Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,185.0,13.5,2.25,8.5,29.5,142.4,0.0
2017,1,1,8,0,370.0,27.0,2.6,9.0,59.0,360.05,277.82
2017,1,1,8,15,470.0,35.0,2.5,9.5,103.5,459.84,379.77
2017,1,1,8,30,570.0,43.0,2.4,10.0,148.0,558.17,463.33
2017,1,1,8,45,629.0,49.0,2.3,10.5,194.5,633.18,523.76
2017,1,1,9,0,688.0,55.0,2.2,11.0,241.0,709.01,581.28
2017,1,1,9,15,457.5,99.0,2.0,12.0,232.0,573.27,473.76
2017,1,1,9,30,227.0,143.0,1.8,13.0,223.0,406.11,336.26
2017,1,1,9,45,113.5,131.0,1.65,14.0,171.0,261.0,216.06
2017,1,1,10,0,0.0,119.0,1.5,15.0,119.0,106.01,83.65
2017,1,1,10,15,426.0,96.0,1.35,15.5,301.0,565.33,460.07
2017,1,1,10,30,852.0,73.0,1.2,16.0,483.0,938.81,718.19
2017,1,1,10,45,864.0,75.0,1.1,16.5,512.0,940.56,709.7
2017,1,1,11,0,876.0,77.0,1.0,17.0,541.0,949.46,711.2
2017,1,1,11,15,884.5,78.0,1.0,17.5,563.0,950.14,709.14
2017,1,1,11,30,893.0,79.0,1.0,18.0,585.0,947.17,705.0
2017,1,1,11,45,897.0,80.5,1.0,18.5,598.5,936.97,696.38
2017,1,1,12,0,901.0,82.0,1.0,19.0,612.0,923.18,685.69
2017,1,1,12,15,903.0,82.0,1.2,19.0,618.0,902.27,675.09
2017,1,1,12,30,905.0,82.0,1.4,19.0,624.0,877.99,661.86
2017,1,1,12,45,902.5,83.0,1.6,19.5,621.5,847.87,643.01
2017,1,1,13,0,900.0,84.0,1.8,20.0,619.0,814.81,621.74
2017,1,1,13,15,896.5,83.5,1.95,20.0,608.5,776.55,597.12
2017,1,1,13,30,893.0,83.0,2.1,20.0,598.0,735.8,570.29
2017,1,1,13,45,882.5,83.0,2.25,20.5,579.0,688.59,535.79
2017,1,1,14,0,872.0,83.0,2.4,21.0,560.0,639.86,498.62
2017,1,1,14,15,861.5,81.5,2.45,21.0,534.0,591.35,460.97
2017,1,1,14,30,851.0,80.0,2.5,21.0,508.0,538.03,418.65
2017,1,1,14,45,832.5,78.5,2.6,21.0,475.0,480.23,371.76
2017,1,1,15,0,814.0,77.0,2.7,21.0,442.0,422.83,323.68
2017,1,1,15,15,791.5,74.0,2.55,20.5,403.5,363.23,272.77
2017,1,1,15,30,769.0,71.0,2.4,20.0,365.0,305.11,221.92
2017,1,1,15,45,730.5,68.5,2.25,20.0,321.0,245.32,169.56
2017,1,1,16,0,692.0,66.0,2.1,20.0,277.0,187.15,119.75
2017,1,1,16,15,640.5,60.5,1.9,19.0,230.5,130.85,75.78
2017,1,1,16,30,589.0,55.0,1.7,18.0,184.0,80.61,43.37
2017,1,1,16,45,500.0,47.5,1.5,17.0,138.0,38.44,28.02
2017,1,1,17,0,411.0,40.0,1.3,16.0,92.0,32.91,22.73
2017,1,1,17,15,269.0,27.0,1.3,15.5,55.0,22.31,11.4
2017,1,1,17,30,127.0,14.0,1.3,15.0,18.0,11.95,0.0
2017,1,1,17,45,63.5,7.0,1.35,14.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,198.5,13.5,4.3,12.0,30.5,151.76,0.0
2017,1,2,8,0,397.0,27.0,4.5,12.0,61.0,379.92,290.53
2017,1,2,8,15,501.5,35.0,4.5,12.5,107.0,474.62,390.77
2017,1,2,8,30,606.0,43.0,4.5,13.0,153.0,587.26,486.91
2017,1,2,8,45,683.5,45.5,4.55,13.5,203.5,674.79,558.54
2017,1,2,9,0,761.0,48.0,4.6,14.0,254.0,763.41,627.5
2017,1,2,9,15,798.5,51.0,4.8,14.5,300.5,817.67,668.4
2017,1,2,9,30,836.0,54.0,5.0,15.0,347.0,860.67,699.6
2017,1,2,9,45,865.0,55.0,5.2,15.5,390.0,900.44,727.59
2017,1,2,10,0,894.0,56.0,5.4,16.0,433.0,937.91,753.36
2017,1,2,10,15,911.5,58.0,5.4,16.5,470.0,963.04,768.41
2017,1,2,10,30,929.0,60.0,5.4,17.0,507.0,984.82,780.95
2017,1,2,10,45,942.5,60.5,5.45,17.5,537.5,997.1,786.99
2017,1,2,11,0,956.0,61.0,5.5,18.0,568.0,1005.63,790.52
2017,1,2,11,15,964.5,61.5,5.45,18.5,591.0,1005.51,787.3
2017,1,2,11,30,973.0,62.0,5.4,19.0,614.0,1001.45,781.54
2017,1,2,11,45,978.5,62.5,5.35,19.5,628.5,990.62,771.23
2017,1,2,12,0,984.0,63.0,5.3,20.0,643.0,975.87,758.42
2017,1,2,12,15,986.5,63.0,5.15,20.0,649.5,953.94,741.52
2017,1,2,12,30,989.0,63.0,5.0,20.0,656.0,928.31,722.21
2017,1,2,12,45,989.0,63.0,4.9,20.5,654.0,897.0,697.98
2017,1,2,13,0,989.0,63.0,4.8,21.0,652.0,862.34,671.55
2017,1,2,13,15,985.5,62.5,4.6,21.0,641.0,821.24,641.3
2017,1,2,13,30,982.0,62.0,4.4,21.0,630.0,777.37,609.08
2017,1,2,13,45,976.0,61.0,4.25,21.0,611.0,728.68,573.36
2017,1,2,14,0,970.0,60.0,4.1,21.0,592.0,677.87,533.53
2017,1,2,14,15,960.0,59.5,3.85,20.5,565.0,623.39,490.71
2017,1,2,14,30,950.0,59.0,3.6,20.0,538.0,567.64,445.71
2017,1,2,14,45,935.0,58.0,3.4,20.0,504.0,507.97,395.73
2017,1,2,15,0,920.0,57.0,3.2,20.0,470.0,448.09,344.25
2017,1,2,15,15,899.0,55.0,2.75,19.5,430.0,385.1,289.35
2017,1,2,15,30,878.0,53.0,2.3,19.0,390.0,323.18,234.21
2017,1,2,15,45,847.0,51.0,1.9,19.0,344.5,260.14,177.86
2017,1,2,16,0,816.0,49.0,1.5,19.0,299.0,199.83,125.11
2017,1,2,16,15,770.5,45.0,1.4,18.0,251.0,138.93,76.95
2017,1,2,16,30,725.0,41.0,1.3,17.0,203.0,80.75,38.9
2017,1,2,16,45,649.5,36.0,1.25,16.0,154.5,32.24,22.74
2017,1,2,17,0,574.0,31.0,1.2,15.0,106.0,27.98,18.63
2017,1,2,17,15,287.0,27.0,1.2,14.5,64.5,22.28,11.76
2017,1,2,17,30,0.0,23.0,1.2,14.0,23.0,19.63,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,223.0,12.5,4.5,9.5,32.0,168.03,0.0
2017,1,3,8,0,446.0,25.0,4.7,10.0,64.0,402.8,309.39
2017,1,3,8,15,546.0,32.0,4.6,10.5,110.0,506.32,419.02
2017,1,3,8,30,646.0,39.0,4.5,11.0,156.0,615.09,512.41
2017,1,3,8,45,701.0,44.0,4.45,12.0,204.5,687.36,570.92
2017,1,3,9,0,756.0,49.0,4.4,13.0,253.0,760.23,626.26
2017,1,3,9,15,791.5,52.0,4.55,13.5,299.0,812.7,665.69
2017,1,3,9,30,827.0,55.0,4.7,14.0,345.0,853.88,695.29
2017,1,3,9,45,702.0,87.0,4.85,15.0,353.5,807.78,657.43
2017,1,3,10,0,577.0,119.0,5.0,16.0,362.0,735.14,599.54
2017,1,3,10,15,740.5,91.5,5.0,16.5,431.5,860.95,691.95
2017,1,3,10,30,904.0,64.0,5.0,17.0,501.0,966.78,765.59
2017,1,3,10,45,915.0,65.5,5.05,17.5,530.0,978.02,770.37
2017,1,3,11,0,926.0,67.0,5.1,18.0,559.0,985.59,773.27
2017,1,3,11,15,933.0,68.0,5.05,18.0,581.0,984.9,771.19
2017,1,3,11,30,940.0,69.0,5.0,18.0,603.0,980.41,766.66
2017,1,3,11,45,936.0,73.0,4.95,18.5,616.0,965.67,753.58
2017,1,3,12,0,932.0,77.0,4.9,19.0,629.0,947.3,738.24
2017,1,3,12,15,933.0,77.5,4.8,19.0,634.5,925.67,721.86
2017,1,3,12,30,934.0,78.0,4.7,19.0,640.0,900.59,703.2
2017,1,3,12,45,934.0,77.5,4.65,19.0,637.5,870.15,681.2
2017,1,3,13,0,934.0,77.0,4.6,19.0,635.0,836.56,656.99
2017,1,3,13,15,754.0,130.5,4.5,19.0,576.5,732.38,580.33
2017,1,3,13,30,574.0,184.0,4.4,19.0,518.0,616.97,490.57
2017,1,3,13,45,742.5,128.5,4.35,19.0,546.5,652.12,518.8
2017,1,3,14,0,911.0,73.0,4.3,19.0,575.0,656.8,522.42
2017,1,3,14,15,900.5,72.0,4.2,18.5,548.5,604.13,480.65
2017,1,3,14,30,890.0,71.0,4.1,18.0,522.0,550.35,437.12
2017,1,3,14,45,865.0,72.0,4.1,18.0,487.0,490.87,387.27
2017,1,3,15,0,840.0,73.0,4.1,18.0,452.0,432.91,337.32
2017,1,3,15,15,817.5,70.0,3.9,17.5,413.0,371.85,284.09
2017,1,3,15,30,795.0,67.0,3.7,17.0,374.0,312.23,230.9
2017,1,3,15,45,761.5,64.0,3.55,16.5,330.0,251.6,176.85
2017,1,3,16,0,728.0,61.0,3.4,16.0,286.0,194.25,126.5
2017,1,3,16,15,679.5,56.0,3.1,15.0,239.5,136.78,80.25
2017,1,3,16,30,631.0,51.0,2.8,14.0,193.0,85.01,45.76
2017,1,3,16,45,551.0,44.0,2.55,13.5,146.5,35.67,26.03
2017,1,3,17,0,471.0,37.0,2.3,13.0,100.0,30.39,20.92
2017,1,3,17,15,235.5,29.5,2.5,12.5,61.0,24.33,13.77
2017,1,3,17,30,0.0,22.0,2.7,12.0,22.0,18.78,0.0
2017,1,3,17,45,0.0,11.0,2.9,11.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,0.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.5,4.2,0.5,11.5,9.82,0.0
2017,1,4,8,0,0.0,23.0,4.4,1.0,23.0,19.01,9.59
2017,1,4,8,15,0.0,41.5,4.35,1.5,41.5,39.87,29.11
2017,1,4,8,30,0.0,60.0,4.3,2.0,60.0,59.06,46.63
2017,1,4,8,45,2.5,78.5,4.3,2.5,79.0,79.51,65.18
2017,1,4,9,0,5.0,97.0,4.3,3.0,98.0,99.66,83.18
2017,1,4,9,15,10.5,114.0,4.1,3.0,117.0,120.44,101.72
2017,1,4,9,30,16.0,131.0,3.9,3.0,136.0,141.41,120.15
2017,1,4,9,45,8.0,125.0,3.75,3.5,127.5,122.63,102.91
2017,1,4,10,0,0.0,119.0,3.6,4.0,119.0,105.97,87.61
2017,1,4,10,15,0.0,129.0,3.4,4.0,129.0,114.74,95.02
2017,1,4,10,30,0.0,139.0,3.2,4.0,139.0,123.56,102.4
2017,1,4,10,45,31.0,185.5,3.0,4.5,202.5,218.46,184.25
2017,1,4,11,0,62.0,232.0,2.8,5.0,266.0,301.45,253.49
2017,1,4,11,15,31.0,176.5,2.65,5.0,193.5,202.19,169.06
2017,1,4,11,30,0.0,121.0,2.5,5.0,121.0,103.01,83.56
2017,1,4,11,45,10.5,173.5,2.45,5.5,179.5,162.39,134.36
2017,1,4,12,0,21.0,226.0,2.4,6.0,238.0,223.2,185.01
2017,1,4,12,15,56.0,253.0,2.35,6.0,287.0,298.29,247.7
2017,1,4,12,30,91.0,280.0,2.3,6.0,336.0,354.17,293.53
2017,1,4,12,45,307.5,245.0,2.25,6.5,430.0,521.83,431.49
2017,1,4,13,0,524.0,210.0,2.2,7.0,524.0,658.25,538.05
2017,1,4,13,15,421.0,234.0,1.95,7.0,483.5,579.83,473.14
2017,1,4,13,30,318.0,258.0,1.7,7.0,443.0,495.68,405.29
2017,1,4,13,45,358.5,240.5,1.45,7.5,443.5,487.07,397.72
2017,1,4,14,0,399.0,223.0,1.2,8.0,444.0,474.48,386.01
2017,1,4,14,15,232.5,222.5,1.05,8.0,350.0,353.98,288.77
2017,1,4,14,30,66.0,222.0,0.9,8.0,256.0,233.12,190.4
2017,1,4,14,45,116.5,212.0,0.8,8.0,267.5,249.17,203.91
2017,1,4,15,0,167.0,202.0,0.7,8.0,279.0,251.82,204.88
2017,1,4,15,15,440.5,145.0,0.6,8.0,322.5,299.28,237.44
2017,1,4,15,30,714.0,88.0,0.5,8.0,366.0,306.93,232.19
2017,1,4,15,45,688.5,81.5,0.4,8.0,324.0,249.03,179.82
2017,1,4,16,0,663.0,75.0,0.3,8.0,282.0,193.66,130.78
2017,1,4,16,15,612.0,68.5,0.3,7.5,236.0,137.81,85.62
2017,1,4,16,30,561.0,62.0,0.3,7.0,190.0,88.04,51.52
2017,1,4,16,45,488.5,52.5,0.35,6.5,144.5,42.41,33.0
2017,1,4,17,0,416.0,43.0,0.4,6.0,99.0,35.34,26.14
2017,1,4,17,15,283.0,29.5,0.5,5.5,60.5,24.37,14.62
2017,1,4,17,30,150.0,16.0,0.6,5.0,22.0,13.66,0.0
2017,1,4,17,45,75.0,8.0,0.7,4.5,11.0,6.83,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.0,2.15,5.0,29.0,132.7,0.0
2017,1,5,8,0,343.0,28.0,2.3,6.0,58.0,339.82,262.8
2017,1,5,8,15,447.0,37.5,2.4,6.5,102.5,443.97,370.73
2017,1,5,8,30,551.0,47.0,2.5,7.0,147.0,555.28,466.42
2017,1,5,8,45,609.5,54.0,2.7,7.5,194.0,629.88,528.7
2017,1,5,9,0,668.0,61.0,2.9,8.0,241.0,705.79,589.13
2017,1,5,9,15,334.0,79.5,3.15,9.0,169.5,434.09,370.7
2017,1,5,9,30,0.0,98.0,3.4,10.0,98.0,87.59,69.98
2017,1,5,9,45,0.0,110.0,3.7,11.0,110.0,98.36,79.1
2017,1,5,10,0,0.0,122.0,4.0,12.0,122.0,109.16,87.76
2017,1,5,10,15,16.5,158.0,4.15,12.5,166.5,161.99,132.5
2017,1,5,10,30,33.0,194.0,4.3,13.0,211.0,235.09,193.01
2017,1,5,10,45,35.0,206.5,4.5,13.5,225.0,248.18,202.94
2017,1,5,11,0,37.0,219.0,4.7,14.0,239.0,261.18,212.88
2017,1,5,11,15,19.5,195.0,4.7,14.0,205.5,195.53,158.27
2017,1,5,11,30,2.0,171.0,4.7,14.0,172.0,152.96,122.38
2017,1,5,11,45,2.5,175.0,4.7,14.5,176.5,156.41,124.92
2017,1,5,12,0,3.0,179.0,4.7,15.0,181.0,159.9,127.45
2017,1,5,12,15,34.5,225.5,4.75,14.5,247.0,248.81,201.3
2017,1,5,12,30,66.0,272.0,4.8,14.0,313.0,323.72,262.67
2017,1,5,12,45,232.0,261.5,4.9,14.0,401.5,461.08,376.48
2017,1,5,13,0,398.0,251.0,5.0,14.0,490.0,586.06,476.92
2017,1,5,13,15,642.5,170.5,5.05,13.5,549.0,691.19,562.87
2017,1,5,13,30,887.0,90.0,5.1,13.0,608.0,745.0,607.76
2017,1,5,13,45,881.0,88.5,5.2,13.0,590.0,704.38,575.76
2017,1,5,14,0,875.0,87.0,5.3,13.0,572.0,656.14,537.02
2017,1,5,14,15,864.0,85.5,5.3,12.5,546.0,603.32,494.32
2017,1,5,14,30,853.0,84.0,5.3,12.0,520.0,549.55,449.61
2017,1,5,14,45,835.5,82.0,5.35,12.0,487.0,491.47,399.45
2017,1,5,15,0,818.0,80.0,5.4,12.0,454.0,433.67,348.18
2017,1,5,15,15,795.0,77.0,5.35,11.5,415.0,373.46,294.22
2017,1,5,15,30,772.0,74.0,5.3,11.0,376.0,314.75,240.4
2017,1,5,15,45,743.5,69.5,5.25,10.5,333.0,255.07,185.52
2017,1,5,16,0,715.0,65.0,5.2,10.0,290.0,198.14,133.88
2017,1,5,16,15,667.0,59.5,5.05,9.0,243.5,138.21,83.99
2017,1,5,16,30,619.0,54.0,4.9,8.0,197.0,86.17,47.64
2017,1,5,16,45,547.0,46.5,4.8,7.5,150.5,38.11,28.95
2017,1,5,17,0,475.0,39.0,4.7,7.0,104.0,32.01,22.98
2017,1,5,17,15,237.5,31.5,4.75,6.5,64.0,24.47,14.78
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,18.54,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,10.24,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,79.0,18.0,5.3,-3.0,25.0,70.93,0.0
2017,1,6,8,0,158.0,36.0,5.3,-3.0,50.0,214.72,171.07
2017,1,6,8,15,252.0,53.0,5.2,-3.0,91.5,311.55,273.22
2017,1,6,8,30,346.0,70.0,5.1,-3.0,133.0,415.79,370.84
2017,1,6,8,45,418.5,81.0,5.1,-3.0,179.0,498.88,446.71
2017,1,6,9,0,491.0,92.0,5.1,-3.0,225.0,585.27,522.17
2017,1,6,9,15,538.0,100.5,5.1,-2.5,269.5,647.49,573.72
2017,1,6,9,30,585.0,109.0,5.1,-2.0,314.0,715.25,628.13
2017,1,6,9,45,622.5,114.0,5.1,-1.5,356.0,765.97,667.02
2017,1,6,10,0,660.0,119.0,5.1,-1.0,398.0,814.64,703.39
2017,1,6,10,15,330.0,117.0,5.1,-1.0,256.5,489.18,431.18
2017,1,6,10,30,0.0,115.0,5.1,-1.0,115.0,99.26,82.67
2017,1,6,10,45,0.0,132.0,5.1,-1.0,132.0,115.19,96.83
2017,1,6,11,0,0.0,149.0,5.1,-1.0,149.0,131.15,110.64
2017,1,6,11,15,0.0,149.5,5.1,-1.0,149.5,130.71,110.06
2017,1,6,11,30,0.0,150.0,5.1,-1.0,150.0,130.46,109.7
2017,1,6,11,45,0.0,158.5,5.15,-1.0,158.5,138.01,116.17
2017,1,6,12,0,0.0,167.0,5.2,-1.0,167.0,145.54,122.63
2017,1,6,12,15,408.5,149.0,5.25,-0.5,397.0,550.2,479.3
2017,1,6,12,30,817.0,131.0,5.3,0.0,627.0,877.64,743.47
2017,1,6,12,45,824.0,128.0,5.35,0.0,626.5,846.86,717.67
2017,1,6,13,0,831.0,125.0,5.4,0.0,626.0,818.66,696.0
2017,1,6,13,15,827.0,124.5,5.5,0.0,616.0,781.36,667.27
2017,1,6,13,30,823.0,124.0,5.6,0.0,606.0,741.71,635.52
2017,1,6,13,45,825.5,118.5,5.75,0.0,590.0,699.4,600.69
2017,1,6,14,0,828.0,113.0,5.9,0.0,574.0,654.63,562.97
2017,1,6,14,15,816.0,110.5,6.0,0.0,548.0,602.03,517.5
2017,1,6,14,30,804.0,108.0,6.1,0.0,522.0,549.35,470.85
2017,1,6,14,45,795.0,102.5,6.25,0.0,490.0,493.54,420.45
2017,1,6,15,0,786.0,97.0,6.4,0.0,458.0,437.33,368.26
2017,1,6,15,15,762.0,93.5,6.45,0.0,419.0,377.27,311.58
2017,1,6,15,30,738.0,90.0,6.5,0.0,380.0,318.9,255.47
2017,1,6,15,45,717.5,82.0,6.55,0.0,338.0,259.33,197.97
2017,1,6,16,0,697.0,74.0,6.6,0.0,296.0,201.72,143.15
2017,1,6,16,15,647.5,68.0,6.45,0.0,248.5,144.22,93.13
2017,1,6,16,30,598.0,62.0,6.3,0.0,201.0,92.59,55.34
2017,1,6,16,45,534.5,52.0,6.15,-0.5,155.0,43.56,35.0
2017,1,6,17,0,471.0,42.0,6.0,-1.0,109.0,34.52,26.12
2017,1,6,17,15,335.0,30.0,5.85,-1.5,68.0,24.81,15.83
2017,1,6,17,30,199.0,18.0,5.7,-2.0,27.0,14.96,0.0
2017,1,6,17,45,99.5,9.0,5.55,-2.5,13.5,7.68,0.0
2017,1,6,18,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-3.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.0,12.5,3.6,-6.0,35.0,196.19,0.0
2017,1,7,8,0,528.0,25.0,3.8,-6.0,70.0,462.42,371.37
2017,1,7,8,15,628.0,32.0,3.75,-5.0,120.0,569.11,492.18
2017,1,7,8,30,728.0,39.0,3.7,-4.0,170.0,680.87,591.04
2017,1,7,8,45,782.5,43.5,3.7,-3.5,222.0,754.89,654.33
2017,1,7,9,0,837.0,48.0,3.7,-3.0,274.0,820.79,707.44
2017,1,7,9,15,872.0,51.0,3.6,-2.5,323.5,874.21,747.35
2017,1,7,9,30,907.0,54.0,3.5,-2.0,373.0,926.29,784.31
2017,1,7,9,45,931.0,56.0,3.4,-1.5,418.0,964.62,809.36
2017,1,7,10,0,955.0,58.0,3.3,-1.0,463.0,1000.22,831.65
2017,1,7,10,15,971.0,60.0,3.15,-0.5,501.5,1025.0,844.92
2017,1,7,10,30,987.0,62.0,3.0,0.0,540.0,1046.19,855.34
2017,1,7,10,45,998.0,63.0,2.95,0.0,572.0,1057.34,860.97
2017,1,7,11,0,1009.0,64.0,2.9,0.0,604.0,1064.52,863.97
2017,1,7,11,15,1016.0,65.0,2.8,0.5,627.5,1063.76,859.41
2017,1,7,11,30,1023.0,66.0,2.7,1.0,651.0,1058.85,852.18
2017,1,7,11,45,1028.0,65.5,2.65,1.5,666.5,1045.98,840.15
2017,1,7,12,0,1033.0,65.0,2.6,2.0,682.0,1029.04,825.56
2017,1,7,12,15,1034.5,65.5,2.6,2.0,688.5,1006.16,809.0
2017,1,7,12,30,1036.0,66.0,2.6,2.0,695.0,979.4,789.83
2017,1,7,12,45,1035.5,65.5,2.6,2.5,693.0,946.0,764.59
2017,1,7,13,0,1035.0,65.0,2.6,3.0,691.0,909.1,736.93
2017,1,7,13,15,1031.5,64.5,2.6,3.0,680.0,866.57,706.38
2017,1,7,13,30,1028.0,64.0,2.6,3.0,669.0,821.08,673.47
2017,1,7,13,45,1021.5,63.5,2.6,3.5,649.5,770.8,635.53
2017,1,7,14,0,1015.0,63.0,2.6,4.0,630.0,718.26,592.65
2017,1,7,14,15,1005.5,62.0,2.55,4.0,602.5,661.38,546.08
2017,1,7,14,30,996.0,61.0,2.5,4.0,575.0,603.04,497.03
2017,1,7,14,45,979.5,61.0,2.45,4.0,540.5,541.17,443.65
2017,1,7,15,0,963.0,61.0,2.4,4.0,506.0,479.08,388.45
2017,1,7,15,15,943.0,59.0,2.2,3.5,464.5,413.78,329.3
2017,1,7,15,30,923.0,57.0,2.0,3.0,423.0,349.31,269.37
2017,1,7,15,45,894.5,54.5,1.85,3.0,376.0,283.33,207.36
2017,1,7,16,0,866.0,52.0,1.7,3.0,329.0,219.75,148.34
2017,1,7,16,15,823.5,48.0,1.55,2.0,278.5,155.63,93.59
2017,1,7,16,30,781.0,44.0,1.4,1.0,228.0,93.82,48.98
2017,1,7,16,45,710.5,39.0,1.3,0.0,177.0,38.11,29.95
2017,1,7,17,0,640.0,34.0,1.2,-1.0,126.0,30.82,22.84
2017,1,7,17,15,504.5,25.5,1.2,-1.5,80.0,23.16,14.65
2017,1,7,17,30,369.0,17.0,1.2,-2.0,34.0,15.53,0.0
2017,1,7,17,45,184.5,8.5,1.25,-2.5,17.0,7.26,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,244.0,12.0,2.2,-2.5,33.0,181.53,0.0
2017,1,8,8,0,488.0,24.0,2.5,-2.0,66.0,431.83,340.85
2017,1,8,8,15,587.5,31.0,2.7,-1.5,114.5,536.07,456.79
2017,1,8,8,30,687.0,38.0,2.9,-1.0,163.0,645.89,554.03
2017,1,8,8,45,743.0,42.5,3.15,-0.5,213.0,719.84,617.42
2017,1,8,9,0,799.0,47.0,3.4,0.0,263.0,785.81,671.33
2017,1,8,9,15,833.5,50.0,3.5,0.5,311.0,838.0,711.23
2017,1,8,9,30,868.0,53.0,3.6,1.0,359.0,888.99,748.63
2017,1,8,9,45,891.0,55.0,3.7,2.0,402.0,925.88,772.82
2017,1,8,10,0,914.0,57.0,3.8,3.0,445.0,960.16,794.46
2017,1,8,10,15,929.5,59.0,3.85,3.5,482.5,984.23,809.2
2017,1,8,10,30,945.0,61.0,3.9,4.0,520.0,1004.88,821.38
2017,1,8,10,45,955.0,62.5,3.95,4.5,550.5,1015.85,826.5
2017,1,8,11,0,965.0,64.0,4.0,5.0,581.0,1022.99,829.04
2017,1,8,11,15,971.5,65.0,4.1,5.0,604.0,1022.17,827.97
2017,1,8,11,30,978.0,66.0,4.2,5.0,627.0,1017.39,824.55
2017,1,8,11,45,979.5,68.0,4.3,5.5,642.0,1005.21,814.4
2017,1,8,12,0,981.0,70.0,4.4,6.0,657.0,989.14,801.62
2017,1,8,12,15,982.0,70.5,4.45,6.0,663.0,966.97,785.5
2017,1,8,12,30,983.0,71.0,4.5,6.0,669.0,941.14,766.78
2017,1,8,12,45,980.0,71.5,4.6,6.5,667.0,908.4,741.96
2017,1,8,13,0,977.0,72.0,4.7,7.0,665.0,872.46,714.75
2017,1,8,13,15,972.5,71.5,4.75,7.0,654.0,831.21,684.37
2017,1,8,13,30,968.0,71.0,4.8,7.0,643.0,787.26,651.72
2017,1,8,13,45,959.5,70.5,4.9,7.5,623.5,738.08,613.56
2017,1,8,14,0,951.0,70.0,5.0,8.0,604.0,686.98,571.03
2017,1,8,14,15,941.0,69.0,5.0,8.0,577.5,632.77,525.7
2017,1,8,14,30,931.0,68.0,5.0,8.0,551.0,577.29,478.16
2017,1,8,14,45,911.5,68.0,5.0,8.0,516.5,517.22,425.59
2017,1,8,15,0,892.0,68.0,5.0,8.0,482.0,457.35,371.78
2017,1,8,15,15,871.0,66.0,4.7,7.5,442.5,395.49,315.18
2017,1,8,15,30,850.0,64.0,4.4,7.0,403.0,333.94,257.73
2017,1,8,15,45,818.0,61.0,4.1,7.0,357.5,270.13,197.9
2017,1,8,16,0,786.0,58.0,3.8,7.0,312.0,209.34,141.8
2017,1,8,16,15,740.5,54.0,3.35,6.0,264.0,149.14,90.73
2017,1,8,16,30,695.0,50.0,2.9,5.0,216.0,94.19,51.47
2017,1,8,16,45,618.5,44.0,2.45,4.0,166.5,42.65,33.62
2017,1,8,17,0,542.0,38.0,2.0,3.0,117.0,34.06,25.41
2017,1,8,17,15,408.0,28.0,1.95,2.5,74.5,23.12,14.47
2017,1,8,17,30,274.0,18.0,1.9,2.0,32.0,14.95,0.0
2017,1,8,17,45,137.0,9.0,1.9,1.5,16.0,7.68,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.0,3.0,2.5,27.5,103.42,0.0
2017,1,9,8,0,256.0,32.0,3.4,3.0,55.0,276.88,216.88
2017,1,9,8,15,365.5,43.5,3.45,3.5,98.5,385.67,328.87
2017,1,9,8,30,475.0,55.0,3.5,4.0,142.0,501.74,430.98
2017,1,9,8,45,543.5,62.5,3.6,5.0,189.0,584.24,500.29
2017,1,9,9,0,612.0,70.0,3.7,6.0,236.0,668.37,567.52
2017,1,9,9,15,655.5,75.5,3.95,7.0,282.0,728.53,613.46
2017,1,9,9,30,699.0,81.0,4.2,8.0,328.0,787.93,657.56
2017,1,9,9,45,737.0,82.5,4.5,9.0,371.0,835.57,691.92
2017,1,9,10,0,775.0,84.0,4.8,10.0,414.0,874.93,719.34
2017,1,9,10,15,465.0,152.0,5.1,11.0,355.0,664.14,553.52
2017,1,9,10,30,155.0,220.0,5.4,12.0,296.0,406.8,338.08
2017,1,9,10,45,172.5,234.0,5.7,13.0,323.0,436.33,361.36
2017,1,9,11,0,190.0,248.0,6.0,14.0,350.0,465.08,382.96
2017,1,9,11,15,187.5,260.5,6.15,14.5,364.5,471.73,386.74
2017,1,9,11,30,185.0,273.0,6.3,15.0,379.0,477.57,389.96
2017,1,9,11,45,546.5,178.5,6.5,15.5,504.0,738.61,602.59
2017,1,9,12,0,908.0,84.0,6.7,16.0,629.0,940.78,753.72
2017,1,9,12,15,910.0,84.5,6.7,16.0,635.5,920.94,737.66
2017,1,9,12,30,912.0,85.0,6.7,16.0,642.0,897.64,720.19
2017,1,9,12,45,674.5,164.5,6.75,16.5,576.0,770.12,622.86
2017,1,9,13,0,437.0,244.0,6.8,17.0,510.0,627.0,506.63
2017,1,9,13,15,671.0,163.5,6.7,17.0,564.5,710.54,575.61
2017,1,9,13,30,905.0,83.0,6.6,17.0,619.0,756.39,612.37
2017,1,9,13,45,900.0,81.0,6.55,17.5,601.5,710.48,575.58
2017,1,9,14,0,895.0,79.0,6.5,18.0,584.0,662.54,535.73
2017,1,9,14,15,885.0,78.0,6.35,18.0,558.5,610.87,492.99
2017,1,9,14,30,875.0,77.0,6.2,18.0,533.0,558.03,448.43
2017,1,9,14,45,862.5,74.5,6.1,18.0,500.5,501.57,400.07
2017,1,9,15,0,850.0,72.0,6.0,18.0,468.0,445.43,350.73
2017,1,9,15,15,829.5,69.5,5.7,17.5,429.5,384.81,297.14
2017,1,9,15,30,809.0,67.0,5.4,17.0,391.0,325.32,243.42
2017,1,9,15,45,781.5,63.0,5.15,17.0,348.0,264.01,187.65
2017,1,9,16,0,754.0,59.0,4.9,17.0,305.0,205.27,134.98
2017,1,9,16,15,709.5,55.0,4.5,16.0,258.0,147.03,87.05
2017,1,9,16,30,665.0,51.0,4.1,15.0,211.0,93.93,50.1
2017,1,9,16,45,595.5,44.5,3.75,14.0,163.5,43.71,33.22
2017,1,9,17,0,526.0,38.0,3.4,13.0,116.0,31.14,21.78
2017,1,9,17,15,263.0,35.5,3.4,12.5,74.5,27.53,17.59
2017,1,9,17,30,0.0,33.0,3.4,12.0,33.0,24.62,0.0
2017,1,9,17,45,0.0,16.5,3.4,12.0,16.5,14.08,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,113.5,14.5,4.55,11.5,24.5,91.89,0.0
2017,1,10,8,0,227.0,29.0,4.7,12.0,49.0,251.43,191.08
2017,1,10,8,15,291.0,44.0,4.85,12.5,86.5,326.36,271.25
2017,1,10,8,30,355.0,59.0,5.0,13.0,124.0,405.88,342.32
2017,1,10,8,45,395.0,72.5,5.2,13.5,164.0,466.11,394.34
2017,1,10,9,0,435.0,86.0,5.4,14.0,204.0,527.48,445.18
2017,1,10,9,15,460.5,97.5,5.7,14.5,242.5,573.53,482.13
2017,1,10,9,30,486.0,109.0,6.0,15.0,281.0,618.98,517.57
2017,1,10,9,45,478.0,126.5,6.3,16.0,312.5,639.78,531.67
2017,1,10,10,0,470.0,144.0,6.6,17.0,344.0,657.81,543.15
2017,1,10,10,15,498.5,152.0,6.55,17.5,380.5,696.6,571.14
2017,1,10,10,30,527.0,160.0,6.5,18.0,417.0,733.63,597.08
2017,1,10,10,45,495.5,180.0,6.5,18.5,433.5,724.64,586.77
2017,1,10,11,0,464.0,200.0,6.5,19.0,450.0,712.7,574.32
2017,1,10,11,15,415.5,222.0,6.25,19.5,453.0,664.2,533.65
2017,1,10,11,30,367.0,244.0,6.0,20.0,456.0,635.72,508.07
2017,1,10,11,45,358.0,253.0,5.8,20.5,464.5,627.93,499.69
2017,1,10,12,0,349.0,262.0,5.6,21.0,473.0,618.78,490.33
2017,1,10,12,15,616.0,178.0,5.35,21.0,554.5,778.65,614.4
2017,1,10,12,30,883.0,94.0,5.1,21.0,636.0,884.15,688.92
2017,1,10,12,45,883.0,94.0,4.85,21.5,634.5,855.98,665.21
2017,1,10,13,0,883.0,94.0,4.6,22.0,633.0,824.76,640.33
2017,1,10,13,15,879.0,93.5,4.35,22.0,623.5,793.74,617.13
2017,1,10,13,30,875.0,93.0,4.1,22.0,614.0,752.73,587.2
2017,1,10,13,45,869.5,91.5,3.85,22.0,596.5,707.3,552.83
2017,1,10,14,0,864.0,90.0,3.6,22.0,579.0,659.93,515.81
2017,1,10,14,15,853.5,88.0,3.4,22.0,553.5,607.36,474.37
2017,1,10,14,30,843.0,86.0,3.2,22.0,528.0,553.79,431.28
2017,1,10,14,45,840.5,80.0,3.05,22.0,497.5,499.37,386.61
2017,1,10,15,0,838.0,74.0,2.9,22.0,467.0,443.71,339.65
2017,1,10,15,15,817.5,71.5,2.6,21.5,429.0,383.68,288.53
2017,1,10,15,30,797.0,69.0,2.3,21.0,391.0,324.78,237.17
2017,1,10,15,45,768.5,65.5,2.05,21.0,348.0,264.29,183.91
2017,1,10,16,0,740.0,62.0,1.8,21.0,305.0,206.47,133.56
2017,1,10,16,15,695.5,57.0,1.7,19.5,258.0,148.03,86.88
2017,1,10,16,30,651.0,52.0,1.6,18.0,211.0,94.78,50.35
2017,1,10,16,45,580.5,45.5,1.55,17.0,164.0,42.12,31.43
2017,1,10,17,0,510.0,39.0,1.5,16.0,117.0,31.85,22.17
2017,1,10,17,15,384.5,29.5,1.55,15.5,75.5,24.24,14.73
2017,1,10,17,30,259.0,20.0,1.6,15.0,34.0,16.62,0.0
2017,1,10,17,45,129.5,10.0,1.65,15.0,17.0,8.54,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.5,15.5,4.5,13.5,27.0,105.98,0.0
2017,1,11,8,0,265.0,31.0,4.7,14.0,54.0,282.8,213.9
2017,1,11,8,15,372.5,42.0,5.1,14.5,97.5,389.46,321.03
2017,1,11,8,30,480.0,53.0,5.5,15.0,141.0,503.44,419.49
2017,1,11,8,45,544.0,60.5,5.95,15.5,187.5,582.08,486.11
2017,1,11,9,0,608.0,68.0,6.4,16.0,234.0,662.3,551.47
2017,1,11,9,15,650.5,73.5,6.7,16.5,279.0,721.52,597.77
2017,1,11,9,30,693.0,79.0,7.0,17.0,324.0,780.05,642.16
2017,1,11,9,45,725.0,82.0,7.3,18.0,366.5,824.13,673.11
2017,1,11,10,0,757.0,85.0,7.6,19.0,409.0,859.78,697.0
2017,1,11,10,15,777.5,88.0,7.65,19.5,445.5,888.9,716.08
2017,1,11,10,30,798.0,91.0,7.7,20.0,482.0,914.97,732.72
2017,1,11,10,45,814.5,92.5,7.75,20.5,512.5,932.04,742.6
2017,1,11,11,0,831.0,94.0,7.8,21.0,543.0,945.64,750.0
2017,1,11,11,15,840.5,95.5,7.8,21.0,566.0,948.86,751.17
2017,1,11,11,30,850.0,97.0,7.8,21.0,589.0,948.43,749.86
