Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,864.5,94.5,7.8,21.5,605.5,944.13,744.46
2017,1,11,12,0,879.0,92.0,7.8,22.0,622.0,926.06,729.18
2017,1,11,12,15,881.5,92.0,7.7,22.0,629.0,906.71,714.26
2017,1,11,12,30,884.0,92.0,7.6,22.0,636.0,884.0,697.03
2017,1,11,12,45,884.0,91.5,7.55,22.5,635.0,855.33,674.39
2017,1,11,13,0,884.0,91.0,7.5,23.0,634.0,823.62,649.68
2017,1,11,13,15,880.5,90.5,7.4,23.0,624.5,786.31,622.0
2017,1,11,13,30,877.0,90.0,7.3,23.0,615.0,746.48,592.44
2017,1,11,13,45,870.0,89.0,7.2,23.0,597.0,706.39,561.57
2017,1,11,14,0,863.0,88.0,7.1,23.0,579.0,658.63,523.45
2017,1,11,14,15,852.5,86.5,6.95,23.0,554.0,606.66,481.3
2017,1,11,14,30,842.0,85.0,6.8,23.0,529.0,553.68,437.5
2017,1,11,14,45,826.5,83.0,6.65,23.0,496.5,496.98,389.86
2017,1,11,15,0,811.0,81.0,6.5,23.0,464.0,440.33,341.15
2017,1,11,15,15,789.0,78.5,6.25,22.5,426.0,381.06,289.91
2017,1,11,15,30,767.0,76.0,6.0,22.0,388.0,323.14,238.74
2017,1,11,15,45,736.5,72.0,5.75,22.0,345.0,263.25,185.45
2017,1,11,16,0,706.0,68.0,5.5,22.0,302.0,206.31,135.49
2017,1,11,16,15,659.5,63.0,5.2,21.0,255.5,146.81,87.38
2017,1,11,16,30,613.0,58.0,4.9,20.0,209.0,95.05,51.43
2017,1,11,16,45,541.5,50.5,4.6,19.5,162.5,46.45,29.1
2017,1,11,17,0,470.0,43.0,4.3,19.0,116.0,35.0,24.57
2017,1,11,17,15,343.0,32.5,4.2,18.5,75.0,26.67,16.6
2017,1,11,17,30,216.0,22.0,4.1,18.0,34.0,18.29,2.16
2017,1,11,17,45,108.0,11.0,4.05,18.0,17.0,9.39,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.0,15.5,3.35,16.5,27.0,108.35,0.0
2017,1,12,8,0,272.0,31.0,3.4,17.0,54.0,287.86,215.09
2017,1,12,8,15,379.0,41.5,3.45,17.5,97.5,393.9,319.12
2017,1,12,8,30,486.0,52.0,3.5,18.0,141.0,507.11,413.77
2017,1,12,8,45,552.0,59.0,3.6,18.5,188.0,586.91,478.25
2017,1,12,9,0,618.0,66.0,3.7,19.0,235.0,668.45,541.08
2017,1,12,9,15,660.5,71.0,3.95,19.5,280.5,727.24,584.78
2017,1,12,9,30,703.0,76.0,4.2,20.0,326.0,785.35,626.61
2017,1,12,9,45,736.5,78.5,4.5,20.5,369.0,823.98,653.59
2017,1,12,10,0,770.0,81.0,4.8,21.0,412.0,867.7,684.26
2017,1,12,10,15,385.0,119.0,4.85,21.0,284.5,545.68,441.35
2017,1,12,10,30,0.0,157.0,4.9,21.0,157.0,142.04,110.6
2017,1,12,10,45,2.0,166.0,4.95,21.5,167.0,151.55,118.33
2017,1,12,11,0,4.0,175.0,5.0,22.0,177.0,161.14,125.66
2017,1,12,11,15,2.5,171.5,4.95,22.0,173.0,154.69,120.2
2017,1,12,11,30,1.0,168.0,4.9,22.0,169.0,148.7,115.17
2017,1,12,11,45,0.5,152.0,4.9,22.5,152.5,132.04,101.47
2017,1,12,12,0,0.0,136.0,4.9,23.0,136.0,116.18,88.48
2017,1,12,12,15,4.5,170.5,4.85,23.0,173.0,152.07,117.27
2017,1,12,12,30,9.0,205.0,4.8,23.0,210.0,188.19,145.97
2017,1,12,12,45,7.5,198.5,4.75,23.5,203.0,179.66,138.82
2017,1,12,13,0,6.0,192.0,4.7,24.0,196.0,171.44,132.02
2017,1,12,13,15,3.0,162.0,4.65,24.0,164.0,140.81,107.73
2017,1,12,13,30,0.0,132.0,4.6,24.0,132.0,111.4,84.32
2017,1,12,13,45,37.5,195.0,4.6,24.0,216.5,202.37,157.53
2017,1,12,14,0,75.0,258.0,4.6,24.0,301.0,284.43,222.13
2017,1,12,14,15,74.0,246.5,4.5,24.0,287.5,266.77,208.14
2017,1,12,14,30,73.0,235.0,4.4,24.0,274.0,249.37,194.5
2017,1,12,14,45,36.5,167.0,4.35,24.0,186.5,163.52,126.64
2017,1,12,15,0,0.0,99.0,4.3,24.0,99.0,82.38,61.67
2017,1,12,15,15,96.0,138.0,4.05,23.5,177.5,158.65,122.4
2017,1,12,15,30,192.0,177.0,3.8,23.0,256.0,214.59,164.41
2017,1,12,15,45,437.0,125.5,3.55,23.0,279.0,227.42,165.24
2017,1,12,16,0,682.0,74.0,3.3,23.0,302.0,205.56,134.9
2017,1,12,16,15,634.5,68.5,3.0,22.0,256.0,149.04,89.67
2017,1,12,16,30,587.0,63.0,2.7,21.0,210.0,98.11,54.41
2017,1,12,16,45,508.0,55.5,2.4,20.5,163.0,50.79,32.36
2017,1,12,17,0,429.0,48.0,2.1,20.0,116.0,39.04,27.98
2017,1,12,17,15,304.0,36.0,2.2,19.5,75.5,29.57,19.05
2017,1,12,17,30,179.0,24.0,2.3,19.0,35.0,18.71,3.75
2017,1,12,17,45,89.5,12.0,2.45,19.0,17.5,10.24,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,2.0,3.05,17.5,2.0,1.71,0.0
2017,1,13,8,0,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2017,1,13,8,15,0.0,8.0,3.4,18.0,8.0,6.56,0.0
2017,1,13,8,30,0.0,12.0,3.5,18.0,12.0,9.86,2.63
2017,1,13,8,45,0.0,16.0,3.6,18.5,16.0,13.16,5.47
2017,1,13,9,0,0.0,20.0,3.7,19.0,20.0,16.47,8.28
2017,1,13,9,15,0.0,23.5,3.85,19.5,23.5,19.36,10.71
2017,1,13,9,30,0.0,27.0,4.0,20.0,27.0,22.27,13.1
2017,1,13,9,45,0.0,30.5,4.2,20.5,30.5,25.18,15.46
2017,1,13,10,0,0.0,34.0,4.4,21.0,34.0,28.09,17.79
2017,1,13,10,15,0.0,37.0,4.55,21.0,37.0,30.59,19.81
2017,1,13,10,30,0.0,40.0,4.7,21.0,40.0,33.09,21.83
2017,1,13,10,45,0.0,42.5,4.9,21.5,42.5,35.18,23.44
2017,1,13,11,0,0.0,45.0,5.1,22.0,45.0,37.27,25.05
2017,1,13,11,15,0.0,88.0,5.15,22.0,88.0,73.16,54.32
2017,1,13,11,30,0.0,131.0,5.2,22.0,131.0,112.17,85.83
2017,1,13,11,45,0.0,133.5,5.3,22.5,133.5,114.15,87.13
2017,1,13,12,0,0.0,136.0,5.4,23.0,136.0,116.15,88.49
2017,1,13,12,15,0.0,138.0,5.35,23.0,138.0,117.71,89.68
2017,1,13,12,30,0.0,140.0,5.3,23.0,140.0,119.29,90.91
2017,1,13,12,45,26.5,206.0,5.25,23.0,222.5,215.41,168.22
2017,1,13,13,0,53.0,272.0,5.2,23.0,305.0,302.91,237.13
2017,1,13,13,15,38.5,253.5,5.05,23.0,277.5,267.97,209.28
2017,1,13,13,30,24.0,235.0,4.9,23.0,250.0,223.09,173.8
2017,1,13,13,45,190.5,239.5,4.8,23.0,349.5,363.11,286.65
2017,1,13,14,0,357.0,244.0,4.7,23.0,449.0,473.82,372.64
2017,1,13,14,15,357.0,232.5,4.5,23.0,430.0,441.02,346.14
2017,1,13,14,30,357.0,221.0,4.3,23.0,411.0,407.71,319.38
2017,1,13,14,45,219.5,215.5,4.15,23.0,330.0,304.48,238.13
2017,1,13,15,0,82.0,210.0,4.0,23.0,249.0,218.26,170.22
2017,1,13,15,15,413.0,145.0,3.6,22.5,318.0,295.8,227.08
2017,1,13,15,30,744.0,80.0,3.2,22.0,387.0,321.91,236.82
2017,1,13,15,45,712.0,76.5,2.8,22.0,344.5,261.22,183.51
2017,1,13,16,0,680.0,73.0,2.4,22.0,302.0,205.28,135.03
2017,1,13,16,15,634.5,67.5,2.2,21.0,256.5,149.08,89.92
2017,1,13,16,30,589.0,62.0,2.0,20.0,211.0,98.22,54.43
2017,1,13,16,45,521.0,54.0,1.85,19.5,165.0,50.43,31.62
2017,1,13,17,0,453.0,46.0,1.7,19.0,119.0,37.32,26.67
2017,1,13,17,15,335.0,34.5,1.8,18.5,78.0,28.25,18.13
2017,1,13,17,30,217.0,23.0,1.9,18.0,37.0,19.04,5.16
2017,1,13,17,45,108.5,11.5,2.0,18.0,18.5,9.82,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.75,13.0,4.5,3.84,0.0
2017,1,14,8,0,0.0,9.0,2.9,13.0,9.0,7.39,0.07
2017,1,14,8,15,0.0,16.5,2.9,13.5,16.5,13.57,5.74
2017,1,14,8,30,0.0,24.0,2.9,14.0,24.0,19.77,11.21
2017,1,14,8,45,0.0,32.0,2.95,14.5,32.0,26.4,16.99
2017,1,14,9,0,0.0,40.0,3.0,15.0,40.0,33.04,22.7
2017,1,14,9,15,0.0,48.0,3.0,15.0,48.0,39.69,28.38
2017,1,14,9,30,0.0,56.0,3.0,15.0,56.0,46.35,34.01
2017,1,14,9,45,0.0,80.5,3.0,15.5,80.5,67.59,51.82
2017,1,14,10,0,0.0,105.0,3.0,16.0,105.0,91.01,71.21
2017,1,14,10,15,10.0,146.0,3.0,16.5,151.0,141.88,113.45
2017,1,14,10,30,20.0,187.0,3.0,17.0,197.0,194.03,155.83
2017,1,14,10,45,10.0,175.5,3.05,17.5,181.0,169.16,134.51
2017,1,14,11,0,0.0,164.0,3.1,18.0,165.0,145.81,114.65
2017,1,14,11,15,14.5,199.0,3.1,18.0,208.0,194.25,154.25
2017,1,14,11,30,29.0,234.0,3.1,18.0,251.0,262.34,208.71
2017,1,14,11,45,32.0,243.0,3.15,18.5,262.5,271.93,215.54
2017,1,14,12,0,35.0,252.0,3.2,19.0,274.0,281.28,222.34
2017,1,14,12,15,37.5,257.5,3.2,19.0,281.0,285.97,225.89
2017,1,14,12,30,40.0,263.0,3.2,19.0,288.0,290.44,229.31
2017,1,14,12,45,20.0,188.5,3.2,19.5,201.0,180.64,141.72
2017,1,14,13,0,0.0,114.0,3.2,20.0,114.0,95.72,72.73
2017,1,14,13,15,28.0,190.5,3.2,20.0,207.5,196.26,154.51
2017,1,14,13,30,56.0,267.0,3.2,20.0,301.0,290.72,229.25
2017,1,14,13,45,48.0,254.5,3.2,20.0,283.0,267.88,210.98
2017,1,14,14,0,40.0,242.0,3.2,20.0,265.0,246.09,193.85
2017,1,14,14,15,34.5,227.5,3.15,20.0,247.0,224.97,177.22
2017,1,14,14,30,29.0,213.0,3.1,20.0,229.0,204.77,161.27
2017,1,14,14,45,14.5,177.5,3.1,20.0,185.5,157.0,123.09
2017,1,14,15,0,0.0,142.0,3.1,20.0,142.0,118.79,92.4
2017,1,14,15,15,56.0,161.5,3.0,19.5,185.0,159.42,125.24
2017,1,14,15,30,112.0,181.0,2.9,19.0,228.0,192.5,150.72
2017,1,14,15,45,106.0,162.5,2.8,18.5,203.0,165.48,128.41
2017,1,14,16,0,100.0,144.0,2.7,18.0,178.0,139.48,106.97
2017,1,14,16,15,93.0,123.5,2.65,17.5,151.5,112.89,85.22
2017,1,14,16,30,86.0,103.0,2.6,17.0,125.0,87.62,65.11
2017,1,14,16,45,72.5,82.0,2.55,16.5,98.0,63.28,47.05
2017,1,14,17,0,59.0,61.0,2.5,16.0,71.0,46.64,35.17
2017,1,14,17,15,29.5,42.0,2.6,15.5,47.0,33.1,22.6
2017,1,14,17,30,0.0,23.0,2.7,15.0,23.0,18.64,6.02
2017,1,14,17,45,0.0,11.5,2.8,15.0,11.5,9.82,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,132.0,15.5,3.3,12.5,27.0,105.38,0.0
2017,1,15,8,0,264.0,31.0,3.5,13.0,54.0,281.7,215.53
2017,1,15,8,15,365.0,42.5,3.6,13.5,97.0,383.71,316.32
2017,1,15,8,30,466.0,54.0,3.7,14.0,140.0,492.86,409.35
2017,1,15,8,45,233.0,68.0,3.85,14.5,111.0,321.45,270.32
2017,1,15,9,0,0.0,82.0,4.0,15.0,82.0,75.17,58.37
2017,1,15,9,15,0.0,98.0,4.25,15.5,98.0,90.19,71.13
2017,1,15,9,30,0.0,114.0,4.5,16.0,114.0,105.11,83.41
2017,1,15,9,45,0.0,65.0,4.75,17.0,65.0,53.86,39.93
2017,1,15,10,0,0.0,16.0,5.0,18.0,16.0,13.19,5.48
2017,1,15,10,15,49.5,119.0,5.15,18.5,144.0,162.75,131.94
2017,1,15,10,30,99.0,222.0,5.3,19.0,272.0,333.99,270.69
2017,1,15,10,45,49.5,142.5,5.45,19.5,167.5,185.89,149.23
2017,1,15,11,0,0.0,63.0,5.6,20.0,63.0,52.26,37.6
2017,1,15,11,15,0.0,104.0,5.75,20.0,104.0,87.44,66.45
2017,1,15,11,30,0.0,145.0,5.9,20.0,145.0,125.33,97.2
2017,1,15,11,45,4.0,172.0,6.05,20.5,174.5,154.38,120.53
2017,1,15,12,0,8.0,199.0,6.2,21.0,204.0,183.48,143.67
2017,1,15,12,15,4.0,169.0,6.3,21.0,171.5,150.07,116.61
2017,1,15,12,30,0.0,139.0,6.4,21.0,139.0,118.33,90.87
2017,1,15,12,45,16.0,197.0,6.55,21.5,207.0,185.24,145.0
2017,1,15,13,0,32.0,255.0,6.7,22.0,275.0,267.7,210.45
2017,1,15,13,15,38.5,258.0,6.7,21.5,282.0,272.39,214.65
2017,1,15,13,30,45.0,261.0,6.7,21.0,289.0,276.42,218.44
2017,1,15,13,45,45.0,254.0,6.75,21.0,281.5,265.21,209.65
2017,1,15,14,0,45.0,247.0,6.8,21.0,274.0,254.11,200.94
2017,1,15,14,15,400.0,179.5,6.65,21.0,396.0,427.72,342.78
2017,1,15,14,30,755.0,112.0,6.5,21.0,518.0,538.79,429.02
2017,1,15,14,45,717.0,116.0,6.4,21.0,483.5,480.16,379.66
2017,1,15,15,0,679.0,120.0,6.3,21.0,449.0,423.84,331.8
2017,1,15,15,15,439.5,150.5,6.15,20.5,357.0,312.04,242.57
2017,1,15,15,30,200.0,181.0,6.0,20.0,265.0,221.33,172.06
2017,1,15,15,45,183.0,164.5,5.85,20.0,235.0,187.75,143.89
2017,1,15,16,0,166.0,148.0,5.7,20.0,205.0,156.31,117.64
2017,1,15,16,15,149.5,128.0,5.7,19.5,173.5,124.54,91.89
2017,1,15,16,30,133.0,108.0,5.7,19.0,142.0,95.16,69.16
2017,1,15,16,45,107.0,87.0,5.7,19.0,110.5,67.39,49.58
2017,1,15,17,0,81.0,66.0,5.7,19.0,79.0,50.01,37.65
2017,1,15,17,15,43.5,45.0,5.75,18.5,52.0,34.78,23.77
2017,1,15,17,30,6.0,24.0,5.8,18.0,25.0,19.43,7.18
2017,1,15,17,45,3.0,12.0,5.9,18.0,12.5,10.24,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,17.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,169.0,14.5,0.8,12.5,30.0,130.3,0.0
2017,1,16,8,0,338.0,29.0,0.9,13.0,60.0,334.81,254.01
2017,1,16,8,15,442.5,38.5,0.95,13.0,105.0,439.55,354.8
2017,1,16,8,30,547.0,48.0,1.0,13.0,150.0,551.59,446.69
2017,1,16,8,45,327.0,81.0,1.1,13.5,146.5,420.13,346.36
2017,1,16,9,0,107.0,114.0,1.2,14.0,143.0,243.58,201.32
2017,1,16,9,15,115.5,133.5,1.2,14.5,170.5,274.41,226.98
2017,1,16,9,30,124.0,153.0,1.2,15.0,198.0,305.08,250.79
2017,1,16,9,45,137.0,172.5,1.2,15.5,227.5,339.7,277.26
2017,1,16,10,0,150.0,192.0,1.2,16.0,257.0,374.02,302.87
2017,1,16,10,15,191.0,207.0,1.2,16.5,297.5,428.8,344.59
2017,1,16,10,30,232.0,222.0,1.2,17.0,338.0,483.52,385.05
2017,1,16,10,45,186.0,239.0,1.2,17.5,336.0,455.4,360.36
2017,1,16,11,0,140.0,256.0,1.2,18.0,334.0,426.29,335.67
2017,1,16,11,15,96.5,256.0,1.2,18.0,311.0,357.7,282.14
2017,1,16,11,30,53.0,256.0,1.2,18.0,288.0,310.8,244.61
2017,1,16,11,45,30.5,229.5,1.3,18.5,248.0,254.84,200.29
2017,1,16,12,0,8.0,203.0,1.4,19.0,208.0,187.34,146.29
2017,1,16,12,15,30.0,239.5,1.4,19.0,258.5,259.1,203.47
2017,1,16,12,30,52.0,276.0,1.4,19.0,309.0,314.9,246.69
2017,1,16,12,45,37.5,259.5,1.45,19.5,283.0,280.43,219.06
2017,1,16,13,0,23.0,243.0,1.5,20.0,257.0,233.5,182.09
2017,1,16,13,15,47.5,261.0,1.5,20.0,290.0,282.35,220.81
2017,1,16,13,30,72.0,279.0,1.5,20.0,323.0,314.58,245.9
2017,1,16,13,45,210.5,265.5,1.55,20.0,389.0,403.42,316.15
2017,1,16,14,0,349.0,252.0,1.6,20.0,455.0,477.85,372.9
2017,1,16,14,15,345.0,241.0,1.6,19.5,434.5,443.38,346.6
2017,1,16,14,30,341.0,230.0,1.6,19.0,414.0,408.78,320.36
2017,1,16,14,45,208.0,222.0,1.6,19.0,332.0,305.44,239.94
2017,1,16,15,0,75.0,214.0,1.6,19.0,250.0,218.8,172.06
2017,1,16,15,15,137.0,198.5,1.5,18.5,258.5,227.24,178.32
2017,1,16,15,30,199.0,183.0,1.4,18.0,267.0,222.91,172.89
2017,1,16,15,45,181.5,167.5,1.35,18.0,238.0,190.0,145.52
2017,1,16,16,0,164.0,152.0,1.3,18.0,209.0,159.21,120.14
2017,1,16,16,15,148.0,131.5,1.2,17.5,177.0,127.12,94.31
2017,1,16,16,30,132.0,111.0,1.1,17.0,145.0,97.39,71.35
2017,1,16,16,45,107.0,89.5,1.0,16.5,113.5,69.25,51.52
2017,1,16,17,0,82.0,68.0,0.9,16.0,82.0,51.38,39.4
2017,1,16,17,15,46.5,47.0,0.9,15.5,54.0,36.19,25.44
2017,1,16,17,30,11.0,26.0,0.9,15.0,26.0,20.9,9.08
2017,1,16,17,45,5.5,13.0,0.95,15.0,13.0,11.1,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,9.0,5.0,4.1,0.0
2017,1,17,8,0,0.0,10.0,4.3,9.0,10.0,8.21,0.86
2017,1,17,8,15,0.0,19.0,4.3,9.0,19.0,15.64,7.69
2017,1,17,8,30,0.0,28.0,4.3,9.0,28.0,23.09,14.38
2017,1,17,8,45,0.0,37.5,4.35,9.0,37.5,30.97,21.41
2017,1,17,9,0,0.0,47.0,4.4,9.0,47.0,38.86,28.38
2017,1,17,9,15,0.0,56.5,4.4,9.0,56.5,46.77,35.28
2017,1,17,9,30,0.0,66.0,4.4,9.0,66.0,54.7,42.1
2017,1,17,9,45,5.5,112.0,4.4,9.0,114.5,104.96,85.64
2017,1,17,10,0,11.0,158.0,4.4,9.0,163.0,158.72,131.43
2017,1,17,10,15,6.5,160.5,4.35,9.0,164.0,153.97,126.78
2017,1,17,10,30,2.0,163.0,4.3,9.0,165.0,149.83,122.75
2017,1,17,10,45,1.0,154.0,4.3,9.5,155.0,137.71,112.0
2017,1,17,11,0,0.0,145.0,4.3,10.0,145.0,126.61,102.21
2017,1,17,11,15,0.0,132.0,4.25,10.0,132.0,113.41,90.94
2017,1,17,11,30,0.0,119.0,4.2,10.0,119.0,100.93,80.31
2017,1,17,11,45,0.0,110.0,4.2,10.0,110.0,92.57,73.18
2017,1,17,12,0,0.0,101.0,4.2,10.0,101.0,84.45,66.27
2017,1,17,12,15,0.5,136.0,4.2,10.0,136.5,116.24,93.0
2017,1,17,12,30,1.0,171.0,4.2,10.0,172.0,148.61,120.0
2017,1,17,12,45,0.5,144.0,4.25,10.0,144.5,123.0,98.56
2017,1,17,13,0,0.0,117.0,4.3,10.0,117.0,98.33,77.89
2017,1,17,13,15,0.0,124.5,4.3,10.0,124.5,104.84,83.41
2017,1,17,13,30,0.0,132.0,4.3,10.0,132.0,111.32,88.91
2017,1,17,13,45,0.0,94.0,4.35,10.0,94.0,78.25,61.1
2017,1,17,14,0,0.0,56.0,4.4,10.0,56.0,46.45,34.15
2017,1,17,14,15,0.0,50.0,4.4,10.0,50.0,41.45,29.94
2017,1,17,14,30,0.0,44.0,4.4,10.0,44.0,36.44,25.71
2017,1,17,14,45,0.0,82.0,4.45,10.0,82.0,68.11,52.91
2017,1,17,15,0,0.0,120.0,4.5,10.0,120.0,100.08,80.28
2017,1,17,15,15,0.0,71.0,4.45,9.5,71.0,58.89,45.31
2017,1,17,15,30,0.0,22.0,4.4,9.0,22.0,18.15,10.18
2017,1,17,15,45,0.0,19.5,4.35,9.0,19.5,16.07,8.41
2017,1,17,16,0,0.0,17.0,4.3,9.0,17.0,14.0,6.62
2017,1,17,16,15,0.0,14.5,4.2,8.5,14.5,11.93,4.84
2017,1,17,16,30,0.0,12.0,4.1,8.0,12.0,9.87,3.03
2017,1,17,16,45,0.0,9.5,4.1,8.0,9.5,7.8,1.19
2017,1,17,17,0,0.0,7.0,4.1,8.0,7.0,5.74,0.0
2017,1,17,17,15,0.0,4.5,4.0,7.5,4.5,3.69,0.0
2017,1,17,17,30,0.0,2.0,3.9,7.0,2.0,1.64,0.0
2017,1,17,17,45,0.0,1.0,3.85,7.0,1.0,0.85,0.0
2017,1,17,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,8.5,2.5,6.5,8.5,6.99,0.0
2017,1,18,8,0,0.0,17.0,2.6,7.0,17.0,14.01,5.59
2017,1,18,8,15,0.0,31.0,2.6,7.0,31.0,25.61,16.37
2017,1,18,8,30,0.0,45.0,2.6,7.0,45.0,38.06,27.6
2017,1,18,8,45,0.0,60.5,2.6,7.5,60.5,53.0,40.85
2017,1,18,9,0,0.0,76.0,2.6,8.0,76.0,67.7,53.7
2017,1,18,9,15,0.0,91.5,2.5,8.0,91.5,82.26,66.32
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,96.73,78.68
2017,1,18,9,45,0.0,56.5,2.3,8.0,56.5,46.78,35.26
2017,1,18,10,0,0.0,6.0,2.2,8.0,6.0,4.94,0.0
2017,1,18,10,15,1.5,85.0,2.15,8.0,86.0,72.24,57.22
2017,1,18,10,30,3.0,164.0,2.1,8.0,166.0,151.74,124.69
2017,1,18,10,45,4.5,174.0,2.05,8.5,176.5,161.73,132.42
2017,1,18,11,0,6.0,184.0,2.0,9.0,187.0,171.78,140.31
2017,1,18,11,15,3.0,134.0,2.05,9.0,135.5,118.17,95.19
2017,1,18,11,30,0.0,84.0,2.1,9.0,84.0,69.84,54.18
2017,1,18,11,45,8.5,155.5,2.15,9.5,161.0,142.64,115.66
2017,1,18,12,0,17.0,227.0,2.2,10.0,238.0,219.37,178.64
2017,1,18,12,15,17.0,230.0,2.25,10.0,241.0,220.65,179.34
2017,1,18,12,30,17.0,233.0,2.3,10.0,244.0,221.96,180.33
2017,1,18,12,45,8.5,177.5,2.35,10.5,183.0,160.47,129.37
2017,1,18,13,0,0.0,122.0,2.4,11.0,122.0,102.73,81.11
2017,1,18,13,15,0.0,120.5,2.45,11.0,120.5,101.31,80.04
2017,1,18,13,30,0.0,119.0,2.5,11.0,119.0,99.91,78.93
2017,1,18,13,45,16.5,179.5,2.55,11.5,189.0,164.84,133.2
2017,1,18,14,0,33.0,240.0,2.6,12.0,259.0,239.21,193.91
2017,1,18,14,15,24.0,220.0,2.6,12.0,233.5,203.12,164.32
2017,1,18,14,30,15.0,200.0,2.6,12.0,208.0,178.29,144.1
2017,1,18,14,45,7.5,177.5,2.6,12.5,181.5,153.39,123.5
2017,1,18,15,0,0.0,155.0,2.6,13.0,155.0,129.75,103.94
2017,1,18,15,15,36.5,169.0,2.45,13.0,185.0,158.41,127.6
2017,1,18,15,30,73.0,183.0,2.3,13.0,215.0,178.15,143.0
2017,1,18,15,45,67.5,165.5,2.2,13.0,192.0,155.4,123.86
2017,1,18,16,0,62.0,148.0,2.1,13.0,169.0,133.55,105.53
2017,1,18,16,15,55.5,127.5,1.8,12.5,144.5,110.21,86.24
2017,1,18,16,30,49.0,107.0,1.5,12.0,120.0,88.1,68.19
2017,1,18,16,45,38.0,86.0,1.2,11.5,95.0,66.83,51.38
2017,1,18,17,0,27.0,65.0,0.9,11.0,70.0,50.26,39.32
2017,1,18,17,15,13.5,45.0,0.85,10.5,47.5,35.46,25.53
2017,1,18,17,30,0.0,25.0,0.8,10.0,25.0,20.34,10.03
2017,1,18,17,45,0.0,12.5,0.8,10.0,12.5,10.67,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,145.5,16.5,2.75,9.5,30.0,148.88,0.0
2017,1,19,8,0,291.0,33.0,3.1,10.0,60.0,302.82,237.58
2017,1,19,8,15,394.0,44.0,3.2,10.5,105.0,407.65,339.42
2017,1,19,8,30,497.0,55.0,3.3,11.0,150.0,519.27,434.64
2017,1,19,8,45,571.5,61.5,3.4,11.5,199.5,606.73,506.29
2017,1,19,9,0,646.0,68.0,3.5,12.0,249.0,696.3,576.26
2017,1,19,9,15,687.5,73.0,3.55,12.5,296.5,755.56,620.02
2017,1,19,9,30,729.0,78.0,3.6,13.0,344.0,814.03,661.7
2017,1,19,9,45,762.5,80.5,3.7,13.5,388.5,853.82,688.58
2017,1,19,10,0,796.0,83.0,3.8,14.0,433.0,898.65,718.68
2017,1,19,10,15,816.0,85.5,3.85,14.5,471.0,927.77,736.6
2017,1,19,10,30,836.0,88.0,3.9,15.0,509.0,953.71,752.19
2017,1,19,10,45,852.5,89.5,4.0,15.5,541.5,971.57,762.32
2017,1,19,11,0,869.0,91.0,4.1,16.0,574.0,985.82,770.03
2017,1,19,11,15,879.0,92.5,4.2,16.5,598.5,989.98,770.77
2017,1,19,11,30,889.0,94.0,4.3,17.0,623.0,990.3,769.08
2017,1,19,11,45,897.5,94.0,4.45,17.5,640.5,972.89,755.79
2017,1,19,12,0,906.0,94.0,4.6,18.0,658.0,962.62,747.88
2017,1,19,12,15,909.0,94.5,4.6,18.0,666.0,944.12,734.45
2017,1,19,12,30,912.0,95.0,4.6,18.0,674.0,922.07,718.68
2017,1,19,12,45,913.0,94.5,4.65,18.5,674.0,893.69,697.53
2017,1,19,13,0,914.0,94.0,4.7,19.0,674.0,862.07,674.14
2017,1,19,13,15,911.5,93.5,4.7,19.0,665.5,824.56,647.5
2017,1,19,13,30,909.0,93.0,4.7,19.0,657.0,784.31,618.78
2017,1,19,13,45,906.0,91.0,4.7,19.0,640.5,739.58,586.35
2017,1,19,14,0,903.0,89.0,4.7,19.0,624.0,692.54,549.87
2017,1,19,14,15,894.0,87.5,4.65,19.0,599.0,640.26,508.34
2017,1,19,14,30,885.0,86.0,4.6,19.0,574.0,589.17,466.67
2017,1,19,14,45,874.5,83.0,4.55,19.5,542.0,531.38,418.01
2017,1,19,15,0,864.0,80.0,4.5,20.0,510.0,472.99,367.74
2017,1,19,15,15,845.5,77.5,4.2,19.5,471.0,411.62,314.87
2017,1,19,15,30,827.0,75.0,3.9,19.0,432.0,351.09,261.59
2017,1,19,15,45,803.5,71.0,3.65,18.5,388.5,288.9,206.35
2017,1,19,16,0,780.0,67.0,3.4,18.0,345.0,228.74,153.0
2017,1,19,16,15,740.5,62.5,3.15,17.0,296.5,168.03,102.45
2017,1,19,16,30,701.0,58.0,2.9,16.0,248.0,111.87,61.53
2017,1,19,16,45,644.5,51.0,2.65,15.5,199.0,57.89,34.32
2017,1,19,17,0,588.0,44.0,2.4,15.0,150.0,39.07,28.87
2017,1,19,17,15,480.5,35.0,2.5,14.5,103.5,28.76,19.32
2017,1,19,17,30,373.0,26.0,2.6,14.0,57.0,21.62,11.15
2017,1,19,17,45,186.5,13.0,2.75,13.5,28.5,11.1,0.0
2017,1,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,228.0,13.0,2.9,10.0,34.5,197.82,0.0
2017,1,20,8,0,456.0,26.0,3.1,11.0,69.0,407.69,318.46
2017,1,20,8,15,554.0,33.5,3.15,11.5,117.5,511.13,420.07
2017,1,20,8,30,652.0,41.0,3.2,12.0,166.0,620.2,511.63
2017,1,20,8,45,424.5,77.0,3.3,12.5,167.5,496.67,416.35
2017,1,20,9,0,197.0,113.0,3.4,13.0,169.0,337.42,283.89
2017,1,20,9,15,204.5,133.0,3.2,13.5,200.0,371.49,311.43
2017,1,20,9,30,212.0,153.0,3.0,14.0,231.0,385.43,321.5
2017,1,20,9,45,426.5,131.5,2.8,14.5,312.0,599.24,492.77
2017,1,20,10,0,641.0,110.0,2.6,15.0,393.0,791.5,632.8
2017,1,20,10,15,773.5,89.5,2.55,15.5,460.5,892.18,700.22
2017,1,20,10,30,906.0,69.0,2.5,16.0,528.0,986.88,761.73
2017,1,20,10,45,915.5,71.5,2.45,16.5,559.5,999.66,765.9
2017,1,20,11,0,925.0,74.0,2.4,17.0,591.0,1008.67,768.46
2017,1,20,11,15,932.5,75.5,2.45,17.5,615.0,1010.58,767.53
2017,1,20,11,30,940.0,77.0,2.5,18.0,639.0,1008.59,764.23
2017,1,20,11,45,938.0,80.5,2.65,19.0,654.0,996.1,753.66
2017,1,20,12,0,936.0,84.0,2.8,20.0,669.0,979.85,740.75
2017,1,20,12,15,937.5,84.5,2.6,20.0,676.5,959.58,724.96
2017,1,20,12,30,939.0,85.0,2.4,20.0,684.0,935.7,706.9
2017,1,20,12,45,784.0,139.0,2.25,20.5,639.0,847.35,644.15
2017,1,20,13,0,629.0,193.0,2.1,21.0,594.0,745.78,570.35
2017,1,20,13,15,593.5,201.0,2.1,21.0,575.5,692.47,532.55
2017,1,20,13,30,558.0,209.0,2.1,21.0,557.0,645.81,498.38
2017,1,20,13,45,719.5,152.5,2.1,21.5,588.5,681.1,524.78
2017,1,20,14,0,881.0,96.0,2.1,22.0,620.0,691.07,531.47
2017,1,20,14,15,712.0,139.5,2.0,22.0,552.0,587.53,452.77
2017,1,20,14,30,543.0,183.0,1.9,22.0,484.0,488.32,377.12
2017,1,20,14,45,676.5,138.5,1.85,22.0,492.0,486.08,373.87
2017,1,20,15,0,810.0,94.0,1.8,22.0,500.0,463.48,352.72
2017,1,20,15,15,788.5,91.0,1.65,21.5,461.0,403.2,302.72
2017,1,20,15,30,767.0,88.0,1.5,21.0,422.0,344.21,252.63
2017,1,20,15,45,734.5,84.5,1.4,20.5,377.5,281.19,198.96
2017,1,20,16,0,702.0,81.0,1.3,20.0,333.0,223.02,149.22
2017,1,20,16,15,658.5,75.0,1.3,19.0,285.5,164.48,101.85
2017,1,20,16,30,615.0,69.0,1.3,18.0,238.0,111.08,63.45
2017,1,20,16,45,550.0,61.0,1.3,17.0,190.0,60.82,37.59
2017,1,20,17,0,485.0,53.0,1.3,16.0,142.0,42.8,32.06
2017,1,20,17,15,379.0,41.5,1.4,15.5,97.5,33.91,23.75
2017,1,20,17,30,273.0,30.0,1.5,15.0,53.0,24.89,14.02
2017,1,20,17,45,136.5,15.0,1.6,14.5,26.5,12.8,0.0
2017,1,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,7,45,169.5,16.0,2.95,10.0,32.0,165.99,0.0
2017,1,21,8,0,339.0,32.0,3.2,11.0,64.0,337.74,266.24
2017,1,21,8,15,442.5,41.5,3.1,11.5,110.5,442.79,366.51
2017,1,21,8,30,546.0,51.0,3.0,12.0,157.0,554.59,460.34
2017,1,21,8,45,620.5,55.5,2.9,12.5,207.5,640.48,528.91
2017,1,21,9,0,695.0,60.0,2.8,13.0,258.0,721.78,590.26
2017,1,21,9,15,734.0,64.5,3.0,14.0,306.0,780.14,632.04
2017,1,21,9,30,773.0,69.0,3.2,15.0,354.0,837.31,671.46
2017,1,21,9,45,424.5,130.5,3.4,16.0,289.5,596.22,486.78
2017,1,21,10,0,76.0,192.0,3.6,17.0,225.0,281.85,228.83
2017,1,21,10,15,85.0,210.5,3.65,17.5,251.0,309.34,250.93
2017,1,21,10,30,94.0,229.0,3.7,18.0,277.0,336.6,271.61
2017,1,21,10,45,507.0,150.5,3.8,18.5,432.5,704.72,563.97
2017,1,21,11,0,920.0,72.0,3.9,19.0,588.0,1002.17,773.35
2017,1,21,11,15,928.0,73.0,3.95,19.5,612.5,1004.07,769.83
2017,1,21,11,30,936.0,74.0,4.0,20.0,637.0,1002.11,766.28
2017,1,21,11,45,937.0,76.5,4.05,21.0,652.5,991.42,755.51
2017,1,21,12,0,938.0,79.0,4.1,22.0,668.0,976.91,742.42
2017,1,21,12,15,939.5,79.0,4.25,22.0,675.5,956.15,728.65
2017,1,21,12,30,941.0,79.0,4.4,22.0,683.0,931.78,712.44
2017,1,21,12,45,940.0,79.0,4.55,22.5,682.0,901.77,691.23
2017,1,21,13,0,939.0,79.0,4.7,23.0,681.0,868.49,667.82
2017,1,21,13,15,936.5,78.5,4.75,23.0,672.0,830.37,641.53
2017,1,21,13,30,934.0,78.0,4.8,23.0,663.0,789.42,613.06
2017,1,21,13,45,930.0,76.5,4.9,23.0,646.5,743.67,581.12
2017,1,21,14,0,926.0,75.0,5.0,23.0,630.0,695.62,545.22
2017,1,21,14,15,670.5,149.0,5.05,22.5,542.5,572.36,449.71
2017,1,21,14,30,415.0,223.0,5.1,22.0,455.0,445.44,350.55
2017,1,21,14,45,219.0,208.5,5.15,22.0,330.5,306.78,241.44
2017,1,21,15,0,23.0,194.0,5.2,22.0,206.0,173.25,135.34
2017,1,21,15,15,111.0,193.5,5.05,21.5,243.0,213.24,166.99
2017,1,21,15,30,199.0,193.0,4.9,21.0,280.0,232.21,179.94
2017,1,21,15,45,192.5,174.0,4.75,20.5,251.0,199.21,152.37
2017,1,21,16,0,186.0,155.0,4.6,20.0,222.0,167.22,125.62
2017,1,21,16,15,179.0,134.0,4.1,19.0,191.5,134.73,99.03
2017,1,21,16,30,172.0,113.0,3.6,18.0,161.0,103.54,74.67
2017,1,21,16,45,152.5,92.5,3.1,17.5,128.5,73.69,54.13
2017,1,21,17,0,133.0,72.0,2.6,17.0,96.0,54.74,42.34
2017,1,21,17,15,102.0,51.5,2.6,16.0,66.5,39.85,28.85
2017,1,21,17,30,71.0,31.0,2.6,15.0,37.0,24.13,13.71
2017,1,21,17,45,35.5,15.5,2.65,14.5,18.5,13.23,0.0
2017,1,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
