Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,10.5,33.5,178.73,0.0
2017,1,22,8,0,376.0,31.0,9.8,11.0,67.0,364.25,292.12
2017,1,22,8,15,483.5,39.5,9.9,11.5,115.0,472.27,398.67
2017,1,22,8,30,591.0,48.0,10.0,12.0,163.0,587.38,500.15
2017,1,22,8,45,658.0,53.0,10.15,12.5,214.0,661.6,564.01
2017,1,22,9,0,725.0,58.0,10.3,13.0,265.0,745.99,633.24
2017,1,22,9,15,764.0,62.0,10.3,13.0,314.5,804.45,680.1
2017,1,22,9,30,803.0,66.0,10.3,13.0,364.0,861.67,724.62
2017,1,22,9,45,831.0,68.5,10.3,13.5,409.0,904.78,755.59
2017,1,22,10,0,859.0,71.0,10.3,14.0,454.0,945.39,784.0
2017,1,22,10,15,877.0,73.5,10.25,14.0,493.5,962.59,795.21
2017,1,22,10,30,895.0,76.0,10.2,14.0,533.0,987.15,812.18
2017,1,22,10,45,518.5,170.5,10.15,14.5,439.0,740.83,615.96
2017,1,22,11,0,142.0,265.0,10.1,15.0,345.0,438.41,360.67
2017,1,22,11,15,537.5,174.5,10.05,15.0,496.0,753.63,623.94
2017,1,22,11,30,933.0,84.0,10.0,15.0,647.0,1012.79,823.1
2017,1,22,11,45,944.0,82.5,9.95,15.5,665.0,1006.59,815.0
2017,1,22,12,0,955.0,81.0,9.9,16.0,683.0,996.39,804.91
2017,1,22,12,15,958.0,81.0,9.8,16.0,692.0,976.62,789.2
2017,1,22,12,30,961.0,81.0,9.7,16.0,701.0,953.1,770.85
2017,1,22,12,45,964.0,80.0,9.6,16.5,701.5,924.76,747.56
2017,1,22,13,0,967.0,79.0,9.5,17.0,702.0,892.85,721.77
2017,1,22,13,15,965.5,78.5,9.4,17.0,693.5,854.51,692.56
2017,1,22,13,30,964.0,78.0,9.3,17.0,685.0,813.15,661.05
2017,1,22,13,45,964.0,75.5,9.2,17.0,669.0,767.85,626.44
2017,1,22,14,0,964.0,73.0,9.1,17.0,653.0,719.82,587.81
2017,1,22,14,15,957.0,72.0,8.95,17.0,628.0,666.54,543.38
2017,1,22,14,30,950.0,71.0,8.8,17.0,603.0,611.55,496.65
2017,1,22,14,45,939.0,69.0,8.65,17.0,570.5,552.06,445.25
2017,1,22,15,0,928.0,67.0,8.5,17.0,538.0,491.81,391.99
2017,1,22,15,15,911.5,65.0,8.2,16.5,498.5,428.91,335.86
2017,1,22,15,30,895.0,63.0,7.9,16.0,459.0,366.41,278.77
2017,1,22,15,45,871.5,60.5,7.6,16.0,413.5,302.19,219.27
2017,1,22,16,0,848.0,58.0,7.3,16.0,368.0,239.74,161.88
2017,1,22,16,15,811.5,54.5,6.8,15.5,318.5,173.96,105.33
2017,1,22,16,30,775.0,51.0,6.3,15.0,269.0,114.34,60.66
2017,1,22,16,45,717.5,46.0,5.85,14.5,217.5,57.15,31.67
2017,1,22,17,0,660.0,41.0,5.4,14.0,166.0,36.57,26.84
2017,1,22,17,15,558.0,33.5,5.15,13.5,117.0,30.06,20.66
2017,1,22,17,30,456.0,26.0,4.9,13.0,68.0,23.59,13.65
2017,1,22,17,45,228.0,13.0,4.65,12.5,34.0,11.55,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,239.0,13.0,1.3,8.0,36.5,206.73,0.0
2017,1,23,8,0,478.0,26.0,1.4,9.0,73.0,424.13,334.02
2017,1,23,8,15,573.5,33.0,1.3,9.5,122.0,525.86,428.91
2017,1,23,8,30,669.0,40.0,1.2,10.0,171.0,633.1,515.12
2017,1,23,8,45,715.5,46.0,1.15,10.5,221.5,701.84,567.29
2017,1,23,9,0,762.0,52.0,1.1,11.0,272.0,770.94,616.44
2017,1,23,9,15,798.0,55.5,1.35,12.0,321.0,826.79,656.23
2017,1,23,9,30,834.0,59.0,1.6,13.0,370.0,881.29,693.65
2017,1,23,9,45,860.0,61.0,1.9,14.0,415.0,912.0,713.93
2017,1,23,10,0,886.0,63.0,2.2,15.0,460.0,950.28,739.09
2017,1,23,10,15,903.0,65.0,2.45,15.5,499.5,977.0,756.56
2017,1,23,10,30,920.0,67.0,2.7,16.0,539.0,1000.39,771.71
2017,1,23,10,45,932.5,68.0,2.95,16.5,571.5,1014.45,780.4
2017,1,23,11,0,945.0,69.0,3.2,17.0,604.0,1024.74,786.6
2017,1,23,11,15,953.0,70.0,3.3,17.0,629.0,1026.71,787.44
2017,1,23,11,30,961.0,71.0,3.4,17.0,654.0,1024.7,785.8
2017,1,23,11,45,966.5,71.5,3.55,17.5,671.0,1015.63,778.43
2017,1,23,12,0,972.0,72.0,3.7,18.0,688.0,1002.57,768.51
2017,1,23,12,15,974.0,72.0,3.75,18.5,696.0,981.72,752.7
2017,1,23,12,30,976.0,72.0,3.8,19.0,704.0,957.11,734.48
2017,1,23,12,45,975.5,72.0,3.9,19.5,703.5,926.68,712.63
2017,1,23,13,0,975.0,72.0,4.0,20.0,703.0,892.81,688.43
2017,1,23,13,15,972.0,72.0,3.95,20.0,694.0,853.69,661.02
2017,1,23,13,30,969.0,72.0,3.9,20.0,685.0,811.62,631.46
2017,1,23,13,45,964.0,71.0,3.9,20.0,667.5,764.3,598.16
2017,1,23,14,0,959.0,70.0,3.9,20.0,650.0,714.63,561.33
2017,1,23,14,15,950.5,69.0,3.75,20.0,625.0,660.69,518.99
2017,1,23,14,30,942.0,68.0,3.6,20.0,600.0,605.21,474.49
2017,1,23,14,45,928.0,67.5,3.45,20.0,567.0,546.14,426.08
2017,1,23,15,0,914.0,67.0,3.3,20.0,534.0,486.61,375.98
2017,1,23,15,15,897.5,65.0,2.9,19.5,494.5,424.45,322.7
2017,1,23,15,30,881.0,63.0,2.5,19.0,455.0,362.7,268.41
2017,1,23,15,45,857.5,60.0,2.1,19.0,410.5,298.78,211.31
2017,1,23,16,0,834.0,57.0,1.7,19.0,366.0,236.68,156.09
2017,1,23,16,15,798.0,53.5,1.6,17.5,317.0,171.71,102.35
2017,1,23,16,30,762.0,50.0,1.5,16.0,268.0,112.9,59.33
2017,1,23,16,45,706.5,45.5,1.45,15.0,217.0,56.93,31.26
2017,1,23,17,0,651.0,41.0,1.4,14.0,166.0,36.47,26.82
2017,1,23,17,15,552.5,33.5,1.45,13.5,117.5,29.98,20.69
2017,1,23,17,30,454.0,26.0,1.5,13.0,69.0,23.52,13.85
2017,1,23,17,45,227.0,13.0,1.6,12.5,34.5,11.5,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,124.0,17.0,4.85,9.5,29.0,133.44,0.0
2017,1,24,8,0,248.0,34.0,5.1,10.0,58.0,271.62,218.29
2017,1,24,8,15,310.5,49.5,5.2,11.0,98.5,347.22,292.42
2017,1,24,8,30,373.0,65.0,5.3,12.0,139.0,427.35,363.0
2017,1,24,8,45,426.0,75.0,5.4,13.0,181.5,494.7,419.51
2017,1,24,9,0,479.0,85.0,5.5,14.0,224.0,564.38,475.35
2017,1,24,9,15,495.0,99.5,5.65,15.0,264.5,608.19,508.49
2017,1,24,9,30,511.0,114.0,5.8,16.0,305.0,650.59,539.42
2017,1,24,9,45,673.0,93.5,6.0,17.0,377.5,795.26,648.43
2017,1,24,10,0,835.0,73.0,6.2,18.0,450.0,926.32,742.77
2017,1,24,10,15,853.5,75.5,6.25,18.5,488.5,954.76,760.01
2017,1,24,10,30,872.0,78.0,6.3,19.0,527.0,968.89,767.21
2017,1,24,10,45,886.0,79.5,6.35,19.5,559.5,984.79,775.84
2017,1,24,11,0,900.0,81.0,6.4,20.0,592.0,997.1,781.95
2017,1,24,11,15,909.0,82.0,6.35,20.5,617.5,1000.11,780.95
2017,1,24,11,30,918.0,83.0,6.3,21.0,643.0,999.29,777.46
2017,1,24,11,45,932.0,80.5,6.3,21.5,661.5,995.06,772.07
2017,1,24,12,0,946.0,78.0,6.3,22.0,680.0,986.81,764.05
2017,1,24,12,15,949.0,78.0,6.2,22.0,689.0,967.36,749.23
2017,1,24,12,30,952.0,78.0,6.1,22.0,698.0,944.19,731.97
2017,1,24,12,45,953.5,77.5,6.05,22.5,698.0,915.49,709.79
2017,1,24,13,0,955.0,77.0,6.0,23.0,698.0,883.33,685.31
2017,1,24,13,15,952.5,77.0,5.85,23.0,689.5,845.23,657.52
2017,1,24,13,30,950.0,77.0,5.7,23.0,681.0,804.2,627.64
2017,1,24,13,45,944.0,76.5,5.55,23.0,664.0,757.41,593.52
2017,1,24,14,0,938.0,76.0,5.4,23.0,647.0,708.39,555.95
2017,1,24,14,15,930.0,75.0,5.15,23.0,622.0,655.63,513.81
2017,1,24,14,30,922.0,74.0,4.9,23.0,597.0,601.32,469.66
2017,1,24,14,45,910.0,72.5,4.7,23.0,564.5,543.15,421.74
2017,1,24,15,0,898.0,71.0,4.5,23.0,532.0,484.37,372.15
2017,1,24,15,15,812.5,80.5,4.15,22.5,474.5,406.47,308.0
2017,1,24,15,30,727.0,90.0,3.8,22.0,417.0,334.15,247.84
2017,1,24,15,45,696.0,88.0,3.45,22.0,375.5,276.6,197.44
2017,1,24,16,0,665.0,86.0,3.1,22.0,334.0,222.0,149.87
2017,1,24,16,15,634.5,78.0,2.85,21.0,289.0,165.61,103.42
2017,1,24,16,30,604.0,70.0,2.6,20.0,244.0,112.83,64.54
2017,1,24,16,45,544.5,63.0,2.35,19.0,197.5,63.81,38.89
2017,1,24,17,0,485.0,56.0,2.1,18.0,151.0,44.91,33.73
2017,1,24,17,15,406.0,43.5,2.1,17.5,107.0,35.36,24.97
2017,1,24,17,30,327.0,31.0,2.1,17.0,63.0,25.55,15.4
2017,1,24,17,45,163.5,15.5,2.15,16.5,31.5,12.61,0.0
2017,1,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,45,218.0,15.0,4.3,8.5,37.0,200.43,17.02
2017,1,25,8,0,436.0,30.0,4.5,9.0,74.0,407.4,328.76
2017,1,25,8,15,536.5,37.5,4.65,9.5,123.0,501.96,420.62
2017,1,25,8,30,637.0,45.0,4.8,10.0,172.0,613.37,516.13
2017,1,25,8,45,587.5,61.0,4.95,10.5,203.0,620.42,524.09
2017,1,25,9,0,538.0,77.0,5.1,11.0,234.0,613.9,519.27
2017,1,25,9,15,510.0,98.5,5.1,11.5,267.5,620.53,523.32
2017,1,25,9,30,482.0,120.0,5.1,12.0,301.0,631.72,530.27
2017,1,25,9,45,476.0,138.0,5.2,12.5,335.0,655.32,546.98
2017,1,25,10,0,470.0,156.0,5.3,13.0,369.0,676.2,560.69
2017,1,25,10,15,394.0,188.0,5.3,13.0,377.0,621.57,514.61
2017,1,25,10,30,318.0,220.0,5.3,13.0,385.0,585.78,482.91
2017,1,25,10,45,624.0,148.5,5.35,13.5,497.0,829.55,674.34
2017,1,25,11,0,930.0,77.0,5.4,14.0,609.0,1022.44,812.9
2017,1,25,11,15,627.0,175.5,5.4,14.0,540.5,852.33,685.65
2017,1,25,11,30,324.0,274.0,5.4,14.0,472.0,633.32,512.61
2017,1,25,11,45,640.0,177.0,5.45,14.5,582.0,845.45,679.89
2017,1,25,12,0,956.0,80.0,5.5,15.0,692.0,999.78,790.14
2017,1,25,12,15,679.0,179.5,5.5,15.5,617.0,850.93,678.69
2017,1,25,12,30,402.0,279.0,5.5,16.0,542.0,663.25,531.17
2017,1,25,12,45,330.5,295.0,5.55,16.5,511.5,602.22,482.35
2017,1,25,13,0,259.0,311.0,5.6,17.0,481.0,543.72,434.71
2017,1,25,13,15,323.0,293.0,5.6,17.0,502.0,560.82,449.41
2017,1,25,13,30,387.0,275.0,5.6,17.0,523.0,572.67,459.49
2017,1,25,13,45,524.5,222.0,5.6,17.0,548.5,609.22,489.53
2017,1,25,14,0,662.0,169.0,5.6,17.0,574.0,626.15,503.53
2017,1,25,14,15,567.5,192.0,5.5,16.5,529.5,547.44,440.86
2017,1,25,14,30,473.0,215.0,5.4,16.0,485.0,481.11,387.38
2017,1,25,14,45,426.0,211.5,5.35,16.0,445.0,423.16,339.91
2017,1,25,15,0,379.0,208.0,5.3,16.0,405.0,363.34,290.54
2017,1,25,15,15,375.0,192.0,5.1,15.5,374.5,321.82,255.41
2017,1,25,15,30,371.0,176.0,4.9,15.0,344.0,280.61,219.75
2017,1,25,15,45,359.0,160.5,4.75,15.0,310.0,237.96,182.29
2017,1,25,16,0,347.0,145.0,4.6,15.0,276.0,196.74,146.14
2017,1,25,16,15,335.0,126.5,4.25,14.0,239.5,154.74,110.75
2017,1,25,16,30,323.0,108.0,3.9,13.0,203.0,114.52,79.22
2017,1,25,16,45,294.5,90.5,3.55,12.5,165.0,75.43,54.04
2017,1,25,17,0,266.0,73.0,3.2,12.0,127.0,54.33,43.0
2017,1,25,17,15,222.5,54.5,3.25,11.5,90.5,41.21,30.84
2017,1,25,17,30,179.0,36.0,3.3,11.0,54.0,27.66,17.79
2017,1,25,17,45,89.5,18.0,3.35,10.5,27.0,13.97,0.0
2017,1,25,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,3.0,17.5,2.75,3.0,17.5,17.55,0.0
2017,1,26,8,0,6.0,35.0,3.1,4.0,35.0,40.68,28.55
2017,1,26,8,15,18.0,55.0,3.15,4.5,58.0,80.81,65.19
2017,1,26,8,30,30.0,75.0,3.2,5.0,81.0,112.99,94.52
2017,1,26,8,45,37.0,95.0,3.3,6.0,104.5,140.9,119.21
2017,1,26,9,0,44.0,115.0,3.4,7.0,128.0,168.74,143.18
2017,1,26,9,15,188.5,129.5,3.4,7.5,199.5,331.2,285.49
2017,1,26,9,30,333.0,144.0,3.4,8.0,271.0,503.52,428.73
2017,1,26,9,45,338.0,162.5,3.45,8.5,304.5,534.43,450.67
2017,1,26,10,0,343.0,181.0,3.5,9.0,338.0,563.84,471.7
2017,1,26,10,15,636.0,126.5,3.35,9.0,447.0,814.63,666.63
2017,1,26,10,30,929.0,72.0,3.2,9.0,556.0,1018.59,810.64
2017,1,26,10,45,940.5,74.0,3.1,9.5,589.0,1033.13,814.76
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,1043.81,818.09
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,1045.78,816.52
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,1043.71,812.37
2017,1,26,11,45,972.0,79.0,2.6,10.0,690.5,1033.72,803.52
2017,1,26,12,0,976.0,80.0,2.5,10.0,708.0,1019.73,792.19
2017,1,26,12,15,978.5,80.5,2.35,10.0,716.5,999.78,776.43
2017,1,26,12,30,981.0,81.0,2.2,10.0,725.0,975.99,758.22
2017,1,26,12,45,981.0,81.0,2.1,10.5,725.0,945.7,734.93
2017,1,26,13,0,981.0,81.0,2.0,11.0,725.0,911.91,709.43
2017,1,26,13,15,978.0,80.5,1.85,11.0,716.0,871.82,680.38
2017,1,26,13,30,975.0,80.0,1.7,11.0,707.0,828.77,649.27
2017,1,26,13,45,968.5,79.5,1.6,11.0,689.0,780.45,614.86
2017,1,26,14,0,962.0,79.0,1.5,11.0,671.0,729.87,577.02
2017,1,26,14,15,953.5,78.0,1.5,11.0,645.5,675.51,535.58
2017,1,26,14,30,945.0,77.0,1.5,11.0,620.0,619.57,491.69
2017,1,26,14,45,931.5,75.5,1.5,11.5,586.0,559.24,442.23
2017,1,26,15,0,918.0,74.0,1.5,12.0,552.0,498.41,390.88
2017,1,26,15,15,900.5,72.0,1.4,11.5,512.0,435.27,337.09
2017,1,26,15,30,883.0,70.0,1.3,11.0,472.0,372.64,282.02
2017,1,26,15,45,857.0,67.0,1.25,11.0,426.0,305.94,222.41
2017,1,26,16,0,831.0,64.0,1.2,11.0,380.0,242.4,165.31
2017,1,26,16,15,795.0,60.5,1.1,10.0,330.5,179.34,111.59
2017,1,26,16,30,759.0,57.0,1.0,9.0,281.0,120.33,67.05
2017,1,26,16,45,700.5,51.5,0.9,8.5,229.0,63.2,36.87
2017,1,26,17,0,642.0,46.0,0.8,8.0,177.0,40.69,31.44
2017,1,26,17,15,545.5,38.0,0.9,7.5,127.0,33.91,24.93
2017,1,26,17,30,449.0,30.0,1.0,7.0,77.0,27.13,17.88
2017,1,26,17,45,224.5,15.0,1.1,6.5,38.5,12.17,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,15.0,18.0,2.8,2.0,20.0,29.54,2.82
2017,1,27,8,0,30.0,36.0,3.1,3.0,40.0,66.86,51.52
2017,1,27,8,15,47.5,57.5,3.15,3.5,66.5,108.02,90.06
2017,1,27,8,30,65.0,79.0,3.2,4.0,93.0,148.08,126.67
2017,1,27,8,45,77.0,99.5,3.25,5.0,120.0,181.79,156.55
2017,1,27,9,0,89.0,120.0,3.3,6.0,147.0,232.6,200.01
2017,1,27,9,15,150.5,140.0,3.55,6.5,194.0,311.84,268.62
2017,1,27,9,30,212.0,160.0,3.8,7.0,241.0,393.41,337.27
2017,1,27,9,45,248.0,176.0,4.1,8.0,281.5,467.09,396.2
2017,1,27,10,0,284.0,192.0,4.4,9.0,322.0,521.35,438.59
2017,1,27,10,15,302.5,207.0,4.3,9.0,356.0,556.85,465.48
2017,1,27,10,30,321.0,222.0,4.2,9.0,390.0,591.24,491.17
2017,1,27,10,45,326.0,236.0,4.1,9.5,416.0,609.66,502.84
2017,1,27,11,0,331.0,250.0,4.0,10.0,442.0,626.45,513.3
2017,1,27,11,15,300.5,268.0,3.85,10.0,447.5,611.48,499.18
2017,1,27,11,30,270.0,286.0,3.7,10.0,453.0,595.16,484.33
2017,1,27,11,45,273.0,294.0,3.6,10.5,467.0,598.36,485.01
2017,1,27,12,0,276.0,302.0,3.5,11.0,481.0,600.13,484.55
2017,1,27,12,15,238.5,311.5,3.4,11.0,467.5,546.11,441.6
2017,1,27,12,30,201.0,321.0,3.3,11.0,454.0,512.35,414.07
2017,1,27,12,45,173.5,321.5,3.2,11.0,436.0,478.51,386.78
2017,1,27,13,0,146.0,322.0,3.1,11.0,418.0,445.8,360.33
2017,1,27,13,15,225.0,309.5,3.0,11.0,456.0,485.61,393.22
2017,1,27,13,30,304.0,297.0,2.9,11.0,494.0,532.7,430.41
2017,1,27,13,45,241.0,297.0,2.85,11.0,450.5,457.2,370.25
2017,1,27,14,0,178.0,297.0,2.8,11.0,407.0,399.91,324.21
2017,1,27,14,15,200.0,283.0,2.75,11.0,402.5,387.23,314.49
2017,1,27,14,30,222.0,269.0,2.7,11.0,398.0,372.3,302.43
2017,1,27,14,45,244.0,250.5,2.7,11.0,385.0,350.95,284.88
2017,1,27,15,0,266.0,232.0,2.7,11.0,372.0,333.23,269.59
2017,1,27,15,15,138.5,198.5,2.65,10.5,271.5,228.56,185.04
2017,1,27,15,30,11.0,165.0,2.6,10.0,171.0,140.07,113.72
2017,1,27,15,45,7.5,150.0,2.55,10.0,154.0,125.14,101.58
2017,1,27,16,0,4.0,135.0,2.5,10.0,137.0,110.77,89.72
2017,1,27,16,15,2.0,117.5,2.15,9.5,118.5,95.27,76.88
2017,1,27,16,30,0.0,100.0,1.8,9.0,100.0,80.21,64.24
2017,1,27,16,45,0.0,81.0,1.5,8.5,81.0,64.62,50.81
2017,1,27,17,0,0.0,62.0,1.2,8.0,62.0,49.75,39.65
2017,1,27,17,15,0.0,44.0,1.15,7.5,44.0,35.76,26.61
2017,1,27,17,30,0.0,26.0,1.1,7.0,26.0,21.48,13.09
2017,1,27,17,45,0.0,13.0,1.1,6.5,13.0,10.71,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,117.5,18.5,3.85,3.5,31.0,133.4,42.27
2017,1,28,8,0,235.0,37.0,4.0,4.0,62.0,265.55,220.57
2017,1,28,8,15,293.0,53.5,4.25,4.5,102.5,338.83,292.01
2017,1,28,8,30,351.0,70.0,4.5,5.0,143.0,416.14,362.0
2017,1,28,8,45,410.5,79.5,4.8,6.0,186.0,487.78,423.79
2017,1,28,9,0,470.0,89.0,5.1,7.0,229.0,562.26,485.15
2017,1,28,9,15,654.5,78.0,5.1,7.5,309.5,735.06,623.38
2017,1,28,9,30,839.0,67.0,5.1,8.0,390.0,899.66,748.17
2017,1,28,9,45,874.0,67.5,5.15,8.5,438.5,947.93,780.81
2017,1,28,10,0,909.0,68.0,5.2,9.0,487.0,983.01,803.65
2017,1,28,10,15,927.0,70.0,5.05,9.5,528.0,1011.28,819.56
2017,1,28,10,30,945.0,72.0,4.9,10.0,569.0,1036.13,832.7
2017,1,28,10,45,962.0,71.5,4.8,10.5,604.0,1053.01,840.41
2017,1,28,11,0,979.0,71.0,4.7,11.0,639.0,1066.04,845.43
2017,1,28,11,15,987.5,72.0,4.6,11.0,665.5,1068.57,844.73
2017,1,28,11,30,996.0,73.0,4.5,11.0,692.0,1066.94,841.34
2017,1,28,11,45,1000.5,74.0,4.45,11.5,710.0,1057.23,831.44
2017,1,28,12,0,1005.0,75.0,4.4,12.0,728.0,1043.37,818.94
2017,1,28,12,15,1007.5,75.5,4.4,12.0,737.0,1022.94,804.12
2017,1,28,12,30,1010.0,76.0,4.4,12.0,746.0,998.54,786.68
2017,1,28,12,45,1010.5,75.5,4.4,12.5,746.0,967.36,763.06
2017,1,28,13,0,1011.0,75.0,4.4,13.0,746.0,932.56,736.98
2017,1,28,13,15,1008.5,74.5,4.35,13.0,737.0,891.86,707.68
2017,1,28,13,30,1006.0,74.0,4.3,13.0,728.0,848.05,676.06
2017,1,28,13,45,1001.5,73.0,4.3,13.0,710.5,799.34,641.01
2017,1,28,14,0,997.0,72.0,4.3,13.0,693.0,748.1,602.56
2017,1,28,14,15,989.0,71.0,4.25,13.0,667.0,692.39,558.1
2017,1,28,14,30,981.0,70.0,4.2,13.0,641.0,634.96,511.18
2017,1,28,14,45,967.0,70.0,4.2,13.0,607.0,573.97,460.33
2017,1,28,15,0,953.0,70.0,4.2,13.0,573.0,512.4,407.45
2017,1,28,15,15,936.5,68.0,4.05,12.5,532.5,447.6,350.77
2017,1,28,15,30,920.0,66.0,3.9,12.0,492.0,383.14,292.84
2017,1,28,15,45,897.0,63.0,3.75,12.0,445.5,316.55,231.75
2017,1,28,16,0,874.0,60.0,3.6,12.0,399.0,251.68,172.27
2017,1,28,16,15,840.0,57.0,3.1,11.0,348.0,184.31,114.0
2017,1,28,16,30,806.0,54.0,2.6,10.0,297.0,122.97,67.15
2017,1,28,16,45,752.5,49.0,2.15,9.0,244.0,63.29,35.54
2017,1,28,17,0,699.0,44.0,1.7,8.0,191.0,39.15,30.06
2017,1,28,17,15,608.0,37.0,1.65,7.0,139.0,33.16,24.36
2017,1,28,17,30,517.0,30.0,1.6,6.0,87.0,27.2,18.25
2017,1,28,17,45,258.5,15.0,1.6,5.5,43.5,13.22,0.94
2017,1,28,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.0,4.55,3.0,42.0,224.09,90.13
2017,1,29,8,0,514.0,28.0,4.7,4.0,84.0,453.15,376.75
2017,1,29,8,15,605.0,34.5,4.55,5.0,135.0,552.88,470.21
2017,1,29,8,30,696.0,41.0,4.4,6.0,186.0,657.56,558.49
2017,1,29,8,45,751.0,45.0,4.25,7.0,239.0,732.16,617.31
2017,1,29,9,0,806.0,49.0,4.1,8.0,292.0,798.43,665.82
2017,1,29,9,15,839.0,52.0,4.1,9.0,342.0,851.83,702.86
2017,1,29,9,30,872.0,55.0,4.1,10.0,392.0,903.95,737.48
2017,1,29,9,45,894.5,57.0,4.2,11.0,438.0,942.75,761.74
2017,1,29,10,0,917.0,59.0,4.3,12.0,484.0,978.89,783.74
2017,1,29,10,15,932.5,61.0,4.45,12.5,524.0,1005.13,800.3
2017,1,29,10,30,948.0,63.0,4.6,13.0,564.0,1027.87,814.39
2017,1,29,10,45,957.0,65.0,4.8,14.0,597.5,1040.43,820.19
2017,1,29,11,0,966.0,67.0,5.0,15.0,631.0,1049.04,823.33
2017,1,29,11,15,974.0,68.0,4.95,15.0,657.0,1051.29,823.07
2017,1,29,11,30,982.0,69.0,4.9,15.0,683.0,1049.43,820.16
2017,1,29,11,45,984.0,71.5,4.9,15.5,700.5,1039.5,810.69
2017,1,29,12,0,986.0,74.0,4.9,16.0,718.0,1025.48,798.64
2017,1,29,12,15,988.0,74.5,4.85,16.0,727.0,1005.04,783.41
2017,1,29,12,30,990.0,75.0,4.8,16.0,736.0,980.71,765.63
2017,1,29,12,45,988.5,75.5,4.75,16.5,735.5,949.56,741.71
2017,1,29,13,0,987.0,76.0,4.7,17.0,735.0,914.93,715.5
2017,1,29,13,15,984.5,76.0,4.6,17.0,726.5,875.62,687.05
2017,1,29,13,30,982.0,76.0,4.5,17.0,718.0,833.26,656.39
2017,1,29,13,45,976.5,75.5,4.4,17.0,700.5,785.33,621.59
2017,1,29,14,0,971.0,75.0,4.3,17.0,683.0,735.01,583.59
2017,1,29,14,15,963.0,74.0,4.2,17.0,657.5,680.46,540.5
2017,1,29,14,30,955.0,73.0,4.1,17.0,632.0,624.24,495.15
2017,1,29,14,45,938.5,73.5,4.0,17.0,598.0,563.72,445.26
2017,1,29,15,0,922.0,74.0,3.9,17.0,564.0,502.91,393.74
2017,1,29,15,15,905.5,72.0,3.45,16.5,524.5,439.73,339.09
2017,1,29,15,30,889.0,70.0,3.0,16.0,485.0,376.94,283.36
2017,1,29,15,45,866.0,67.0,2.65,16.0,439.0,312.05,224.85
2017,1,29,16,0,843.0,64.0,2.3,16.0,393.0,246.68,166.24
2017,1,29,16,15,808.0,60.5,2.05,15.0,343.0,182.76,112.14
2017,1,29,16,30,773.0,57.0,1.8,14.0,293.0,122.76,67.13
2017,1,29,16,45,720.0,52.0,1.6,13.0,240.5,65.06,36.9
2017,1,29,17,0,667.0,47.0,1.4,12.0,188.0,41.54,31.72
2017,1,29,17,15,575.5,39.5,1.4,11.5,137.5,35.22,25.75
2017,1,29,17,30,484.0,32.0,1.4,11.0,87.0,28.93,19.42
2017,1,29,17,45,242.0,16.0,1.4,10.5,43.5,12.94,1.65
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.5,14.0,4.15,8.0,43.5,230.68,104.33
2017,1,30,8,0,531.0,28.0,4.4,9.0,87.0,465.91,380.67
2017,1,30,8,15,620.5,34.5,4.2,9.5,139.0,565.14,471.59
2017,1,30,8,30,710.0,41.0,4.0,10.0,191.0,669.26,557.96
2017,1,30,8,45,762.0,45.5,3.85,11.0,244.0,742.57,614.49
2017,1,30,9,0,814.0,50.0,3.7,12.0,297.0,807.42,660.99
2017,1,30,9,15,847.5,53.0,3.5,13.0,348.0,861.56,696.57
2017,1,30,9,30,881.0,56.0,3.3,14.0,399.0,914.42,729.28
2017,1,30,9,45,903.5,58.0,3.15,15.0,445.5,953.46,750.99
2017,1,30,10,0,926.0,60.0,3.0,16.0,492.0,989.8,770.05
2017,1,30,10,15,942.0,62.0,3.15,17.0,532.5,1016.68,784.7
2017,1,30,10,30,958.0,64.0,3.3,18.0,573.0,1040.03,796.88
2017,1,30,10,45,969.0,65.0,3.45,19.0,607.0,1053.3,802.2
2017,1,30,11,0,980.0,66.0,3.6,20.0,641.0,1062.61,805.02
2017,1,30,11,15,987.0,67.0,3.5,20.5,666.5,1063.88,802.12
2017,1,30,11,30,994.0,68.0,3.4,21.0,692.0,1060.99,796.71
2017,1,30,11,45,999.0,68.5,3.3,21.5,710.0,1051.34,787.04
2017,1,30,12,0,1004.0,69.0,3.2,22.0,728.0,1037.53,774.91
2017,1,30,12,15,1006.0,69.0,3.15,22.0,736.5,1016.22,759.95
2017,1,30,12,30,1008.0,69.0,3.1,22.0,745.0,990.96,742.56
2017,1,30,12,45,1007.5,69.5,3.05,22.0,745.0,960.26,721.64
2017,1,30,13,0,1007.0,70.0,3.0,22.0,745.0,925.95,698.36
2017,1,30,13,15,1004.5,69.5,2.95,22.0,736.5,885.46,670.87
2017,1,30,13,30,1002.0,69.0,2.9,22.0,728.0,841.84,641.15
2017,1,30,13,45,996.0,68.5,2.9,22.0,710.5,792.79,607.77
2017,1,30,14,0,990.0,68.0,2.9,22.0,693.0,741.34,571.44
2017,1,30,14,15,982.5,67.5,2.8,22.0,667.0,686.77,529.89
2017,1,30,14,30,975.0,67.0,2.7,22.0,641.0,630.42,485.96
2017,1,30,14,45,958.0,68.0,2.65,22.0,607.0,569.15,437.3
2017,1,30,15,0,941.0,69.0,2.6,22.0,573.0,507.58,386.94
2017,1,30,15,15,925.0,67.0,2.35,21.5,533.0,443.54,333.37
2017,1,30,15,30,909.0,65.0,2.1,21.0,493.0,379.81,278.51
2017,1,30,15,45,885.0,62.5,1.85,20.5,446.5,313.93,221.07
2017,1,30,16,0,861.0,60.0,1.6,20.0,400.0,249.87,165.05
2017,1,30,16,15,827.5,57.0,1.55,18.5,349.5,183.12,109.86
2017,1,30,16,30,794.0,54.0,1.5,17.0,299.0,122.44,65.11
2017,1,30,16,45,741.0,49.5,1.45,16.0,246.0,63.78,34.84
2017,1,30,17,0,688.0,45.0,1.4,15.0,193.0,39.86,29.84
2017,1,30,17,15,600.0,38.0,1.45,14.0,141.5,33.91,24.35
2017,1,30,17,30,512.0,31.0,1.5,13.0,90.0,28.0,18.53
2017,1,30,17,45,256.0,15.5,1.6,12.5,45.0,13.6,2.78
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,255.5,15.5,3.8,8.0,44.0,226.6,114.45
2017,1,31,8,0,511.0,31.0,4.1,9.0,88.0,453.63,371.52
2017,1,31,8,15,602.0,38.0,3.95,9.5,140.5,554.97,463.23
2017,1,31,8,30,693.0,45.0,3.8,10.0,193.0,660.77,550.98
2017,1,31,8,45,744.5,50.0,3.7,11.0,246.0,734.19,607.59
2017,1,31,9,0,796.0,55.0,3.6,12.0,299.0,808.05,661.03
2017,1,31,9,15,830.5,58.5,3.85,13.0,350.5,864.23,700.4
2017,1,31,9,30,865.0,62.0,4.1,14.0,402.0,908.8,729.92
2017,1,31,9,45,887.0,65.0,4.4,15.0,448.5,948.39,755.73
2017,1,31,10,0,909.0,68.0,4.7,16.0,495.0,985.26,779.6
2017,1,31,10,15,925.0,70.0,4.95,16.5,535.5,1011.82,796.92
2017,1,31,10,30,941.0,72.0,5.2,17.0,576.0,1034.91,811.8
2017,1,31,10,45,951.0,74.5,5.5,18.0,609.5,1048.98,819.13
2017,1,31,11,0,961.0,77.0,5.8,19.0,643.0,1059.08,823.72
2017,1,31,11,15,968.5,78.0,5.75,19.0,669.0,1060.74,823.11
2017,1,31,11,30,976.0,79.0,5.7,19.0,695.0,1058.3,819.88
2017,1,31,11,45,980.0,80.0,5.7,19.5,712.5,1048.34,810.4
2017,1,31,12,0,984.0,81.0,5.7,20.0,730.0,1034.31,798.33
2017,1,31,12,15,985.5,81.5,5.6,20.0,739.0,1013.33,782.46
2017,1,31,12,30,987.0,82.0,5.5,20.0,748.0,988.48,764.09
2017,1,31,12,45,984.5,83.0,5.4,20.5,747.0,956.95,739.7
2017,1,31,13,0,982.0,84.0,5.3,21.0,746.0,921.99,713.1
2017,1,31,13,15,979.0,83.5,5.2,21.0,737.0,881.72,684.24
2017,1,31,13,30,976.0,83.0,5.1,21.0,728.0,838.45,653.21
2017,1,31,13,45,968.5,83.0,5.0,21.0,710.0,789.67,618.1
2017,1,31,14,0,961.0,83.0,4.9,21.0,692.0,738.66,579.76
2017,1,31,14,15,952.5,82.0,4.75,21.0,666.0,684.03,536.76
2017,1,31,14,30,944.0,81.0,4.6,21.0,640.0,627.8,491.61
2017,1,31,14,45,929.5,80.0,4.5,21.0,606.0,567.12,442.14
2017,1,31,15,0,915.0,79.0,4.4,21.0,572.0,505.99,390.99
2017,1,31,15,15,898.0,76.5,4.1,20.5,532.0,442.3,336.89
2017,1,31,15,30,881.0,74.0,3.8,20.0,492.0,378.08,281.02
2017,1,31,15,45,855.5,71.5,3.5,19.5,445.5,312.53,223.27
2017,1,31,16,0,830.0,69.0,3.2,19.0,399.0,249.12,167.28
2017,1,31,16,15,794.5,65.0,3.0,18.0,348.5,185.23,113.68
2017,1,31,16,30,759.0,61.0,2.8,17.0,298.0,125.36,69.06
2017,1,31,16,45,705.0,55.5,2.65,16.0,245.5,67.88,38.89
2017,1,31,17,0,651.0,50.0,2.5,15.0,193.0,43.96,33.48
2017,1,31,17,15,561.0,42.0,2.55,14.5,142.0,34.25,24.6
2017,1,31,17,30,471.0,34.0,2.6,14.0,91.0,28.09,18.58
2017,1,31,17,45,235.5,17.0,2.65,13.5,45.5,13.7,3.45
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
