Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,209.0,18.0,4.15,10.0,42.0,204.14,111.18
2017,2,1,8,0,418.0,36.0,4.3,11.0,84.0,400.58,328.11
2017,2,1,8,15,513.5,45.0,4.3,11.5,134.5,502.99,420.0
2017,2,1,8,30,609.0,54.0,4.3,12.0,185.0,611.3,510.35
2017,2,1,8,45,670.5,59.5,4.3,13.0,238.0,690.58,572.32
2017,2,1,9,0,732.0,65.0,4.3,14.0,291.0,764.61,626.91
2017,2,1,9,15,769.0,69.5,4.4,15.0,342.0,823.16,667.93
2017,2,1,9,30,806.0,74.0,4.5,16.0,393.0,880.31,706.44
2017,2,1,9,45,834.5,76.5,4.65,17.0,439.5,924.94,735.1
2017,2,1,10,0,863.0,79.0,4.8,18.0,486.0,967.01,761.36
2017,2,1,10,15,881.0,81.0,4.85,18.5,526.5,995.19,778.06
2017,2,1,10,30,899.0,83.0,4.9,19.0,567.0,1008.64,784.39
2017,2,1,10,45,913.5,84.5,4.95,19.5,601.5,1025.56,793.36
2017,2,1,11,0,928.0,86.0,5.0,20.0,636.0,1038.72,799.77
2017,2,1,11,15,936.5,87.0,5.0,20.5,662.0,1041.39,798.65
2017,2,1,11,30,945.0,88.0,5.0,21.0,688.0,1040.08,795.06
2017,2,1,11,45,952.0,88.0,5.0,21.5,706.5,1032.07,787.1
2017,2,1,12,0,959.0,88.0,5.0,22.0,725.0,1020.04,776.64
2017,2,1,12,15,961.5,88.5,4.95,22.0,734.0,1000.39,762.28
2017,2,1,12,30,964.0,89.0,4.9,22.0,743.0,976.91,745.48
2017,2,1,12,45,964.5,89.0,4.9,22.5,743.5,947.38,723.56
2017,2,1,13,0,965.0,89.0,4.9,23.0,744.0,914.34,699.34
2017,2,1,13,15,962.5,88.5,4.8,23.0,735.0,874.97,671.46
2017,2,1,13,30,960.0,88.0,4.7,23.0,726.0,832.61,641.46
2017,2,1,13,45,954.5,87.0,4.6,23.5,708.5,784.77,606.27
2017,2,1,14,0,949.0,86.0,4.5,24.0,691.0,734.59,567.9
2017,2,1,14,15,940.5,85.0,4.3,23.5,665.5,680.44,526.97
2017,2,1,14,30,932.0,84.0,4.1,23.0,640.0,624.71,483.89
2017,2,1,14,45,921.0,81.5,3.9,23.0,607.0,564.9,435.65
2017,2,1,15,0,910.0,79.0,3.7,23.0,574.0,504.35,385.53
2017,2,1,15,15,893.0,77.0,3.3,22.5,533.5,441.34,332.54
2017,2,1,15,30,876.0,75.0,2.9,22.0,493.0,377.77,277.75
2017,2,1,15,45,852.0,72.0,2.5,22.0,447.0,312.39,220.32
2017,2,1,16,0,828.0,69.0,2.1,22.0,401.0,248.99,164.72
2017,2,1,16,15,793.0,65.0,1.95,21.0,351.0,185.22,112.09
2017,2,1,16,30,758.0,61.0,1.8,20.0,301.0,125.41,68.16
2017,2,1,16,45,705.5,55.5,1.7,19.0,248.5,67.96,38.37
2017,2,1,17,0,653.0,50.0,1.6,18.0,196.0,43.9,33.02
2017,2,1,17,15,564.5,42.0,1.6,17.0,144.5,37.24,26.99
2017,2,1,17,30,476.0,34.0,1.6,16.0,93.0,28.04,18.44
2017,2,1,17,45,310.0,22.0,1.65,15.5,53.0,18.13,7.0
2017,2,1,18,0,144.0,10.0,1.7,15.0,13.0,8.54,0.0
2017,2,1,18,15,72.0,5.0,1.65,14.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,195.0,18.5,5.2,5.5,41.5,196.14,116.98
2017,2,2,8,0,390.0,37.0,5.5,6.0,83.0,380.92,320.27
2017,2,2,8,15,484.5,47.0,5.5,6.5,133.0,482.84,414.03
2017,2,2,8,30,579.0,57.0,5.5,7.0,183.0,590.75,507.15
2017,2,2,8,45,634.5,63.5,5.5,7.5,234.5,665.54,569.06
2017,2,2,9,0,690.0,70.0,5.5,8.0,286.0,741.47,628.99
2017,2,2,9,15,728.0,75.0,5.4,8.5,336.0,799.87,672.24
2017,2,2,9,30,766.0,80.0,5.3,9.0,386.0,850.87,708.2
2017,2,2,9,45,468.5,146.5,5.25,9.5,340.0,660.51,555.4
2017,2,2,10,0,171.0,213.0,5.2,10.0,294.0,417.3,349.88
2017,2,2,10,15,145.0,231.0,5.15,10.5,304.0,410.87,342.61
2017,2,2,10,30,119.0,249.0,5.1,11.0,314.0,403.21,333.76
2017,2,2,10,45,71.5,240.0,5.05,11.5,280.0,318.32,262.2
2017,2,2,11,0,24.0,231.0,5.0,12.0,246.0,236.05,192.37
2017,2,2,11,15,30.5,249.0,4.9,12.0,268.5,279.77,227.94
2017,2,2,11,30,37.0,267.0,4.8,12.0,291.0,302.95,246.39
2017,2,2,11,45,39.5,276.5,4.75,12.5,302.5,312.08,252.93
2017,2,2,12,0,42.0,286.0,4.7,13.0,314.0,320.94,259.28
2017,2,2,12,15,58.0,301.5,4.6,13.0,341.0,348.53,281.46
2017,2,2,12,30,74.0,317.0,4.5,13.0,368.0,374.86,302.42
2017,2,2,12,45,75.5,318.0,4.4,13.5,369.5,371.52,298.92
2017,2,2,13,0,77.0,319.0,4.3,14.0,371.0,367.93,295.34
2017,2,2,13,15,67.0,309.5,4.2,14.0,354.5,344.03,276.09
2017,2,2,13,30,57.0,300.0,4.1,14.0,338.0,321.13,257.69
2017,2,2,13,45,38.5,270.5,4.05,14.5,296.0,273.73,219.24
2017,2,2,14,0,20.0,241.0,4.0,15.0,254.0,220.11,175.7
2017,2,2,14,15,21.0,236.0,3.95,15.0,249.0,214.33,171.3
2017,2,2,14,30,22.0,231.0,3.9,15.0,244.0,208.41,166.69
2017,2,2,14,45,35.0,231.5,3.85,15.0,251.0,218.94,175.48
2017,2,2,15,0,48.0,232.0,3.8,15.0,258.0,221.02,177.22
2017,2,2,15,15,24.0,192.5,3.7,14.5,205.5,169.53,135.73
2017,2,2,15,30,0.0,153.0,3.6,14.0,153.0,126.35,100.89
2017,2,2,15,45,24.0,159.0,3.55,14.0,169.0,136.98,109.38
2017,2,2,16,0,48.0,165.0,3.5,14.0,185.0,143.97,114.34
2017,2,2,16,15,351.0,123.5,3.15,13.0,238.0,156.65,111.86
2017,2,2,16,30,654.0,82.0,2.8,12.0,291.0,129.4,78.13
2017,2,2,16,45,598.5,74.0,2.5,11.5,240.0,75.69,48.23
2017,2,2,17,0,543.0,66.0,2.2,11.0,189.0,52.63,41.87
2017,2,2,17,15,453.0,55.0,2.15,10.0,139.5,44.55,34.39
2017,2,2,17,30,363.0,44.0,2.1,9.0,90.0,36.37,26.43
2017,2,2,17,45,220.5,27.5,2.05,8.5,51.5,21.43,10.36
2017,2,2,18,0,78.0,11.0,2.0,8.0,13.0,9.39,0.0
2017,2,2,18,15,39.0,5.5,2.05,7.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.0,26.5,3.85,4.5,35.0,104.79,63.68
2017,2,3,8,0,138.0,53.0,4.0,5.0,70.0,205.16,171.15
2017,2,3,8,15,214.5,75.0,4.1,5.5,115.5,295.29,253.79
2017,2,3,8,30,291.0,97.0,4.2,6.0,161.0,390.56,338.05
2017,2,3,8,45,351.5,112.5,4.35,6.5,209.5,481.05,415.14
2017,2,3,9,0,412.0,128.0,4.5,7.0,258.0,562.39,482.39
2017,2,3,9,15,456.0,140.0,4.5,7.0,305.0,626.26,533.71
2017,2,3,9,30,500.0,152.0,4.5,7.0,352.0,690.48,583.94
2017,2,3,9,45,538.0,159.0,4.55,7.5,396.5,742.64,622.46
2017,2,3,10,0,576.0,166.0,4.6,8.0,441.0,793.78,659.21
2017,2,3,10,15,293.0,180.0,4.55,8.0,320.0,512.54,431.2
2017,2,3,10,30,10.0,194.0,4.5,8.0,199.0,187.57,154.4
2017,2,3,10,45,11.0,205.5,4.5,8.5,211.5,198.34,163.29
2017,2,3,11,0,12.0,217.0,4.5,9.0,224.0,209.14,171.65
2017,2,3,11,15,14.0,225.0,4.45,9.0,234.0,217.31,178.15
2017,2,3,11,30,16.0,233.0,4.4,9.0,244.0,225.48,184.68
2017,2,3,11,45,15.5,238.5,4.4,9.5,249.0,228.68,186.69
2017,2,3,12,0,15.0,244.0,4.4,10.0,254.0,231.92,188.77
2017,2,3,12,15,27.0,267.5,4.35,10.0,285.5,264.46,215.59
2017,2,3,12,30,39.0,291.0,4.3,10.0,317.0,314.94,256.55
2017,2,3,12,45,26.0,264.0,4.25,10.0,282.0,255.84,208.1
2017,2,3,13,0,13.0,237.0,4.2,10.0,247.0,217.4,176.38
2017,2,3,13,15,6.5,134.0,4.15,10.0,139.0,118.14,94.29
2017,2,3,13,30,0.0,31.0,4.1,10.0,31.0,25.71,16.28
2017,2,3,13,45,1.5,105.5,4.1,10.0,107.0,89.17,70.12
2017,2,3,14,0,3.0,180.0,4.1,10.0,183.0,154.45,124.77
2017,2,3,14,15,18.0,213.0,4.05,10.0,224.5,192.07,156.28
2017,2,3,14,30,33.0,246.0,4.0,10.0,266.0,234.77,191.66
2017,2,3,14,45,27.5,228.5,3.95,10.0,245.0,206.72,168.58
2017,2,3,15,0,22.0,211.0,3.9,10.0,224.0,186.56,152.08
2017,2,3,15,15,12.5,186.0,3.8,9.5,193.5,159.43,129.99
2017,2,3,15,30,3.0,161.0,3.7,9.0,163.0,133.88,109.12
2017,2,3,15,45,1.5,126.5,3.65,9.0,127.5,104.57,84.54
2017,2,3,16,0,0.0,92.0,3.6,9.0,92.0,75.96,60.3
2017,2,3,16,15,0.0,80.0,3.4,8.5,80.0,66.04,52.01
2017,2,3,16,30,0.0,68.0,3.2,8.0,68.0,56.22,43.67
2017,2,3,16,45,161.0,82.0,3.0,8.0,119.0,67.01,49.92
2017,2,3,17,0,322.0,96.0,2.8,8.0,170.0,70.68,58.75
2017,2,3,17,15,246.5,76.0,2.65,8.0,124.0,56.9,45.8
2017,2,3,17,30,171.0,56.0,2.5,8.0,78.0,42.34,31.88
2017,2,3,17,45,94.0,32.5,2.35,8.0,44.0,25.11,13.75
2017,2,3,18,0,17.0,9.0,2.2,8.0,10.0,7.68,0.0
2017,2,3,18,15,8.5,4.5,2.2,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,7,15,7.5,3.5,1.15,5.5,4.0,0.0,0.0
2017,2,4,7,30,15.0,7.0,1.2,6.0,8.0,15.78,0.0
2017,2,4,7,45,102.5,29.0,1.3,6.5,41.5,134.31,86.73
2017,2,4,8,0,190.0,51.0,1.4,7.0,75.0,238.3,197.64
2017,2,4,8,15,272.0,69.0,1.3,7.0,120.5,343.42,290.37
2017,2,4,8,30,354.0,87.0,1.2,7.0,166.0,441.29,373.31
2017,2,4,8,45,187.0,103.0,1.2,7.5,146.0,310.14,263.42
2017,2,4,9,0,20.0,119.0,1.2,8.0,126.0,133.81,110.79
2017,2,4,9,15,23.0,139.5,1.15,8.0,148.5,156.36,130.36
2017,2,4,9,30,26.0,160.0,1.1,8.0,171.0,178.87,148.96
2017,2,4,9,45,29.5,179.0,1.1,8.5,192.0,219.22,181.76
2017,2,4,10,0,33.0,198.0,1.1,9.0,213.0,241.66,199.19
2017,2,4,10,15,16.5,144.5,1.15,9.0,152.0,144.0,117.57
2017,2,4,10,30,0.0,91.0,1.2,9.0,91.0,75.78,59.36
2017,2,4,10,45,0.0,97.0,1.25,9.5,97.0,81.07,63.7
2017,2,4,11,0,0.0,103.0,1.3,10.0,103.0,86.37,67.9
2017,2,4,11,15,0.0,107.5,1.4,10.0,107.5,90.3,71.08
2017,2,4,11,30,0.0,112.0,1.5,10.0,112.0,94.23,74.27
2017,2,4,11,45,0.0,101.5,1.6,10.5,101.5,84.86,66.2
2017,2,4,12,0,0.0,91.0,1.7,11.0,91.0,75.78,58.43
2017,2,4,12,15,0.0,92.5,1.85,11.0,92.5,77.05,59.47
2017,2,4,12,30,0.0,94.0,2.0,11.0,94.0,78.32,60.5
2017,2,4,12,45,0.0,119.0,2.2,11.0,119.0,100.01,78.6
2017,2,4,13,0,0.0,144.0,2.4,11.0,144.0,121.86,96.72
2017,2,4,13,15,0.0,142.0,2.55,11.0,142.0,119.91,95.12
2017,2,4,13,30,0.0,140.0,2.7,11.0,140.0,117.98,93.59
2017,2,4,13,45,0.0,116.5,2.85,11.5,116.5,97.51,76.5
2017,2,4,14,0,0.0,93.0,3.0,12.0,93.0,77.43,59.7
2017,2,4,14,15,0.0,89.5,3.1,12.0,89.5,74.48,57.33
2017,2,4,14,30,0.0,86.0,3.2,12.0,86.0,71.52,54.95
2017,2,4,14,45,0.0,70.5,3.3,12.0,70.5,58.55,44.12
2017,2,4,15,0,0.0,55.0,3.4,12.0,55.0,45.6,33.25
2017,2,4,15,15,0.0,60.5,3.4,12.0,60.5,50.16,37.23
2017,2,4,15,30,0.0,66.0,3.4,12.0,66.0,54.73,41.23
2017,2,4,15,45,0.0,57.0,3.45,12.0,57.0,47.21,34.93
2017,2,4,16,0,0.0,48.0,3.5,12.0,48.0,39.7,28.6
2017,2,4,16,15,0.0,42.0,3.35,11.5,42.0,34.71,24.44
2017,2,4,16,30,0.0,36.0,3.2,11.0,36.0,29.72,20.22
2017,2,4,16,45,0.0,29.5,3.05,11.0,29.5,24.32,15.54
2017,2,4,17,0,0.0,23.0,2.9,11.0,23.0,18.94,11.53
2017,2,4,17,15,0.0,17.0,2.7,10.5,17.0,13.98,6.95
2017,2,4,17,30,0.0,11.0,2.5,10.0,11.0,9.03,2.34
2017,2,4,17,45,0.0,6.0,2.3,10.0,6.0,4.92,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.85,0.0
2017,2,4,18,15,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.4,11.0,11.0,44.51,0.0
2017,2,5,7,45,185.0,26.5,2.65,11.5,47.0,201.74,135.79
2017,2,5,8,0,315.0,43.0,2.9,12.0,83.0,331.31,272.34
2017,2,5,8,15,403.0,55.0,2.9,12.5,130.5,428.08,357.49
2017,2,5,8,30,491.0,67.0,2.9,13.0,178.0,530.7,442.23
2017,2,5,8,45,545.5,75.5,2.95,13.5,227.5,605.1,500.99
2017,2,5,9,0,600.0,84.0,3.0,14.0,277.0,680.6,557.97
2017,2,5,9,15,639.0,90.0,3.05,14.5,325.0,739.42,600.14
2017,2,5,9,30,678.0,96.0,3.1,15.0,373.0,797.4,640.4
2017,2,5,9,45,346.0,136.5,3.2,16.0,278.5,530.92,433.26
2017,2,5,10,0,14.0,177.0,3.3,17.0,184.0,178.25,142.18
2017,2,5,10,15,15.5,191.5,3.5,17.5,199.5,192.56,153.86
2017,2,5,10,30,17.0,206.0,3.7,18.0,215.0,206.89,164.78
2017,2,5,10,45,18.5,218.0,3.95,18.5,228.5,218.55,173.5
2017,2,5,11,0,20.0,230.0,4.2,19.0,242.0,230.2,182.2
2017,2,5,11,15,62.0,269.5,4.35,19.5,309.0,333.63,264.48
2017,2,5,11,30,104.0,309.0,4.5,20.0,376.0,416.28,328.52
2017,2,5,11,45,104.0,317.5,4.7,20.5,386.5,420.1,330.34
2017,2,5,12,0,104.0,326.0,4.9,21.0,397.0,423.56,332.17
2017,2,5,12,15,122.5,334.0,4.95,21.0,418.5,461.96,361.53
2017,2,5,12,30,141.0,342.0,5.0,21.0,440.0,479.22,374.79
2017,2,5,12,45,142.0,342.0,5.1,21.5,441.0,470.85,367.66
2017,2,5,13,0,143.0,342.0,5.2,22.0,442.0,461.95,360.26
2017,2,5,13,15,77.0,283.0,5.15,22.0,337.0,324.45,253.69
2017,2,5,13,30,11.0,224.0,5.1,22.0,232.0,201.05,155.82
2017,2,5,13,45,13.0,228.5,5.1,22.0,237.5,205.31,159.49
2017,2,5,14,0,15.0,233.0,5.1,22.0,243.0,209.25,162.76
2017,2,5,14,15,38.5,253.0,5.0,22.0,277.0,248.21,193.94
2017,2,5,14,30,62.0,273.0,4.9,22.0,311.0,275.47,215.51
2017,2,5,14,45,48.5,250.5,4.85,22.0,279.5,242.22,189.32
2017,2,5,15,0,35.0,228.0,4.8,22.0,248.0,211.07,164.83
2017,2,5,15,15,17.5,187.5,4.6,21.5,197.5,162.61,126.71
2017,2,5,15,30,0.0,147.0,4.4,21.0,147.0,121.39,94.15
2017,2,5,15,45,360.5,117.5,4.2,21.0,267.5,206.82,153.16
2017,2,5,16,0,721.0,88.0,4.0,21.0,388.0,239.44,162.77
2017,2,5,16,15,684.0,83.0,3.55,20.5,339.5,180.16,113.24
2017,2,5,16,30,647.0,78.0,3.1,20.0,291.0,125.21,72.48
2017,2,5,16,45,590.0,71.0,2.65,19.5,241.0,72.56,44.25
2017,2,5,17,0,533.0,64.0,2.2,19.0,191.0,50.54,38.73
2017,2,5,17,15,448.5,54.0,2.15,18.5,142.5,43.31,32.19
2017,2,5,17,30,364.0,44.0,2.1,18.0,94.0,35.99,25.29
2017,2,5,17,45,224.5,29.0,2.05,17.5,55.5,22.56,11.99
2017,2,5,18,0,85.0,14.0,2.0,17.0,17.0,11.95,0.0
2017,2,5,18,15,42.5,7.0,2.1,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,7,15,24.5,5.5,3.05,15.5,6.0,0.0,0.0
2017,2,6,7,30,49.0,11.0,3.3,16.0,12.0,41.44,0.0
2017,2,6,7,45,180.0,28.0,3.6,16.5,48.5,202.05,138.06
2017,2,6,8,0,311.0,45.0,3.9,17.0,85.0,331.22,268.45
2017,2,6,8,15,399.5,56.5,4.15,17.5,132.5,427.06,352.05
2017,2,6,8,30,488.0,68.0,4.4,18.0,180.0,529.62,436.66
2017,2,6,8,45,543.0,77.0,4.65,18.5,229.5,605.01,496.68
2017,2,6,9,0,598.0,86.0,4.9,19.0,279.0,681.59,555.36
2017,2,6,9,15,637.5,92.0,5.1,19.5,327.5,740.93,598.9
2017,2,6,9,30,677.0,98.0,5.3,20.0,376.0,799.45,640.71
2017,2,6,9,45,348.0,141.0,5.5,20.5,285.0,538.6,437.4
2017,2,6,10,0,19.0,184.0,5.7,21.0,194.0,190.66,150.9
2017,2,6,10,15,9.5,128.5,5.75,21.0,133.5,120.88,94.09
2017,2,6,10,30,0.0,73.0,5.8,21.0,73.0,60.61,44.28
2017,2,6,10,45,0.0,77.0,5.9,21.5,77.0,63.98,46.85
2017,2,6,11,0,0.0,81.0,6.0,22.0,81.0,67.34,49.39
2017,2,6,11,15,7.0,156.0,5.95,22.0,160.5,141.9,109.75
2017,2,6,11,30,14.0,231.0,5.9,22.0,240.0,220.88,172.53
2017,2,6,11,45,40.0,272.0,5.9,22.5,299.0,306.05,239.49
2017,2,6,12,0,66.0,313.0,5.9,23.0,358.0,372.28,290.5
2017,2,6,12,15,67.0,316.5,5.8,23.0,363.0,371.82,289.69
2017,2,6,12,30,68.0,320.0,5.7,23.0,368.0,371.15,288.91
2017,2,6,12,45,117.5,333.0,5.65,23.0,415.5,439.52,342.23
2017,2,6,13,0,167.0,346.0,5.6,23.0,463.0,485.99,378.21
2017,2,6,13,15,86.0,270.0,5.5,23.0,330.5,318.54,248.66
2017,2,6,13,30,5.0,194.0,5.4,23.0,198.0,169.38,130.18
2017,2,6,13,45,8.5,209.5,5.35,23.0,216.0,184.96,142.8
2017,2,6,14,0,12.0,225.0,5.3,23.0,234.0,200.0,154.82
2017,2,6,14,15,37.0,250.0,5.3,23.0,274.0,244.31,190.19
2017,2,6,14,30,62.0,275.0,5.3,23.0,314.0,277.04,216.05
2017,2,6,14,45,51.0,254.5,5.35,23.0,285.5,246.85,192.37
2017,2,6,15,0,40.0,234.0,5.4,23.0,257.0,218.38,170.08
2017,2,6,15,15,54.0,224.5,5.25,23.0,253.0,211.03,164.2
2017,2,6,15,30,68.0,215.0,5.1,23.0,249.0,201.92,156.59
2017,2,6,15,45,368.5,158.5,4.95,23.0,316.0,242.71,180.26
2017,2,6,16,0,669.0,102.0,4.8,23.0,383.0,239.61,163.75
2017,2,6,16,15,630.5,96.0,4.45,22.5,335.0,182.22,116.44
2017,2,6,16,30,592.0,90.0,4.1,22.0,287.0,129.49,77.66
2017,2,6,16,45,533.5,82.0,3.75,21.5,237.5,79.37,50.62
2017,2,6,17,0,475.0,74.0,3.4,21.0,188.0,58.35,45.17
2017,2,6,17,15,390.5,62.0,3.3,20.5,140.5,47.17,35.26
2017,2,6,17,30,306.0,50.0,3.2,20.0,93.0,38.34,27.09
2017,2,6,17,45,153.0,33.5,3.1,19.5,55.0,25.77,14.67
2017,2,6,18,0,0.0,17.0,3.0,19.0,17.0,14.51,0.0
2017,2,6,18,15,0.0,8.5,3.1,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,12.8,0.0
2017,2,7,7,45,236.0,25.5,3.85,15.5,56.5,240.55,170.84
2017,2,7,8,0,472.0,36.0,4.0,16.0,98.0,441.26,358.12
2017,2,7,8,15,559.0,44.0,3.95,16.5,150.0,538.0,440.85
2017,2,7,8,30,646.0,52.0,3.9,17.0,202.0,632.93,517.33
2017,2,7,8,45,703.5,56.5,3.9,18.0,256.0,710.26,575.33
2017,2,7,9,0,761.0,61.0,3.9,19.0,310.0,788.34,630.75
2017,2,7,9,15,795.0,65.0,3.9,19.5,361.0,844.44,668.89
2017,2,7,9,30,829.0,69.0,3.9,20.0,412.0,899.05,704.74
2017,2,7,9,45,859.5,70.0,3.9,21.0,460.5,944.28,731.58
2017,2,7,10,0,890.0,71.0,3.9,22.0,509.0,976.09,748.48
2017,2,7,10,15,906.0,73.5,3.95,22.5,550.0,1003.46,763.93
2017,2,7,10,30,922.0,76.0,4.0,23.0,591.0,1027.38,776.99
2017,2,7,10,45,747.5,137.0,4.05,24.0,570.0,947.4,718.02
2017,2,7,11,0,573.0,198.0,4.1,25.0,549.0,830.04,633.34
2017,2,7,11,15,594.0,201.0,4.05,25.0,578.5,847.84,645.41
2017,2,7,11,30,615.0,204.0,4.0,25.0,608.0,869.65,659.34
2017,2,7,11,45,582.0,222.0,4.0,25.5,612.5,838.31,634.5
2017,2,7,12,0,549.0,240.0,4.0,26.0,617.0,811.68,613.22
2017,2,7,12,15,752.5,166.0,3.9,26.0,689.5,914.17,685.32
2017,2,7,12,30,956.0,92.0,3.8,26.0,762.0,978.68,727.26
2017,2,7,12,45,626.5,212.5,3.75,26.5,651.5,800.67,602.4
2017,2,7,13,0,297.0,333.0,3.7,27.0,541.0,597.61,451.05
2017,2,7,13,15,474.0,270.0,3.6,27.0,598.0,674.35,510.23
2017,2,7,13,30,651.0,207.0,3.5,27.0,655.0,729.68,551.33
2017,2,7,13,45,658.0,198.0,3.4,27.0,641.5,692.86,524.1
2017,2,7,14,0,665.0,189.0,3.3,27.0,628.0,653.53,495.22
2017,2,7,14,15,795.5,137.0,3.15,26.5,643.5,648.93,492.79
2017,2,7,14,30,926.0,85.0,3.0,26.0,659.0,625.8,475.51
2017,2,7,14,45,854.0,97.5,2.85,26.0,606.0,549.91,416.53
2017,2,7,15,0,782.0,110.0,2.7,26.0,553.0,477.03,359.08
2017,2,7,15,15,544.0,161.0,2.4,25.5,459.0,370.63,277.76
2017,2,7,15,30,306.0,212.0,2.1,25.0,365.0,288.5,216.3
2017,2,7,15,45,305.0,191.5,1.85,25.0,332.5,248.02,182.98
2017,2,7,16,0,304.0,171.0,1.6,25.0,300.0,207.9,149.64
2017,2,7,16,15,293.5,152.0,1.45,24.0,264.0,167.75,117.8
2017,2,7,16,30,283.0,133.0,1.3,23.0,228.0,129.2,89.02
2017,2,7,16,45,270.5,112.0,1.15,22.5,190.5,90.91,64.58
2017,2,7,17,0,258.0,91.0,1.0,22.0,153.0,67.69,52.99
2017,2,7,17,15,226.5,71.0,1.05,21.5,116.0,53.7,40.74
2017,2,7,17,30,195.0,51.0,1.1,21.0,79.0,38.59,27.26
2017,2,7,17,45,97.5,34.0,1.2,20.5,48.0,26.37,15.36
2017,2,7,18,0,0.0,17.0,1.3,20.0,17.0,14.51,0.0
2017,2,7,18,15,0.0,8.5,1.35,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,14.0,17.0,14.51,0.0
2017,2,8,7,45,240.5,26.0,4.35,15.0,58.5,245.95,179.36
2017,2,8,8,0,481.0,35.0,4.5,16.0,100.0,446.65,363.82
2017,2,8,8,15,565.0,42.5,4.4,16.5,151.5,533.32,438.54
2017,2,8,8,30,649.0,50.0,4.3,17.0,203.0,633.5,519.11
2017,2,8,8,45,704.0,54.0,4.2,18.0,256.0,707.92,574.58
2017,2,8,9,0,759.0,58.0,4.1,19.0,309.0,783.04,627.61
2017,2,8,9,15,793.0,61.5,4.25,20.0,360.0,838.38,664.73
2017,2,8,9,30,827.0,65.0,4.4,21.0,411.0,892.3,699.6
2017,2,8,9,45,855.0,66.5,4.6,22.0,458.0,925.13,719.34
2017,2,8,10,0,883.0,68.0,4.8,23.0,505.0,965.88,744.42
2017,2,8,10,15,899.5,70.0,4.85,23.5,546.0,993.12,760.04
2017,2,8,10,30,916.0,72.0,4.9,24.0,587.0,1016.96,773.34
2017,2,8,10,45,745.0,135.5,5.0,24.5,570.5,943.72,720.2
2017,2,8,11,0,574.0,199.0,5.1,25.0,554.0,832.56,640.26
2017,2,8,11,15,568.0,211.0,5.15,25.0,574.5,833.75,640.44
2017,2,8,11,30,562.0,223.0,5.2,25.0,595.0,832.08,638.1
2017,2,8,11,45,573.5,226.5,5.3,25.5,614.5,835.34,638.92
2017,2,8,12,0,585.0,230.0,5.4,26.0,634.0,835.6,637.66
2017,2,8,12,15,564.5,241.0,5.4,26.0,634.5,810.84,618.87
2017,2,8,12,30,544.0,252.0,5.4,26.0,635.0,784.18,598.88
2017,2,8,12,45,557.5,248.0,5.4,26.0,640.5,770.62,589.15
2017,2,8,13,0,571.0,244.0,5.4,26.0,646.0,754.11,577.2
2017,2,8,13,15,767.5,162.5,5.35,26.0,697.5,811.89,621.83
2017,2,8,13,30,964.0,81.0,5.3,26.0,749.0,833.83,637.21
2017,2,8,13,45,961.0,79.5,5.3,26.0,732.0,786.87,604.17
2017,2,8,14,0,958.0,78.0,5.3,26.0,715.0,737.34,568.46
2017,2,8,14,15,950.5,77.0,5.3,25.5,689.5,683.1,528.09
2017,2,8,14,30,943.0,76.0,5.3,25.0,664.0,627.14,485.19
2017,2,8,14,45,931.0,75.0,5.3,25.0,631.0,567.35,437.12
2017,2,8,15,0,919.0,74.0,5.3,25.0,598.0,506.85,387.09
2017,2,8,15,15,903.5,72.0,5.3,24.5,557.5,443.52,334.13
2017,2,8,15,30,888.0,70.0,5.3,24.0,517.0,380.47,279.76
2017,2,8,15,45,869.5,66.5,5.3,23.5,471.5,315.75,222.99
2017,2,8,16,0,851.0,63.0,5.3,23.0,426.0,252.26,167.05
2017,2,8,16,15,820.5,59.5,5.3,22.0,376.0,185.02,110.85
2017,2,8,16,30,790.0,56.0,5.3,21.0,326.0,123.91,65.52
2017,2,8,16,45,743.5,52.0,5.3,20.5,273.0,65.45,35.59
2017,2,8,17,0,697.0,48.0,5.3,20.0,220.0,42.06,31.2
2017,2,8,17,15,621.5,41.5,5.2,19.0,167.5,36.67,26.4
2017,2,8,17,30,546.0,35.0,5.1,18.0,115.0,31.3,21.37
2017,2,8,17,45,398.5,25.0,5.0,17.5,70.0,22.41,12.58
2017,2,8,18,0,251.0,15.0,4.9,17.0,25.0,13.5,0.0
2017,2,8,18,15,125.5,7.5,4.75,16.0,12.5,6.4,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,131.0,7.0,3.65,3.5,11.0,0.0,0.0
2017,2,9,7,30,262.0,14.0,3.8,4.0,22.0,183.56,0.0
2017,2,9,7,45,421.0,24.0,3.95,4.5,68.0,362.05,279.96
2017,2,9,8,0,580.0,34.0,4.1,5.0,114.0,510.9,430.75
2017,2,9,8,15,659.0,40.5,4.05,5.5,168.5,605.42,514.27
2017,2,9,8,30,738.0,47.0,4.0,6.0,223.0,703.66,595.21
2017,2,9,8,45,785.0,51.0,4.0,7.0,278.0,774.04,648.95
2017,2,9,9,0,832.0,55.0,4.0,8.0,333.0,844.5,699.83
2017,2,9,9,15,862.0,58.0,3.9,8.5,385.0,887.61,728.6
2017,2,9,9,30,892.0,61.0,3.8,9.0,437.0,938.3,761.99
2017,2,9,9,45,912.0,63.5,3.75,9.5,484.5,976.54,785.56
2017,2,9,10,0,932.0,66.0,3.7,10.0,532.0,1011.85,806.63
2017,2,9,10,15,946.5,68.0,3.65,10.5,573.0,1037.78,820.74
2017,2,9,10,30,961.0,70.0,3.6,11.0,614.0,1060.06,832.27
2017,2,9,10,45,970.0,71.5,3.55,12.0,648.0,1072.3,835.3
2017,2,9,11,0,979.0,73.0,3.5,13.0,682.0,1080.48,835.72
2017,2,9,11,15,986.0,74.5,3.4,13.5,708.5,1082.48,833.22
2017,2,9,11,30,993.0,76.0,3.3,14.0,735.0,1080.23,828.08
2017,2,9,11,45,988.5,81.0,3.2,14.5,751.5,1066.69,815.55
2017,2,9,12,0,984.0,86.0,3.1,15.0,768.0,1049.03,800.57
2017,2,9,12,15,985.5,86.0,3.05,15.0,777.0,1027.29,785.03
2017,2,9,12,30,987.0,86.0,3.0,15.0,786.0,1001.64,767.0
2017,2,9,12,45,987.0,86.0,2.95,15.5,786.0,970.85,744.18
2017,2,9,13,0,987.0,86.0,2.9,16.0,786.0,936.46,719.06
2017,2,9,13,15,984.5,85.5,2.85,16.0,777.5,896.04,691.14
2017,2,9,13,30,982.0,85.0,2.8,16.0,769.0,852.51,660.98
2017,2,9,13,45,977.0,84.5,2.75,16.5,751.0,804.24,626.13
2017,2,9,14,0,972.0,84.0,2.7,17.0,733.0,753.49,588.3
2017,2,9,14,15,964.0,82.5,2.7,17.0,707.0,697.57,545.92
2017,2,9,14,30,956.0,81.0,2.7,17.0,681.0,639.96,501.08
2017,2,9,14,45,943.5,80.5,2.7,17.0,647.0,579.52,452.67
2017,2,9,15,0,931.0,80.0,2.7,17.0,613.0,518.36,402.11
2017,2,9,15,15,915.0,77.5,2.65,17.0,572.5,453.48,346.97
2017,2,9,15,30,899.0,75.0,2.6,17.0,532.0,388.92,290.5
2017,2,9,15,45,877.0,72.5,2.55,17.0,485.0,323.23,232.14
2017,2,9,16,0,855.0,70.0,2.5,17.0,438.0,256.49,172.9
2017,2,9,16,15,823.0,66.5,2.2,16.0,386.5,191.31,117.83
2017,2,9,16,30,791.0,63.0,1.9,15.0,335.0,129.71,71.68
2017,2,9,16,45,743.0,58.0,1.6,14.0,281.0,70.16,40.68
2017,2,9,17,0,695.0,53.0,1.3,13.0,227.0,46.28,35.97
2017,2,9,17,15,617.0,46.0,1.3,12.0,173.0,40.59,30.8
2017,2,9,17,30,539.0,39.0,1.3,11.0,119.0,32.04,22.82
2017,2,9,17,45,394.5,28.0,1.35,10.5,73.5,23.11,13.85
2017,2,9,18,0,250.0,17.0,1.4,10.0,28.0,14.11,0.0
2017,2,9,18,15,125.0,8.5,1.4,9.5,14.0,7.26,0.0
2017,2,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,25.5,7.5,2.85,8.5,8.5,0.0,0.0
2017,2,10,7,30,51.0,15.0,3.1,9.0,17.0,46.22,0.0
2017,2,10,7,45,169.5,34.5,3.35,10.0,55.5,209.06,159.61
2017,2,10,8,0,288.0,54.0,3.6,11.0,94.0,326.5,271.9
2017,2,10,8,15,375.5,67.5,3.85,12.0,143.5,421.1,354.91
2017,2,10,8,30,463.0,81.0,4.1,13.0,193.0,522.34,438.93
2017,2,10,8,45,515.5,91.5,4.35,14.0,243.5,594.43,496.01
2017,2,10,9,0,568.0,102.0,4.6,15.0,294.0,674.32,556.91
2017,2,10,9,15,608.5,109.0,4.85,15.5,343.0,735.88,602.77
2017,2,10,9,30,649.0,116.0,5.1,16.0,392.0,796.48,646.89
2017,2,10,9,45,369.5,169.5,5.4,17.0,330.5,572.52,469.35
2017,2,10,10,0,90.0,223.0,5.7,18.0,269.0,326.57,264.76
2017,2,10,10,15,82.5,239.0,5.8,18.5,283.5,334.19,269.76
2017,2,10,10,30,75.0,255.0,5.9,19.0,298.0,341.44,273.97
2017,2,10,10,45,38.5,215.5,6.0,19.5,238.0,253.24,201.7
2017,2,10,11,0,2.0,176.0,6.1,20.0,178.0,156.55,122.09
2017,2,10,11,15,3.0,182.5,6.1,20.5,185.0,162.88,126.85
2017,2,10,11,30,4.0,189.0,6.1,21.0,192.0,169.22,131.52
2017,2,10,11,45,24.5,246.0,6.1,21.5,263.0,243.48,190.75
2017,2,10,12,0,45.0,303.0,6.1,22.0,334.0,339.38,265.44
2017,2,10,12,15,44.0,306.0,6.05,22.0,337.5,337.27,263.33
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,335.12,261.43
2017,2,10,12,45,129.5,330.5,6.0,22.5,424.0,445.95,348.37
2017,2,10,13,0,216.0,352.0,6.0,23.0,507.0,532.21,414.45
2017,2,10,13,15,288.5,333.5,5.95,23.0,537.5,573.58,446.54
2017,2,10,13,30,361.0,315.0,5.9,23.0,568.0,593.5,462.49
2017,2,10,13,45,614.0,215.5,5.85,23.0,633.5,677.41,529.06
2017,2,10,14,0,867.0,116.0,5.8,23.0,699.0,719.13,562.42
2017,2,10,14,15,858.0,114.0,5.7,23.0,674.0,665.63,520.28
2017,2,10,14,30,849.0,112.0,5.6,23.0,649.0,610.84,476.65
2017,2,10,14,45,838.5,109.0,5.55,23.0,616.5,553.27,429.99
2017,2,10,15,0,828.0,106.0,5.5,23.0,584.0,495.11,381.63
2017,2,10,15,15,810.0,103.0,5.3,22.5,544.5,433.56,329.86
2017,2,10,15,30,792.0,100.0,5.1,22.0,505.0,372.83,277.45
2017,2,10,15,45,766.5,96.5,4.95,22.0,460.0,307.92,220.68
2017,2,10,16,0,741.0,93.0,4.8,22.0,415.0,247.49,167.69
2017,2,10,16,15,705.5,87.5,4.35,21.0,365.5,186.38,117.09
2017,2,10,16,30,670.0,82.0,3.9,20.0,316.0,129.45,75.11
2017,2,10,16,45,616.0,75.5,3.5,19.5,264.0,75.55,46.71
2017,2,10,17,0,562.0,69.0,3.1,19.0,212.0,54.26,42.04
2017,2,10,17,15,480.5,59.0,2.9,18.5,161.0,47.16,35.67
2017,2,10,17,30,399.0,49.0,2.7,18.0,110.0,39.97,28.96
2017,2,10,17,45,266.0,34.5,2.55,17.5,68.0,26.79,16.52
2017,2,10,18,0,133.0,20.0,2.4,17.0,26.0,15.59,0.0
2017,2,10,18,15,66.5,10.0,2.4,16.5,13.0,8.54,0.0
2017,2,10,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,43.5,8.5,2.9,15.5,10.0,0.0,0.0
2017,2,11,7,30,87.0,17.0,3.2,16.0,20.0,71.54,0.0
2017,2,11,7,45,224.5,33.0,3.5,16.5,60.5,243.95,185.19
2017,2,11,8,0,362.0,49.0,3.8,17.0,101.0,372.91,304.59
2017,2,11,8,15,448.0,59.5,4.1,17.5,151.0,469.96,387.47
2017,2,11,8,30,534.0,70.0,4.4,18.0,201.0,571.58,470.16
2017,2,11,8,45,594.5,76.5,4.75,19.0,253.5,650.52,531.23
2017,2,11,9,0,655.0,83.0,5.1,20.0,306.0,730.72,590.89
2017,2,11,9,15,692.0,88.0,5.1,20.5,356.0,788.1,631.08
2017,2,11,9,30,729.0,93.0,5.1,21.0,406.0,844.42,669.33
2017,2,11,9,45,385.0,150.5,5.15,21.5,317.5,586.4,471.31
2017,2,11,10,0,41.0,208.0,5.2,22.0,229.0,258.39,204.6
2017,2,11,10,15,33.5,216.5,5.1,22.5,234.5,256.64,202.45
2017,2,11,10,30,26.0,225.0,5.0,23.0,240.0,234.51,183.78
2017,2,11,10,45,70.5,262.0,4.95,23.5,306.0,339.8,266.61
2017,2,11,11,0,115.0,299.0,4.9,24.0,372.0,423.99,330.88
2017,2,11,11,15,155.0,313.5,4.85,24.5,415.5,496.68,384.89
2017,2,11,11,30,195.0,328.0,4.8,25.0,459.0,546.31,420.99
2017,2,11,11,45,538.5,222.0,4.75,25.5,596.5,797.15,609.78
2017,2,11,12,0,882.0,116.0,4.7,26.0,734.0,998.29,746.78
2017,2,11,12,15,885.0,116.5,4.6,26.0,743.5,979.6,731.46
2017,2,11,12,30,888.0,117.0,4.5,26.0,753.0,957.2,715.5
2017,2,11,12,45,890.0,116.0,4.45,26.0,754.0,919.0,689.29
2017,2,11,13,0,892.0,115.0,4.4,26.0,755.0,887.85,668.0
2017,2,11,13,15,889.5,114.5,4.35,26.0,746.5,850.29,642.24
