Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,887.0,114.0,4.3,26.0,738.0,816.95,619.39
2017,2,11,13,45,883.0,112.5,4.25,26.5,721.5,770.9,586.24
2017,2,11,14,0,879.0,111.0,4.2,27.0,705.0,722.56,549.5
2017,2,11,14,15,870.0,109.5,4.1,27.0,680.0,668.99,509.22
2017,2,11,14,30,861.0,108.0,4.0,27.0,655.0,614.06,467.02
2017,2,11,14,45,853.0,104.0,3.95,27.0,623.0,556.21,421.7
2017,2,11,15,0,845.0,100.0,3.9,27.0,591.0,497.49,374.39
2017,2,11,15,15,828.0,97.0,3.75,26.5,551.5,435.38,323.7
2017,2,11,15,30,811.0,94.0,3.6,26.0,512.0,373.95,272.08
2017,2,11,15,45,789.0,90.0,3.5,26.0,467.0,311.15,218.09
2017,2,11,16,0,767.0,86.0,3.4,26.0,422.0,250.24,165.65
2017,2,11,16,15,733.5,81.5,3.0,25.0,372.5,185.61,113.15
2017,2,11,16,30,700.0,77.0,2.6,24.0,323.0,127.95,71.42
2017,2,11,16,45,652.5,70.0,2.25,23.5,271.0,71.96,42.49
2017,2,11,17,0,605.0,63.0,1.9,23.0,219.0,49.63,37.36
2017,2,11,17,15,526.0,54.5,1.85,22.0,167.5,43.56,32.07
2017,2,11,17,30,447.0,46.0,1.8,21.0,116.0,37.46,26.48
2017,2,11,17,45,315.0,33.0,1.8,20.5,72.5,27.13,16.7
2017,2,11,18,0,183.0,20.0,1.8,20.0,29.0,16.61,0.0
2017,2,11,18,15,91.5,10.0,1.85,19.5,14.5,8.54,0.0
2017,2,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,7,15,53.5,9.0,1.7,15.0,11.0,7.68,0.0
2017,2,12,7,30,107.0,18.0,2.2,16.0,22.0,115.88,0.0
2017,2,12,7,45,232.0,34.0,2.7,17.0,62.5,250.18,191.42
2017,2,12,8,0,357.0,50.0,3.2,18.0,103.0,370.93,301.67
2017,2,12,8,15,442.5,61.0,3.15,18.5,153.0,467.47,382.82
2017,2,12,8,30,528.0,72.0,3.1,19.0,203.0,569.17,463.44
2017,2,12,8,45,264.0,69.5,3.1,19.5,135.0,345.53,285.46
2017,2,12,9,0,0.0,67.0,3.1,20.0,67.0,55.54,40.8
2017,2,12,9,15,0.0,93.5,3.0,20.5,93.5,80.74,61.67
2017,2,12,9,30,0.0,120.0,2.9,21.0,120.0,106.41,82.39
2017,2,12,9,45,0.0,134.0,2.85,21.5,134.0,119.01,92.16
2017,2,12,10,0,0.0,148.0,2.8,22.0,148.0,131.61,101.82
2017,2,12,10,15,400.0,131.0,2.8,22.5,362.0,581.68,461.97
2017,2,12,10,30,800.0,114.0,2.8,23.0,576.0,967.66,730.51
2017,2,12,10,45,594.5,191.0,2.85,23.5,545.5,848.98,643.65
2017,2,12,11,0,389.0,268.0,2.9,24.0,515.0,705.3,537.38
2017,2,12,11,15,398.5,277.5,2.95,24.0,539.0,719.14,547.46
2017,2,12,11,30,408.0,287.0,3.0,24.0,563.0,730.9,555.02
2017,2,12,11,45,204.0,218.5,3.1,24.5,356.5,444.62,343.71
2017,2,12,12,0,0.0,150.0,3.2,25.0,150.0,127.88,95.81
2017,2,12,12,15,6.0,194.0,3.3,25.0,198.5,173.32,131.91
2017,2,12,12,30,12.0,238.0,3.4,25.0,247.0,218.89,167.25
2017,2,12,12,45,9.0,220.0,3.55,25.0,227.0,198.31,151.18
2017,2,12,13,0,6.0,202.0,3.7,25.0,207.0,178.41,135.73
2017,2,12,13,15,9.0,217.5,3.75,25.0,224.0,194.01,147.99
2017,2,12,13,30,12.0,233.0,3.8,25.0,241.0,209.19,159.86
2017,2,12,13,45,166.5,273.0,3.9,25.0,386.0,378.23,292.63
2017,2,12,14,0,321.0,313.0,4.0,25.0,531.0,519.52,399.02
2017,2,12,14,15,562.5,221.5,4.1,24.5,587.0,576.13,443.73
2017,2,12,14,30,804.0,130.0,4.2,24.0,643.0,601.82,463.86
2017,2,12,14,45,783.5,129.5,4.3,24.0,609.5,543.2,417.38
2017,2,12,15,0,763.0,129.0,4.4,24.0,576.0,484.61,370.07
2017,2,12,15,15,744.0,125.5,4.45,23.5,537.0,424.83,321.15
2017,2,12,15,30,725.0,122.0,4.5,23.0,498.0,366.14,271.64
2017,2,12,15,45,430.5,158.0,4.55,23.0,376.0,258.8,190.39
2017,2,12,16,0,136.0,194.0,4.6,23.0,254.0,185.39,140.01
2017,2,12,16,15,361.0,147.5,4.5,22.0,281.5,174.38,121.78
2017,2,12,16,30,586.0,101.0,4.4,21.0,309.0,135.87,83.52
2017,2,12,16,45,530.5,92.5,4.35,20.5,258.0,85.59,56.68
2017,2,12,17,0,475.0,84.0,4.3,20.0,207.0,62.72,49.24
2017,2,12,17,15,396.5,71.0,4.2,19.5,158.0,53.53,41.09
2017,2,12,17,30,318.0,58.0,4.1,19.0,109.0,44.15,32.5
2017,2,12,17,45,203.5,39.5,4.1,18.5,67.5,30.34,19.64
2017,2,12,18,0,89.0,21.0,4.1,18.0,26.0,16.58,0.0
2017,2,12,18,15,44.5,10.5,4.2,17.5,13.0,8.96,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,2.0,3.05,12.0,2.0,1.71,0.0
2017,2,13,7,30,0.0,4.0,3.1,12.0,4.0,3.28,0.0
2017,2,13,7,45,0.0,14.5,3.15,12.5,14.5,11.93,3.91
2017,2,13,8,0,0.0,25.0,3.2,13.0,25.0,20.61,11.78
2017,2,13,8,15,0.0,37.5,3.25,13.5,37.5,30.98,20.88
2017,2,13,8,30,0.0,50.0,3.3,14.0,50.0,41.37,29.9
2017,2,13,8,45,0.0,63.5,3.4,14.5,63.5,52.98,39.8
2017,2,13,9,0,0.0,77.0,3.5,15.0,77.0,65.29,50.12
2017,2,13,9,15,2.5,113.5,3.55,15.5,115.0,103.99,82.57
2017,2,13,9,30,5.0,150.0,3.6,16.0,153.0,143.6,115.13
2017,2,13,9,45,35.5,186.5,3.65,16.5,205.0,229.63,186.14
2017,2,13,10,0,66.0,223.0,3.7,17.0,257.0,301.0,243.41
2017,2,13,10,15,70.0,242.0,3.7,17.5,281.0,323.68,260.08
2017,2,13,10,30,74.0,261.0,3.7,18.0,305.0,346.07,276.48
2017,2,13,10,45,37.5,214.0,3.75,18.5,236.0,249.5,198.23
2017,2,13,11,0,1.0,167.0,3.8,19.0,167.0,146.48,113.96
2017,2,13,11,15,19.5,227.0,3.8,19.5,240.0,222.62,175.16
2017,2,13,11,30,38.0,287.0,3.8,20.0,313.0,321.96,252.52
2017,2,13,11,45,38.5,294.5,3.8,20.5,322.0,326.68,255.07
2017,2,13,12,0,39.0,302.0,3.8,21.0,331.0,331.23,257.78
2017,2,13,12,15,23.5,257.5,3.85,21.0,275.0,249.46,194.04
2017,2,13,12,30,8.0,213.0,3.9,21.0,219.0,191.82,148.47
2017,2,13,12,45,179.0,273.0,4.0,21.5,403.0,429.1,336.71
2017,2,13,13,0,350.0,333.0,4.1,22.0,587.0,641.09,494.98
2017,2,13,13,15,197.0,321.5,4.2,22.0,464.5,472.1,366.27
2017,2,13,13,30,44.0,310.0,4.3,22.0,342.0,317.41,245.82
2017,2,13,13,45,32.5,284.5,4.4,22.5,308.0,279.83,216.76
2017,2,13,14,0,21.0,259.0,4.5,23.0,274.0,235.43,181.97
2017,2,13,14,15,27.0,261.5,4.4,22.5,279.5,239.19,185.55
2017,2,13,14,30,33.0,264.0,4.3,22.0,285.0,248.67,193.49
2017,2,13,14,45,16.5,179.0,4.2,22.0,189.5,158.22,122.25
2017,2,13,15,0,0.0,94.0,4.1,22.0,94.0,78.19,58.21
2017,2,13,15,15,0.0,71.5,3.9,21.5,71.5,59.36,43.17
2017,2,13,15,30,0.0,49.0,3.7,21.0,49.0,40.59,27.95
2017,2,13,15,45,33.0,119.0,3.5,21.0,133.5,108.24,82.64
2017,2,13,16,0,66.0,189.0,3.3,21.0,218.0,165.27,127.5
2017,2,13,16,15,59.5,168.0,3.1,20.5,192.0,140.93,108.18
2017,2,13,16,30,53.0,147.0,2.9,20.0,166.0,117.77,90.21
2017,2,13,16,45,44.0,124.5,2.75,19.5,138.5,94.81,72.96
2017,2,13,17,0,35.0,102.0,2.6,19.0,111.0,76.89,61.77
2017,2,13,17,15,21.5,79.5,2.75,18.5,84.5,60.86,47.66
2017,2,13,17,30,8.0,57.0,2.9,18.0,58.0,45.05,33.47
2017,2,13,17,45,4.0,35.5,3.1,18.0,36.0,28.58,18.34
2017,2,13,18,0,0.0,14.0,3.3,18.0,14.0,11.54,0.0
2017,2,13,18,15,0.0,7.0,3.5,18.0,7.0,5.97,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,6.9,11.0,1.5,1.28,0.0
2017,2,14,7,30,0.0,3.0,7.4,10.0,3.0,2.46,0.0
2017,2,14,7,45,0.0,9.5,7.95,9.5,9.5,7.8,0.7
2017,2,14,8,0,0.0,16.0,8.5,9.0,16.0,13.16,5.63
2017,2,14,8,15,0.0,24.0,8.3,8.5,24.0,19.77,11.57
2017,2,14,8,30,0.0,32.0,8.1,8.0,32.0,26.4,17.52
2017,2,14,8,45,0.0,40.5,7.9,7.5,40.5,33.45,23.79
2017,2,14,9,0,0.0,49.0,7.7,7.0,49.0,40.52,30.02
2017,2,14,9,15,0.0,81.5,7.55,7.5,81.5,68.52,54.3
2017,2,14,9,30,0.0,114.0,7.4,8.0,114.0,99.81,81.07
2017,2,14,9,45,0.0,115.0,7.25,8.5,115.0,99.42,80.3
2017,2,14,10,0,0.0,116.0,7.1,9.0,116.0,99.46,79.94
2017,2,14,10,15,0.0,118.0,6.95,9.5,118.0,100.71,80.62
2017,2,14,10,30,0.0,120.0,6.8,10.0,120.0,102.12,81.44
2017,2,14,10,45,3.5,160.0,6.65,10.5,162.5,142.98,115.61
2017,2,14,11,0,7.0,200.0,6.5,11.0,205.0,184.55,149.83
2017,2,14,11,15,3.5,176.5,6.45,11.5,179.0,157.17,126.45
2017,2,14,11,30,0.0,153.0,6.4,12.0,153.0,131.15,104.33
2017,2,14,11,45,5.5,192.5,6.35,13.0,196.5,172.75,138.33
2017,2,14,12,0,11.0,232.0,6.3,14.0,240.0,214.52,171.86
2017,2,14,12,15,84.0,298.0,6.3,14.5,359.5,364.65,294.48
2017,2,14,12,30,157.0,364.0,6.3,15.0,479.0,513.56,411.85
2017,2,14,12,45,103.5,345.0,6.3,15.5,421.0,419.78,336.04
2017,2,14,13,0,50.0,326.0,6.3,16.0,363.0,347.76,277.23
2017,2,14,13,15,46.0,317.5,6.25,15.5,351.0,330.9,264.39
2017,2,14,13,30,42.0,309.0,6.2,15.0,339.0,314.54,251.81
2017,2,14,13,45,33.0,288.5,6.2,15.0,312.0,283.67,227.07
2017,2,14,14,0,24.0,268.0,6.2,15.0,285.0,245.3,196.24
2017,2,14,14,15,16.5,238.5,6.2,15.0,250.0,212.36,169.69
2017,2,14,14,30,9.0,209.0,6.2,15.0,215.0,180.84,144.17
2017,2,14,14,45,4.5,153.5,6.25,15.0,156.5,130.43,103.03
2017,2,14,15,0,0.0,98.0,6.3,15.0,98.0,81.52,62.7
2017,2,14,15,15,0.0,109.0,6.3,14.5,109.0,90.53,70.53
2017,2,14,15,30,0.0,120.0,6.3,14.0,120.0,99.31,78.22
2017,2,14,15,45,0.0,127.0,6.3,13.5,127.0,104.51,82.98
2017,2,14,16,0,0.0,134.0,6.3,13.0,134.0,109.23,87.38
2017,2,14,16,15,0.0,118.5,6.2,12.5,118.5,96.2,76.74
2017,2,14,16,30,0.0,103.0,6.1,12.0,103.0,83.3,66.09
2017,2,14,16,45,0.0,86.5,6.1,11.5,86.5,69.83,54.77
2017,2,14,17,0,0.0,70.0,6.1,11.0,70.0,56.8,45.76
2017,2,14,17,15,0.0,54.0,6.0,10.5,54.0,44.19,34.28
2017,2,14,17,30,0.0,38.0,5.9,10.0,38.0,31.43,22.49
2017,2,14,17,45,0.0,24.0,5.8,9.5,24.0,19.81,11.56
2017,2,14,18,0,0.0,10.0,5.7,9.0,10.0,8.22,0.0
2017,2,14,18,15,0.0,5.0,5.65,8.5,5.0,4.27,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,137.5,9.0,4.25,3.5,16.0,91.79,0.0
2017,2,15,7,30,275.0,18.0,4.3,4.0,32.0,231.75,26.91
2017,2,15,7,45,417.5,28.5,4.4,4.5,79.5,374.33,309.36
2017,2,15,8,0,560.0,39.0,4.5,5.0,127.0,503.31,429.56
2017,2,15,8,15,635.5,45.5,4.6,6.0,182.0,595.12,509.16
2017,2,15,8,30,711.0,52.0,4.7,7.0,237.0,690.28,586.81
2017,2,15,8,45,757.0,57.0,4.8,8.0,292.0,760.77,640.95
2017,2,15,9,0,803.0,62.0,4.9,9.0,347.0,831.35,692.67
2017,2,15,9,15,834.0,65.5,4.85,9.5,399.5,885.56,730.3
2017,2,15,9,30,865.0,69.0,4.8,10.0,452.0,938.0,765.44
2017,2,15,9,45,885.5,72.0,4.8,11.0,500.0,966.56,781.02
2017,2,15,10,0,906.0,75.0,4.8,12.0,548.0,1002.66,801.92
2017,2,15,10,15,921.5,77.0,4.7,12.5,590.0,1029.26,816.22
2017,2,15,10,30,937.0,79.0,4.6,13.0,632.0,1052.29,827.88
2017,2,15,10,45,947.5,81.0,4.6,13.5,666.5,1066.46,834.32
2017,2,15,11,0,958.0,83.0,4.6,14.0,701.0,1076.6,838.14
2017,2,15,11,15,965.5,84.0,4.55,14.0,727.5,1078.35,837.42
2017,2,15,11,30,973.0,85.0,4.5,14.0,754.0,1075.91,834.06
2017,2,15,11,45,977.0,86.0,4.5,14.5,772.5,1065.79,824.57
2017,2,15,12,0,981.0,87.0,4.5,15.0,791.0,1051.51,812.48
2017,2,15,12,15,983.5,87.0,4.45,15.0,800.5,1030.55,797.05
2017,2,15,12,30,986.0,87.0,4.4,15.0,810.0,1005.61,779.05
2017,2,15,12,45,786.5,169.0,4.35,15.0,746.0,900.25,704.26
2017,2,15,13,0,587.0,251.0,4.3,15.0,682.0,775.26,610.89
2017,2,15,13,15,785.0,168.0,4.25,15.0,737.5,833.35,657.23
2017,2,15,13,30,983.0,85.0,4.2,15.0,793.0,855.79,673.21
2017,2,15,13,45,980.0,84.0,4.2,15.5,776.0,808.05,637.71
2017,2,15,14,0,977.0,83.0,4.2,16.0,759.0,757.62,599.62
2017,2,15,14,15,970.0,81.5,4.15,15.5,733.0,701.7,557.08
2017,2,15,14,30,963.0,80.0,4.1,15.0,707.0,643.95,511.85
2017,2,15,14,45,950.0,80.0,4.05,15.0,672.5,582.92,461.69
2017,2,15,15,0,937.0,80.0,4.0,15.0,638.0,521.19,409.48
2017,2,15,15,15,922.0,77.5,3.9,15.0,597.0,455.94,352.9
2017,2,15,15,30,907.0,75.0,3.8,15.0,556.0,390.9,294.96
2017,2,15,15,45,887.5,72.5,3.7,15.0,509.0,325.03,235.41
2017,2,15,16,0,868.0,70.0,3.6,15.0,462.0,257.43,174.54
2017,2,15,16,15,839.0,66.5,3.15,14.0,410.5,191.54,118.21
2017,2,15,16,30,810.0,63.0,2.7,13.0,359.0,128.85,71.09
2017,2,15,16,45,767.5,58.0,2.3,12.5,304.0,67.97,40.07
2017,2,15,17,0,725.0,53.0,1.9,12.0,249.0,46.16,36.05
2017,2,15,17,15,654.5,47.0,1.8,11.0,194.0,41.33,31.71
2017,2,15,17,30,584.0,41.0,1.7,10.0,139.0,36.54,27.15
2017,2,15,17,45,456.0,31.0,1.65,9.0,90.0,27.83,18.7
2017,2,15,18,0,328.0,21.0,1.6,8.0,41.0,17.47,4.29
2017,2,15,18,15,164.0,10.5,1.65,7.5,20.5,8.96,0.0
2017,2,15,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,1.05,5.0,17.5,100.49,0.0
2017,2,16,7,30,302.0,19.0,1.2,6.0,35.0,252.27,68.36
2017,2,16,7,45,441.0,28.5,1.4,7.0,83.5,382.0,310.09
2017,2,16,8,0,580.0,38.0,1.6,8.0,132.0,517.82,429.2
2017,2,16,8,15,653.0,44.5,1.65,8.5,187.0,608.19,503.84
2017,2,16,8,30,726.0,51.0,1.7,9.0,242.0,701.91,576.58
2017,2,16,8,45,771.0,55.5,1.8,10.0,297.5,771.35,626.59
2017,2,16,9,0,816.0,60.0,1.9,11.0,353.0,840.82,674.28
2017,2,16,9,15,845.0,63.0,1.95,11.5,405.0,892.85,708.34
2017,2,16,9,30,874.0,66.0,2.0,12.0,457.0,932.57,732.92
2017,2,16,9,45,893.5,69.0,2.15,13.0,504.5,970.86,755.92
2017,2,16,10,0,913.0,72.0,2.3,14.0,552.0,1006.21,776.52
2017,2,16,10,15,927.5,74.0,2.25,14.5,593.5,1031.98,789.5
2017,2,16,10,30,942.0,76.0,2.2,15.0,635.0,1054.13,800.05
2017,2,16,10,45,950.5,77.5,2.2,15.5,669.0,1065.74,804.3
2017,2,16,11,0,959.0,79.0,2.2,16.0,703.0,1073.31,806.16
2017,2,16,11,15,966.0,80.5,2.2,16.0,729.0,1075.23,806.06
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,1072.94,803.46
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.5,1061.09,794.0
2017,2,16,12,0,975.0,86.0,2.3,17.0,790.0,1045.14,782.11
2017,2,16,12,15,976.5,86.5,2.3,17.0,799.0,1023.91,767.8
2017,2,16,12,30,978.0,87.0,2.3,17.0,808.0,998.76,751.03
2017,2,16,12,45,976.0,87.5,2.35,17.5,807.5,966.68,728.87
2017,2,16,13,0,974.0,88.0,2.4,18.0,807.0,931.1,704.39
2017,2,16,13,15,971.0,88.0,2.45,18.0,798.0,890.85,677.96
2017,2,16,13,30,968.0,88.0,2.5,18.0,789.0,847.53,649.2
2017,2,16,13,45,960.0,88.5,2.55,18.0,770.5,798.2,615.91
2017,2,16,14,0,952.0,89.0,2.6,18.0,752.0,746.64,579.47
2017,2,16,14,15,944.0,87.5,2.55,18.0,725.5,691.16,537.43
2017,2,16,14,30,936.0,86.0,2.5,18.0,699.0,634.02,493.04
2017,2,16,14,45,919.0,87.0,2.5,18.0,664.0,573.09,444.66
2017,2,16,15,0,902.0,88.0,2.5,18.0,629.0,511.93,394.55
2017,2,16,15,15,885.5,85.5,2.45,17.5,588.0,447.92,341.22
2017,2,16,15,30,869.0,83.0,2.4,17.0,547.0,382.82,285.32
2017,2,16,15,45,843.5,81.0,2.35,17.0,499.5,317.07,227.38
2017,2,16,16,0,818.0,79.0,2.3,17.0,452.0,253.52,171.23
2017,2,16,16,15,786.5,75.0,2.0,16.0,400.5,189.8,117.81
2017,2,16,16,30,755.0,71.0,1.7,15.0,349.0,129.68,73.4
2017,2,16,16,45,703.5,66.5,1.45,14.5,294.5,72.43,44.87
2017,2,16,17,0,652.0,62.0,1.2,14.0,240.0,48.79,38.11
2017,2,16,17,15,579.0,54.0,1.2,13.0,186.5,43.07,33.02
2017,2,16,17,30,506.0,46.0,1.2,12.0,133.0,37.29,27.62
2017,2,16,17,45,377.5,34.5,1.3,11.5,86.0,28.22,18.91
2017,2,16,18,0,249.0,23.0,1.4,11.0,39.0,19.05,6.14
2017,2,16,18,15,124.5,11.5,1.45,10.5,19.5,9.82,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,17,7,15,69.5,11.5,3.5,7.5,15.5,52.34,0.0
2017,2,17,7,30,139.0,23.0,3.7,8.0,31.0,150.44,57.01
2017,2,17,7,45,261.0,39.0,3.9,9.0,74.5,275.43,225.85
2017,2,17,8,0,383.0,55.0,4.1,10.0,118.0,396.28,334.91
2017,2,17,8,15,461.5,66.0,4.2,11.0,169.5,489.5,414.6
2017,2,17,8,30,540.0,77.0,4.3,12.0,221.0,586.55,493.15
2017,2,17,8,45,596.5,83.5,4.4,13.0,274.0,662.8,551.61
2017,2,17,9,0,653.0,90.0,4.5,14.0,327.0,739.98,608.32
2017,2,17,9,15,688.5,95.5,4.7,14.5,377.5,796.91,649.46
2017,2,17,9,30,724.0,101.0,4.9,15.0,428.0,852.68,688.91
2017,2,17,9,45,752.0,104.5,5.15,16.0,474.5,896.98,718.16
2017,2,17,10,0,780.0,108.0,5.4,17.0,521.0,938.97,745.34
2017,2,17,10,15,417.0,184.0,5.45,17.5,407.0,664.26,535.29
2017,2,17,10,30,54.0,260.0,5.5,18.0,293.0,322.22,257.38
2017,2,17,10,45,296.5,243.0,5.6,18.5,436.0,586.4,470.7
2017,2,17,11,0,539.0,226.0,5.7,19.0,579.0,830.16,655.74
2017,2,17,11,15,471.5,263.0,5.7,19.0,580.5,796.17,626.21
2017,2,17,11,30,404.0,300.0,5.7,19.0,582.0,740.89,582.83
2017,2,17,11,45,642.5,209.5,5.7,19.5,670.0,894.14,699.07
2017,2,17,12,0,881.0,119.0,5.7,20.0,758.0,1003.66,774.26
2017,2,17,12,15,883.5,119.5,5.65,20.0,767.5,984.24,759.15
2017,2,17,12,30,886.0,120.0,5.6,20.0,777.0,950.49,734.8
2017,2,17,12,45,886.0,120.0,5.55,20.5,777.0,921.71,712.73
2017,2,17,13,0,886.0,120.0,5.5,21.0,777.0,889.66,688.43
2017,2,17,13,15,883.0,119.0,5.45,21.0,768.0,851.02,660.85
2017,2,17,13,30,880.0,118.0,5.4,21.0,759.0,816.77,636.43
2017,2,17,13,45,876.0,116.5,5.35,21.0,742.0,770.59,603.03
2017,2,17,14,0,872.0,115.0,5.3,21.0,725.0,722.12,565.91
2017,2,17,14,15,863.5,113.5,5.15,21.0,700.0,668.73,523.99
2017,2,17,14,30,855.0,112.0,5.0,21.0,675.0,613.96,480.17
2017,2,17,14,45,847.0,108.0,4.9,21.0,642.5,555.99,433.06
2017,2,17,15,0,839.0,104.0,4.8,21.0,610.0,497.16,384.01
2017,2,17,15,15,822.5,101.0,4.55,21.0,570.5,435.16,330.99
2017,2,17,15,30,806.0,98.0,4.3,21.0,531.0,373.79,277.35
2017,2,17,15,45,786.5,93.5,4.1,21.0,486.0,311.17,222.2
2017,2,17,16,0,767.0,89.0,3.9,21.0,441.0,250.16,168.54
2017,2,17,16,15,735.5,84.5,3.45,20.0,391.5,185.31,114.91
2017,2,17,16,30,704.0,80.0,3.0,19.0,342.0,127.4,72.61
2017,2,17,16,45,662.0,73.0,2.55,18.5,289.5,71.13,44.05
2017,2,17,17,0,620.0,66.0,2.1,18.0,237.0,51.58,39.92
2017,2,17,17,15,548.0,57.5,2.1,17.0,184.5,45.63,34.71
2017,2,17,17,30,476.0,49.0,2.1,16.0,132.0,39.6,29.17
2017,2,17,17,45,358.5,36.5,2.1,15.5,86.0,29.82,19.97
2017,2,17,18,0,241.0,24.0,2.1,15.0,40.0,19.86,7.34
2017,2,17,18,15,120.5,12.0,2.2,14.5,20.0,10.24,0.0
2017,2,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.0,10.5,3.55,11.5,18.5,86.7,0.0
2017,2,18,7,30,254.0,21.0,3.6,12.0,37.0,226.21,108.33
2017,2,18,7,45,391.0,31.5,3.7,13.0,84.0,359.28,291.79
2017,2,18,8,0,528.0,42.0,3.8,14.0,131.0,491.97,406.8
2017,2,18,8,15,601.0,49.0,3.7,14.5,184.5,579.81,479.66
2017,2,18,8,30,674.0,56.0,3.6,15.0,238.0,665.72,546.83
2017,2,18,8,45,723.5,60.0,3.55,16.0,293.0,736.97,598.33
2017,2,18,9,0,773.0,64.0,3.5,17.0,348.0,808.52,647.43
2017,2,18,9,15,803.0,67.5,3.55,18.0,399.0,861.1,681.21
2017,2,18,9,30,833.0,71.0,3.6,19.0,450.0,911.94,712.76
2017,2,18,9,45,855.5,73.5,3.7,20.0,497.0,941.14,728.63
2017,2,18,10,0,878.0,76.0,3.8,21.0,544.0,978.13,749.81
2017,2,18,10,15,893.0,78.0,3.9,21.5,585.0,1003.93,764.45
2017,2,18,10,30,908.0,80.0,4.0,22.0,626.0,1026.24,776.79
2017,2,18,10,45,917.5,82.0,4.15,23.0,660.0,1039.28,781.76
2017,2,18,11,0,927.0,84.0,4.3,24.0,694.0,1048.39,784.26
2017,2,18,11,15,934.5,85.0,4.35,24.0,720.0,1050.22,784.5
2017,2,18,11,30,942.0,86.0,4.4,24.0,746.0,1047.98,782.27
2017,2,18,11,45,944.0,87.5,4.45,24.5,763.5,1036.79,772.74
2017,2,18,12,0,946.0,89.0,4.5,25.0,781.0,1021.59,760.79
2017,2,18,12,15,948.5,89.5,4.5,25.0,790.0,1001.79,747.15
2017,2,18,12,30,951.0,90.0,4.5,25.0,799.0,978.11,731.04
2017,2,18,12,45,950.0,90.5,4.5,25.5,799.0,947.55,708.96
2017,2,18,13,0,949.0,91.0,4.5,26.0,799.0,913.51,684.65
2017,2,18,13,15,946.5,90.5,4.4,26.0,790.0,873.88,657.43
2017,2,18,13,30,944.0,90.0,4.3,26.0,781.0,831.26,628.08
2017,2,18,13,45,937.0,90.5,4.2,26.0,763.0,783.53,595.05
2017,2,18,14,0,930.0,91.0,4.1,26.0,745.0,733.55,559.0
2017,2,18,14,15,922.0,89.5,3.85,26.0,719.5,678.98,517.4
2017,2,18,14,30,914.0,88.0,3.6,26.0,694.0,622.83,473.73
2017,2,18,14,45,901.0,87.5,3.35,26.0,660.5,563.63,426.73
2017,2,18,15,0,888.0,87.0,3.1,26.0,627.0,503.85,378.07
2017,2,18,15,15,873.0,84.5,2.7,25.0,586.5,441.17,326.99
2017,2,18,15,30,858.0,82.0,2.3,24.0,546.0,377.1,273.28
2017,2,18,15,45,835.5,79.5,1.95,23.5,499.5,312.36,217.69
2017,2,18,16,0,813.0,77.0,1.6,23.0,453.0,249.47,163.59
2017,2,18,16,15,783.0,73.0,1.55,22.0,402.5,186.25,112.12
2017,2,18,16,30,753.0,69.0,1.5,21.0,352.0,126.44,69.23
2017,2,18,16,45,711.0,64.0,1.5,20.5,299.0,69.14,41.62
2017,2,18,17,0,669.0,59.0,1.5,20.0,246.0,50.6,38.73
2017,2,18,17,15,600.0,51.5,1.5,19.0,192.5,41.07,30.45
2017,2,18,17,30,531.0,44.0,1.5,18.0,139.0,35.61,25.48
2017,2,18,17,45,414.0,33.5,1.55,17.5,91.5,27.35,17.75
2017,2,18,18,0,297.0,23.0,1.6,17.0,44.0,19.01,7.38
2017,2,18,18,15,148.5,11.5,1.65,16.5,22.0,9.82,0.0
2017,2,18,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.5,3.6,17.0,9.5,8.11,0.0
2017,2,19,7,30,0.0,19.0,3.8,17.0,19.0,15.95,3.24
2017,2,19,7,45,20.5,41.5,4.0,17.5,45.0,64.93,47.71
2017,2,19,8,0,41.0,64.0,4.2,18.0,71.0,107.25,84.83
2017,2,19,8,15,57.5,87.5,4.15,18.0,101.0,147.92,120.15
2017,2,19,8,30,74.0,111.0,4.1,18.0,131.0,188.73,154.93
2017,2,19,8,45,85.0,134.5,4.1,18.5,162.5,225.17,184.83
2017,2,19,9,0,96.0,158.0,4.1,19.0,194.0,261.71,214.04
2017,2,19,9,15,103.0,180.0,4.3,19.0,223.5,292.49,238.43
2017,2,19,9,30,110.0,202.0,4.5,19.0,253.0,342.95,277.97
2017,2,19,9,45,91.5,220.0,4.75,19.5,265.0,323.54,260.69
2017,2,19,10,0,73.0,238.0,5.0,20.0,277.0,323.01,258.42
2017,2,19,10,15,74.0,256.0,5.05,20.0,298.5,341.25,272.03
2017,2,19,10,30,75.0,274.0,5.1,20.0,320.0,359.19,285.3
2017,2,19,10,45,100.5,297.0,5.2,20.5,362.0,407.57,322.47
2017,2,19,11,0,126.0,320.0,5.3,21.0,404.0,477.03,374.84
2017,2,19,11,15,129.0,331.0,5.35,21.0,419.5,486.72,381.44
2017,2,19,11,30,132.0,342.0,5.4,21.0,435.0,495.69,387.71
2017,2,19,11,45,132.5,350.5,5.5,21.5,446.0,498.57,388.73
2017,2,19,12,0,133.0,359.0,5.6,22.0,457.0,500.7,389.26
2017,2,19,12,15,73.5,302.0,5.65,22.0,356.5,357.13,278.55
2017,2,19,12,30,14.0,245.0,5.7,22.0,256.0,226.25,175.19
2017,2,19,12,45,13.5,245.5,5.8,22.5,256.0,224.92,173.93
2017,2,19,13,0,13.0,246.0,5.9,23.0,256.0,223.59,172.55
2017,2,19,13,15,13.5,248.5,5.8,23.0,259.0,224.87,173.56
2017,2,19,13,30,14.0,251.0,5.7,23.0,262.0,226.03,174.5
2017,2,19,13,45,216.5,277.0,5.65,23.0,431.0,427.35,334.49
2017,2,19,14,0,419.0,303.0,5.6,23.0,600.0,574.36,446.87
2017,2,19,14,15,333.0,310.5,5.5,23.0,541.5,499.83,388.38
2017,2,19,14,30,247.0,318.0,5.4,23.0,483.0,425.55,330.58
2017,2,19,14,45,468.0,237.0,5.3,23.0,530.5,465.67,361.4
2017,2,19,15,0,689.0,156.0,5.2,23.0,578.0,471.36,362.6
2017,2,19,15,15,500.5,195.0,5.05,22.5,491.5,377.74,288.81
2017,2,19,15,30,312.0,234.0,4.9,22.0,405.0,304.16,232.05
2017,2,19,15,45,170.5,208.0,4.8,22.0,300.5,217.5,165.58
2017,2,19,16,0,29.0,182.0,4.7,22.0,196.0,151.29,116.99
2017,2,19,16,15,24.0,162.5,4.35,21.5,173.5,132.8,102.69
2017,2,19,16,30,19.0,143.0,4.0,21.0,151.0,114.14,88.23
2017,2,19,16,45,12.0,122.0,3.65,21.0,127.0,95.24,73.46
2017,2,19,17,0,5.0,101.0,3.3,21.0,103.0,78.82,62.99
2017,2,19,17,15,2.5,79.0,3.0,20.5,80.0,62.29,48.65
2017,2,19,17,30,0.0,57.0,2.7,20.0,57.0,45.58,33.86
2017,2,19,17,45,0.0,36.5,2.45,19.5,36.5,29.71,19.61
2017,2,19,18,0,0.0,16.0,2.2,19.0,16.0,13.19,3.7
2017,2,19,18,15,0.0,8.0,2.15,19.0,8.0,6.83,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,3.25,12.0,1.5,1.28,0.0
2017,2,20,7,30,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2017,2,20,7,45,0.0,7.5,3.4,12.0,7.5,6.15,0.0
2017,2,20,8,0,0.0,12.0,3.5,12.0,12.0,9.86,2.79
2017,2,20,8,15,0.0,17.5,3.4,12.0,17.5,14.4,6.81
2017,2,20,8,30,0.0,23.0,3.3,12.0,23.0,18.94,10.8
2017,2,20,8,45,0.0,28.0,3.25,12.0,28.0,23.09,14.39
2017,2,20,9,0,0.0,33.0,3.2,12.0,33.0,27.24,17.94
2017,2,20,9,15,9.5,103.0,3.0,12.5,107.5,98.1,78.76
2017,2,20,9,30,19.0,173.0,2.8,13.0,182.0,180.14,147.12
2017,2,20,9,45,11.5,173.0,2.65,13.5,179.0,169.5,137.06
2017,2,20,10,0,4.0,173.0,2.5,14.0,176.0,159.63,127.92
2017,2,20,10,15,11.5,200.5,2.5,14.5,208.0,193.57,155.31
2017,2,20,10,30,19.0,228.0,2.5,15.0,240.0,227.53,182.18
2017,2,20,10,45,52.0,270.0,2.55,16.0,304.5,325.68,259.76
2017,2,20,11,0,85.0,312.0,2.6,17.0,369.0,403.64,319.08
2017,2,20,11,15,43.0,237.0,2.8,17.5,266.0,272.59,215.48
2017,2,20,11,30,1.0,162.0,3.0,18.0,163.0,140.08,108.53
2017,2,20,11,45,256.5,220.0,3.2,19.0,409.5,496.28,393.86
2017,2,20,12,0,512.0,278.0,3.4,20.0,656.0,817.33,627.65
2017,2,20,12,15,273.5,297.5,3.45,20.0,500.0,577.7,447.87
2017,2,20,12,30,35.0,317.0,3.5,20.0,344.0,331.98,257.3
2017,2,20,12,45,90.0,348.0,3.55,20.5,416.0,408.09,317.06
2017,2,20,13,0,145.0,379.0,3.6,21.0,488.0,494.61,381.98
2017,2,20,13,15,194.5,372.0,3.6,21.0,516.5,516.94,399.32
2017,2,20,13,30,244.0,365.0,3.6,21.0,545.0,534.98,413.49
2017,2,20,13,45,151.5,344.5,3.6,21.0,455.5,431.84,334.69
2017,2,20,14,0,59.0,324.0,3.6,21.0,366.0,327.82,254.31
2017,2,20,14,15,511.5,200.5,3.5,21.0,544.5,522.31,408.55
2017,2,20,14,30,964.0,77.0,3.4,21.0,723.0,640.75,496.38
2017,2,20,14,45,945.5,79.0,3.35,21.0,687.0,578.35,445.6
2017,2,20,15,0,927.0,81.0,3.3,21.0,651.0,515.81,394.27
2017,2,20,15,15,911.5,79.0,3.1,20.5,609.5,451.06,340.13
2017,2,20,15,30,896.0,77.0,2.9,20.0,568.0,386.57,284.58
2017,2,20,15,45,873.0,75.0,2.7,20.0,520.0,320.48,226.38
2017,2,20,16,0,850.0,73.0,2.5,20.0,472.0,252.85,167.2
2017,2,20,16,15,820.5,69.5,2.1,19.5,420.0,187.74,112.93
2017,2,20,16,30,791.0,66.0,1.7,19.0,368.0,125.94,68.13
2017,2,20,16,45,744.5,62.0,1.3,18.5,313.0,66.84,40.41
2017,2,20,17,0,698.0,58.0,0.9,18.0,258.0,49.85,38.43
2017,2,20,17,15,630.0,51.5,0.9,17.0,203.0,44.8,34.04
2017,2,20,17,30,562.0,45.0,0.9,16.0,148.0,36.47,26.54
2017,2,20,17,45,438.5,35.0,0.9,15.5,98.5,28.6,19.13
2017,2,20,18,0,315.0,25.0,0.9,15.0,49.0,20.7,9.78
2017,2,20,18,15,157.5,12.5,0.9,14.5,24.5,10.67,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,215.5,10.5,5.1,9.5,26.0,141.07,0.0
2017,2,21,7,30,431.0,21.0,5.1,10.0,52.0,341.21,228.18
2017,2,21,7,45,552.0,29.0,5.2,10.5,105.0,462.82,383.02
2017,2,21,8,0,673.0,37.0,5.3,11.0,158.0,588.61,493.59
2017,2,21,8,15,736.5,42.0,5.2,12.0,215.0,673.13,563.19
2017,2,21,8,30,800.0,47.0,5.1,13.0,272.0,751.94,623.73
2017,2,21,8,45,839.5,50.0,5.05,14.0,329.0,816.23,669.78
2017,2,21,9,0,879.0,53.0,5.0,15.0,386.0,880.43,713.41
2017,2,21,9,15,904.5,55.5,5.0,16.0,439.5,930.05,744.84
2017,2,21,9,30,930.0,58.0,5.0,17.0,493.0,977.58,773.76
2017,2,21,9,45,947.0,60.5,5.05,18.0,541.0,1014.24,794.62
2017,2,21,10,0,964.0,63.0,5.1,19.0,589.0,1047.62,812.89
2017,2,21,10,15,976.5,64.5,5.2,19.5,631.0,1071.58,826.48
2017,2,21,10,30,989.0,66.0,5.3,20.0,673.0,1091.66,837.49
2017,2,21,10,45,997.0,67.5,5.4,20.5,708.0,1103.07,842.69
2017,2,21,11,0,1005.0,69.0,5.5,21.0,743.0,1110.22,845.18
2017,2,21,11,15,1010.5,70.0,5.45,21.0,769.5,1109.86,843.14
2017,2,21,11,30,1016.0,71.0,5.4,21.0,796.0,1105.1,838.37
2017,2,21,11,45,1017.0,73.5,5.4,21.5,814.0,1093.29,827.81
2017,2,21,12,0,1018.0,76.0,5.4,22.0,832.0,1077.13,814.57
2017,2,21,12,15,1019.5,76.0,5.35,22.0,841.0,1054.33,798.21
2017,2,21,12,30,1021.0,76.0,5.3,22.0,850.0,1027.42,779.23
2017,2,21,12,45,1019.5,76.5,5.3,22.5,849.5,994.4,755.02
2017,2,21,13,0,1018.0,77.0,5.3,23.0,849.0,957.68,728.36
2017,2,21,13,15,1016.0,76.5,5.2,23.0,840.0,915.94,699.03
2017,2,21,13,30,1014.0,76.0,5.1,23.0,831.0,870.91,667.37
2017,2,21,13,45,1008.5,76.0,5.1,23.0,813.0,820.74,632.49
2017,2,21,14,0,1003.0,76.0,5.1,23.0,795.0,767.98,594.81
2017,2,21,14,15,996.5,75.5,4.95,23.0,768.5,711.75,551.17
2017,2,21,14,30,990.0,75.0,4.8,23.0,742.0,653.55,505.07
2017,2,21,14,45,979.0,74.0,4.7,23.0,707.0,590.78,454.54
2017,2,21,15,0,968.0,73.0,4.6,23.0,672.0,527.08,401.83
2017,2,21,15,15,955.0,71.0,4.25,22.5,630.5,461.01,346.01
2017,2,21,15,30,942.0,69.0,3.9,22.0,589.0,394.84,288.75
2017,2,21,15,45,922.5,67.5,3.55,22.0,541.0,327.45,229.12
2017,2,21,16,0,903.0,66.0,3.2,22.0,493.0,261.3,170.77
2017,2,21,16,15,876.5,63.0,2.8,21.0,440.0,194.32,115.29
2017,2,21,16,30,850.0,60.0,2.4,20.0,387.0,130.05,69.15
2017,2,21,16,45,811.0,56.0,2.05,19.0,331.0,62.87,36.71
2017,2,21,17,0,772.0,52.0,1.7,18.0,275.0,45.44,34.54
2017,2,21,17,15,709.0,46.5,1.65,17.0,218.0,40.98,30.68
2017,2,21,17,30,646.0,41.0,1.6,16.0,161.0,36.53,26.6
2017,2,21,17,45,533.0,32.5,1.6,15.5,109.0,29.16,19.63
