Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,0,420.0,24.0,1.6,15.0,57.0,21.8,11.01
2017,2,21,18,15,210.0,12.0,1.55,14.5,28.5,10.24,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.5,11.0,1.3,12.0,26.5,136.67,0.0
2017,2,22,7,30,415.0,22.0,1.5,13.0,53.0,333.36,229.23
2017,2,22,7,45,531.0,30.0,1.7,14.0,105.0,449.29,361.91
2017,2,22,8,0,647.0,38.0,1.9,15.0,157.0,570.56,462.48
2017,2,22,8,15,710.0,43.5,1.85,15.5,213.5,654.4,528.04
2017,2,22,8,30,773.0,49.0,1.8,16.0,270.0,740.87,591.26
2017,2,22,8,45,812.0,52.5,1.8,16.5,326.0,796.4,629.03
2017,2,22,9,0,851.0,56.0,1.8,17.0,382.0,859.98,670.85
2017,2,22,9,15,877.0,59.0,1.9,18.0,434.5,909.95,701.4
2017,2,22,9,30,903.0,62.0,2.0,19.0,487.0,957.92,729.8
2017,2,22,9,45,920.5,64.5,2.15,20.0,535.0,994.43,750.5
2017,2,22,10,0,938.0,67.0,2.3,21.0,583.0,1027.78,768.91
2017,2,22,10,15,950.5,68.5,2.4,21.5,624.5,1051.34,781.67
2017,2,22,10,30,963.0,70.0,2.5,22.0,666.0,1071.12,792.1
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.0,1082.46,796.76
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,1089.62,798.83
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.5,1089.76,798.12
2017,2,22,11,30,990.0,76.0,3.0,24.0,787.0,1085.61,794.91
2017,2,22,11,45,986.5,80.5,3.05,24.5,803.5,1071.9,784.2
2017,2,22,12,0,983.0,85.0,3.1,25.0,820.0,1054.0,771.04
2017,2,22,12,15,984.5,85.5,3.05,25.0,828.5,1032.3,756.22
2017,2,22,12,30,986.0,86.0,3.0,25.0,837.0,1006.62,738.95
2017,2,22,12,45,984.5,86.5,3.0,25.5,836.5,974.38,716.5
2017,2,22,13,0,983.0,87.0,3.0,26.0,836.0,938.57,691.8
2017,2,22,13,15,980.5,86.5,2.95,26.0,827.0,897.49,664.58
2017,2,22,13,30,978.0,86.0,2.9,26.0,818.0,853.27,635.16
2017,2,22,13,45,972.5,86.0,2.85,26.5,800.0,804.42,601.23
2017,2,22,14,0,967.0,86.0,2.8,27.0,782.0,753.1,564.45
2017,2,22,14,15,960.0,84.5,2.65,27.0,755.5,697.13,522.95
2017,2,22,14,30,953.0,83.0,2.5,27.0,729.0,639.37,479.16
2017,2,22,14,45,939.0,83.0,2.45,27.0,694.0,577.78,431.77
2017,2,22,15,0,925.0,83.0,2.4,27.0,659.0,515.65,382.49
2017,2,22,15,15,910.5,81.0,2.25,26.5,618.0,451.26,330.39
2017,2,22,15,30,896.0,79.0,2.1,26.0,577.0,387.03,276.77
2017,2,22,15,45,878.0,76.0,1.95,26.0,530.0,321.36,220.52
2017,2,22,16,0,860.0,73.0,1.8,26.0,483.0,253.44,162.63
2017,2,22,16,15,832.0,69.5,1.65,25.0,431.0,187.84,109.8
2017,2,22,16,30,804.0,66.0,1.5,24.0,379.0,125.36,66.01
2017,2,22,16,45,765.5,61.0,1.35,23.5,324.0,64.78,38.7
2017,2,22,17,0,727.0,56.0,1.2,23.0,269.0,48.31,36.28
2017,2,22,17,15,663.0,50.0,1.2,22.0,213.5,43.61,32.29
2017,2,22,17,30,599.0,44.0,1.2,21.0,158.0,38.9,28.08
2017,2,22,17,45,489.0,34.5,1.3,20.0,107.0,28.26,18.5
2017,2,22,18,0,379.0,25.0,1.4,19.0,56.0,20.73,10.29
2017,2,22,18,15,189.5,12.5,1.45,18.5,28.0,10.67,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,150.0,13.5,3.35,11.5,25.5,103.59,0.0
2017,2,23,7,30,300.0,27.0,3.5,12.0,51.0,273.05,197.03
2017,2,23,7,45,420.5,38.5,3.65,13.0,101.0,388.9,320.23
2017,2,23,8,0,541.0,50.0,3.8,14.0,151.0,512.88,425.58
2017,2,23,8,15,611.0,57.5,3.75,15.0,207.0,600.46,496.04
2017,2,23,8,30,681.0,65.0,3.7,16.0,263.0,691.49,564.97
2017,2,23,8,45,728.5,70.0,3.7,17.0,319.0,755.96,610.43
2017,2,23,9,0,776.0,75.0,3.7,18.0,375.0,827.63,659.12
2017,2,23,9,15,806.0,79.0,3.95,19.0,428.0,881.25,694.19
2017,2,23,9,30,836.0,83.0,4.2,20.0,481.0,932.98,727.11
2017,2,23,9,45,861.0,85.0,4.5,21.0,529.5,975.0,753.03
2017,2,23,10,0,886.0,87.0,4.8,22.0,578.0,1014.16,777.33
2017,2,23,10,15,901.0,89.0,5.0,22.5,620.0,1028.38,784.99
2017,2,23,10,30,916.0,91.0,5.2,23.0,662.0,1050.49,798.34
2017,2,23,10,45,929.5,92.0,5.45,23.5,697.5,1066.07,807.65
2017,2,23,11,0,943.0,93.0,5.7,24.0,733.0,1077.69,814.38
2017,2,23,11,15,950.0,94.0,5.8,24.5,759.5,1078.6,812.81
2017,2,23,11,30,957.0,95.0,5.9,25.0,786.0,1075.34,808.66
2017,2,23,11,45,966.0,93.5,6.0,25.5,805.5,1066.99,801.25
2017,2,23,12,0,975.0,92.0,6.1,26.0,825.0,1054.41,791.16
2017,2,23,12,15,977.0,92.5,6.1,26.0,834.0,1033.16,776.26
2017,2,23,12,30,979.0,93.0,6.1,26.0,843.0,1007.93,758.79
2017,2,23,12,45,976.5,94.0,6.15,26.5,842.5,975.34,735.14
2017,2,23,13,0,974.0,95.0,6.2,27.0,842.0,939.25,709.15
2017,2,23,13,15,971.0,94.5,6.2,27.0,832.5,897.88,680.64
2017,2,23,13,30,968.0,94.0,6.2,27.0,823.0,853.45,649.87
2017,2,23,13,45,960.0,94.5,6.2,27.0,803.5,803.49,614.98
2017,2,23,14,0,952.0,95.0,6.2,27.0,784.0,751.3,576.86
2017,2,23,14,15,944.0,94.0,6.05,27.0,757.5,695.71,533.94
2017,2,23,14,30,936.0,93.0,5.9,27.0,731.0,638.45,488.85
2017,2,23,14,45,921.5,92.5,5.8,27.0,695.5,576.81,439.51
2017,2,23,15,0,907.0,92.0,5.7,27.0,660.0,514.73,388.52
2017,2,23,15,15,892.0,89.5,5.4,26.5,618.5,450.54,334.99
2017,2,23,15,30,877.0,87.0,5.1,26.0,577.0,384.78,278.89
2017,2,23,15,45,854.0,84.5,4.85,25.5,529.0,318.36,221.57
2017,2,23,16,0,831.0,82.0,4.6,25.0,481.0,253.85,165.96
2017,2,23,16,15,802.0,78.0,4.25,24.0,429.0,189.37,113.36
2017,2,23,16,30,773.0,74.0,3.9,23.0,377.0,128.21,70.16
2017,2,23,16,45,729.5,69.0,3.6,22.5,322.0,69.45,43.76
2017,2,23,17,0,686.0,64.0,3.3,22.0,267.0,50.12,37.99
2017,2,23,17,15,619.5,57.0,3.25,21.0,211.5,45.25,33.85
2017,2,23,17,30,553.0,50.0,3.2,20.0,156.0,40.36,29.47
2017,2,23,17,45,437.5,39.0,3.15,19.5,105.5,31.82,21.6
2017,2,23,18,0,322.0,28.0,3.1,19.0,55.0,23.18,12.46
2017,2,23,18,15,161.0,14.0,3.2,18.5,27.5,11.95,0.0
2017,2,23,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,137.0,15.0,4.95,12.5,26.5,96.95,0.0
2017,2,24,7,30,274.0,30.0,5.0,13.0,53.0,260.51,193.28
2017,2,24,7,45,416.5,40.0,5.1,13.5,105.0,387.89,321.26
2017,2,24,8,0,559.0,50.0,5.2,14.0,157.0,526.73,440.17
2017,2,24,8,15,629.0,57.0,5.25,14.5,213.5,614.38,512.67
2017,2,24,8,30,699.0,64.0,5.3,15.0,270.0,705.46,584.22
2017,2,24,8,45,753.0,67.0,5.4,16.0,328.0,774.18,634.42
2017,2,24,9,0,807.0,70.0,5.5,17.0,386.0,849.85,687.8
2017,2,24,9,15,836.5,73.5,5.5,17.5,439.5,903.1,723.56
2017,2,24,9,30,866.0,77.0,5.5,18.0,493.0,954.39,757.06
2017,2,24,9,45,894.0,77.5,5.5,18.5,543.0,986.89,776.39
2017,2,24,10,0,922.0,78.0,5.5,19.0,593.0,1027.35,801.25
2017,2,24,10,15,937.5,80.0,5.5,19.5,636.0,1054.12,816.16
2017,2,24,10,30,953.0,82.0,5.5,20.0,679.0,1077.18,828.54
2017,2,24,10,45,969.0,81.0,5.55,20.5,716.0,1093.09,836.45
2017,2,24,11,0,985.0,80.0,5.6,21.0,753.0,1104.93,841.75
2017,2,24,11,15,993.0,81.5,5.6,21.0,781.0,1107.44,842.11
2017,2,24,11,30,1001.0,83.0,5.6,21.0,809.0,1105.56,839.73
2017,2,24,11,45,1002.5,85.5,5.7,21.0,828.0,1093.97,831.76
2017,2,24,12,0,1004.0,88.0,5.8,21.0,847.0,1078.07,821.02
2017,2,24,12,15,1007.5,88.5,5.8,21.0,857.0,1057.61,806.52
2017,2,24,12,30,1011.0,89.0,5.8,21.0,867.0,1032.96,789.27
2017,2,24,12,45,1013.5,88.0,5.8,21.5,868.5,1001.72,766.0
2017,2,24,13,0,1016.0,87.0,5.8,22.0,870.0,966.58,740.15
2017,2,24,13,15,1014.5,86.5,5.7,22.0,861.5,924.92,710.63
2017,2,24,13,30,1013.0,86.0,5.6,22.0,853.0,879.94,678.73
2017,2,24,13,45,1010.0,85.0,5.6,22.0,835.0,830.22,643.82
2017,2,24,14,0,1007.0,84.0,5.6,22.0,817.0,777.72,605.67
2017,2,24,14,15,1000.5,83.0,5.55,21.5,790.0,720.43,562.41
2017,2,24,14,30,994.0,82.0,5.5,21.0,763.0,661.17,516.35
2017,2,24,14,45,981.0,82.0,5.45,21.0,727.0,597.72,464.69
2017,2,24,15,0,968.0,82.0,5.4,21.0,691.0,533.53,410.94
2017,2,24,15,15,953.5,80.0,5.25,20.5,648.5,466.48,353.99
2017,2,24,15,30,939.0,78.0,5.1,20.0,606.0,399.53,295.47
2017,2,24,15,45,920.5,75.0,5.0,20.0,557.0,330.96,234.23
2017,2,24,16,0,902.0,72.0,4.9,20.0,508.0,263.57,174.25
2017,2,24,16,15,874.5,69.0,4.5,19.0,454.0,192.1,114.68
2017,2,24,16,30,847.0,66.0,4.1,18.0,400.0,127.25,68.11
2017,2,24,16,45,807.5,61.5,3.75,17.5,343.0,64.21,40.05
2017,2,24,17,0,768.0,57.0,3.4,17.0,286.0,49.4,38.17
2017,2,24,17,15,704.0,51.0,3.2,16.0,228.5,44.66,34.07
2017,2,24,17,30,640.0,45.0,3.0,15.0,171.0,39.92,29.75
2017,2,24,17,45,525.5,36.0,2.9,14.0,117.0,32.21,22.54
2017,2,24,18,0,411.0,27.0,2.8,13.0,63.0,22.46,12.55
2017,2,24,18,15,205.5,13.5,3.0,12.5,31.5,11.52,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,198.0,13.5,3.85,3.5,31.0,133.25,0.0
2017,2,25,7,30,396.0,27.0,4.1,4.0,62.0,340.11,266.87
2017,2,25,7,45,513.0,36.5,4.4,4.5,115.5,452.46,385.52
2017,2,25,8,0,630.0,46.0,4.7,5.0,169.0,568.07,488.09
2017,2,25,8,15,694.5,52.0,4.65,5.5,226.5,654.06,560.33
2017,2,25,8,30,759.0,58.0,4.6,6.0,284.0,742.37,630.32
2017,2,25,8,45,800.0,62.0,4.6,7.0,341.5,809.33,679.22
2017,2,25,9,0,841.0,66.0,4.6,8.0,399.0,875.84,725.6
2017,2,25,9,15,868.0,69.5,4.5,8.5,452.5,927.64,759.8
2017,2,25,9,30,895.0,73.0,4.4,9.0,506.0,966.69,783.6
2017,2,25,9,45,914.0,75.5,4.3,9.5,555.0,1004.25,805.79
2017,2,25,10,0,933.0,78.0,4.2,10.0,604.0,1038.72,825.28
2017,2,25,10,15,946.5,80.0,4.05,10.5,646.0,1063.59,837.82
2017,2,25,10,30,960.0,82.0,3.9,11.0,688.0,1084.66,847.69
2017,2,25,10,45,969.0,84.0,3.8,11.5,723.0,1097.15,852.03
2017,2,25,11,0,978.0,86.0,3.7,12.0,758.0,1105.44,853.67
2017,2,25,11,15,984.5,87.0,3.55,12.0,785.0,1105.71,851.15
2017,2,25,11,30,991.0,88.0,3.4,12.0,812.0,1101.66,845.93
2017,2,25,11,45,992.0,90.5,3.3,12.5,829.5,1089.53,834.39
2017,2,25,12,0,993.0,93.0,3.2,13.0,847.0,1073.16,820.27
2017,2,25,12,15,994.5,93.5,3.05,13.0,856.0,1050.89,803.45
2017,2,25,12,30,996.0,94.0,2.9,13.0,865.0,1024.58,784.08
2017,2,25,12,45,995.5,94.0,2.75,13.5,865.0,992.04,759.19
2017,2,25,13,0,995.0,94.0,2.6,14.0,865.0,955.82,732.01
2017,2,25,13,15,992.5,93.5,2.45,14.0,855.5,913.94,702.39
2017,2,25,13,30,990.0,93.0,2.3,14.0,846.0,868.89,670.56
2017,2,25,13,45,983.0,93.0,2.15,14.5,826.5,818.07,633.41
2017,2,25,14,0,976.0,93.0,2.0,15.0,807.0,764.87,593.24
2017,2,25,14,15,968.5,92.0,1.9,15.0,780.0,708.29,550.21
2017,2,25,14,30,961.0,91.0,1.8,15.0,753.0,649.92,504.75
2017,2,25,14,45,943.5,92.0,1.7,15.0,716.5,586.6,454.3
2017,2,25,15,0,926.0,93.0,1.6,15.0,680.0,523.07,402.19
2017,2,25,15,15,911.0,91.0,1.55,15.0,638.0,458.06,347.56
2017,2,25,15,30,896.0,89.0,1.5,15.0,596.0,391.37,289.98
2017,2,25,15,45,874.5,86.0,1.45,15.0,547.5,323.62,230.53
2017,2,25,16,0,853.0,83.0,1.4,15.0,499.0,257.6,172.47
2017,2,25,16,15,824.0,79.5,1.3,14.5,445.5,192.05,117.87
2017,2,25,16,30,795.0,76.0,1.2,14.0,392.0,129.79,73.2
2017,2,25,16,45,749.5,71.0,1.1,13.5,335.5,69.53,46.48
2017,2,25,17,0,704.0,66.0,1.0,13.0,279.0,51.67,40.86
2017,2,25,17,15,637.0,59.0,1.05,12.0,222.0,46.83,36.65
2017,2,25,17,30,570.0,52.0,1.1,11.0,165.0,41.97,32.17
2017,2,25,17,45,453.5,41.0,1.15,10.0,113.0,33.46,24.13
2017,2,25,18,0,337.0,30.0,1.2,9.0,61.0,24.86,15.05
2017,2,25,18,15,168.5,15.0,1.2,8.5,30.5,12.8,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,72.5,19.0,3.3,7.5,25.5,60.82,0.0
2017,2,26,7,30,145.0,38.0,3.5,8.0,51.0,174.71,135.68
2017,2,26,7,45,244.0,57.0,3.7,9.0,97.5,285.71,239.89
2017,2,26,8,0,343.0,76.0,3.9,10.0,144.0,393.18,334.09
2017,2,26,8,15,171.5,51.5,3.9,10.5,85.5,228.89,195.93
2017,2,26,8,30,0.0,27.0,3.9,11.0,27.0,22.26,13.69
2017,2,26,8,45,295.5,72.5,3.95,12.0,190.5,374.78,321.03
2017,2,26,9,0,591.0,118.0,4.0,13.0,354.0,719.18,592.9
2017,2,26,9,15,626.0,125.0,4.15,13.5,404.5,776.58,631.86
2017,2,26,9,30,661.0,132.0,4.3,14.0,455.0,832.7,671.0
2017,2,26,9,45,330.5,108.5,4.45,14.5,270.0,478.66,395.88
2017,2,26,10,0,0.0,85.0,4.6,15.0,85.0,70.65,53.53
2017,2,26,10,15,0.0,69.5,4.6,15.5,69.5,57.73,42.74
2017,2,26,10,30,0.0,54.0,4.6,16.0,54.0,44.83,31.82
2017,2,26,10,45,0.0,52.0,4.7,16.5,52.0,43.19,30.31
2017,2,26,11,0,0.0,50.0,4.8,17.0,50.0,41.54,28.82
2017,2,26,11,15,0.0,55.0,4.75,17.0,55.0,45.73,32.23
2017,2,26,11,30,0.0,60.0,4.7,17.0,60.0,49.93,35.64
2017,2,26,11,45,5.0,143.0,4.7,17.5,146.5,126.32,98.0
2017,2,26,12,0,10.0,226.0,4.7,18.0,233.0,206.21,161.77
2017,2,26,12,15,7.5,203.5,4.65,18.0,209.0,182.27,142.4
2017,2,26,12,30,5.0,181.0,4.6,18.0,185.0,159.07,123.74
2017,2,26,12,45,8.0,208.5,4.6,18.5,215.0,185.7,144.82
2017,2,26,13,0,11.0,236.0,4.6,19.0,245.0,211.98,165.38
2017,2,26,13,15,28.0,286.5,4.55,19.5,308.0,281.94,220.28
2017,2,26,13,30,45.0,337.0,4.5,20.0,371.0,338.84,263.99
2017,2,26,13,45,115.0,352.0,4.45,20.5,437.0,408.89,318.39
2017,2,26,14,0,185.0,367.0,4.4,21.0,503.0,459.22,356.55
2017,2,26,14,15,185.0,353.5,4.25,21.0,485.5,432.05,335.41
2017,2,26,14,30,185.0,340.0,4.1,21.0,468.0,404.75,314.35
2017,2,26,14,45,308.0,298.5,4.0,21.0,500.0,423.55,328.66
2017,2,26,15,0,431.0,257.0,3.9,21.0,532.0,426.76,329.12
2017,2,26,15,15,519.5,210.0,3.55,21.0,521.0,392.83,299.31
2017,2,26,15,30,608.0,163.0,3.2,21.0,510.0,351.16,261.45
2017,2,26,15,45,427.5,188.0,2.9,21.0,422.0,273.59,201.36
2017,2,26,16,0,247.0,213.0,2.6,21.0,334.0,219.13,162.36
2017,2,26,16,15,226.0,195.0,2.2,20.5,297.0,182.16,133.5
2017,2,26,16,30,205.0,177.0,1.8,20.0,260.0,147.58,108.39
2017,2,26,16,45,188.5,153.5,1.4,19.5,221.0,112.68,86.47
2017,2,26,17,0,172.0,130.0,1.0,19.0,182.0,94.28,76.75
2017,2,26,17,15,143.5,106.0,1.0,18.5,144.0,78.06,62.81
2017,2,26,17,30,115.0,82.0,1.0,18.0,106.0,61.4,48.11
2017,2,26,17,45,72.5,58.0,1.0,17.5,71.5,44.26,32.66
2017,2,26,18,0,30.0,34.0,1.0,17.0,37.0,27.04,16.42
2017,2,26,18,15,15.0,17.0,1.0,17.0,18.5,14.51,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,6.0,2.9,16.5,6.0,4.92,0.0
2017,2,27,7,30,0.0,12.0,3.0,17.0,12.0,9.86,2.08
2017,2,27,7,45,0.0,23.5,3.1,17.5,23.5,19.37,10.46
2017,2,27,8,0,0.0,35.0,3.2,18.0,35.0,28.9,18.71
2017,2,27,8,15,0.0,48.0,3.3,18.0,48.0,39.7,27.99
2017,2,27,8,30,0.0,61.0,3.4,18.0,61.0,50.53,37.16
2017,2,27,8,45,98.5,116.0,3.55,18.5,155.5,222.06,182.88
2017,2,27,9,0,197.0,171.0,3.7,19.0,250.0,383.01,313.41
2017,2,27,9,15,98.5,149.5,3.85,19.5,189.0,261.91,212.51
2017,2,27,9,30,0.0,128.0,4.0,20.0,128.0,111.85,86.63
2017,2,27,9,45,0.0,141.0,4.15,20.5,141.0,123.41,95.72
2017,2,27,10,0,0.0,154.0,4.3,21.0,154.0,134.98,104.57
2017,2,27,10,15,0.0,147.0,4.3,21.0,147.0,127.2,98.01
2017,2,27,10,30,0.0,140.0,4.3,21.0,140.0,119.99,91.99
2017,2,27,10,45,0.0,119.0,4.35,21.5,119.0,100.49,75.97
2017,2,27,11,0,0.0,98.0,4.4,22.0,98.0,81.82,60.69
2017,2,27,11,15,0.0,116.5,4.35,22.0,116.5,98.07,73.64
2017,2,27,11,30,0.0,135.0,4.3,22.0,135.0,114.4,86.56
2017,2,27,11,45,0.0,114.5,4.3,22.5,114.5,96.23,71.82
2017,2,27,12,0,0.0,94.0,4.3,23.0,94.0,78.48,57.48
2017,2,27,12,15,58.5,242.5,4.25,23.0,288.5,280.07,217.58
2017,2,27,12,30,117.0,391.0,4.2,23.0,483.0,480.21,368.73
2017,2,27,12,45,163.5,393.0,4.2,23.5,521.5,531.39,405.85
2017,2,27,13,0,210.0,395.0,4.2,24.0,560.0,561.58,427.82
2017,2,27,13,15,469.5,300.0,4.1,24.0,662.0,694.06,528.91
2017,2,27,13,30,729.0,205.0,4.0,24.0,764.0,785.18,596.89
2017,2,27,13,45,512.5,279.0,3.95,24.0,668.0,652.25,497.09
2017,2,27,14,0,296.0,353.0,3.9,24.0,572.0,530.77,405.05
2017,2,27,14,15,504.0,270.0,3.8,24.0,627.0,575.07,440.11
2017,2,27,14,30,712.0,187.0,3.7,24.0,682.0,593.99,453.72
2017,2,27,14,45,511.5,238.0,3.65,24.5,585.5,483.93,368.56
2017,2,27,15,0,311.0,289.0,3.6,25.0,489.0,392.3,297.94
2017,2,27,15,15,512.5,214.5,3.5,24.5,519.0,392.75,295.21
2017,2,27,15,30,714.0,140.0,3.4,24.0,549.0,367.62,268.86
2017,2,27,15,45,694.5,133.0,3.3,24.0,504.0,307.02,217.05
2017,2,27,16,0,675.0,126.0,3.2,24.0,459.0,248.31,167.1
2017,2,27,16,15,641.0,119.5,2.8,23.5,409.0,189.92,120.44
2017,2,27,16,30,607.0,113.0,2.4,23.0,359.0,135.8,82.98
2017,2,27,16,45,561.0,104.0,2.0,22.5,306.5,84.01,59.47
2017,2,27,17,0,515.0,95.0,1.6,22.0,254.0,70.01,55.14
2017,2,27,17,15,446.0,83.5,1.55,21.5,201.5,62.19,48.46
2017,2,27,17,30,377.0,72.0,1.5,21.0,149.0,54.19,41.37
2017,2,27,17,45,275.5,55.0,1.45,20.5,102.0,41.82,30.2
2017,2,27,18,0,174.0,38.0,1.4,20.0,55.0,29.18,18.08
2017,2,27,18,15,87.0,19.0,1.45,19.5,27.5,14.77,0.0
2017,2,27,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,13.0,3.75,18.5,13.0,10.72,0.0
2017,2,28,7,30,0.0,26.0,3.8,19.0,26.0,21.77,11.47
2017,2,28,7,45,3.0,50.0,3.9,19.5,50.5,50.54,36.14
2017,2,28,8,0,6.0,74.0,4.0,20.0,75.0,77.72,59.33
2017,2,28,8,15,19.5,96.5,4.4,20.5,102.0,110.44,87.19
2017,2,28,8,30,33.0,119.0,4.8,21.0,129.0,157.68,126.46
2017,2,28,8,45,16.5,104.0,5.2,21.5,109.0,107.54,84.31
2017,2,28,9,0,0.0,89.0,5.6,22.0,89.0,75.56,56.96
2017,2,28,9,15,5.0,131.5,5.75,22.0,134.0,121.78,94.81
2017,2,28,9,30,10.0,174.0,5.9,22.0,179.0,169.28,133.1
2017,2,28,9,45,5.0,154.0,6.1,22.5,156.5,141.16,109.58
2017,2,28,10,0,0.0,134.0,6.3,23.0,134.0,115.45,88.18
2017,2,28,10,15,3.0,164.0,6.35,23.0,166.5,146.48,112.95
2017,2,28,10,30,6.0,194.0,6.4,23.0,199.0,177.71,137.62
2017,2,28,10,45,5.0,186.5,6.45,23.5,190.5,168.28,129.53
2017,2,28,11,0,4.0,179.0,6.5,24.0,182.0,159.34,121.95
2017,2,28,11,15,12.5,228.5,6.45,24.0,238.0,214.11,165.12
2017,2,28,11,30,21.0,278.0,6.4,24.0,294.0,269.19,207.92
2017,2,28,11,45,17.5,267.0,6.4,24.5,281.0,253.24,194.76
2017,2,28,12,0,14.0,256.0,6.4,25.0,268.0,237.84,182.2
2017,2,28,12,15,18.0,277.0,6.3,25.0,292.0,259.88,199.19
2017,2,28,12,30,22.0,298.0,6.2,25.0,316.0,281.44,215.69
2017,2,28,12,45,22.5,299.5,6.1,25.5,318.0,281.19,214.96
2017,2,28,13,0,23.0,301.0,6.0,26.0,320.0,280.83,214.2
2017,2,28,13,15,16.5,265.5,5.8,26.0,279.5,241.33,183.78
2017,2,28,13,30,10.0,230.0,5.6,26.0,239.0,203.31,154.39
2017,2,28,13,45,9.5,225.0,5.45,26.0,233.5,197.4,149.92
2017,2,28,14,0,9.0,220.0,5.3,26.0,228.0,191.56,145.48
2017,2,28,14,15,91.0,282.0,5.05,26.0,347.0,301.35,231.25
2017,2,28,14,30,173.0,344.0,4.8,26.0,466.0,399.97,305.66
2017,2,28,14,45,194.0,325.5,4.55,26.0,456.0,380.02,289.78
2017,2,28,15,0,215.0,307.0,4.3,26.0,446.0,357.78,272.03
2017,2,28,15,15,166.0,287.0,4.0,25.5,390.0,303.65,230.79
2017,2,28,15,30,117.0,267.0,3.7,25.0,334.0,254.6,193.58
2017,2,28,15,45,87.0,238.5,3.4,25.0,286.5,213.17,161.74
2017,2,28,16,0,57.0,210.0,3.1,25.0,239.0,176.28,133.71
2017,2,28,16,15,51.0,189.5,2.8,24.5,213.0,152.99,115.96
2017,2,28,16,30,45.0,169.0,2.5,24.0,187.0,130.74,99.3
2017,2,28,16,45,41.0,146.0,2.25,23.5,161.0,108.11,87.05
2017,2,28,17,0,37.0,123.0,2.0,23.0,135.0,91.59,73.33
2017,2,28,17,15,27.0,99.5,1.85,22.0,107.5,75.17,59.51
2017,2,28,17,30,17.0,76.0,1.7,21.0,80.0,59.49,45.94
2017,2,28,17,45,8.5,53.5,1.6,20.5,55.5,42.4,30.74
2017,2,28,18,0,0.0,31.0,1.5,20.0,31.0,25.12,14.93
2017,2,28,18,15,0.0,15.5,1.45,19.5,15.5,12.76,0.0
2017,2,28,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,1,7,15,194.5,15.5,5.55,13.5,36.0,164.72,0.0
2017,3,1,7,30,389.0,31.0,5.9,14.0,72.0,339.75,271.7
2017,3,1,7,45,499.5,40.0,6.25,14.5,125.0,447.6,373.12
2017,3,1,8,0,610.0,49.0,6.6,15.0,178.0,564.89,473.51
2017,3,1,8,15,671.0,55.0,6.7,15.0,235.0,640.35,536.65
2017,3,1,8,30,732.0,61.0,6.8,15.0,292.0,724.97,604.27
2017,3,1,8,45,774.5,65.0,6.9,15.5,349.0,792.41,654.83
2017,3,1,9,0,817.0,69.0,7.0,16.0,406.0,859.55,703.54
2017,3,1,9,15,843.5,72.0,6.95,16.0,459.0,909.56,738.8
2017,3,1,9,30,870.0,75.0,6.9,16.0,512.0,946.78,763.92
2017,3,1,9,45,891.0,77.0,6.85,16.5,560.5,985.1,788.09
2017,3,1,10,0,912.0,79.0,6.8,17.0,609.0,1020.48,809.78
2017,3,1,10,15,926.0,81.0,6.7,17.0,651.0,1045.5,825.08
2017,3,1,10,30,940.0,83.0,6.6,17.0,693.0,1066.79,837.76
2017,3,1,10,45,951.5,84.0,6.55,17.5,728.5,1080.37,843.69
2017,3,1,11,0,963.0,85.0,6.5,18.0,764.0,1089.84,846.88
2017,3,1,11,15,970.0,86.5,6.4,18.0,791.5,1091.09,845.77
2017,3,1,11,30,977.0,88.0,6.3,18.0,819.0,1088.04,841.87
2017,3,1,11,45,968.0,96.5,6.25,18.5,834.0,1072.73,828.31
2017,3,1,12,0,959.0,105.0,6.2,19.0,849.0,1053.23,812.12
2017,3,1,12,15,961.5,105.5,6.15,19.0,858.5,1032.16,796.63
2017,3,1,12,30,964.0,106.0,6.1,19.0,868.0,1007.13,778.49
2017,3,1,12,45,967.0,104.5,6.05,19.5,869.0,976.61,755.11
2017,3,1,13,0,970.0,103.0,6.0,20.0,870.0,942.35,729.24
2017,3,1,13,15,968.0,102.5,5.9,19.5,861.0,901.38,701.16
2017,3,1,13,30,966.0,102.0,5.8,19.0,852.0,857.28,670.69
2017,3,1,13,45,965.0,100.0,5.75,19.0,835.0,809.52,636.31
2017,3,1,14,0,964.0,98.0,5.7,19.0,818.0,758.96,598.03
2017,3,1,14,15,957.5,96.5,5.7,19.0,791.5,702.79,554.04
2017,3,1,14,30,951.0,95.0,5.7,19.0,765.0,644.78,507.51
2017,3,1,14,45,938.5,94.5,5.7,19.0,729.5,582.95,456.7
2017,3,1,15,0,926.0,94.0,5.7,19.0,694.0,520.42,403.87
2017,3,1,15,15,859.0,100.5,5.65,18.5,630.0,440.47,337.27
2017,3,1,15,30,792.0,107.0,5.6,18.0,566.0,367.24,274.95
2017,3,1,15,45,831.0,94.0,5.55,18.0,541.0,313.99,224.68
2017,3,1,16,0,870.0,81.0,5.5,18.0,516.0,255.1,169.48
2017,3,1,16,15,843.0,77.0,5.25,17.5,462.5,188.28,113.55
2017,3,1,16,30,816.0,73.0,5.0,17.0,409.0,124.51,68.41
2017,3,1,16,45,781.0,68.0,4.75,16.5,353.0,63.12,50.23
2017,3,1,17,0,746.0,63.0,4.5,16.0,297.0,53.89,42.3
2017,3,1,17,15,685.5,56.5,4.05,15.0,239.0,48.96,38.07
2017,3,1,17,30,625.0,50.0,3.6,14.0,181.0,40.4,30.4
2017,3,1,17,45,523.0,40.5,3.2,13.0,127.5,33.08,23.58
2017,3,1,18,0,421.0,31.0,2.8,12.0,74.0,25.71,16.15
2017,3,1,18,15,210.5,15.5,2.75,11.5,37.0,12.66,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,80.0,19.0,2.85,5.5,27.5,85.88,15.71
2017,3,2,7,30,160.0,38.0,2.9,6.0,55.0,193.78,158.24
2017,3,2,7,45,199.0,59.0,2.95,6.5,93.5,238.4,203.08
2017,3,2,8,0,238.0,80.0,3.0,7.0,132.0,301.02,259.3
2017,3,2,8,15,270.5,98.5,3.15,7.5,173.0,356.92,307.74
2017,3,2,8,30,303.0,117.0,3.3,8.0,214.0,414.6,355.84
2017,3,2,8,45,560.5,96.0,3.45,9.0,315.0,649.77,546.15
2017,3,2,9,0,818.0,75.0,3.6,10.0,416.0,868.58,708.69
2017,3,2,9,15,690.0,113.0,3.8,10.5,425.5,823.73,671.06
2017,3,2,9,30,562.0,151.0,4.0,11.0,435.0,751.13,614.25
2017,3,2,9,45,737.0,119.0,4.2,12.0,527.5,904.27,725.39
2017,3,2,10,0,912.0,87.0,4.4,13.0,620.0,1030.87,812.0
2017,3,2,10,15,926.0,89.0,4.3,13.5,662.5,1055.69,823.69
2017,3,2,10,30,940.0,91.0,4.2,14.0,705.0,1076.78,833.93
2017,3,2,10,45,949.5,93.0,4.15,14.5,740.0,1089.31,838.79
2017,3,2,11,0,959.0,95.0,4.1,15.0,775.0,1097.7,841.02
2017,3,2,11,15,966.0,96.0,4.05,15.0,802.0,1098.13,839.62
2017,3,2,11,30,973.0,97.0,4.0,15.0,829.0,1094.29,835.59
2017,3,2,11,45,974.5,99.5,3.95,15.5,846.5,1082.36,824.75
2017,3,2,12,0,976.0,102.0,3.9,16.0,864.0,1066.22,811.36
2017,3,2,12,15,978.0,102.5,3.85,16.0,873.0,1044.28,795.76
2017,3,2,12,30,980.0,103.0,3.8,16.0,882.0,1018.33,777.6
2017,3,2,12,45,979.5,103.0,3.75,16.0,881.5,985.74,754.98
2017,3,2,13,0,979.0,103.0,3.7,16.0,881.0,949.53,729.93
2017,3,2,13,15,977.0,102.5,3.65,16.0,871.5,908.14,701.23
2017,3,2,13,30,975.0,102.0,3.6,16.0,862.0,863.59,670.21
2017,3,2,13,45,969.5,101.5,3.6,16.0,843.5,813.52,635.32
2017,3,2,14,0,964.0,101.0,3.6,16.0,825.0,761.0,596.57
2017,3,2,14,15,957.0,100.0,3.6,16.0,798.0,704.87,553.44
2017,3,2,14,30,950.0,99.0,3.6,16.0,771.0,646.93,507.73
2017,3,2,14,45,935.0,99.0,3.6,16.0,735.0,584.16,456.93
2017,3,2,15,0,920.0,99.0,3.6,16.0,699.0,520.97,404.23
2017,3,2,15,15,905.5,97.0,3.55,15.5,656.5,456.17,349.19
2017,3,2,15,30,891.0,95.0,3.5,15.0,614.0,389.52,291.01
2017,3,2,15,45,871.5,91.5,3.5,15.0,565.5,321.93,230.6
2017,3,2,16,0,852.0,88.0,3.5,15.0,517.0,255.88,171.75
2017,3,2,16,15,824.0,84.0,3.15,14.5,463.5,189.97,116.64
2017,3,2,16,30,796.0,80.0,2.8,14.0,410.0,127.28,72.4
2017,3,2,16,45,757.0,74.5,2.45,13.5,353.0,66.71,54.0
2017,3,2,17,0,718.0,69.0,2.1,13.0,296.0,53.73,42.69
2017,3,2,17,15,655.5,62.0,1.9,12.0,238.5,48.99,38.6
2017,3,2,17,30,593.0,55.0,1.7,11.0,181.0,44.22,34.26
2017,3,2,17,45,486.5,44.5,1.55,10.0,127.5,36.23,26.77
2017,3,2,18,0,380.0,34.0,1.4,9.0,74.0,28.17,18.64
2017,3,2,18,15,190.0,17.0,1.4,9.0,37.0,13.91,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,7,15,218.0,17.0,1.95,6.0,41.5,184.52,69.32
2017,3,3,7,30,436.0,34.0,2.1,7.0,83.0,374.63,307.31
2017,3,3,7,45,530.5,43.5,2.25,8.0,137.0,474.55,398.21
2017,3,3,8,0,625.0,53.0,2.4,9.0,191.0,582.04,487.27
2017,3,3,8,15,684.0,59.5,2.6,10.0,249.0,656.83,546.07
2017,3,3,8,30,743.0,66.0,2.8,11.0,307.0,741.11,609.05
2017,3,3,8,45,775.5,72.5,3.0,12.0,363.0,803.45,652.76
2017,3,3,9,0,808.0,79.0,3.2,13.0,419.0,864.8,694.29
2017,3,3,9,15,635.0,129.5,3.5,13.5,417.5,791.28,637.95
2017,3,3,9,30,462.0,180.0,3.8,14.0,416.0,689.63,558.84
2017,3,3,9,45,426.5,209.5,4.15,15.0,442.5,695.65,559.97
2017,3,3,10,0,391.0,239.0,4.5,16.0,469.0,677.07,542.9
2017,3,3,10,15,440.0,241.0,4.5,16.0,516.5,751.0,597.3
2017,3,3,10,30,489.0,243.0,4.5,16.0,564.0,803.17,634.79
2017,3,3,10,45,536.0,239.5,4.55,16.5,608.0,845.22,663.8
2017,3,3,11,0,583.0,236.0,4.6,17.0,652.0,884.69,690.67
2017,3,3,11,15,756.5,176.0,4.6,17.0,735.5,996.6,769.53
2017,3,3,11,30,930.0,116.0,4.6,17.0,819.0,1072.22,820.01
2017,3,3,11,45,643.5,239.0,4.65,17.5,730.5,923.49,713.56
2017,3,3,12,0,357.0,362.0,4.7,18.0,642.0,732.69,568.32
2017,3,3,12,15,637.0,246.5,4.65,18.0,753.0,887.94,687.67
2017,3,3,12,30,917.0,131.0,4.6,18.0,864.0,988.58,758.03
2017,3,3,12,45,674.0,235.5,4.6,18.0,774.5,862.56,667.34
2017,3,3,13,0,431.0,340.0,4.6,18.0,685.0,720.25,559.11
2017,3,3,13,15,665.5,237.5,4.55,18.0,762.5,796.49,620.05
2017,3,3,13,30,900.0,135.0,4.5,18.0,840.0,843.75,656.43
2017,3,3,13,45,889.5,136.0,4.5,18.0,820.0,793.08,619.25
2017,3,3,14,0,879.0,137.0,4.5,18.0,800.0,740.6,579.61
2017,3,3,14,15,506.0,242.0,4.4,18.0,621.0,548.61,430.94
2017,3,3,14,30,133.0,347.0,4.3,18.0,442.0,377.53,295.93
2017,3,3,14,45,212.0,323.0,4.25,18.0,466.0,385.46,302.61
2017,3,3,15,0,291.0,299.0,4.2,18.0,490.0,387.96,303.26
2017,3,3,15,15,226.0,286.0,4.1,17.5,429.0,325.37,254.05
2017,3,3,15,30,161.0,273.0,4.0,17.0,368.0,273.72,213.76
2017,3,3,15,45,296.0,229.5,3.9,17.0,386.0,263.41,200.48
2017,3,3,16,0,431.0,186.0,3.8,17.0,404.0,235.28,170.65
2017,3,3,16,15,298.5,182.5,3.45,16.5,326.0,180.34,131.04
2017,3,3,16,30,166.0,179.0,3.1,16.0,248.0,143.9,108.94
2017,3,3,16,45,146.5,158.0,2.8,15.5,213.0,113.25,94.32
2017,3,3,17,0,127.0,137.0,2.5,15.0,178.0,98.45,81.75
2017,3,3,17,15,276.0,105.5,2.3,14.0,172.0,77.45,63.51
2017,3,3,17,30,425.0,74.0,2.1,13.0,166.0,55.8,44.28
2017,3,3,17,45,326.5,58.0,1.95,12.5,116.5,44.16,33.49
2017,3,3,18,0,228.0,42.0,1.8,12.0,67.0,32.29,21.99
2017,3,3,18,15,114.0,21.0,1.85,12.0,33.5,16.31,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
