Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,2.0,2.3,10.0,2.0,1.64,0.0
2017,3,4,7,30,0.0,4.0,2.4,10.0,4.0,3.28,0.0
2017,3,4,7,45,0.0,8.0,2.55,10.0,8.0,6.56,0.01
2017,3,4,8,0,0.0,12.0,2.7,10.0,12.0,9.86,2.95
2017,3,4,8,15,0.0,16.0,2.75,10.0,16.0,13.16,5.87
2017,3,4,8,30,0.0,20.0,2.8,10.0,20.0,16.47,8.76
2017,3,4,8,45,0.0,43.0,2.85,10.5,43.0,35.54,25.27
2017,3,4,9,0,0.0,66.0,2.9,11.0,66.0,54.7,41.61
2017,3,4,9,15,0.0,66.5,3.0,11.0,66.5,55.14,41.81
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,55.58,42.03
2017,3,4,9,45,0.0,81.0,3.25,11.5,81.0,67.3,51.74
2017,3,4,10,0,0.0,95.0,3.4,12.0,95.0,79.22,61.5
2017,3,4,10,15,1.5,137.5,3.5,12.0,138.5,119.32,94.87
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,160.39,128.57
2017,3,4,10,45,4.5,188.5,3.75,12.5,192.0,169.15,135.24
2017,3,4,11,0,6.0,197.0,3.9,13.0,202.0,177.89,141.94
2017,3,4,11,15,3.0,144.5,4.0,13.0,147.0,125.99,99.22
2017,3,4,11,30,0.0,92.0,4.1,13.0,92.0,76.75,58.42
2017,3,4,11,45,0.0,85.5,4.25,13.0,85.5,71.32,53.9
2017,3,4,12,0,0.0,79.0,4.4,13.0,79.0,65.9,49.36
2017,3,4,12,15,0.0,81.0,4.4,13.0,81.0,67.59,50.74
2017,3,4,12,30,0.0,83.0,4.4,13.0,83.0,69.27,52.11
2017,3,4,12,45,0.0,110.5,4.45,13.0,110.5,92.64,71.42
2017,3,4,13,0,0.0,138.0,4.5,13.0,138.0,116.17,90.76
2017,3,4,13,15,0.0,118.0,4.45,13.0,118.0,98.91,76.58
2017,3,4,13,30,0.0,98.0,4.4,13.0,98.0,81.87,62.57
2017,3,4,13,45,0.0,100.0,4.4,13.5,100.0,83.51,63.87
2017,3,4,14,0,0.0,102.0,4.4,14.0,102.0,85.14,65.16
2017,3,4,14,15,0.0,99.5,4.3,14.0,99.5,82.99,63.47
2017,3,4,14,30,0.0,97.0,4.2,14.0,97.0,80.85,61.81
2017,3,4,14,45,0.0,86.5,4.15,14.0,86.5,72.03,54.61
2017,3,4,15,0,0.0,76.0,4.1,14.0,76.0,63.21,47.39
2017,3,4,15,15,0.0,86.0,3.95,13.5,86.0,71.54,54.58
2017,3,4,15,30,0.0,96.0,3.8,13.0,96.0,79.79,61.75
2017,3,4,15,45,0.0,90.0,3.7,13.0,90.0,74.81,57.75
2017,3,4,16,0,0.0,84.0,3.6,13.0,84.0,69.78,53.71
2017,3,4,16,15,0.0,47.5,3.55,13.0,47.5,39.31,28.0
2017,3,4,16,30,0.0,11.0,3.5,13.0,11.0,9.06,2.15
2017,3,4,16,45,0.0,9.5,3.45,13.0,9.5,7.82,1.39
2017,3,4,17,0,0.0,8.0,3.4,13.0,8.0,6.58,0.29
2017,3,4,17,15,0.0,6.0,3.35,12.5,6.0,4.93,0.0
2017,3,4,17,30,0.0,4.0,3.3,12.0,4.0,3.28,0.0
2017,3,4,17,45,0.0,2.5,3.25,12.0,2.5,2.05,0.0
2017,3,4,18,0,0.0,1.0,3.2,12.0,1.0,0.82,0.0
2017,3,4,18,15,0.0,0.5,3.25,12.0,0.5,0.41,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,7,15,149.5,20.5,2.4,12.5,39.0,145.78,81.08
2017,3,5,7,30,299.0,41.0,2.5,13.0,78.0,289.32,235.18
2017,3,5,7,45,403.0,52.0,2.6,13.5,129.0,392.98,326.86
2017,3,5,8,0,507.0,63.0,2.7,14.0,180.0,504.53,419.73
2017,3,5,8,15,567.5,71.0,2.7,14.5,234.5,584.58,482.58
2017,3,5,8,30,628.0,79.0,2.7,15.0,289.0,667.23,544.39
2017,3,5,8,45,658.0,88.0,2.7,15.5,341.0,726.26,585.85
2017,3,5,9,0,688.0,97.0,2.7,16.0,393.0,784.62,625.45
2017,3,5,9,15,344.0,111.0,2.7,16.5,259.0,484.0,394.72
2017,3,5,9,30,0.0,125.0,2.7,17.0,125.0,108.02,83.92
2017,3,5,9,45,0.0,144.5,2.75,17.5,144.5,125.95,98.62
2017,3,5,10,0,0.0,164.0,2.8,18.0,164.0,143.84,112.62
2017,3,5,10,15,15.5,216.5,2.9,18.0,227.0,210.31,166.28
2017,3,5,10,30,31.0,269.0,3.0,18.0,290.0,299.84,236.78
2017,3,5,10,45,15.5,203.5,3.1,18.5,214.0,194.59,152.53
2017,3,5,11,0,0.0,138.0,3.2,19.0,138.0,117.27,89.83
2017,3,5,11,15,10.5,212.0,3.3,19.5,220.0,195.61,152.41
2017,3,5,11,30,21.0,286.0,3.4,20.0,302.0,275.65,214.56
2017,3,5,11,45,37.0,323.0,3.55,20.5,352.0,346.32,268.46
2017,3,5,12,0,53.0,360.0,3.7,21.0,402.0,396.36,305.87
2017,3,5,12,15,26.5,244.0,3.75,21.0,265.0,249.86,193.31
2017,3,5,12,30,0.0,128.0,3.8,21.0,128.0,107.78,81.07
2017,3,5,12,45,10.5,214.5,3.85,21.5,223.0,192.72,148.41
2017,3,5,13,0,21.0,301.0,3.9,22.0,318.0,278.07,214.23
2017,3,5,13,15,99.0,351.0,3.9,22.0,429.5,398.18,307.4
2017,3,5,13,30,177.0,401.0,3.9,22.0,541.0,508.4,390.28
2017,3,5,13,45,113.5,370.5,3.95,22.0,459.5,420.29,323.21
2017,3,5,14,0,50.0,340.0,4.0,22.0,378.0,330.53,254.63
2017,3,5,14,15,59.0,336.0,3.95,22.0,379.5,326.33,251.9
2017,3,5,14,30,68.0,332.0,3.9,22.0,381.0,320.94,247.93
2017,3,5,14,45,205.0,312.5,3.85,22.0,450.0,371.97,287.42
2017,3,5,15,0,342.0,293.0,3.8,22.0,519.0,404.93,310.74
2017,3,5,15,15,185.5,263.5,3.7,22.0,385.5,290.69,223.06
2017,3,5,15,30,29.0,234.0,3.6,22.0,252.0,198.34,153.29
2017,3,5,15,45,31.5,219.0,3.5,22.0,237.0,182.47,140.95
2017,3,5,16,0,34.0,204.0,3.4,22.0,222.0,166.35,128.21
2017,3,5,16,15,25.5,180.0,3.05,21.5,192.5,145.35,112.24
2017,3,5,16,30,17.0,156.0,2.7,21.0,163.0,123.28,95.45
2017,3,5,16,45,11.0,135.5,2.4,20.5,140.0,105.06,85.44
2017,3,5,17,0,5.0,115.0,2.1,20.0,117.0,89.64,72.53
2017,3,5,17,15,192.5,97.0,1.95,19.5,140.0,71.34,56.85
2017,3,5,17,30,380.0,79.0,1.8,19.0,163.0,59.03,46.04
2017,3,5,17,45,281.5,62.5,1.7,18.5,114.5,47.19,35.34
2017,3,5,18,0,183.0,46.0,1.6,18.0,66.0,35.3,24.12
2017,3,5,18,15,91.5,23.0,1.7,17.5,33.0,18.08,2.21
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,152.0,21.5,4.55,17.5,40.5,150.23,91.33
2017,3,6,7,30,304.0,43.0,4.8,18.0,81.0,295.18,237.69
2017,3,6,7,45,412.0,53.0,5.05,18.5,133.0,400.74,330.48
2017,3,6,8,0,520.0,63.0,5.3,19.0,185.0,514.67,425.5
2017,3,6,8,15,579.5,70.5,5.7,19.5,239.5,593.78,489.08
2017,3,6,8,30,639.0,78.0,6.1,20.0,294.0,675.38,552.26
2017,3,6,8,45,689.0,81.0,6.5,20.5,349.5,744.57,603.97
2017,3,6,9,0,739.0,84.0,6.9,21.0,405.0,808.71,650.63
2017,3,6,9,15,518.5,153.5,7.05,21.5,392.0,701.86,566.34
2017,3,6,9,30,298.0,223.0,7.2,22.0,379.0,561.64,450.83
2017,3,6,9,45,175.0,241.0,7.35,22.5,335.0,442.19,353.3
2017,3,6,10,0,52.0,259.0,7.5,23.0,291.0,317.17,249.92
2017,3,6,10,15,43.5,267.5,7.5,23.0,295.5,314.23,246.76
2017,3,6,10,30,35.0,276.0,7.5,23.0,300.0,311.32,243.53
2017,3,6,10,45,226.0,292.5,7.5,23.5,456.0,565.14,443.72
2017,3,6,11,0,417.0,309.0,7.5,24.0,612.0,773.31,600.82
2017,3,6,11,15,302.5,347.5,7.45,24.0,571.5,692.65,536.2
2017,3,6,11,30,188.0,386.0,7.4,24.0,531.0,590.47,456.28
2017,3,6,11,45,171.5,395.5,7.35,24.5,530.0,576.02,443.67
2017,3,6,12,0,155.0,405.0,7.3,25.0,529.0,561.1,430.63
2017,3,6,12,15,161.5,403.5,7.2,25.0,534.0,556.2,426.78
2017,3,6,12,30,168.0,402.0,7.1,25.0,539.0,550.38,422.27
2017,3,6,12,45,362.5,341.5,7.05,25.5,636.0,667.29,512.79
2017,3,6,13,0,557.0,281.0,7.0,26.0,733.0,770.18,590.0
2017,3,6,13,15,534.5,294.5,6.85,26.0,724.5,736.51,563.69
2017,3,6,13,30,512.0,308.0,6.7,26.0,716.0,701.98,537.14
2017,3,6,13,45,434.0,330.0,6.6,26.0,670.5,633.92,485.23
2017,3,6,14,0,356.0,352.0,6.5,26.0,625.0,564.62,432.28
2017,3,6,14,15,449.0,304.5,6.35,26.0,636.5,563.21,431.72
2017,3,6,14,30,542.0,257.0,6.2,26.0,648.0,545.65,417.98
2017,3,6,14,45,683.5,186.0,6.1,26.0,656.0,525.72,401.31
2017,3,6,15,0,825.0,115.0,6.0,26.0,664.0,486.47,367.71
2017,3,6,15,15,809.0,112.0,5.85,25.5,623.0,424.55,316.0
2017,3,6,15,30,793.0,109.0,5.7,25.0,582.0,363.31,263.58
2017,3,6,15,45,765.5,107.5,5.55,25.0,534.5,301.12,209.63
2017,3,6,16,0,738.0,106.0,5.4,25.0,487.0,237.32,155.25
2017,3,6,16,15,510.0,139.5,5.05,24.5,390.0,176.31,115.0
2017,3,6,16,30,282.0,173.0,4.7,24.0,293.0,145.05,102.82
2017,3,6,16,45,258.0,152.5,4.4,23.5,251.0,106.98,86.13
2017,3,6,17,0,234.0,132.0,4.1,23.0,209.0,94.14,75.57
2017,3,6,17,15,206.5,110.0,3.85,22.5,168.5,79.82,63.47
2017,3,6,17,30,179.0,88.0,3.6,22.0,128.0,64.99,50.61
2017,3,6,17,45,125.5,65.5,3.35,22.0,90.0,50.05,37.26
2017,3,6,18,0,72.0,43.0,3.1,22.0,52.0,33.47,22.23
2017,3,6,18,15,36.0,21.5,3.25,21.5,26.0,17.3,2.9
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,16.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,17.0,5.0,4.27,0.0
2017,3,7,7,15,38.0,29.0,2.25,17.5,33.5,70.64,42.95
2017,3,7,7,30,76.0,53.0,2.4,18.0,62.0,131.28,102.95
2017,3,7,7,45,129.0,77.0,2.6,18.5,103.0,199.86,162.62
2017,3,7,8,0,182.0,101.0,2.8,19.0,144.0,286.57,235.35
2017,3,7,8,15,245.0,114.0,3.1,19.0,188.0,355.58,293.11
2017,3,7,8,30,308.0,127.0,3.4,19.0,232.0,430.03,353.67
2017,3,7,8,45,352.0,143.5,3.7,19.5,283.0,496.53,405.18
2017,3,7,9,0,396.0,160.0,4.0,20.0,334.0,585.26,471.82
2017,3,7,9,15,302.0,198.5,4.2,20.0,340.5,531.78,427.09
2017,3,7,9,30,208.0,237.0,4.4,20.0,347.0,470.78,376.8
2017,3,7,9,45,104.0,124.5,4.65,20.0,179.5,234.62,189.44
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,9.93,2.54
2017,3,7,10,15,0.0,14.0,5.0,20.0,14.0,11.59,3.91
2017,3,7,10,30,0.0,16.0,5.1,20.0,16.0,13.26,5.26
2017,3,7,10,45,0.0,16.5,5.2,20.0,16.5,13.68,5.59
2017,3,7,11,0,0.0,17.0,5.3,20.0,17.0,14.11,5.92
2017,3,7,11,15,67.5,201.5,5.25,20.0,254.0,274.39,217.38
2017,3,7,11,30,135.0,386.0,5.2,20.0,491.0,536.57,418.29
2017,3,7,11,45,153.0,396.5,5.2,20.5,517.5,558.03,432.56
2017,3,7,12,0,171.0,407.0,5.2,21.0,544.0,577.88,446.38
2017,3,7,12,15,162.0,411.0,5.15,21.0,542.0,563.63,434.97
2017,3,7,12,30,153.0,415.0,5.1,21.0,540.0,548.98,423.47
2017,3,7,12,45,229.5,405.0,5.05,21.0,592.5,595.95,460.11
2017,3,7,13,0,306.0,395.0,5.0,21.0,645.0,651.24,501.76
2017,3,7,13,15,333.0,382.5,4.95,21.0,651.5,642.23,495.2
2017,3,7,13,30,360.0,370.0,4.9,21.0,658.0,630.27,486.61
2017,3,7,13,45,270.5,378.0,4.9,21.0,591.5,549.08,424.67
2017,3,7,14,0,181.0,386.0,4.9,21.0,525.0,466.89,361.67
2017,3,7,14,15,274.0,354.5,4.85,21.0,557.0,489.17,379.66
2017,3,7,14,30,367.0,323.0,4.8,21.0,589.0,494.07,383.26
2017,3,7,14,45,259.0,322.5,4.8,21.0,506.5,410.57,318.36
2017,3,7,15,0,151.0,322.0,4.8,21.0,424.0,335.73,260.39
2017,3,7,15,15,222.0,294.0,4.7,20.5,433.0,327.31,252.93
2017,3,7,15,30,293.0,266.0,4.6,20.0,442.0,311.21,237.82
2017,3,7,15,45,338.0,234.5,4.55,20.0,422.0,275.39,206.12
2017,3,7,16,0,383.0,203.0,4.5,20.0,402.0,234.45,169.75
2017,3,7,16,15,483.0,166.5,4.2,19.5,391.0,190.72,129.92
2017,3,7,16,30,583.0,130.0,3.9,19.0,380.0,137.88,88.61
2017,3,7,16,45,544.5,118.5,3.65,18.5,327.5,84.76,68.58
2017,3,7,17,0,506.0,107.0,3.4,18.0,275.0,77.72,62.79
2017,3,7,17,15,441.0,94.5,3.1,17.0,221.0,69.51,55.86
2017,3,7,17,30,376.0,82.0,2.8,16.0,167.0,61.07,48.45
2017,3,7,17,45,288.5,64.0,2.55,15.5,118.5,48.26,36.79
2017,3,7,18,0,201.0,46.0,2.3,15.0,70.0,35.12,24.45
2017,3,7,18,15,100.5,23.0,2.35,14.5,35.0,17.78,4.43
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.5,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,33.0,10.0,2.5,11.0,11.0,27.36,0.0
2017,3,8,7,15,157.0,29.0,2.5,11.5,48.5,170.12,119.85
2017,3,8,7,30,281.0,48.0,2.5,12.0,86.0,286.12,235.41
2017,3,8,7,45,372.0,61.5,2.5,12.5,137.0,379.11,317.33
2017,3,8,8,0,463.0,75.0,2.5,13.0,188.0,484.28,405.12
2017,3,8,8,15,231.5,82.5,2.45,13.5,139.0,299.14,252.14
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,78.61,61.38
2017,3,8,8,45,0.0,53.0,2.4,14.5,53.0,43.86,31.86
2017,3,8,9,0,0.0,16.0,2.4,15.0,16.0,13.2,5.62
2017,3,8,9,15,4.0,98.0,2.35,15.0,100.5,86.47,67.61
2017,3,8,9,30,8.0,180.0,2.3,15.0,185.0,170.89,137.05
2017,3,8,9,45,10.0,195.5,2.3,15.5,202.0,186.58,148.96
2017,3,8,10,0,12.0,211.0,2.3,16.0,219.0,202.33,160.93
2017,3,8,10,15,406.0,172.0,2.3,16.5,447.5,635.89,506.51
2017,3,8,10,30,800.0,133.0,2.3,17.0,676.0,995.87,756.2
2017,3,8,10,45,812.5,135.0,2.35,17.5,709.5,1010.43,759.64
2017,3,8,11,0,825.0,137.0,2.4,18.0,743.0,1021.2,764.47
2017,3,8,11,15,833.0,138.5,2.4,18.5,768.0,1022.93,762.96
2017,3,8,11,30,841.0,140.0,2.4,19.0,793.0,1020.72,759.14
2017,3,8,11,45,810.5,161.5,2.45,19.5,802.0,997.41,742.19
2017,3,8,12,0,780.0,183.0,2.5,20.0,811.0,979.25,728.98
2017,3,8,12,15,576.0,281.5,2.55,20.5,748.5,857.17,642.83
2017,3,8,12,30,372.0,380.0,2.6,21.0,686.0,730.35,549.68
2017,3,8,12,45,192.0,314.5,2.7,21.5,473.0,473.07,362.91
2017,3,8,13,0,12.0,249.0,2.8,22.0,260.0,223.29,170.59
2017,3,8,13,15,35.5,310.0,2.8,22.0,339.5,306.67,235.62
2017,3,8,13,30,59.0,371.0,2.8,22.0,419.0,376.53,288.35
2017,3,8,13,45,42.5,337.5,2.85,22.5,372.0,327.52,250.62
2017,3,8,14,0,26.0,304.0,2.9,23.0,325.0,274.1,209.73
2017,3,8,14,15,18.0,264.0,2.85,23.0,278.5,232.35,177.95
2017,3,8,14,30,10.0,224.0,2.8,23.0,232.0,192.26,147.12
2017,3,8,14,45,107.5,273.0,2.8,23.0,346.0,287.65,221.38
2017,3,8,15,0,205.0,322.0,2.8,23.0,460.0,359.73,274.86
2017,3,8,15,15,114.5,276.5,2.8,22.5,353.0,270.81,207.43
2017,3,8,15,30,24.0,231.0,2.8,22.0,246.0,194.68,150.19
2017,3,8,15,45,15.0,202.5,2.8,22.0,211.5,166.96,128.92
2017,3,8,16,0,6.0,174.0,2.8,22.0,177.0,140.86,108.79
2017,3,8,16,15,3.0,157.0,2.6,21.5,158.5,125.62,97.22
2017,3,8,16,30,0.0,140.0,2.4,21.0,140.0,110.91,85.93
2017,3,8,16,45,0.0,120.5,2.2,21.0,120.5,95.1,76.72
2017,3,8,17,0,0.0,101.0,2.0,21.0,101.0,80.32,64.21
2017,3,8,17,15,190.5,91.0,1.85,20.5,134.5,67.41,53.23
2017,3,8,17,30,381.0,81.0,1.7,20.0,168.0,60.35,47.05
2017,3,8,17,45,288.0,64.5,1.55,19.5,119.5,48.59,36.49
2017,3,8,18,0,195.0,48.0,1.4,19.0,71.0,36.57,25.33
2017,3,8,18,15,97.5,24.0,1.45,18.5,35.5,18.91,5.78
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,21.0,3.25,17.0,21.0,17.34,7.19
2017,3,9,7,30,0.0,37.0,3.4,17.0,37.0,32.29,21.08
2017,3,9,7,45,0.0,57.5,3.55,17.5,57.5,52.69,38.66
2017,3,9,8,0,0.0,78.0,3.7,18.0,78.0,72.31,55.37
2017,3,9,8,15,1.0,99.5,3.8,18.5,100.0,93.5,73.1
2017,3,9,8,30,2.0,121.0,3.9,19.0,122.0,114.47,90.27
2017,3,9,8,45,13.0,145.5,4.05,19.5,152.0,147.61,117.51
2017,3,9,9,0,24.0,170.0,4.2,20.0,182.0,181.2,144.62
2017,3,9,9,15,82.5,207.0,4.25,20.5,251.0,294.34,236.4
2017,3,9,9,30,141.0,244.0,4.3,21.0,320.0,413.33,329.34
2017,3,9,9,45,88.5,247.5,4.35,21.5,297.0,341.77,270.49
2017,3,9,10,0,36.0,251.0,4.4,22.0,274.0,289.6,226.85
2017,3,9,10,15,33.5,263.0,4.4,22.0,285.5,297.02,232.0
2017,3,9,10,30,31.0,275.0,4.4,22.0,297.0,304.37,236.98
2017,3,9,10,45,47.0,307.0,4.45,22.5,341.0,352.81,273.69
2017,3,9,11,0,63.0,339.0,4.5,23.0,385.0,400.59,309.2
2017,3,9,11,15,84.0,362.0,4.45,23.0,426.0,442.45,340.52
2017,3,9,11,30,105.0,385.0,4.4,23.0,467.0,483.15,370.62
2017,3,9,11,45,124.0,397.5,4.4,23.0,496.5,528.86,404.06
2017,3,9,12,0,143.0,410.0,4.4,23.0,526.0,552.28,421.1
2017,3,9,12,15,116.5,407.5,4.35,23.0,502.5,515.43,392.82
2017,3,9,12,30,90.0,405.0,4.3,23.0,479.0,462.97,353.33
2017,3,9,12,45,95.5,407.0,4.25,23.0,485.5,462.44,353.1
2017,3,9,13,0,101.0,409.0,4.2,23.0,492.0,461.11,352.09
2017,3,9,13,15,71.0,379.5,4.1,23.0,437.5,400.22,306.02
2017,3,9,13,30,41.0,350.0,4.0,23.0,383.0,342.78,262.32
2017,3,9,13,45,106.5,370.0,3.9,23.0,453.5,402.69,308.95
2017,3,9,14,0,172.0,390.0,3.8,23.0,524.0,462.68,354.13
2017,3,9,14,15,183.5,375.5,3.7,23.0,514.0,442.21,338.54
2017,3,9,14,30,195.0,361.0,3.6,23.0,504.0,420.44,322.03
2017,3,9,14,45,197.0,343.0,3.5,23.0,482.0,389.62,298.35
2017,3,9,15,0,199.0,325.0,3.4,23.0,460.0,358.61,274.18
2017,3,9,15,15,399.5,252.0,3.2,22.5,501.0,365.05,276.08
2017,3,9,15,30,600.0,179.0,3.0,22.0,542.0,348.89,256.74
2017,3,9,15,45,461.0,199.0,2.85,22.0,465.0,280.56,203.41
2017,3,9,16,0,322.0,219.0,2.7,22.0,388.0,231.43,167.58
2017,3,9,16,15,204.5,202.0,2.55,21.5,305.5,178.7,130.89
2017,3,9,16,30,87.0,185.0,2.4,21.0,223.0,142.87,108.81
2017,3,9,16,45,79.0,161.0,2.25,20.5,192.5,117.51,95.97
2017,3,9,17,0,71.0,137.0,2.1,20.0,162.0,101.3,82.52
2017,3,9,17,15,59.0,113.0,2.15,19.5,131.0,84.68,68.42
2017,3,9,17,30,47.0,89.0,2.2,19.0,100.0,67.71,53.64
2017,3,9,17,45,28.5,65.5,2.25,19.0,71.5,50.67,38.38
2017,3,9,18,0,10.0,42.0,2.3,19.0,43.0,33.54,22.82
2017,3,9,18,15,5.0,21.0,2.35,19.0,21.5,17.23,5.39
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2017,3,10,7,0,0.0,12.0,1.0,17.0,12.0,10.24,0.0
2017,3,10,7,15,76.5,32.5,1.0,17.5,43.5,112.45,80.5
2017,3,10,7,30,153.0,53.0,1.0,18.0,75.0,191.32,153.15
2017,3,10,7,45,204.0,74.0,1.05,18.5,117.0,259.1,211.14
2017,3,10,8,0,255.0,95.0,1.1,19.0,159.0,330.7,270.02
2017,3,10,8,15,292.0,112.5,0.85,19.5,203.0,389.4,315.16
2017,3,10,8,30,329.0,130.0,0.6,20.0,247.0,450.28,359.21
2017,3,10,8,45,357.0,149.0,0.4,20.5,294.5,506.75,397.4
2017,3,10,9,0,385.0,168.0,0.2,21.0,342.0,583.83,447.6
2017,3,10,9,15,441.0,177.0,0.35,21.5,398.5,655.93,497.12
2017,3,10,9,30,497.0,186.0,0.5,22.0,455.0,728.87,546.18
2017,3,10,9,45,659.5,146.0,0.65,22.5,535.0,859.99,632.76
2017,3,10,10,0,822.0,106.0,0.8,23.0,615.0,976.45,705.03
2017,3,10,10,15,616.0,198.5,0.9,23.0,594.0,886.82,646.49
2017,3,10,10,30,410.0,291.0,1.0,23.0,573.0,752.25,554.52
2017,3,10,10,45,642.0,202.0,1.15,23.5,667.5,918.06,669.68
2017,3,10,11,0,874.0,113.0,1.3,24.0,762.0,1030.31,738.54
2017,3,10,11,15,880.5,114.0,1.4,24.0,787.0,1029.9,737.46
2017,3,10,11,30,887.0,115.0,1.5,24.0,812.0,1025.55,735.52
2017,3,10,11,45,723.5,209.5,1.6,24.0,785.5,969.31,700.83
2017,3,10,12,0,560.0,304.0,1.7,24.0,759.0,881.81,642.13
2017,3,10,12,15,555.5,310.0,1.75,24.0,765.0,864.39,631.45
2017,3,10,12,30,551.0,316.0,1.8,24.0,771.0,844.44,618.3
2017,3,10,12,45,523.0,323.0,1.9,24.0,755.0,802.22,590.34
2017,3,10,13,0,495.0,330.0,2.0,24.0,739.0,759.35,561.67
2017,3,10,13,15,519.0,306.5,2.05,24.0,730.5,730.92,543.42
2017,3,10,13,30,543.0,283.0,2.1,24.0,722.0,699.17,522.36
2017,3,10,13,45,526.0,290.5,2.2,24.0,708.5,661.97,496.23
2017,3,10,14,0,509.0,298.0,2.3,24.0,695.0,624.3,469.27
2017,3,10,14,15,513.5,284.0,2.35,24.0,673.0,581.9,438.65
2017,3,10,14,30,518.0,270.0,2.4,24.0,651.0,538.1,406.2
2017,3,10,14,45,647.5,205.0,2.5,24.0,659.0,517.88,390.39
2017,3,10,15,0,777.0,140.0,2.6,24.0,667.0,480.79,359.64
2017,3,10,15,15,584.5,194.5,2.6,23.5,577.5,393.78,292.92
2017,3,10,15,30,392.0,249.0,2.6,23.0,488.0,328.71,244.16
2017,3,10,15,45,303.5,242.5,2.65,23.0,419.0,269.28,198.62
2017,3,10,16,0,215.0,236.0,2.7,23.0,350.0,222.19,163.9
2017,3,10,16,15,311.0,196.5,2.5,22.5,343.0,186.48,131.98
2017,3,10,16,30,407.0,157.0,2.3,22.0,336.0,137.76,93.79
2017,3,10,16,45,378.0,141.5,2.15,21.5,290.0,97.9,78.88
2017,3,10,17,0,349.0,126.0,2.0,21.0,244.0,88.9,71.58
2017,3,10,17,15,311.0,107.0,1.95,20.5,198.0,78.87,63.14
2017,3,10,17,30,273.0,88.0,1.9,20.0,152.0,65.75,51.75
2017,3,10,17,45,219.0,67.5,1.9,19.5,110.0,51.14,38.74
2017,3,10,18,0,165.0,47.0,1.9,19.0,68.0,36.15,25.09
2017,3,10,18,15,82.5,23.5,2.0,18.5,34.0,18.57,6.87
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2017,3,11,7,0,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2017,3,11,7,15,7.5,30.5,1.15,15.0,31.5,34.72,21.64
2017,3,11,7,30,15.0,51.0,1.4,15.0,53.0,68.31,51.83
2017,3,11,7,45,30.0,74.5,1.7,15.5,81.5,105.72,84.48
2017,3,11,8,0,45.0,98.0,2.0,16.0,110.0,143.2,116.67
2017,3,11,8,15,54.0,121.5,2.15,16.0,139.0,176.34,144.58
2017,3,11,8,30,63.0,145.0,2.3,16.0,168.0,209.67,172.03
2017,3,11,8,45,62.5,168.0,2.5,16.5,193.5,234.12,191.05
2017,3,11,9,0,62.0,191.0,2.7,17.0,219.0,258.16,209.38
2017,3,11,9,15,31.0,166.5,2.85,17.0,180.5,195.02,156.74
2017,3,11,9,30,0.0,142.0,3.0,17.0,142.0,123.81,97.08
2017,3,11,9,45,20.0,200.5,3.2,17.5,213.0,200.68,159.83
2017,3,11,10,0,40.0,259.0,3.4,18.0,284.0,301.69,239.65
2017,3,11,10,15,20.5,209.5,3.45,18.0,222.5,206.85,163.3
2017,3,11,10,30,1.0,160.0,3.5,18.0,161.0,138.75,107.76
2017,3,11,10,45,21.0,240.0,3.55,18.5,255.5,234.44,184.43
2017,3,11,11,0,41.0,320.0,3.6,19.0,350.0,355.78,278.23
2017,3,11,11,15,25.5,274.5,3.55,19.0,294.0,287.97,224.74
2017,3,11,11,30,10.0,229.0,3.5,19.0,238.0,209.29,162.7
2017,3,11,11,45,31.5,301.0,3.5,19.5,327.5,315.36,245.43
2017,3,11,12,0,53.0,373.0,3.5,20.0,417.0,406.26,313.87
2017,3,11,12,15,34.0,322.5,3.45,20.0,351.0,332.37,256.95
2017,3,11,12,30,15.0,272.0,3.4,20.0,285.0,248.93,192.4
2017,3,11,12,45,18.5,293.0,3.4,20.0,309.0,269.45,208.51
2017,3,11,13,0,22.0,314.0,3.4,20.0,333.0,289.37,223.84
2017,3,11,13,15,19.0,296.0,3.35,20.0,312.0,268.67,207.8
2017,3,11,13,30,16.0,278.0,3.3,20.0,291.0,248.54,192.28
2017,3,11,13,45,10.0,225.0,3.25,20.0,233.5,196.81,152.0
2017,3,11,14,0,4.0,172.0,3.2,20.0,176.0,146.73,112.62
2017,3,11,14,15,7.0,197.5,3.15,19.5,203.0,169.35,131.02
2017,3,11,14,30,10.0,223.0,3.1,19.0,230.0,191.18,148.69
2017,3,11,14,45,35.0,264.0,3.1,19.0,288.0,238.03,185.82
2017,3,11,15,0,60.0,305.0,3.1,19.0,346.0,276.64,215.8
2017,3,11,15,15,64.5,289.0,3.05,18.5,330.5,258.08,201.48
2017,3,11,15,30,69.0,273.0,3.0,18.0,315.0,239.07,186.69
2017,3,11,15,45,34.5,211.0,3.0,18.0,232.0,176.31,137.68
2017,3,11,16,0,0.0,149.0,3.0,18.0,149.0,120.78,94.34
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,76.1,58.05
2017,3,11,16,30,0.0,35.0,2.8,17.0,35.0,28.92,18.82
2017,3,11,16,45,0.0,30.0,2.7,17.0,30.0,24.76,16.31
2017,3,11,17,0,0.0,25.0,2.6,17.0,25.0,20.61,12.68
2017,3,11,17,15,0.0,20.5,2.45,16.5,20.5,16.88,9.41
2017,3,11,17,30,0.0,16.0,2.3,16.0,16.0,13.16,6.09
2017,3,11,17,45,0.0,11.5,2.15,16.0,11.5,9.45,2.7
2017,3,11,18,0,0.0,7.0,2.0,16.0,7.0,5.74,0.0
2017,3,11,18,15,0.0,3.5,1.95,15.5,3.5,2.87,0.0
2017,3,11,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,22.0,8.0,4.65,7.0,8.5,0.0,0.0
2017,3,12,7,0,44.0,16.0,4.6,7.0,17.0,54.17,0.0
2017,3,12,7,15,145.5,38.0,4.55,7.0,57.5,163.83,129.48
2017,3,12,7,30,247.0,60.0,4.5,7.0,98.0,277.95,235.72
2017,3,12,7,45,123.5,57.5,4.45,7.5,76.5,173.24,147.93
2017,3,12,8,0,0.0,55.0,4.4,8.0,55.0,45.55,34.27
2017,3,12,8,15,0.0,70.0,4.4,8.0,70.0,59.14,46.23
2017,3,12,8,30,0.0,85.0,4.4,8.0,85.0,72.69,57.92
2017,3,12,8,45,0.0,99.5,4.4,8.0,99.5,85.7,68.97
2017,3,12,9,0,0.0,114.0,4.4,8.0,114.0,98.69,79.88
2017,3,12,9,15,0.0,86.0,4.35,8.0,86.0,71.45,56.21
2017,3,12,9,30,0.0,58.0,4.3,8.0,58.0,48.1,35.96
2017,3,12,9,45,0.0,70.5,4.3,8.5,70.5,58.55,44.73
2017,3,12,10,0,0.0,83.0,4.3,9.0,83.0,69.03,53.41
2017,3,12,10,15,0.0,50.0,4.25,9.0,50.0,41.52,29.87
2017,3,12,10,30,0.0,17.0,4.2,9.0,17.0,14.1,6.41
2017,3,12,10,45,0.0,17.5,4.2,9.5,17.5,14.52,6.73
2017,3,12,11,0,0.0,18.0,4.2,10.0,18.0,14.95,7.05
2017,3,12,11,15,4.0,111.0,4.15,10.0,114.0,97.28,76.51
2017,3,12,11,30,8.0,204.0,4.1,10.0,210.0,184.13,148.2
2017,3,12,11,45,8.5,208.0,4.05,10.5,214.5,187.6,150.46
2017,3,12,12,0,9.0,212.0,4.0,11.0,219.0,191.0,152.82
2017,3,12,12,15,11.0,237.0,3.9,11.0,246.0,214.61,171.87
2017,3,12,12,30,13.0,262.0,3.8,11.0,273.0,237.89,190.52
2017,3,12,12,45,11.5,246.0,3.75,11.5,256.5,220.96,176.43
2017,3,12,13,0,10.0,230.0,3.7,12.0,240.0,204.41,162.78
2017,3,12,13,15,7.5,201.5,3.55,12.0,208.5,176.57,140.26
2017,3,12,13,30,5.0,173.0,3.4,12.0,177.0,149.41,118.2
2017,3,12,13,45,4.0,168.5,3.3,12.5,172.0,144.29,113.89
2017,3,12,14,0,3.0,164.0,3.2,13.0,167.0,139.28,109.67
2017,3,12,14,15,8.5,208.0,3.0,13.0,215.0,179.01,142.12
2017,3,12,14,30,14.0,252.0,2.8,13.0,263.0,217.34,173.05
2017,3,12,14,45,17.0,253.0,2.65,13.0,265.5,217.56,173.29
2017,3,12,15,0,20.0,254.0,2.5,13.0,268.0,217.15,173.09
2017,3,12,15,15,24.5,248.0,2.3,13.0,264.0,211.13,168.31
2017,3,12,15,30,29.0,242.0,2.1,13.0,260.0,202.77,161.57
2017,3,12,15,45,27.0,223.5,1.9,13.0,239.5,185.6,147.82
2017,3,12,16,0,25.0,205.0,1.7,13.0,219.0,167.28,133.17
2017,3,12,16,15,12.5,163.0,1.55,12.5,170.0,131.24,104.62
2017,3,12,16,30,0.0,121.0,1.4,12.0,121.0,97.38,77.44
2017,3,12,16,45,0.0,104.5,1.25,12.0,104.5,84.11,69.67
2017,3,12,17,0,0.0,88.0,1.1,12.0,88.0,71.29,58.49
2017,3,12,17,15,0.0,71.5,1.0,11.5,71.5,58.36,47.12
2017,3,12,17,30,0.0,55.0,0.9,11.0,55.0,45.3,35.39
2017,3,12,17,45,0.0,39.5,0.8,11.0,39.5,32.66,23.75
2017,3,12,18,0,0.0,24.0,0.7,11.0,24.0,19.79,11.81
2017,3,12,18,15,0.0,13.0,0.75,10.5,13.0,10.7,2.34
2017,3,12,18,30,0.0,2.0,0.8,10.0,2.0,1.71,0.0
2017,3,12,18,45,0.0,1.0,0.85,10.0,1.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,7.5,1.85,8.5,8.5,6.4,0.0
2017,3,13,7,0,29.0,15.0,2.0,9.0,17.0,36.68,0.0
2017,3,13,7,15,108.0,41.0,2.15,9.0,56.5,144.82,113.86
2017,3,13,7,30,187.0,67.0,2.3,9.0,96.0,235.32,196.98
2017,3,13,7,45,268.0,86.5,2.5,9.5,147.0,322.44,273.86
2017,3,13,8,0,349.0,106.0,2.7,10.0,198.0,431.57,365.77
2017,3,13,8,15,174.5,65.0,2.85,10.0,111.0,227.16,194.67
2017,3,13,8,30,0.0,24.0,3.0,10.0,24.0,19.79,11.58
2017,3,13,8,45,0.0,44.0,3.2,10.5,44.0,36.38,25.92
2017,3,13,9,0,0.0,64.0,3.4,11.0,64.0,53.05,40.05
2017,3,13,9,15,7.5,131.0,3.6,11.5,135.5,121.06,97.73
2017,3,13,9,30,15.0,198.0,3.8,12.0,207.0,194.88,158.7
2017,3,13,9,45,17.5,216.5,4.0,12.5,227.5,214.14,173.67
2017,3,13,10,0,20.0,235.0,4.2,13.0,248.0,233.39,188.62
2017,3,13,10,15,143.0,283.0,4.4,13.0,383.0,450.13,365.46
2017,3,13,10,30,266.0,331.0,4.6,13.0,518.0,649.2,520.24
2017,3,13,10,45,228.0,353.0,4.85,13.5,518.5,608.75,486.43
2017,3,13,11,0,190.0,375.0,5.1,14.0,519.0,588.88,468.98
2017,3,13,11,15,509.0,269.5,5.2,14.5,672.0,833.11,659.9
2017,3,13,11,30,828.0,164.0,5.3,15.0,825.0,1029.94,802.22
2017,3,13,11,45,849.0,156.0,5.4,15.5,846.0,1026.34,796.91
2017,3,13,12,0,870.0,148.0,5.5,16.0,867.0,1018.26,789.9
2017,3,13,12,15,873.0,148.5,5.5,16.5,875.5,997.45,773.36
2017,3,13,12,30,876.0,149.0,5.5,17.0,884.0,972.86,754.38
2017,3,13,12,45,886.0,143.5,5.55,17.5,886.0,944.79,733.4
2017,3,13,13,0,896.0,138.0,5.6,18.0,888.0,903.12,702.76
2017,3,13,13,15,894.5,137.0,5.55,18.0,879.0,863.53,674.41
2017,3,13,13,30,893.0,136.0,5.5,18.0,870.0,821.05,643.87
2017,3,13,13,45,897.0,130.5,5.45,18.5,853.5,775.9,609.14
2017,3,13,14,0,901.0,125.0,5.4,19.0,837.0,727.78,570.82
2017,3,13,14,15,894.5,123.0,5.25,19.0,810.5,673.33,527.64
2017,3,13,14,30,888.0,121.0,5.1,19.0,784.0,617.25,482.26
2017,3,13,14,45,887.5,114.5,5.0,19.0,751.0,559.1,434.3
2017,3,13,15,0,887.0,108.0,4.9,19.0,718.0,499.19,383.51
2017,3,13,15,15,873.5,105.5,4.7,18.5,676.0,434.26,327.96
2017,3,13,15,30,860.0,103.0,4.5,18.0,634.0,370.24,271.73
2017,3,13,15,45,846.5,97.5,4.35,18.0,586.5,304.29,212.87
2017,3,13,16,0,833.0,92.0,4.2,18.0,539.0,239.25,155.68
2017,3,13,16,15,807.0,88.0,3.8,17.5,486.0,174.92,103.92
2017,3,13,16,30,781.0,84.0,3.4,17.0,433.0,113.61,64.69
2017,3,13,16,45,748.0,78.0,3.05,17.0,377.0,64.02,50.81
2017,3,13,17,0,715.0,72.0,2.7,17.0,321.0,55.22,43.26
2017,3,13,17,15,659.5,65.0,2.35,15.5,263.0,50.65,39.53
2017,3,13,17,30,604.0,58.0,2.0,14.0,205.0,45.98,35.54
2017,3,13,17,45,517.5,48.5,1.65,13.0,150.5,39.02,29.17
2017,3,13,18,0,431.0,39.0,1.3,12.0,96.0,31.95,22.41
2017,3,13,18,15,269.5,24.5,1.3,11.5,54.5,20.12,9.68
2017,3,13,18,30,108.0,10.0,1.3,11.0,13.0,8.54,0.0
2017,3,13,18,45,54.0,5.0,1.35,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,6,45,101.0,9.0,1.0,4.0,14.0,60.45,0.0
2017,3,14,7,0,202.0,18.0,1.1,5.0,28.0,161.62,7.14
2017,3,14,7,15,344.5,30.5,1.25,5.5,75.0,291.7,237.11
2017,3,14,7,30,487.0,43.0,1.4,6.0,122.0,420.26,353.65
2017,3,14,7,45,564.5,52.0,1.6,7.0,178.0,510.65,430.69
2017,3,14,8,0,642.0,61.0,1.8,8.0,234.0,606.61,507.2
