Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,15,692.0,67.0,1.8,8.5,291.5,680.78,562.66
2017,3,14,8,30,742.0,73.0,1.8,9.0,349.0,751.41,612.89
2017,3,14,8,45,774.0,77.5,1.85,10.0,405.0,810.5,651.92
2017,3,14,9,0,806.0,82.0,1.9,11.0,461.0,868.48,688.86
2017,3,14,9,15,829.5,85.5,1.95,11.5,513.5,915.66,718.43
2017,3,14,9,30,853.0,89.0,2.0,12.0,566.0,960.46,745.93
2017,3,14,9,45,869.5,92.0,2.15,12.5,613.5,995.01,767.28
2017,3,14,10,0,886.0,95.0,2.3,13.0,661.0,1014.55,778.45
2017,3,14,10,15,898.5,97.5,2.4,13.5,701.5,1037.39,791.5
2017,3,14,10,30,911.0,100.0,2.5,14.0,742.0,1056.48,802.05
2017,3,14,10,45,919.0,102.0,2.6,15.0,775.5,1066.46,805.15
2017,3,14,11,0,927.0,104.0,2.7,16.0,809.0,1072.35,805.76
2017,3,14,11,15,933.0,105.0,2.8,16.5,834.0,1070.94,803.23
2017,3,14,11,30,939.0,106.0,2.9,17.0,859.0,1065.37,798.17
2017,3,14,11,45,942.0,107.0,3.0,17.5,875.5,1052.64,788.55
2017,3,14,12,0,945.0,108.0,3.1,18.0,892.0,1035.84,776.4
2017,3,14,12,15,946.0,108.5,3.2,18.5,899.5,1012.61,760.06
2017,3,14,12,30,947.0,109.0,3.3,19.0,907.0,985.55,741.24
2017,3,14,12,45,944.5,110.0,3.4,19.5,904.5,952.18,718.16
2017,3,14,13,0,942.0,111.0,3.5,20.0,902.0,915.44,692.75
2017,3,14,13,15,938.5,110.5,3.55,20.0,891.5,873.28,664.48
2017,3,14,13,30,935.0,110.0,3.6,20.0,881.0,828.25,633.98
2017,3,14,13,45,928.0,110.0,3.7,20.0,861.0,778.47,599.79
2017,3,14,14,0,921.0,110.0,3.8,20.0,841.0,726.55,561.36
2017,3,14,14,15,913.5,108.5,3.85,20.0,813.5,671.07,519.1
2017,3,14,14,30,906.0,107.0,3.9,20.0,786.0,614.02,474.41
2017,3,14,14,45,894.5,105.5,3.95,20.0,750.0,553.6,425.78
2017,3,14,15,0,883.0,104.0,4.0,20.0,714.0,492.56,375.09
2017,3,14,15,15,869.0,101.5,4.0,20.0,672.0,427.48,319.72
2017,3,14,15,30,855.0,99.0,4.0,20.0,630.0,363.63,263.92
2017,3,14,15,45,836.0,95.5,4.0,20.0,582.0,298.27,206.42
2017,3,14,16,0,817.0,92.0,4.0,20.0,534.0,234.48,151.12
2017,3,14,16,15,791.0,88.0,3.75,19.5,481.0,171.22,100.85
2017,3,14,16,30,765.0,84.0,3.5,19.0,428.0,111.01,63.01
2017,3,14,16,45,729.0,78.5,3.3,18.5,372.0,64.12,50.58
2017,3,14,17,0,693.0,73.0,3.1,18.0,316.0,55.67,43.46
2017,3,14,17,15,637.0,66.5,2.85,17.0,259.5,51.54,40.07
2017,3,14,17,30,581.0,60.0,2.6,16.0,203.0,47.36,36.46
2017,3,14,17,45,493.0,50.0,2.35,15.0,149.0,40.06,29.85
2017,3,14,18,0,405.0,40.0,2.1,14.0,95.0,32.65,22.83
2017,3,14,18,15,251.0,25.5,2.1,13.5,54.0,20.91,10.48
2017,3,14,18,30,97.0,11.0,2.1,13.0,13.0,9.39,0.0
2017,3,14,18,45,48.5,5.5,2.1,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,80.5,10.0,1.9,7.5,14.5,50.6,0.0
2017,3,15,7,0,161.0,20.0,2.2,8.0,29.0,140.06,35.46
2017,3,15,7,15,293.0,34.5,2.25,8.5,74.5,263.59,214.44
2017,3,15,7,30,425.0,49.0,2.3,9.0,120.0,385.02,323.72
2017,3,15,7,45,510.5,58.0,2.35,10.0,175.5,478.92,403.95
2017,3,15,8,0,596.0,67.0,2.4,11.0,231.0,578.85,483.29
2017,3,15,8,15,647.5,74.0,2.35,11.5,288.0,653.84,539.6
2017,3,15,8,30,699.0,81.0,2.3,12.0,345.0,730.52,594.57
2017,3,15,8,45,736.5,85.0,2.25,13.0,401.0,791.88,634.74
2017,3,15,9,0,774.0,89.0,2.2,14.0,457.0,847.66,669.4
2017,3,15,9,15,798.5,93.0,2.25,14.5,509.0,895.55,699.6
2017,3,15,9,30,823.0,97.0,2.3,15.0,561.0,941.18,727.75
2017,3,15,9,45,842.0,99.5,2.35,16.0,608.0,976.94,747.35
2017,3,15,10,0,861.0,102.0,2.4,17.0,655.0,1009.59,764.69
2017,3,15,10,15,874.0,104.5,2.45,17.5,695.5,1020.44,768.86
2017,3,15,10,30,887.0,107.0,2.5,18.0,736.0,1039.68,778.97
2017,3,15,10,45,896.5,109.0,2.65,18.5,769.5,1050.93,784.89
2017,3,15,11,0,906.0,111.0,2.8,19.0,803.0,1058.18,788.37
2017,3,15,11,15,912.0,112.0,2.9,19.0,828.0,1056.71,787.26
2017,3,15,11,30,918.0,113.0,3.0,19.0,853.0,1051.15,783.69
2017,3,15,11,45,926.0,112.0,3.1,19.5,871.0,1041.35,776.0
2017,3,15,12,0,934.0,111.0,3.2,20.0,889.0,1027.43,765.73
2017,3,15,12,15,935.5,111.0,3.25,20.0,896.5,1004.28,750.49
2017,3,15,12,30,937.0,111.0,3.3,20.0,904.0,977.34,732.82
2017,3,15,12,45,935.5,111.5,3.4,20.5,902.5,944.57,710.18
2017,3,15,13,0,934.0,112.0,3.5,21.0,901.0,908.41,685.22
2017,3,15,13,15,931.5,111.5,3.55,21.0,890.5,867.3,657.72
2017,3,15,13,30,929.0,111.0,3.6,21.0,880.0,823.25,627.98
2017,3,15,13,45,923.5,110.5,3.65,21.0,861.0,774.3,594.15
2017,3,15,14,0,918.0,110.0,3.7,21.0,842.0,723.1,556.2
2017,3,15,14,15,910.5,109.0,3.7,21.0,814.5,668.18,514.36
2017,3,15,14,30,903.0,108.0,3.7,21.0,787.0,611.68,470.15
2017,3,15,14,45,887.0,108.5,3.75,21.0,750.5,550.79,421.42
2017,3,15,15,0,871.0,109.0,3.8,21.0,714.0,489.0,370.49
2017,3,15,15,15,856.5,106.5,3.75,20.5,671.5,425.25,317.03
2017,3,15,15,30,842.0,104.0,3.7,20.0,629.0,361.94,262.38
2017,3,15,15,45,820.0,101.5,3.7,20.0,580.5,297.38,205.84
2017,3,15,16,0,798.0,99.0,3.7,20.0,532.0,234.79,151.89
2017,3,15,16,15,771.0,94.5,3.5,19.5,479.5,172.21,102.52
2017,3,15,16,30,744.0,90.0,3.3,19.0,427.0,107.42,61.14
2017,3,15,16,45,703.0,85.0,3.1,19.0,370.5,63.03,49.52
2017,3,15,17,0,662.0,80.0,2.9,19.0,314.0,60.47,47.47
2017,3,15,17,15,604.5,72.5,2.6,18.0,257.5,55.81,43.65
2017,3,15,17,30,547.0,65.0,2.3,17.0,201.0,51.07,39.59
2017,3,15,17,45,453.5,54.5,2.0,16.0,147.5,43.54,32.8
2017,3,15,18,0,360.0,44.0,1.7,15.0,94.0,35.9,25.59
2017,3,15,18,15,180.0,29.0,1.7,14.5,54.0,22.45,11.91
2017,3,15,18,30,0.0,14.0,1.7,14.0,14.0,11.95,0.0
2017,3,15,18,45,0.0,7.0,1.75,14.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,43.0,12.0,3.2,12.5,14.5,32.71,0.0
2017,3,16,7,0,86.0,24.0,3.4,13.0,29.0,94.62,35.82
2017,3,16,7,15,201.5,43.0,3.5,13.5,72.5,216.18,173.37
2017,3,16,7,30,317.0,62.0,3.6,14.0,116.0,325.89,270.77
2017,3,16,7,45,394.5,76.5,3.75,15.0,169.0,413.02,345.27
2017,3,16,8,0,472.0,91.0,3.9,16.0,222.0,506.61,421.61
2017,3,16,8,15,528.0,100.5,4.05,16.5,277.5,581.56,480.24
2017,3,16,8,30,584.0,110.0,4.2,17.0,333.0,666.85,544.18
2017,3,16,8,45,292.0,118.5,4.4,17.5,230.0,428.98,353.35
2017,3,16,9,0,0.0,127.0,4.6,18.0,127.0,110.98,86.6
2017,3,16,9,15,0.0,117.5,4.75,18.5,117.5,100.54,77.83
2017,3,16,9,30,0.0,108.0,4.9,19.0,108.0,91.11,69.69
2017,3,16,9,45,3.5,153.0,5.05,19.5,155.0,136.17,106.13
2017,3,16,10,0,7.0,198.0,5.2,20.0,202.0,182.22,142.7
2017,3,16,10,15,6.0,195.0,5.3,20.5,199.0,177.08,137.89
2017,3,16,10,30,5.0,192.0,5.4,21.0,196.0,172.29,133.49
2017,3,16,10,45,4.5,183.0,5.5,21.5,187.0,162.7,125.38
2017,3,16,11,0,4.0,174.0,5.6,22.0,178.0,153.46,117.62
2017,3,16,11,15,3.5,168.0,5.6,22.0,171.5,147.17,112.47
2017,3,16,11,30,3.0,162.0,5.6,22.0,165.0,141.02,107.45
2017,3,16,11,45,1.5,148.0,5.7,22.5,149.5,126.95,95.96
2017,3,16,12,0,0.0,134.0,5.8,23.0,134.0,113.13,84.73
2017,3,16,12,15,8.5,212.5,5.8,23.0,220.0,189.92,145.37
2017,3,16,12,30,17.0,291.0,5.8,23.0,306.0,267.13,205.33
2017,3,16,12,45,17.5,295.0,5.8,23.5,310.5,269.45,206.55
2017,3,16,13,0,18.0,299.0,5.8,24.0,315.0,271.58,207.78
2017,3,16,13,15,73.5,360.0,5.75,24.0,421.5,380.16,291.86
2017,3,16,13,30,129.0,421.0,5.7,24.0,528.0,480.54,367.63
2017,3,16,13,45,182.5,409.5,5.7,24.0,557.5,496.11,379.99
2017,3,16,14,0,236.0,398.0,5.7,24.0,587.0,506.37,388.22
2017,3,16,14,15,524.0,276.0,5.65,24.0,677.5,573.93,441.5
2017,3,16,14,30,812.0,154.0,5.6,24.0,768.0,600.57,461.13
2017,3,16,14,45,800.5,150.5,5.6,24.0,733.0,541.89,413.66
2017,3,16,15,0,789.0,147.0,5.6,24.0,698.0,482.94,364.97
2017,3,16,15,15,587.5,203.0,5.5,24.0,599.5,393.55,294.39
2017,3,16,15,30,386.0,259.0,5.4,24.0,501.0,327.85,244.05
2017,3,16,15,45,392.5,235.5,5.35,24.0,465.5,281.89,205.43
2017,3,16,16,0,399.0,212.0,5.3,24.0,430.0,235.35,166.56
2017,3,16,16,15,526.5,164.5,5.1,23.5,422.0,184.44,121.29
2017,3,16,16,30,654.0,117.0,4.9,23.0,414.0,120.17,73.67
2017,3,16,16,45,614.5,109.0,4.75,22.5,359.5,79.53,62.94
2017,3,16,17,0,575.0,101.0,4.6,22.0,305.0,75.57,59.88
2017,3,16,17,15,515.0,91.0,4.45,21.5,250.0,69.68,55.01
2017,3,16,17,30,455.0,81.0,4.3,21.0,195.0,60.58,47.16
2017,3,16,17,45,373.5,66.0,4.15,20.5,143.5,49.93,37.68
2017,3,16,18,0,292.0,51.0,4.0,20.0,92.0,39.01,27.68
2017,3,16,18,15,167.5,32.0,4.1,19.5,53.0,24.69,13.55
2017,3,16,18,30,43.0,13.0,4.2,19.0,14.0,11.1,0.0
2017,3,16,18,45,21.5,6.5,4.3,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.0,12.5,5.0,16.5,15.5,35.76,0.0
2017,3,17,7,0,96.0,25.0,5.2,17.0,31.0,102.46,49.52
2017,3,17,7,15,207.0,44.0,5.5,17.5,75.0,220.27,175.49
2017,3,17,7,30,318.0,63.0,5.8,18.0,119.0,327.41,269.97
2017,3,17,7,45,405.5,75.0,6.1,18.5,172.5,418.59,348.62
2017,3,17,8,0,493.0,87.0,6.4,19.0,226.0,517.24,430.55
2017,3,17,8,15,546.5,96.0,6.55,19.5,281.5,597.55,493.62
2017,3,17,8,30,600.0,105.0,6.7,20.0,337.0,675.05,552.29
2017,3,17,8,45,300.0,107.0,6.85,20.5,223.0,420.85,346.7
2017,3,17,9,0,0.0,109.0,7.0,21.0,109.0,93.18,71.21
2017,3,17,9,15,0.0,126.0,6.95,21.0,126.0,108.57,83.67
2017,3,17,9,30,0.0,143.0,6.9,21.0,143.0,123.95,95.85
2017,3,17,9,45,0.0,144.5,6.9,21.5,144.5,124.52,95.81
2017,3,17,10,0,0.0,146.0,6.9,22.0,146.0,125.31,95.98
2017,3,17,10,15,7.0,195.0,6.8,22.5,200.0,177.93,137.77
2017,3,17,10,30,14.0,244.0,6.7,23.0,254.0,231.31,179.41
2017,3,17,10,45,39.0,300.0,6.65,23.5,330.0,332.21,257.76
2017,3,17,11,0,64.0,356.0,6.6,24.0,406.0,414.78,320.26
2017,3,17,11,15,66.0,366.0,6.5,24.0,419.0,422.88,325.69
2017,3,17,11,30,68.0,376.0,6.4,24.0,432.0,430.57,330.99
2017,3,17,11,45,463.5,260.5,6.35,24.5,650.0,752.71,579.87
2017,3,17,12,0,859.0,145.0,6.3,25.0,868.0,1000.56,756.12
2017,3,17,12,15,861.0,145.5,6.2,25.0,875.5,978.79,738.87
2017,3,17,12,30,863.0,146.0,6.1,25.0,883.0,953.35,720.58
2017,3,17,12,45,864.5,145.0,6.05,25.0,882.0,922.42,698.85
2017,3,17,13,0,866.0,144.0,6.0,25.0,881.0,888.15,674.82
2017,3,17,13,15,863.0,143.0,5.9,25.0,870.5,847.04,645.72
2017,3,17,13,30,860.0,142.0,5.8,25.0,860.0,803.26,614.68
2017,3,17,13,45,857.0,139.5,5.75,25.5,841.5,755.61,578.1
2017,3,17,14,0,854.0,137.0,5.7,26.0,823.0,705.73,539.32
2017,3,17,14,15,846.0,135.5,5.55,25.5,796.0,651.65,498.45
2017,3,17,14,30,838.0,134.0,5.4,25.0,769.0,596.27,455.52
2017,3,17,14,45,813.0,138.5,5.3,25.0,731.5,536.4,407.26
2017,3,17,15,0,788.0,143.0,5.2,25.0,694.0,477.54,358.68
2017,3,17,15,15,772.0,139.5,5.05,25.0,652.5,414.06,305.46
2017,3,17,15,30,756.0,136.0,4.9,25.0,611.0,353.48,253.47
2017,3,17,15,45,738.0,129.5,4.8,25.0,564.5,291.14,199.91
2017,3,17,16,0,720.0,123.0,4.7,25.0,518.0,230.5,148.77
2017,3,17,16,15,691.0,117.5,4.45,24.5,466.5,171.16,103.28
2017,3,17,16,30,662.0,112.0,4.2,24.0,415.0,115.42,69.7
2017,3,17,16,45,625.5,104.0,3.95,23.5,361.0,75.78,59.46
2017,3,17,17,0,589.0,96.0,3.7,23.0,307.0,71.69,56.29
2017,3,17,17,15,530.0,86.5,3.4,22.0,252.0,66.04,51.75
2017,3,17,17,30,471.0,77.0,3.1,21.0,197.0,60.24,46.87
2017,3,17,17,45,385.5,63.5,2.8,20.5,145.5,48.16,36.18
2017,3,17,18,0,300.0,50.0,2.5,20.0,94.0,38.28,27.12
2017,3,17,18,15,173.5,31.5,2.6,19.5,54.5,24.31,13.51
2017,3,17,18,30,47.0,13.0,2.7,19.0,15.0,11.1,0.0
2017,3,17,18,45,23.5,6.5,2.85,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.5,13.5,2.15,15.5,16.5,35.32,0.0
2017,3,18,7,0,91.0,27.0,2.4,16.0,33.0,103.81,58.37
2017,3,18,7,15,201.0,47.0,2.55,16.5,78.0,220.15,175.82
2017,3,18,7,30,311.0,67.0,2.7,17.0,123.0,327.57,268.88
2017,3,18,7,45,396.5,79.5,2.9,18.0,177.0,417.67,344.28
2017,3,18,8,0,482.0,92.0,3.1,19.0,231.0,514.99,422.01
2017,3,18,8,15,536.0,101.5,3.05,19.5,286.5,594.83,482.22
2017,3,18,8,30,590.0,111.0,3.0,20.0,342.0,673.08,538.34
2017,3,18,8,45,295.0,103.0,3.0,20.5,218.5,410.79,333.22
2017,3,18,9,0,0.0,95.0,3.0,21.0,95.0,79.86,60.05
2017,3,18,9,15,0.0,105.5,2.9,21.5,105.5,89.12,67.53
2017,3,18,9,30,0.0,116.0,2.8,22.0,116.0,98.39,74.63
2017,3,18,9,45,0.5,141.0,2.75,22.5,141.0,121.64,92.86
2017,3,18,10,0,1.0,166.0,2.7,23.0,166.0,145.0,110.91
2017,3,18,10,15,60.5,257.5,2.7,23.0,301.0,313.29,243.5
2017,3,18,10,30,120.0,349.0,2.7,23.0,436.0,494.78,379.01
2017,3,18,10,45,67.0,303.0,2.7,23.5,352.5,363.47,278.48
2017,3,18,11,0,14.0,257.0,2.7,24.0,269.0,240.79,183.47
2017,3,18,11,15,33.5,313.5,2.7,24.0,341.5,333.74,254.44
2017,3,18,11,30,53.0,370.0,2.7,24.0,414.0,408.59,309.75
2017,3,18,11,45,203.5,385.5,2.75,24.5,557.5,587.07,442.14
2017,3,18,12,0,354.0,401.0,2.8,25.0,701.0,756.5,561.05
2017,3,18,12,15,617.0,271.0,2.85,25.0,798.0,879.2,649.89
2017,3,18,12,30,880.0,141.0,2.9,25.0,895.0,950.88,698.94
2017,3,18,12,45,630.5,266.5,2.95,25.5,806.5,837.44,618.96
2017,3,18,13,0,381.0,392.0,3.0,26.0,718.0,700.0,518.49
2017,3,18,13,15,330.0,402.5,3.05,26.0,683.0,646.28,480.8
2017,3,18,13,30,279.0,413.0,3.1,26.0,648.0,594.99,443.82
2017,3,18,13,45,578.5,270.0,3.15,26.0,741.5,671.32,503.62
2017,3,18,14,0,878.0,127.0,3.2,26.0,835.0,706.72,531.68
2017,3,18,14,15,515.0,252.5,3.2,26.0,664.5,545.92,411.2
2017,3,18,14,30,152.0,378.0,3.2,26.0,494.0,402.64,303.03
2017,3,18,14,45,239.5,348.0,3.25,26.0,521.0,407.75,307.18
2017,3,18,15,0,327.0,318.0,3.3,26.0,548.0,404.31,303.03
2017,3,18,15,15,193.5,298.0,3.25,25.5,432.0,311.46,234.05
2017,3,18,15,30,60.0,278.0,3.2,25.0,316.0,237.39,180.16
2017,3,18,15,45,153.0,261.0,3.15,25.0,347.5,238.41,177.95
2017,3,18,16,0,246.0,244.0,3.1,25.0,379.0,225.81,163.83
2017,3,18,16,15,147.5,215.5,2.9,24.5,294.5,175.39,129.11
2017,3,18,16,30,49.0,187.0,2.7,24.0,210.0,140.24,106.79
2017,3,18,16,45,356.5,133.0,2.5,24.0,264.0,91.27,72.4
2017,3,18,17,0,664.0,79.0,2.3,24.0,318.0,59.52,45.62
2017,3,18,17,15,608.5,72.0,2.05,23.0,262.0,55.23,42.24
2017,3,18,17,30,553.0,65.0,1.8,22.0,206.0,50.88,38.61
2017,3,18,17,45,464.0,55.0,1.55,21.5,152.5,43.78,32.3
2017,3,18,18,0,375.0,45.0,1.3,21.0,99.0,36.59,25.61
2017,3,18,18,15,233.5,29.5,1.3,20.5,58.0,24.17,13.54
2017,3,18,18,30,92.0,14.0,1.3,20.0,17.0,11.95,0.0
2017,3,18,18,45,46.0,7.0,1.35,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,19,6,45,71.0,14.5,2.75,16.0,19.5,49.52,0.0
2017,3,19,7,0,142.0,29.0,3.1,17.0,39.0,149.1,93.93
2017,3,19,7,15,261.5,45.5,3.25,17.5,85.5,255.19,204.65
2017,3,19,7,30,381.0,62.0,3.4,18.0,132.0,367.83,301.92
2017,3,19,7,45,473.0,70.5,3.55,18.5,188.0,465.79,383.81
2017,3,19,8,0,565.0,79.0,3.7,19.0,244.0,569.18,465.78
2017,3,19,8,15,616.5,86.5,3.7,19.5,301.0,643.85,521.18
2017,3,19,8,30,668.0,94.0,3.7,20.0,358.0,720.06,575.57
2017,3,19,8,45,712.5,96.5,3.75,20.5,415.0,784.82,619.84
2017,3,19,9,0,757.0,99.0,3.8,21.0,472.0,849.39,662.75
2017,3,19,9,15,782.0,103.0,3.8,21.5,523.5,891.13,688.28
2017,3,19,9,30,807.0,107.0,3.8,22.0,575.0,936.63,716.13
2017,3,19,9,45,829.0,108.5,3.85,22.5,622.5,973.62,737.99
2017,3,19,10,0,851.0,110.0,3.9,23.0,670.0,1007.57,757.66
2017,3,19,10,15,864.0,112.0,3.9,23.5,710.5,1029.67,768.97
2017,3,19,10,30,877.0,114.0,3.9,24.0,751.0,1035.19,769.38
2017,3,19,10,45,888.0,115.0,3.95,24.5,784.5,1046.4,774.21
2017,3,19,11,0,899.0,116.0,4.0,25.0,818.0,1053.67,776.54
2017,3,19,11,15,905.0,117.5,4.0,25.0,842.5,1052.36,774.6
2017,3,19,11,30,911.0,119.0,4.0,25.0,867.0,1046.96,770.22
2017,3,19,11,45,915.5,119.5,4.05,25.5,883.5,1034.96,760.54
2017,3,19,12,0,920.0,120.0,4.1,26.0,900.0,1018.95,748.42
2017,3,19,12,15,921.5,120.0,4.1,26.0,907.5,995.66,732.81
2017,3,19,12,30,923.0,120.0,4.1,26.0,915.0,968.65,714.84
2017,3,19,12,45,923.0,119.5,4.15,26.5,913.0,936.22,692.2
2017,3,19,13,0,923.0,119.0,4.2,27.0,911.0,900.42,667.32
2017,3,19,13,15,920.0,118.5,4.2,27.0,900.5,858.98,639.63
2017,3,19,13,30,917.0,118.0,4.2,27.0,890.0,814.7,609.85
2017,3,19,13,45,911.5,117.0,4.25,27.0,870.0,765.56,575.83
2017,3,19,14,0,906.0,116.0,4.3,27.0,850.0,714.24,538.29
2017,3,19,14,15,898.5,115.0,4.3,27.0,822.0,659.71,497.31
2017,3,19,14,30,891.0,114.0,4.3,27.0,794.0,603.65,454.07
2017,3,19,14,45,874.0,115.0,4.3,27.0,757.0,543.18,406.3
2017,3,19,15,0,857.0,116.0,4.3,27.0,720.0,481.98,356.6
2017,3,19,15,15,842.0,113.0,4.25,26.5,678.0,418.36,304.28
2017,3,19,15,30,827.0,110.0,4.2,26.0,636.0,355.3,250.99
2017,3,19,15,45,806.0,107.0,4.2,26.0,587.0,291.55,196.37
2017,3,19,16,0,785.0,104.0,4.2,26.0,538.0,229.69,144.48
2017,3,19,16,15,757.5,99.5,4.0,25.5,485.5,168.04,97.72
2017,3,19,16,30,730.0,95.0,3.8,25.0,433.0,103.85,59.21
2017,3,19,16,45,692.0,89.5,3.65,24.5,377.0,65.79,50.71
2017,3,19,17,0,654.0,84.0,3.5,24.0,321.0,63.05,48.66
2017,3,19,17,15,598.0,76.0,3.2,23.0,264.5,58.15,44.75
2017,3,19,17,30,542.0,68.0,2.9,22.0,208.0,53.14,40.56
2017,3,19,17,45,456.0,57.5,2.6,21.5,154.5,45.76,34.0
2017,3,19,18,0,370.0,47.0,2.3,21.0,101.0,38.24,27.04
2017,3,19,18,15,232.0,30.5,2.3,20.5,59.5,23.69,13.32
2017,3,19,18,30,94.0,14.0,2.3,20.0,18.0,11.95,0.0
2017,3,19,18,45,47.0,7.0,2.35,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,20,6,45,97.0,14.0,3.7,15.5,21.5,62.72,0.0
2017,3,20,7,0,194.0,28.0,4.0,16.0,43.0,178.63,121.39
2017,3,20,7,15,313.5,43.5,4.25,16.5,92.0,284.1,230.27
2017,3,20,7,30,433.0,59.0,4.5,17.0,141.0,401.34,332.0
2017,3,20,7,45,516.0,68.5,4.75,18.0,198.0,495.15,410.54
2017,3,20,8,0,599.0,78.0,5.0,19.0,255.0,594.37,488.77
2017,3,20,8,15,649.0,85.0,5.05,19.5,313.0,668.47,544.38
2017,3,20,8,30,699.0,92.0,5.1,20.0,371.0,743.92,598.97
2017,3,20,8,45,740.5,95.0,5.15,20.5,429.0,807.56,643.02
2017,3,20,9,0,782.0,98.0,5.2,21.0,487.0,865.05,681.48
2017,3,20,9,15,806.5,102.0,5.2,21.5,539.5,912.89,711.92
2017,3,20,9,30,831.0,106.0,5.2,22.0,592.0,958.37,740.18
2017,3,20,9,45,852.5,107.5,5.25,22.5,640.5,995.21,762.4
2017,3,20,10,0,874.0,109.0,5.3,23.0,689.0,1028.91,782.31
2017,3,20,10,15,887.0,111.5,5.3,23.5,730.0,1039.15,785.72
2017,3,20,10,30,900.0,114.0,5.3,24.0,771.0,1057.93,795.24
2017,3,20,10,45,911.5,114.5,5.35,24.5,805.0,1069.05,800.01
2017,3,20,11,0,923.0,115.0,5.4,25.0,839.0,1076.13,802.27
2017,3,20,11,15,929.5,116.0,5.4,25.0,864.5,1074.55,800.12
2017,3,20,11,30,936.0,117.0,5.4,25.0,890.0,1068.78,795.41
2017,3,20,11,45,949.5,112.0,5.4,25.5,909.0,1059.48,786.93
2017,3,20,12,0,963.0,107.0,5.4,26.0,928.0,1045.85,775.76
2017,3,20,12,15,964.5,107.5,5.4,26.0,935.5,1022.19,759.6
2017,3,20,12,30,966.0,108.0,5.4,26.0,943.0,994.62,740.93
2017,3,20,12,45,965.0,108.0,5.4,26.0,941.0,960.56,717.89
2017,3,20,13,0,964.0,108.0,5.4,26.0,939.0,923.03,692.46
2017,3,20,13,15,961.0,107.5,5.35,26.0,928.0,880.1,662.94
2017,3,20,13,30,958.0,107.0,5.3,26.0,917.0,834.2,631.24
2017,3,20,13,45,953.0,106.5,5.3,26.0,896.5,784.11,596.16
2017,3,20,14,0,948.0,106.0,5.3,26.0,876.0,731.65,556.95
2017,3,20,14,15,941.0,104.5,5.2,26.0,847.5,674.94,513.35
2017,3,20,14,30,934.0,103.0,5.1,26.0,819.0,616.56,467.43
2017,3,20,14,45,920.5,102.5,5.1,26.0,782.0,554.35,417.64
2017,3,20,15,0,907.0,102.0,5.1,26.0,745.0,491.69,366.02
2017,3,20,15,15,893.5,100.0,5.0,25.5,702.0,427.66,312.38
2017,3,20,15,30,880.0,98.0,4.9,25.0,659.0,363.78,257.5
2017,3,20,15,45,862.5,94.5,4.85,25.0,609.5,293.98,197.25
2017,3,20,16,0,845.0,91.0,4.8,25.0,560.0,228.9,142.04
2017,3,20,16,15,820.0,87.0,4.5,24.5,506.0,164.17,92.61
2017,3,20,16,30,795.0,83.0,4.2,24.0,452.0,102.35,57.14
2017,3,20,16,45,761.5,77.5,3.9,24.0,395.5,63.31,48.7
2017,3,20,17,0,728.0,72.0,3.6,24.0,339.0,59.87,45.94
2017,3,20,17,15,675.5,66.0,3.25,23.0,280.5,51.15,38.71
2017,3,20,17,30,623.0,60.0,2.9,22.0,222.0,47.3,35.52
2017,3,20,17,45,542.0,50.5,2.6,21.0,166.5,40.39,29.46
2017,3,20,18,0,461.0,41.0,2.3,20.0,111.0,33.36,23.02
2017,3,20,18,15,311.5,28.0,2.3,19.5,66.0,22.92,12.92
2017,3,20,18,30,162.0,15.0,2.3,19.0,21.0,12.8,0.0
2017,3,20,18,45,81.0,7.5,2.35,18.5,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,21,6,45,102.5,15.5,4.05,15.5,23.5,66.91,0.0
2017,3,21,7,0,205.0,31.0,4.4,16.0,47.0,191.48,136.08
2017,3,21,7,15,324.5,45.5,4.55,16.5,96.5,293.4,238.63
2017,3,21,7,30,444.0,60.0,4.7,17.0,146.0,410.03,339.68
2017,3,21,7,45,538.0,66.0,4.9,18.0,204.5,508.44,421.84
2017,3,21,8,0,632.0,72.0,5.1,19.0,263.0,612.65,503.3
2017,3,21,8,15,679.0,78.5,5.1,19.5,321.0,684.7,556.83
2017,3,21,8,30,726.0,85.0,5.1,20.0,379.0,757.9,609.23
2017,3,21,8,45,766.5,87.0,5.15,20.5,436.0,814.94,648.19
2017,3,21,9,0,807.0,89.0,5.2,21.0,493.0,877.14,690.0
2017,3,21,9,15,829.0,92.0,5.15,21.5,545.0,921.87,717.71
2017,3,21,9,30,851.0,95.0,5.1,22.0,597.0,964.1,743.22
2017,3,21,9,45,870.5,96.5,5.1,22.5,644.5,987.67,755.76
2017,3,21,10,0,890.0,98.0,5.1,23.0,692.0,1019.28,773.94
2017,3,21,10,15,901.5,100.0,5.0,23.5,732.0,1039.99,783.68
2017,3,21,10,30,913.0,102.0,4.9,24.0,772.0,1056.89,790.9
2017,3,21,10,45,921.5,103.5,4.85,24.5,805.0,1066.21,793.56
2017,3,21,11,0,930.0,105.0,4.8,25.0,838.0,1071.42,793.68
2017,3,21,11,15,935.0,106.0,4.7,25.0,862.5,1068.37,789.65
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,1061.15,783.1
2017,3,21,11,45,939.0,110.0,4.6,25.5,901.5,1045.96,770.88
2017,3,21,12,0,938.0,113.0,4.6,26.0,916.0,1026.76,756.25
2017,3,21,12,15,939.0,113.5,4.55,26.0,923.0,1003.04,739.88
2017,3,21,12,30,940.0,114.0,4.5,26.0,930.0,975.54,721.31
2017,3,21,12,45,938.5,114.0,4.5,26.5,927.5,941.71,697.36
2017,3,21,13,0,937.0,114.0,4.5,27.0,925.0,904.53,671.22
2017,3,21,13,15,934.0,113.5,4.5,27.0,913.5,862.51,643.08
2017,3,21,13,30,931.0,113.0,4.5,27.0,902.0,817.63,612.8
2017,3,21,13,45,925.0,112.5,4.5,27.0,881.5,767.93,578.1
2017,3,21,14,0,919.0,112.0,4.5,27.0,861.0,716.05,539.9
2017,3,21,14,15,911.5,110.5,4.5,27.0,833.0,660.43,498.05
2017,3,21,14,30,904.0,109.0,4.5,27.0,805.0,603.28,453.88
2017,3,21,14,45,889.0,109.0,4.5,27.0,768.0,542.33,405.6
2017,3,21,15,0,874.0,109.0,4.5,27.0,731.0,481.16,355.69
2017,3,21,15,15,859.5,106.5,4.45,26.5,688.0,416.01,301.95
2017,3,21,15,30,845.0,104.0,4.4,26.0,645.0,352.55,248.08
2017,3,21,15,45,825.0,101.0,4.35,26.0,596.5,288.04,192.63
2017,3,21,16,0,805.0,98.0,4.3,26.0,548.0,225.27,139.98
2017,3,21,16,15,778.5,94.0,4.1,25.5,494.5,162.96,93.05
2017,3,21,16,30,752.0,90.0,3.9,25.0,441.0,103.82,59.78
2017,3,21,16,45,714.0,85.0,3.7,24.5,385.0,62.71,48.07
2017,3,21,17,0,676.0,80.0,3.5,24.0,329.0,60.16,46.18
2017,3,21,17,15,622.0,73.0,3.2,23.0,272.0,55.91,42.81
2017,3,21,17,30,568.0,66.0,2.9,22.0,215.0,51.57,39.22
2017,3,21,17,45,482.0,56.0,2.6,21.5,161.0,44.5,32.95
2017,3,21,18,0,396.0,46.0,2.3,21.0,107.0,37.31,26.31
2017,3,21,18,15,258.0,31.0,2.35,20.5,64.0,25.36,14.95
2017,3,21,18,30,120.0,16.0,2.4,20.0,21.0,12.49,0.0
2017,3,21,18,45,60.0,8.0,2.5,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,17.5,2.5,17.5,21.5,38.78,0.0
2017,3,22,7,0,91.0,35.0,2.8,18.0,43.0,120.57,85.57
2017,3,22,7,15,184.5,57.0,2.9,18.5,88.5,208.89,167.5
2017,3,22,7,30,278.0,79.0,3.0,19.0,134.0,318.63,260.52
2017,3,22,7,45,360.5,93.0,3.2,19.5,188.5,407.14,334.16
2017,3,22,8,0,443.0,107.0,3.4,20.0,243.0,502.42,410.36
2017,3,22,8,15,495.0,118.0,3.35,20.5,298.0,574.81,465.21
2017,3,22,8,30,547.0,129.0,3.3,21.0,353.0,649.61,519.44
2017,3,22,8,45,408.5,171.5,3.3,21.5,352.0,593.94,472.0
2017,3,22,9,0,270.0,214.0,3.3,22.0,351.0,508.25,402.22
2017,3,22,9,15,265.5,243.5,3.3,22.5,389.5,542.68,425.72
2017,3,22,9,30,261.0,273.0,3.3,23.0,428.0,575.13,446.75
2017,3,22,9,45,177.5,293.0,3.35,23.5,402.0,495.12,383.38
2017,3,22,10,0,94.0,313.0,3.4,24.0,376.0,410.84,316.66
2017,3,22,10,15,183.5,332.0,3.45,24.0,464.0,540.58,414.8
2017,3,22,10,30,273.0,351.0,3.5,24.0,552.0,670.86,509.14
2017,3,22,10,45,551.5,250.5,3.55,24.5,679.5,861.91,647.82
2017,3,22,11,0,830.0,150.0,3.6,25.0,807.0,1031.34,760.02
2017,3,22,11,15,837.0,151.5,3.7,25.0,831.5,1030.72,757.94
2017,3,22,11,30,844.0,153.0,3.8,25.0,856.0,1026.11,754.81
2017,3,22,11,45,602.0,279.0,3.9,25.5,785.5,905.74,670.85
2017,3,22,12,0,360.0,405.0,4.0,26.0,715.0,761.69,565.09
2017,3,22,12,15,623.0,271.5,4.05,26.0,812.0,880.29,654.27
2017,3,22,12,30,886.0,138.0,4.1,26.0,909.0,948.09,701.53
2017,3,22,12,45,888.5,136.0,4.2,26.0,908.0,917.16,680.73
2017,3,22,13,0,891.0,134.0,4.3,26.0,907.0,882.88,658.25
2017,3,22,13,15,888.0,133.5,4.35,26.0,896.5,842.29,631.1
2017,3,22,13,30,885.0,133.0,4.4,26.0,886.0,799.01,601.9
2017,3,22,13,45,881.0,131.0,4.5,26.5,866.5,751.21,566.82
2017,3,22,14,0,877.0,129.0,4.6,27.0,847.0,701.21,529.25
2017,3,22,14,15,869.0,127.5,4.6,26.5,819.5,647.21,489.44
2017,3,22,14,30,861.0,126.0,4.6,26.0,792.0,593.47,448.49
2017,3,22,14,45,848.0,124.5,4.65,26.0,756.0,533.3,400.78
2017,3,22,15,0,835.0,123.0,4.7,26.0,720.0,472.9,351.43
2017,3,22,15,15,820.0,120.5,4.7,26.0,677.5,410.97,299.47
2017,3,22,15,30,805.0,118.0,4.7,26.0,635.0,349.64,246.88
2017,3,22,15,45,784.0,114.5,4.7,26.0,587.0,286.9,193.13
2017,3,22,16,0,763.0,111.0,4.7,26.0,539.0,226.12,142.38
2017,3,22,16,15,735.5,106.0,4.55,25.5,486.5,159.99,92.62
2017,3,22,16,30,708.0,101.0,4.4,25.0,434.0,102.19,60.15
2017,3,22,16,45,667.0,95.5,4.3,24.5,378.0,69.52,53.86
2017,3,22,17,0,626.0,90.0,4.2,24.0,322.0,66.97,52.0
2017,3,22,17,15,570.0,82.0,3.85,23.5,266.0,62.31,48.22
2017,3,22,17,30,514.0,74.0,3.5,23.0,210.0,57.55,44.2
2017,3,22,17,45,425.0,63.0,3.2,22.5,157.0,49.96,37.51
2017,3,22,18,0,336.0,52.0,2.9,22.0,104.0,39.84,28.37
2017,3,22,18,15,208.5,34.5,2.95,21.5,62.5,26.62,16.01
2017,3,22,18,30,81.0,17.0,3.0,21.0,21.0,13.21,0.0
2017,3,22,18,45,40.5,8.5,3.15,20.5,10.5,7.26,0.0
2017,3,22,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.5,16.5,5.3,17.5,28.0,81.45,0.0
2017,3,23,7,0,257.0,33.0,5.5,18.0,56.0,224.47,167.87
2017,3,23,7,15,374.5,46.0,5.75,18.0,107.0,326.95,266.52
2017,3,23,7,30,492.0,59.0,6.0,18.0,158.0,442.16,366.89
2017,3,23,7,45,573.0,65.5,6.3,18.5,216.5,533.32,443.73
2017,3,23,8,0,654.0,72.0,6.6,19.0,275.0,629.44,520.17
2017,3,23,8,15,699.5,77.5,6.7,19.5,333.0,699.74,573.2
2017,3,23,8,30,745.0,83.0,6.8,20.0,391.0,765.7,621.16
2017,3,23,8,45,782.5,85.5,6.95,20.5,448.5,826.98,664.46
2017,3,23,9,0,820.0,88.0,7.1,21.0,506.0,887.3,706.13
2017,3,23,9,15,842.0,91.5,7.2,21.5,558.5,932.82,736.01
2017,3,23,9,30,864.0,95.0,7.3,22.0,611.0,975.78,763.72
2017,3,23,9,45,882.5,96.5,7.4,22.5,658.5,998.47,776.64
2017,3,23,10,0,901.0,98.0,7.5,23.0,706.0,1029.1,795.34
2017,3,23,10,15,912.5,100.0,7.6,23.5,746.5,1049.75,806.92
2017,3,23,10,30,924.0,102.0,7.7,24.0,787.0,1066.54,815.92
2017,3,23,10,45,933.0,103.0,7.8,24.5,820.5,1075.64,819.66
2017,3,23,11,0,942.0,104.0,7.9,25.0,854.0,1080.61,820.72
2017,3,23,11,15,947.0,105.0,7.95,25.0,878.5,1077.31,817.61
2017,3,23,11,30,952.0,106.0,8.0,25.0,903.0,1069.8,811.77
2017,3,23,11,45,956.0,106.5,8.05,25.5,919.0,1056.56,800.51
2017,3,23,12,0,960.0,107.0,8.1,26.0,935.0,1039.16,786.55
2017,3,23,12,15,961.5,107.0,8.1,26.0,942.0,1014.84,769.26
2017,3,23,12,30,963.0,107.0,8.1,26.0,949.0,986.64,749.36
2017,3,23,12,45,960.0,108.5,8.15,26.0,946.5,952.19,725.29
2017,3,23,13,0,957.0,110.0,8.2,26.0,944.0,914.38,698.79
2017,3,23,13,15,954.5,109.5,8.2,26.0,933.0,871.93,668.72
2017,3,23,13,30,952.0,109.0,8.2,26.0,922.0,826.52,636.4
2017,3,23,13,45,946.5,108.0,8.25,26.0,901.5,775.75,599.35
2017,3,23,14,0,941.0,107.0,8.3,26.0,881.0,722.72,558.46
2017,3,23,14,15,934.5,106.0,8.3,26.0,853.0,667.02,514.53
2017,3,23,14,30,928.0,105.0,8.3,26.0,825.0,609.62,468.2
2017,3,23,14,45,915.5,104.5,8.3,26.0,788.5,548.2,417.57
2017,3,23,15,0,903.0,104.0,8.3,26.0,752.0,486.24,365.17
2017,3,23,15,15,890.0,102.0,8.25,25.5,709.0,422.63,310.79
2017,3,23,15,30,877.0,100.0,8.2,25.0,666.0,359.14,255.29
2017,3,23,15,45,855.5,98.5,8.2,25.0,616.5,290.03,195.0
2017,3,23,16,0,834.0,97.0,8.2,25.0,567.0,226.29,140.77
2017,3,23,16,15,809.0,93.0,8.05,24.5,513.0,162.36,92.35
2017,3,23,16,30,784.0,89.0,7.9,24.0,459.0,101.39,58.69
2017,3,23,16,45,744.0,85.0,7.75,23.5,401.0,62.94,48.48
2017,3,23,17,0,704.0,81.0,7.6,23.0,343.0,61.06,47.15
2017,3,23,17,15,650.0,74.0,7.35,22.5,285.0,56.79,43.67
2017,3,23,17,30,596.0,67.0,7.1,22.0,227.0,52.45,39.98
2017,3,23,17,45,506.5,58.0,6.9,21.5,171.0,46.17,34.4
2017,3,23,18,0,417.0,49.0,6.7,21.0,115.0,39.87,28.53
2017,3,23,18,15,274.5,34.0,6.65,20.5,70.0,27.95,17.26
2017,3,23,18,30,132.0,19.0,6.6,20.0,25.0,14.82,0.0
2017,3,23,18,45,66.0,9.5,6.55,19.5,12.5,8.11,0.0
2017,3,23,19,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,17.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,17.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,4.0,3.3,17.5,4.0,3.41,0.0
2017,3,24,7,0,0.0,8.0,3.3,18.0,8.0,6.56,0.0
2017,3,24,7,15,0.0,16.0,3.25,18.0,16.0,13.16,5.28
2017,3,24,7,30,0.0,24.0,3.2,18.0,24.0,19.77,11.04
2017,3,24,7,45,0.0,34.0,3.2,18.5,34.0,28.05,18.11
2017,3,24,8,0,0.0,44.0,3.2,19.0,44.0,36.36,25.09
2017,3,24,8,15,0.0,88.0,3.3,19.0,88.0,75.46,57.76
2017,3,24,8,30,0.0,132.0,3.4,19.0,132.0,118.76,93.33
