Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,45,2.5,150.5,3.55,19.5,152.0,137.57,108.23
2017,3,24,9,0,5.0,169.0,3.7,20.0,172.0,156.51,123.04
2017,3,24,9,15,138.0,219.0,3.8,20.5,302.5,370.45,296.39
2017,3,24,9,30,271.0,269.0,3.9,21.0,433.0,578.35,455.01
2017,3,24,9,45,193.0,296.0,4.0,21.5,417.5,512.21,400.52
2017,3,24,10,0,115.0,323.0,4.1,22.0,402.0,441.83,343.78
2017,3,24,10,15,179.5,342.0,4.1,22.0,472.5,546.16,422.75
2017,3,24,10,30,244.0,361.0,4.1,22.0,543.0,628.99,483.65
2017,3,24,10,45,122.0,229.0,4.15,22.5,320.0,357.98,278.87
2017,3,24,11,0,0.0,97.0,4.2,23.0,97.0,81.15,59.31
2017,3,24,11,15,0.0,67.5,4.2,23.5,67.5,56.32,39.53
2017,3,24,11,30,0.0,38.0,4.2,24.0,38.0,31.67,19.75
2017,3,24,11,45,17.5,202.5,4.25,24.5,218.0,201.29,153.48
2017,3,24,12,0,35.0,367.0,4.3,25.0,398.0,375.33,284.57
2017,3,24,12,15,390.0,300.5,4.35,25.0,643.0,685.05,519.53
2017,3,24,12,30,745.0,234.0,4.4,25.0,888.0,929.25,694.01
2017,3,24,12,45,634.0,295.0,4.5,25.5,851.0,856.77,638.62
2017,3,24,13,0,523.0,356.0,4.6,26.0,814.0,788.19,587.79
2017,3,24,13,15,673.0,270.0,4.6,26.0,851.5,804.34,602.49
2017,3,24,13,30,823.0,184.0,4.6,26.0,889.0,801.64,603.03
2017,3,24,13,45,849.5,165.0,4.7,26.5,878.5,761.38,573.45
2017,3,24,14,0,876.0,146.0,4.8,27.0,868.0,716.24,539.82
2017,3,24,14,15,870.5,144.0,4.85,27.0,841.5,661.78,498.92
2017,3,24,14,30,865.0,142.0,4.9,27.0,815.0,605.75,455.69
2017,3,24,14,45,870.5,132.5,4.95,27.0,784.0,547.49,409.49
2017,3,24,15,0,876.0,123.0,5.0,27.0,753.0,487.01,359.97
2017,3,24,15,15,863.0,120.0,4.9,26.5,710.5,422.94,306.73
2017,3,24,15,30,850.0,117.0,4.8,26.0,668.0,359.18,252.44
2017,3,24,15,45,840.5,110.5,4.75,26.0,621.0,294.08,196.22
2017,3,24,16,0,831.0,104.0,4.7,26.0,574.0,229.45,141.91
2017,3,24,16,15,805.0,99.5,4.2,25.5,519.5,165.21,94.15
2017,3,24,16,30,779.0,95.0,3.7,25.0,465.0,104.11,61.29
2017,3,24,16,45,748.0,88.0,3.25,24.5,408.0,65.02,50.01
2017,3,24,17,0,717.0,81.0,2.8,24.0,351.0,61.13,46.99
2017,3,24,17,15,662.5,74.5,2.55,22.5,291.5,57.23,44.03
2017,3,24,17,30,608.0,68.0,2.3,21.0,232.0,53.27,40.88
2017,3,24,17,45,517.5,58.5,2.05,20.0,174.5,46.58,35.03
2017,3,24,18,0,427.0,49.0,1.8,19.0,117.0,39.83,28.82
2017,3,24,18,15,282.0,34.0,1.8,18.5,71.0,27.9,17.53
2017,3,24,18,30,137.0,19.0,1.8,18.0,25.0,14.82,0.0
2017,3,24,18,45,68.5,9.5,1.8,17.5,12.5,8.11,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,15.5,3.8,11.5,32.5,127.45,0.0
2017,3,25,7,0,339.0,31.0,4.1,12.0,65.0,269.61,212.46
2017,3,25,7,15,451.5,41.5,4.25,12.5,118.0,370.94,308.47
2017,3,25,7,30,564.0,52.0,4.4,13.0,171.0,483.25,406.11
2017,3,25,7,45,632.0,58.5,4.6,13.5,230.0,567.3,476.0
2017,3,25,8,0,700.0,65.0,4.8,14.0,289.0,650.66,541.68
2017,3,25,8,15,742.5,70.0,4.65,14.5,348.0,720.07,592.43
2017,3,25,8,30,785.0,75.0,4.5,15.0,407.0,789.91,641.3
2017,3,25,8,45,815.5,78.5,4.4,16.0,464.0,847.12,677.94
2017,3,25,9,0,846.0,82.0,4.3,17.0,521.0,902.98,712.29
2017,3,25,9,15,866.5,85.0,4.15,17.5,573.5,936.53,731.33
2017,3,25,9,30,887.0,88.0,4.0,18.0,626.0,977.41,755.23
2017,3,25,9,45,902.5,90.5,3.9,18.5,673.5,1009.83,773.09
2017,3,25,10,0,918.0,93.0,3.8,19.0,721.0,1038.85,788.47
2017,3,25,10,15,929.5,95.0,3.7,19.5,762.0,1059.59,798.16
2017,3,25,10,30,941.0,97.0,3.6,20.0,803.0,1076.39,805.28
2017,3,25,10,45,949.0,98.5,3.55,21.0,836.0,1084.97,805.91
2017,3,25,11,0,957.0,100.0,3.5,22.0,869.0,1089.33,803.97
2017,3,25,11,15,962.5,101.0,3.45,22.5,894.0,1086.32,798.98
2017,3,25,11,30,968.0,102.0,3.4,23.0,919.0,1079.02,791.47
2017,3,25,11,45,971.5,102.5,3.4,23.5,935.0,1064.93,780.21
2017,3,25,12,0,975.0,103.0,3.4,24.0,951.0,1046.66,766.45
2017,3,25,12,15,976.5,103.5,3.4,24.5,958.5,1022.39,748.97
2017,3,25,12,30,978.0,104.0,3.4,25.0,966.0,994.17,729.07
2017,3,25,12,45,977.5,104.0,3.45,25.5,964.0,959.9,705.62
2017,3,25,13,0,977.0,104.0,3.5,26.0,962.0,922.1,679.84
2017,3,25,13,15,975.0,103.5,3.45,26.0,950.5,879.25,651.34
2017,3,25,13,30,973.0,103.0,3.4,26.0,939.0,833.34,620.62
2017,3,25,13,45,969.5,101.5,3.35,26.5,919.0,782.59,584.54
2017,3,25,14,0,966.0,100.0,3.3,27.0,899.0,729.33,544.57
2017,3,25,14,15,959.5,99.0,3.15,27.0,870.5,672.4,501.74
2017,3,25,14,30,953.0,98.0,3.0,27.0,842.0,613.71,456.51
2017,3,25,14,45,945.0,95.5,2.95,27.0,806.0,551.52,407.71
2017,3,25,15,0,937.0,93.0,2.9,27.0,770.0,488.28,356.53
2017,3,25,15,15,924.5,91.0,2.7,26.5,726.0,423.0,302.62
2017,3,25,15,30,912.0,89.0,2.5,26.0,682.0,357.74,247.36
2017,3,25,15,45,896.0,86.0,2.35,26.0,632.5,291.15,190.38
2017,3,25,16,0,880.0,83.0,2.2,26.0,583.0,225.58,135.94
2017,3,25,16,15,856.5,79.5,1.9,25.5,528.5,153.89,82.92
2017,3,25,16,30,833.0,76.0,1.6,25.0,474.0,90.48,49.74
2017,3,25,16,45,800.0,72.0,1.35,25.0,416.0,59.31,45.03
2017,3,25,17,0,767.0,68.0,1.1,25.0,358.0,56.85,43.13
2017,3,25,17,15,717.5,62.5,1.05,23.5,298.5,52.97,40.2
2017,3,25,17,30,668.0,57.0,1.0,22.0,239.0,49.05,37.08
2017,3,25,17,45,587.0,49.5,1.0,21.0,181.5,39.62,28.88
2017,3,25,18,0,506.0,42.0,1.0,20.0,124.0,34.15,23.86
2017,3,25,18,15,359.5,30.0,1.05,19.0,76.5,24.55,14.82
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,14.84,0.0
2017,3,25,18,45,106.5,9.0,1.2,17.5,14.5,7.68,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,96.0,20.0,3.25,16.0,30.0,94.3,0.0
2017,3,26,7,0,192.0,40.0,3.7,17.0,60.0,194.72,150.81
2017,3,26,7,15,294.5,56.0,4.05,17.5,109.0,286.36,233.75
2017,3,26,7,30,397.0,72.0,4.4,18.0,158.0,388.93,321.74
2017,3,26,7,45,466.0,83.5,4.75,19.0,213.0,470.33,389.11
2017,3,26,8,0,535.0,95.0,5.1,20.0,268.0,563.08,462.51
2017,3,26,8,15,582.0,103.5,5.25,20.5,324.0,634.14,516.0
2017,3,26,8,30,629.0,112.0,5.4,21.0,380.0,706.3,568.62
2017,3,26,8,45,660.5,119.0,5.6,21.5,434.0,763.58,608.93
2017,3,26,9,0,692.0,126.0,5.8,22.0,488.0,819.96,647.86
2017,3,26,9,15,716.0,131.0,5.85,22.5,538.0,865.58,677.64
2017,3,26,9,30,740.0,136.0,5.9,23.0,588.0,909.11,705.53
2017,3,26,9,45,754.5,142.0,6.0,24.0,632.5,942.02,724.41
2017,3,26,10,0,769.0,148.0,6.1,25.0,677.0,971.85,741.01
2017,3,26,10,15,640.0,213.5,6.1,25.0,671.0,918.07,701.45
2017,3,26,10,30,511.0,279.0,6.1,25.0,665.0,850.39,648.95
2017,3,26,10,45,661.0,220.0,6.15,25.5,740.5,944.66,716.93
2017,3,26,11,0,811.0,161.0,6.2,26.0,816.0,1019.39,765.91
2017,3,26,11,15,818.0,163.0,6.15,26.5,839.5,1018.97,762.42
2017,3,26,11,30,825.0,165.0,6.1,27.0,863.0,1014.6,756.82
2017,3,26,11,45,835.0,162.0,6.1,27.5,880.0,1004.18,747.61
2017,3,26,12,0,845.0,159.0,6.1,28.0,897.0,989.78,735.91
2017,3,26,12,15,846.5,159.5,6.0,28.0,903.5,966.95,719.55
2017,3,26,12,30,848.0,160.0,5.9,28.0,910.0,940.56,700.91
2017,3,26,12,45,844.5,161.0,5.85,28.0,906.5,906.85,677.6
2017,3,26,13,0,841.0,162.0,5.8,28.0,903.0,870.17,652.27
2017,3,26,13,15,838.0,161.0,5.7,28.0,892.0,829.3,623.74
2017,3,26,13,30,835.0,160.0,5.6,28.0,881.0,785.88,592.32
2017,3,26,13,45,827.0,160.0,5.55,28.0,860.5,737.48,556.63
2017,3,26,14,0,819.0,160.0,5.5,28.0,840.0,687.4,519.06
2017,3,26,14,15,810.5,158.0,5.45,28.0,812.5,633.88,478.23
2017,3,26,14,30,802.0,156.0,5.4,28.0,785.0,579.29,435.61
2017,3,26,14,45,783.5,157.0,5.35,28.0,748.5,521.43,389.47
2017,3,26,15,0,765.0,158.0,5.3,28.0,712.0,461.64,340.79
2017,3,26,15,15,749.0,154.0,5.3,27.5,670.5,401.15,291.12
2017,3,26,15,30,733.0,150.0,5.3,27.0,629.0,341.6,241.07
2017,3,26,15,45,712.0,145.0,5.3,27.0,581.5,281.28,189.96
2017,3,26,16,0,691.0,140.0,5.3,27.0,534.0,223.09,142.14
2017,3,26,16,15,580.5,151.0,5.15,26.5,460.5,169.34,106.46
2017,3,26,16,30,470.0,162.0,5.0,26.0,387.0,126.62,86.85
2017,3,26,16,45,433.5,150.0,4.85,26.0,338.0,102.59,81.33
2017,3,26,17,0,397.0,138.0,4.7,26.0,289.0,96.14,76.19
2017,3,26,17,15,358.0,120.0,4.4,25.0,239.0,85.27,67.44
2017,3,26,17,30,319.0,102.0,4.1,24.0,189.0,73.89,58.01
2017,3,26,17,45,294.5,81.5,3.85,23.5,147.0,60.3,46.25
2017,3,26,18,0,270.0,61.0,3.6,23.0,105.0,46.07,33.64
2017,3,26,18,15,165.5,40.0,3.65,22.5,63.5,30.57,19.54
2017,3,26,18,30,61.0,19.0,3.7,22.0,22.0,15.06,0.0
2017,3,26,18,45,30.5,9.5,3.75,21.5,11.0,8.11,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,6,45,58.5,22.5,2.05,17.5,29.0,70.85,9.62
2017,3,27,7,0,117.0,45.0,2.3,18.0,58.0,146.56,112.58
2017,3,27,7,15,205.0,67.0,2.4,18.5,106.0,232.27,187.93
2017,3,27,7,30,293.0,89.0,2.5,19.0,154.0,326.43,267.5
2017,3,27,7,45,368.5,103.5,2.65,19.5,208.5,423.74,346.6
2017,3,27,8,0,444.0,118.0,2.8,20.0,263.0,514.53,417.85
2017,3,27,8,15,493.5,129.0,2.85,20.5,318.5,584.83,470.38
2017,3,27,8,30,543.0,140.0,2.9,21.0,374.0,657.24,522.7
2017,3,27,8,45,355.0,188.5,2.95,21.5,349.5,544.73,432.28
2017,3,27,9,0,167.0,237.0,3.0,22.0,325.0,418.16,330.06
2017,3,27,9,15,105.0,246.5,2.9,22.5,304.0,350.17,275.12
2017,3,27,9,30,43.0,256.0,2.8,23.0,283.0,298.5,231.99
2017,3,27,9,45,402.0,206.0,2.7,23.5,482.5,656.33,507.15
2017,3,27,10,0,761.0,156.0,2.6,24.0,682.0,972.26,722.57
2017,3,27,10,15,775.5,159.0,2.4,24.0,721.0,995.11,730.91
2017,3,27,10,30,790.0,162.0,2.2,24.0,760.0,1005.69,733.93
2017,3,27,10,45,813.5,156.5,2.05,24.5,795.0,1021.89,739.74
2017,3,27,11,0,837.0,151.0,1.9,25.0,830.0,1034.08,742.82
2017,3,27,11,15,843.5,152.5,1.8,25.5,853.5,1032.44,737.93
2017,3,27,11,30,850.0,154.0,1.7,26.0,877.0,1026.79,730.83
2017,3,27,11,45,866.5,147.0,1.6,26.5,895.5,1018.14,722.04
2017,3,27,12,0,883.0,140.0,1.5,27.0,914.0,992.42,702.86
2017,3,27,12,15,600.0,287.5,1.4,27.0,815.0,866.21,619.03
2017,3,27,12,30,317.0,435.0,1.3,27.0,716.0,712.25,511.33
2017,3,27,12,45,602.0,286.5,1.25,27.5,819.5,816.9,586.58
2017,3,27,13,0,887.0,138.0,1.2,28.0,923.0,874.86,624.26
2017,3,27,13,15,884.0,137.5,1.1,28.0,911.5,834.16,596.52
2017,3,27,13,30,881.0,137.0,1.0,28.0,900.0,790.8,568.1
2017,3,27,13,45,552.0,278.5,0.95,28.5,753.0,646.19,465.5
2017,3,27,14,0,223.0,420.0,0.9,29.0,606.0,504.98,364.4
2017,3,27,14,15,537.5,276.0,0.8,29.0,704.0,565.59,409.19
2017,3,27,14,30,852.0,132.0,0.7,29.0,802.0,584.4,420.23
2017,3,27,14,45,615.0,225.0,0.6,29.0,697.5,490.85,351.56
2017,3,27,15,0,378.0,318.0,0.5,29.0,593.0,415.61,297.65
2017,3,27,15,15,567.5,229.0,0.55,28.5,614.5,389.2,275.18
2017,3,27,15,30,757.0,140.0,0.6,28.0,636.0,339.37,231.35
2017,3,27,15,45,498.5,198.5,0.65,28.0,515.5,266.76,181.59
2017,3,27,16,0,240.0,257.0,0.7,28.0,395.0,229.28,162.24
2017,3,27,16,15,443.5,189.5,0.85,27.5,414.5,177.67,116.78
2017,3,27,16,30,647.0,122.0,1.0,27.0,434.0,106.65,67.2
2017,3,27,16,45,604.0,115.0,1.2,27.0,378.5,82.42,63.95
2017,3,27,17,0,561.0,108.0,1.4,27.0,323.0,79.44,61.73
2017,3,27,17,15,505.0,98.0,1.3,26.0,267.5,71.6,55.53
2017,3,27,17,30,449.0,88.0,1.2,25.0,212.0,65.08,50.24
2017,3,27,17,45,363.5,74.5,1.2,24.0,159.5,55.69,42.23
2017,3,27,18,0,278.0,61.0,1.2,23.0,107.0,46.09,33.7
2017,3,27,18,15,173.0,40.5,1.2,22.5,65.5,30.96,19.96
2017,3,27,18,30,68.0,20.0,1.2,22.0,24.0,15.83,0.0
2017,3,27,18,45,34.0,10.0,1.3,21.5,12.0,8.54,0.0
2017,3,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,45.5,23.0,3.7,19.5,28.0,57.28,16.12
2017,3,28,7,0,91.0,46.0,3.9,20.0,56.0,120.73,91.93
2017,3,28,7,15,164.5,71.0,4.15,20.0,102.5,211.86,170.69
2017,3,28,7,30,238.0,96.0,4.4,20.0,149.0,298.21,244.47
2017,3,28,7,45,314.5,111.5,4.65,20.5,203.0,379.44,312.17
2017,3,28,8,0,391.0,127.0,4.9,21.0,257.0,483.58,395.44
2017,3,28,8,15,195.5,93.0,5.05,21.5,158.0,275.65,226.22
2017,3,28,8,30,0.0,59.0,5.2,22.0,59.0,48.87,34.8
2017,3,28,8,45,0.0,95.5,5.4,22.5,95.5,80.31,60.42
2017,3,28,9,0,0.0,132.0,5.6,23.0,132.0,114.08,87.4
2017,3,28,9,15,0.0,145.5,5.75,23.5,145.5,126.0,96.46
2017,3,28,9,30,0.0,159.0,5.9,24.0,159.0,137.93,105.44
2017,3,28,9,45,7.5,200.0,6.05,24.5,205.5,183.63,141.34
2017,3,28,10,0,15.0,241.0,6.2,25.0,252.0,229.78,176.99
2017,3,28,10,15,11.0,217.0,6.35,25.0,225.0,201.24,154.22
2017,3,28,10,30,7.0,193.0,6.5,25.0,198.0,173.96,132.52
2017,3,28,10,45,15.0,250.0,6.65,25.5,262.0,234.46,179.29
2017,3,28,11,0,23.0,307.0,6.8,26.0,326.0,295.33,225.48
2017,3,28,11,15,13.5,234.5,6.95,26.0,246.5,216.64,164.61
2017,3,28,11,30,4.0,162.0,7.1,26.0,167.0,141.67,106.1
2017,3,28,11,45,58.5,304.0,7.25,26.5,356.5,337.98,258.4
2017,3,28,12,0,113.0,446.0,7.4,27.0,546.0,526.04,398.54
2017,3,28,12,15,205.5,444.0,7.5,27.0,627.0,617.77,467.77
2017,3,28,12,30,298.0,442.0,7.6,27.0,708.0,700.48,529.51
2017,3,28,12,45,199.0,444.0,7.7,27.0,621.5,586.53,444.14
2017,3,28,13,0,100.0,446.0,7.8,27.0,535.0,481.21,364.24
2017,3,28,13,15,62.0,389.5,7.8,27.0,444.5,391.13,296.56
2017,3,28,13,30,24.0,333.0,7.8,27.0,354.0,298.95,226.39
2017,3,28,13,45,106.5,379.5,7.85,27.0,469.0,406.15,309.13
2017,3,28,14,0,189.0,426.0,7.9,27.0,584.0,486.73,370.05
2017,3,28,14,15,444.0,319.5,7.85,26.5,674.5,543.03,415.15
2017,3,28,14,30,699.0,213.0,7.8,26.0,765.0,566.08,432.69
2017,3,28,14,45,423.0,285.0,7.8,26.0,615.0,441.33,335.8
2017,3,28,15,0,147.0,357.0,7.8,26.0,465.0,345.0,262.42
2017,3,28,15,15,73.5,245.5,7.7,26.0,299.5,222.93,169.16
2017,3,28,15,30,0.0,134.0,7.6,26.0,134.0,110.4,82.58
2017,3,28,15,45,23.0,186.5,7.55,26.0,200.0,152.76,115.58
2017,3,28,16,0,46.0,239.0,7.5,26.0,266.0,187.71,142.38
2017,3,28,16,15,26.5,200.5,7.4,25.5,216.0,158.64,120.98
2017,3,28,16,30,7.0,162.0,7.3,25.0,166.0,126.89,97.18
2017,3,28,16,45,207.0,156.0,7.2,24.5,236.0,108.13,86.57
2017,3,28,17,0,407.0,150.0,7.1,24.0,306.0,104.08,83.61
2017,3,28,17,15,352.5,133.5,6.8,23.5,253.0,96.23,77.29
2017,3,28,17,30,298.0,117.0,6.5,23.0,200.0,84.99,67.83
2017,3,28,17,45,238.0,94.5,6.25,22.5,151.0,69.57,54.45
2017,3,28,18,0,178.0,72.0,6.0,22.0,102.0,53.71,40.35
2017,3,28,18,15,103.5,45.5,5.8,21.5,61.5,34.69,23.19
2017,3,28,18,30,29.0,19.0,5.6,21.0,21.0,15.44,0.63
2017,3,28,18,45,14.5,9.5,5.4,21.0,10.5,8.11,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,126.0,21.5,2.6,16.0,36.5,115.08,52.5
2017,3,29,7,0,252.0,43.0,2.6,16.0,73.0,231.34,183.7
2017,3,29,7,15,358.0,57.0,2.5,16.0,125.0,326.17,267.79
2017,3,29,7,30,464.0,71.0,2.4,16.0,177.0,435.46,359.78
2017,3,29,7,45,559.5,75.5,2.3,16.5,239.0,534.33,438.97
2017,3,29,8,0,655.0,80.0,2.2,17.0,301.0,638.78,516.81
2017,3,29,8,15,700.5,86.0,2.3,17.5,360.5,709.58,566.9
2017,3,29,8,30,746.0,92.0,2.4,18.0,420.0,781.22,616.09
2017,3,29,8,45,789.0,93.5,2.5,19.0,480.0,840.2,653.58
2017,3,29,9,0,832.0,95.0,2.6,20.0,540.0,904.18,693.57
2017,3,29,9,15,853.0,98.0,2.9,20.5,593.0,947.96,721.8
2017,3,29,9,30,874.0,101.0,3.2,21.0,646.0,989.04,748.07
2017,3,29,9,45,894.5,101.5,3.5,22.0,694.5,1012.03,760.52
2017,3,29,10,0,915.0,102.0,3.8,23.0,743.0,1043.08,778.41
2017,3,29,10,15,925.5,104.0,3.95,23.5,782.5,1062.25,788.72
2017,3,29,10,30,936.0,106.0,4.1,24.0,822.0,1077.47,796.6
2017,3,29,10,45,945.0,106.5,4.25,24.5,855.0,1085.42,799.84
2017,3,29,11,0,954.0,107.0,4.4,25.0,888.0,1089.2,800.54
2017,3,29,11,15,958.5,108.0,4.45,25.0,911.5,1084.72,796.93
2017,3,29,11,30,963.0,109.0,4.5,25.0,935.0,1075.98,790.76
2017,3,29,11,45,966.5,109.0,4.6,25.5,950.5,1061.0,779.52
2017,3,29,12,0,970.0,109.0,4.7,26.0,966.0,1041.87,765.94
2017,3,29,12,15,970.0,109.5,4.7,26.0,971.5,1015.91,748.59
2017,3,29,12,30,970.0,110.0,4.7,26.0,977.0,986.14,728.78
2017,3,29,12,45,967.0,110.5,4.75,26.0,973.0,950.09,705.15
2017,3,29,13,0,964.0,111.0,4.8,26.0,969.0,910.72,679.17
2017,3,29,13,15,960.5,110.5,4.75,26.0,956.5,866.93,649.34
2017,3,29,13,30,957.0,110.0,4.7,26.0,944.0,820.26,617.38
2017,3,29,13,45,949.0,110.5,4.7,26.5,922.0,768.66,579.52
2017,3,29,14,0,941.0,111.0,4.7,27.0,900.0,715.0,538.6
2017,3,29,14,15,933.5,109.5,4.65,26.5,870.5,658.16,496.35
2017,3,29,14,30,926.0,108.0,4.6,26.0,841.0,599.75,451.59
2017,3,29,14,45,913.5,107.0,4.6,26.0,803.5,538.03,402.17
2017,3,29,15,0,901.0,106.0,4.6,26.0,766.0,475.83,350.87
2017,3,29,15,15,887.0,104.0,4.5,26.0,722.0,412.08,296.85
2017,3,29,15,30,873.0,102.0,4.4,26.0,678.0,348.6,242.05
2017,3,29,15,45,852.5,99.5,4.3,26.0,628.0,279.02,182.8
2017,3,29,16,0,832.0,97.0,4.2,26.0,578.0,215.15,130.06
2017,3,29,16,15,806.5,93.5,3.9,25.5,524.0,152.08,84.57
2017,3,29,16,30,781.0,90.0,3.6,25.0,470.0,92.03,55.24
2017,3,29,16,45,743.0,85.5,3.3,24.5,412.0,68.65,53.05
2017,3,29,17,0,705.0,81.0,3.0,24.0,354.0,60.67,46.56
2017,3,29,17,15,653.0,74.5,2.8,23.0,295.5,56.81,43.56
2017,3,29,17,30,601.0,68.0,2.6,22.0,237.0,52.87,40.37
2017,3,29,17,45,514.5,59.5,2.45,21.0,181.0,47.03,35.32
2017,3,29,18,0,428.0,51.0,2.3,20.0,125.0,41.17,29.98
2017,3,29,18,15,292.5,36.5,2.6,19.5,78.5,29.79,19.4
2017,3,29,18,30,157.0,22.0,2.9,19.0,32.0,17.13,2.5
2017,3,29,18,45,78.5,11.0,3.25,18.5,16.0,9.39,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.0,3.7,10.5,41.5,148.59,83.97
2017,3,30,7,0,381.0,36.0,3.8,11.0,83.0,298.79,244.09
2017,3,30,7,15,481.0,46.0,3.95,12.0,137.5,394.29,330.12
2017,3,30,7,30,581.0,56.0,4.1,13.0,192.0,498.97,419.24
2017,3,30,7,45,640.5,63.0,4.3,14.0,250.5,578.16,483.04
2017,3,30,8,0,700.0,70.0,4.5,15.0,309.0,660.66,545.89
2017,3,30,8,15,741.5,75.5,4.5,15.5,368.5,724.7,592.22
2017,3,30,8,30,783.0,81.0,4.5,16.0,428.0,793.93,640.88
2017,3,30,8,45,811.5,85.0,4.55,17.0,485.0,849.58,677.06
2017,3,30,9,0,840.0,89.0,4.6,18.0,542.0,903.69,711.21
2017,3,30,9,15,861.0,92.0,4.5,18.5,595.0,947.54,737.52
2017,3,30,9,30,882.0,95.0,4.4,19.0,648.0,977.71,753.77
2017,3,30,9,45,898.0,97.5,4.3,19.5,695.5,1009.98,771.72
2017,3,30,10,0,914.0,100.0,4.2,20.0,743.0,1038.85,787.18
2017,3,30,10,15,924.5,102.0,4.1,20.5,783.0,1057.96,795.95
2017,3,30,10,30,935.0,104.0,4.0,21.0,823.0,1073.12,802.17
2017,3,30,10,45,943.5,105.5,3.9,21.5,856.0,1081.61,804.05
2017,3,30,11,0,952.0,107.0,3.8,22.0,889.0,1085.88,803.34
2017,3,30,11,15,956.5,108.0,3.65,22.0,913.0,1081.33,798.17
2017,3,30,11,30,961.0,109.0,3.5,22.0,937.0,1072.53,790.44
2017,3,30,11,45,966.0,108.0,3.4,22.5,952.5,1057.94,778.02
2017,3,30,12,0,971.0,107.0,3.3,23.0,968.0,1039.19,763.13
2017,3,30,12,15,972.0,107.5,3.15,23.0,974.5,1014.1,745.35
2017,3,30,12,30,973.0,108.0,3.0,23.0,981.0,985.14,725.17
2017,3,30,12,45,970.5,108.5,2.95,23.5,977.5,949.41,700.05
2017,3,30,13,0,968.0,109.0,2.9,24.0,974.0,910.32,672.8
2017,3,30,13,15,965.0,108.5,2.85,24.0,962.0,866.76,643.81
2017,3,30,13,30,962.0,108.0,2.8,24.0,950.0,820.27,612.69
2017,3,30,13,45,954.0,109.5,2.75,24.5,928.0,769.33,575.77
2017,3,30,14,0,946.0,111.0,2.7,25.0,906.0,716.28,535.81
2017,3,30,14,15,939.0,109.5,2.7,25.0,877.0,659.47,493.55
2017,3,30,14,30,932.0,108.0,2.7,25.0,848.0,601.04,448.8
2017,3,30,14,45,919.5,107.5,2.75,25.0,810.5,539.4,400.37
2017,3,30,15,0,907.0,107.0,2.8,25.0,773.0,477.24,349.88
2017,3,30,15,15,893.5,104.5,2.8,25.0,729.5,412.94,296.14
2017,3,30,15,30,880.0,102.0,2.8,25.0,686.0,348.86,241.38
2017,3,30,15,45,860.5,99.5,2.85,25.0,635.5,279.04,182.3
2017,3,30,16,0,841.0,97.0,2.9,25.0,585.0,214.88,129.56
2017,3,30,16,15,816.5,93.0,2.7,24.5,530.5,151.0,83.74
2017,3,30,16,30,792.0,89.0,2.5,24.0,476.0,90.04,54.44
2017,3,30,16,45,758.0,84.0,2.3,23.5,418.5,67.62,52.38
2017,3,30,17,0,724.0,79.0,2.1,23.0,361.0,59.39,45.65
2017,3,30,17,15,673.0,73.0,2.0,22.0,302.0,55.82,42.89
2017,3,30,17,30,622.0,67.0,1.9,21.0,243.0,52.2,39.97
2017,3,30,17,45,541.5,58.0,1.8,20.0,186.0,45.92,34.53
2017,3,30,18,0,461.0,49.0,1.7,19.0,129.0,39.55,28.74
2017,3,30,18,15,324.0,35.5,1.9,18.5,81.5,28.94,18.85
2017,3,30,18,30,187.0,22.0,2.1,18.0,34.0,18.12,3.99
2017,3,30,18,45,93.5,11.0,2.3,17.5,17.0,9.39,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,193.0,19.0,4.4,12.5,43.5,152.68,95.14
2017,3,31,7,0,386.0,38.0,4.5,13.0,87.0,303.7,247.59
2017,3,31,7,15,484.5,48.0,4.55,14.0,141.5,398.73,332.45
2017,3,31,7,30,583.0,58.0,4.6,15.0,196.0,502.59,420.31
2017,3,31,7,45,642.0,64.5,4.7,16.0,255.0,580.89,482.81
2017,3,31,8,0,701.0,71.0,4.8,17.0,314.0,662.37,544.14
2017,3,31,8,15,740.0,76.0,5.1,18.0,372.0,723.75,588.41
2017,3,31,8,30,779.0,81.0,5.4,19.0,430.0,790.09,635.13
2017,3,31,8,45,805.5,85.5,5.7,20.0,486.0,844.34,671.71
2017,3,31,9,0,832.0,90.0,6.0,21.0,542.0,896.96,706.42
2017,3,31,9,15,851.5,93.0,6.15,21.5,593.5,939.09,733.68
2017,3,31,9,30,871.0,96.0,6.3,22.0,645.0,967.49,750.92
2017,3,31,9,45,884.5,99.0,6.45,23.0,690.5,997.58,767.89
2017,3,31,10,0,898.0,102.0,6.6,24.0,736.0,1024.23,782.34
2017,3,31,10,15,908.0,104.0,6.65,24.5,775.5,1042.56,791.99
2017,3,31,10,30,918.0,106.0,6.7,25.0,815.0,1057.01,799.08
2017,3,31,10,45,925.0,107.5,6.75,25.5,846.5,1063.84,801.08
2017,3,31,11,0,932.0,109.0,6.8,26.0,878.0,1066.54,800.45
2017,3,31,11,15,937.0,110.0,6.8,26.0,901.5,1062.53,796.74
2017,3,31,11,30,942.0,111.0,6.8,26.0,925.0,1054.34,790.38
2017,3,31,11,45,944.5,111.5,6.8,26.5,940.0,1039.05,777.75
2017,3,31,12,0,947.0,112.0,6.8,27.0,955.0,1019.73,762.58
2017,3,31,12,15,948.0,112.5,6.75,27.0,961.5,995.08,745.18
2017,3,31,12,30,949.0,113.0,6.7,27.0,968.0,966.65,725.29
2017,3,31,12,45,948.5,113.0,6.65,27.5,965.0,932.82,700.29
2017,3,31,13,0,948.0,113.0,6.6,28.0,962.0,895.6,673.05
2017,3,31,13,15,945.5,112.5,6.55,28.0,950.5,853.13,643.51
2017,3,31,13,30,943.0,112.0,6.5,28.0,939.0,807.77,611.83
2017,3,31,13,45,937.5,111.0,6.45,28.0,918.0,757.2,574.69
2017,3,31,14,0,932.0,110.0,6.4,28.0,897.0,704.42,534.56
2017,3,31,14,15,925.0,109.0,6.35,28.0,868.5,648.78,491.38
2017,3,31,14,30,918.0,108.0,6.3,28.0,840.0,591.55,445.89
2017,3,31,14,45,901.5,109.5,6.25,28.0,801.5,530.41,396.26
2017,3,31,15,0,885.0,111.0,6.2,28.0,763.0,469.2,345.26
2017,3,31,15,15,871.5,108.5,6.15,27.5,719.5,406.22,292.28
2017,3,31,15,30,858.0,106.0,6.1,27.0,676.0,339.58,235.43
2017,3,31,15,45,833.0,105.0,6.05,27.0,625.5,275.07,180.12
2017,3,31,16,0,808.0,104.0,6.0,27.0,575.0,212.92,129.09
2017,3,31,16,15,783.0,100.0,5.85,26.5,521.5,151.18,85.08
2017,3,31,16,30,758.0,96.0,5.7,26.0,468.0,92.46,57.4
2017,3,31,16,45,715.5,92.5,5.6,25.5,410.5,67.25,51.65
2017,3,31,17,0,673.0,89.0,5.5,25.0,353.0,65.99,50.89
2017,3,31,17,15,621.5,82.0,5.4,24.0,295.5,62.04,47.86
2017,3,31,17,30,570.0,75.0,5.3,23.0,238.0,58.02,44.64
2017,3,31,17,45,484.0,65.5,5.2,22.5,182.0,51.64,39.08
2017,3,31,18,0,398.0,56.0,5.1,22.0,126.0,45.2,33.18
2017,3,31,18,15,271.0,40.5,5.05,21.5,80.0,31.23,20.52
2017,3,31,18,30,144.0,25.0,5.0,21.0,34.0,19.39,5.4
2017,3,31,18,45,72.0,12.5,4.95,20.5,17.0,10.67,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,16.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,16.0,5.0,4.27,0.0
2017,4,1,6,45,77.5,29.5,4.05,16.5,39.5,94.65,60.03
2017,4,1,7,0,155.0,54.0,4.2,17.0,74.0,177.25,141.09
2017,4,1,7,15,237.5,74.5,4.4,17.5,123.0,259.04,212.86
2017,4,1,7,30,320.0,95.0,4.6,18.0,172.0,362.19,299.94
2017,4,1,7,45,177.5,114.0,4.85,18.5,159.0,264.45,218.77
2017,4,1,8,0,35.0,133.0,5.1,19.0,146.0,165.16,133.2
2017,4,1,8,15,17.5,112.0,5.3,19.5,118.5,112.63,88.94
2017,4,1,8,30,0.0,91.0,5.5,20.0,91.0,76.49,58.0
2017,4,1,8,45,0.0,94.0,5.75,20.5,94.0,78.75,59.53
2017,4,1,9,0,0.0,97.0,6.0,21.0,97.0,81.16,61.16
2017,4,1,9,15,0.0,126.0,6.05,21.5,126.0,107.31,82.03
2017,4,1,9,30,0.0,155.0,6.1,22.0,155.0,133.72,102.82
2017,4,1,9,45,0.0,116.0,6.2,22.5,116.0,97.7,73.46
2017,4,1,10,0,0.0,77.0,6.3,23.0,77.0,64.11,46.2
2017,4,1,10,15,1.5,118.5,6.3,23.0,119.5,101.3,75.93
2017,4,1,10,30,3.0,160.0,6.3,23.0,162.0,139.61,106.23
2017,4,1,10,45,5.5,179.5,6.35,23.5,184.0,159.4,121.5
2017,4,1,11,0,8.0,199.0,6.4,24.0,206.0,179.11,136.59
2017,4,1,11,15,8.0,197.0,6.35,24.0,204.0,176.86,134.64
2017,4,1,11,30,8.0,195.0,6.3,24.0,202.0,174.63,132.75
2017,4,1,11,45,4.0,161.5,6.3,24.5,165.0,140.9,105.93
2017,4,1,12,0,0.0,128.0,6.3,25.0,128.0,107.91,79.71
2017,4,1,12,15,1.0,136.0,6.25,25.0,137.0,115.62,85.77
2017,4,1,12,30,2.0,144.0,6.2,25.0,146.0,123.2,91.72
2017,4,1,12,45,10.5,231.0,6.2,25.5,241.0,205.03,155.2
2017,4,1,13,0,19.0,318.0,6.2,26.0,336.0,286.16,216.86
2017,4,1,13,15,28.0,347.5,6.15,25.5,373.5,325.0,246.78
2017,4,1,13,30,37.0,377.0,6.1,25.0,411.0,352.58,268.18
2017,4,1,13,45,37.0,369.0,6.05,25.0,402.0,339.93,258.66
2017,4,1,14,0,37.0,361.0,6.0,25.0,393.0,327.32,249.24
2017,4,1,14,15,112.0,381.0,5.95,25.0,471.5,384.45,293.29
2017,4,1,14,30,187.0,401.0,5.9,25.0,550.0,427.21,325.22
2017,4,1,14,45,205.5,380.0,5.85,25.0,537.5,402.4,305.77
2017,4,1,15,0,224.0,359.0,5.8,25.0,525.0,375.57,284.38
2017,4,1,15,15,132.0,318.0,5.7,24.5,414.5,293.26,222.53
2017,4,1,15,30,40.0,277.0,5.6,24.0,304.0,226.14,172.95
2017,4,1,15,45,201.5,258.5,5.6,24.0,378.0,239.84,177.88
2017,4,1,16,0,363.0,240.0,5.6,24.0,452.0,230.68,163.33
2017,4,1,16,15,483.0,190.0,5.45,23.5,444.5,175.82,117.58
2017,4,1,16,30,603.0,140.0,5.3,23.0,437.0,110.63,75.9
2017,4,1,16,45,559.0,132.5,5.2,23.0,382.5,92.41,73.62
2017,4,1,17,0,515.0,125.0,5.1,23.0,328.0,88.43,70.5
2017,4,1,17,15,459.0,113.5,4.85,22.5,273.5,81.47,64.86
2017,4,1,17,30,403.0,102.0,4.6,22.0,219.0,74.27,58.85
2017,4,1,17,45,320.0,87.0,4.45,22.0,166.5,64.16,49.96
2017,4,1,18,0,237.0,72.0,4.3,22.0,114.0,54.18,40.88
2017,4,1,18,15,142.5,49.0,4.25,21.5,71.5,37.37,25.71
2017,4,1,18,30,48.0,26.0,4.2,21.0,29.0,20.58,6.86
2017,4,1,18,45,24.0,13.0,4.2,20.5,14.5,11.1,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,6.5,3.35,19.0,6.5,5.35,0.0
2017,4,2,8,30,0.0,8.0,3.3,19.0,8.0,6.59,0.0
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,15.69,7.47
2017,4,2,9,0,0.0,30.0,3.3,20.0,30.0,24.82,14.97
2017,4,2,9,15,0.0,30.5,3.3,20.5,30.5,25.26,15.22
2017,4,2,9,30,0.0,31.0,3.3,21.0,31.0,25.69,15.48
2017,4,2,9,45,0.0,47.5,3.35,21.5,47.5,39.45,26.6
2017,4,2,10,0,0.0,64.0,3.4,22.0,64.0,53.25,37.63
2017,4,2,10,15,7.5,163.0,3.45,22.5,169.0,147.06,112.54
2017,4,2,10,30,15.0,262.0,3.5,23.0,274.0,246.06,189.15
2017,4,2,10,45,217.5,309.0,3.6,23.5,490.0,554.15,425.28
2017,4,2,11,0,420.0,356.0,3.7,24.0,706.0,819.25,613.66
2017,4,2,11,15,631.0,255.0,3.75,24.0,797.0,925.25,689.72
2017,4,2,11,30,842.0,154.0,3.8,24.0,888.0,1010.0,746.4
2017,4,2,11,45,626.5,275.0,3.85,24.5,826.5,911.0,675.9
2017,4,2,12,0,411.0,396.0,3.9,25.0,765.0,787.03,584.45
2017,4,2,12,15,622.5,283.0,4.05,25.0,845.5,873.52,650.41
2017,4,2,12,30,834.0,170.0,4.2,25.0,926.0,925.29,688.22
2017,4,2,12,45,856.0,156.0,4.35,25.0,929.5,899.41,671.03
2017,4,2,13,0,878.0,142.0,4.5,25.0,933.0,859.94,644.94
2017,4,2,13,15,877.0,141.0,4.65,25.0,923.0,820.51,619.06
2017,4,2,13,30,876.0,140.0,4.8,25.0,913.0,778.33,590.33
2017,4,2,13,45,886.0,131.0,4.95,25.0,898.0,734.57,558.82
2017,4,2,14,0,896.0,122.0,5.1,25.0,883.0,687.42,523.84
2017,4,2,14,15,891.5,120.5,5.15,25.0,856.5,634.57,483.03
2017,4,2,14,30,887.0,119.0,5.2,25.0,830.0,579.96,439.71
2017,4,2,14,45,645.5,217.5,5.3,25.0,723.0,488.95,368.52
2017,4,2,15,0,404.0,316.0,5.4,25.0,616.0,417.26,313.3
2017,4,2,15,15,621.5,215.5,5.4,24.5,646.5,390.06,286.8
2017,4,2,15,30,839.0,115.0,5.4,24.0,677.0,337.32,236.01
2017,4,2,15,45,457.5,187.5,5.45,24.0,491.0,241.42,169.32
2017,4,2,16,0,76.0,260.0,5.5,24.0,305.0,204.76,155.11
2017,4,2,16,15,421.5,178.0,5.45,23.5,390.0,160.64,108.01
2017,4,2,16,30,767.0,96.0,5.4,23.0,475.0,89.54,57.31
2017,4,2,16,45,730.0,91.0,5.4,22.5,417.5,66.25,51.43
2017,4,2,17,0,693.0,86.0,5.4,22.0,360.0,63.88,49.7
2017,4,2,17,15,640.5,79.5,5.45,21.0,301.5,60.19,46.85
2017,4,2,17,30,588.0,73.0,5.5,20.0,243.0,56.43,43.82
2017,4,2,17,45,492.5,65.0,5.55,19.5,185.5,51.12,39.14
2017,4,2,18,0,397.0,57.0,5.6,19.0,128.0,45.89,34.26
2017,4,2,18,15,275.0,41.0,5.8,18.5,82.0,31.6,21.22
2017,4,2,18,30,153.0,25.0,6.0,18.0,36.0,19.39,6.91
2017,4,2,18,45,76.5,12.5,6.2,17.5,18.0,10.67,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.45,10.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.7,11.0,14.0,52.33,0.0
2017,4,3,6,45,248.5,26.5,4.95,12.0,56.5,196.19,143.61
2017,4,3,7,0,408.0,41.0,5.2,13.0,99.0,319.41,262.98
2017,4,3,7,15,500.5,51.0,5.15,13.5,154.5,411.84,345.6
2017,4,3,7,30,593.0,61.0,5.1,14.0,210.0,512.33,431.2
2017,4,3,7,45,652.5,67.0,5.05,15.0,269.0,590.72,493.44
2017,4,3,8,0,712.0,73.0,5.0,16.0,328.0,672.23,554.3
2017,4,3,8,15,749.5,78.5,5.05,17.0,387.0,733.32,597.26
2017,4,3,8,30,787.0,84.0,5.1,18.0,446.0,799.07,642.26
2017,4,3,8,45,814.0,87.5,5.15,19.0,502.0,852.56,676.83
2017,4,3,9,0,841.0,91.0,5.2,20.0,558.0,904.38,709.37
2017,4,3,9,15,859.5,94.0,5.25,20.5,609.5,945.51,735.06
2017,4,3,9,30,878.0,97.0,5.3,21.0,661.0,972.85,750.81
2017,4,3,9,45,893.0,99.0,5.35,22.0,707.0,1003.09,767.1
2017,4,3,10,0,908.0,101.0,5.4,23.0,753.0,1029.93,780.89
