Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,15,918.0,103.0,5.3,23.5,792.0,1048.09,789.11
2017,4,3,10,30,928.0,105.0,5.2,24.0,831.0,1062.32,794.74
2017,4,3,10,45,936.0,106.0,5.15,24.5,863.0,1069.37,796.07
2017,4,3,11,0,944.0,107.0,5.1,25.0,895.0,1072.27,794.81
2017,4,3,11,15,949.0,108.0,4.95,25.5,919.0,1067.94,788.06
2017,4,3,11,30,954.0,109.0,4.8,26.0,943.0,1059.38,778.74
2017,4,3,11,45,957.0,109.5,4.7,26.5,958.0,1044.18,765.72
2017,4,3,12,0,960.0,110.0,4.6,27.0,973.0,1024.89,750.26
2017,4,3,12,15,961.0,110.5,4.5,27.0,979.0,999.76,732.98
2017,4,3,12,30,962.0,111.0,4.4,27.0,985.0,970.81,713.29
2017,4,3,12,45,961.5,110.5,4.3,27.5,982.0,935.98,688.37
2017,4,3,13,0,961.0,110.0,4.2,28.0,979.0,897.75,661.28
2017,4,3,13,15,958.0,109.5,4.1,28.0,967.0,854.33,632.01
2017,4,3,13,30,955.0,109.0,4.0,28.0,955.0,808.04,600.66
2017,4,3,13,45,950.0,108.5,3.9,28.0,934.0,757.7,564.6
2017,4,3,14,0,945.0,108.0,3.8,28.0,913.0,705.07,525.62
2017,4,3,14,15,938.0,107.0,3.7,28.0,884.0,648.79,483.08
2017,4,3,14,30,931.0,106.0,3.6,28.0,855.0,590.91,438.18
2017,4,3,14,45,918.0,106.0,3.5,28.0,817.0,529.62,389.49
2017,4,3,15,0,905.0,106.0,3.4,28.0,779.0,467.89,339.04
2017,4,3,15,15,892.0,103.5,3.2,28.0,735.0,404.07,285.58
2017,4,3,15,30,879.0,101.0,3.0,28.0,691.0,340.42,231.36
2017,4,3,15,45,860.5,98.0,2.85,28.0,641.5,270.4,172.72
2017,4,3,16,0,842.0,95.0,2.7,28.0,592.0,206.3,121.02
2017,4,3,16,15,818.0,91.5,2.45,27.5,537.5,143.12,77.44
2017,4,3,16,30,794.0,88.0,2.2,27.0,483.0,82.78,51.49
2017,4,3,16,45,760.5,83.5,2.0,26.5,425.5,67.02,51.17
2017,4,3,17,0,727.0,79.0,1.8,26.0,368.0,59.2,44.87
2017,4,3,17,15,678.0,73.0,1.65,25.0,309.5,55.64,42.18
2017,4,3,17,30,629.0,67.0,1.5,24.0,251.0,52.02,39.31
2017,4,3,17,45,552.0,59.0,1.35,23.0,194.0,46.56,34.67
2017,4,3,18,0,475.0,51.0,1.2,22.0,137.0,41.06,29.74
2017,4,3,18,15,347.0,38.0,1.2,21.0,88.5,30.96,20.52
2017,4,3,18,30,219.0,25.0,1.2,20.0,40.0,20.66,8.23
2017,4,3,18,45,109.5,12.5,1.3,19.5,20.0,10.67,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,6,15,31.5,6.5,3.0,12.5,7.5,0.0,0.0
2017,4,4,6,30,63.0,13.0,3.2,13.0,15.0,40.89,0.0
2017,4,4,6,45,193.0,31.0,3.45,14.0,55.5,170.63,126.21
2017,4,4,7,0,323.0,49.0,3.7,15.0,96.0,276.78,225.58
2017,4,4,7,15,413.5,62.0,3.65,15.5,149.5,367.99,305.21
2017,4,4,7,30,504.0,75.0,3.6,16.0,203.0,466.72,387.71
2017,4,4,7,45,372.5,108.5,3.55,16.5,216.5,428.76,355.43
2017,4,4,8,0,241.0,142.0,3.5,17.0,230.0,365.32,301.48
2017,4,4,8,15,346.0,150.0,3.75,17.5,298.5,466.56,383.37
2017,4,4,8,30,451.0,158.0,4.0,18.0,367.0,595.02,482.48
2017,4,4,8,45,454.5,180.0,4.25,19.0,412.5,636.92,510.44
2017,4,4,9,0,458.0,202.0,4.5,20.0,458.0,676.75,536.98
2017,4,4,9,15,399.5,240.0,4.7,20.5,478.5,654.04,516.53
2017,4,4,9,30,341.0,278.0,4.9,21.0,499.0,646.42,507.15
2017,4,4,9,45,427.5,268.5,5.1,22.0,564.5,742.83,577.01
2017,4,4,10,0,514.0,259.0,5.3,23.0,630.0,821.91,632.59
2017,4,4,10,15,683.0,198.5,5.4,23.5,718.5,936.68,714.09
2017,4,4,10,30,852.0,138.0,5.5,24.0,807.0,1033.62,778.18
2017,4,4,10,45,859.5,139.5,5.65,24.5,838.0,1040.2,780.35
2017,4,4,11,0,867.0,141.0,5.8,25.0,869.0,1042.78,780.49
2017,4,4,11,15,688.0,250.5,5.8,25.5,838.0,974.72,731.3
2017,4,4,11,30,509.0,360.0,5.8,26.0,807.0,888.29,664.29
2017,4,4,11,45,530.0,348.5,5.85,26.5,820.5,882.78,659.84
2017,4,4,12,0,551.0,337.0,5.9,27.0,834.0,873.97,652.77
2017,4,4,12,15,723.0,239.0,5.8,27.0,896.0,922.08,689.81
2017,4,4,12,30,895.0,141.0,5.7,27.0,958.0,936.94,699.39
2017,4,4,12,45,895.0,140.5,5.65,27.5,955.0,904.19,675.17
2017,4,4,13,0,895.0,140.0,5.6,28.0,952.0,868.28,649.1
2017,4,4,13,15,892.5,139.5,5.45,28.0,940.5,827.4,620.42
2017,4,4,13,30,890.0,139.0,5.3,28.0,929.0,783.85,589.24
2017,4,4,13,45,887.5,136.5,5.15,28.0,909.0,736.17,553.61
2017,4,4,14,0,885.0,134.0,5.0,28.0,889.0,686.22,515.69
2017,4,4,14,15,698.0,222.0,4.8,28.0,806.0,603.59,451.6
2017,4,4,14,30,511.0,310.0,4.6,28.0,723.0,528.25,393.37
2017,4,4,14,45,676.5,220.5,4.4,28.0,741.0,502.28,371.68
2017,4,4,15,0,842.0,131.0,4.2,28.0,759.0,457.74,333.21
2017,4,4,15,15,828.5,128.0,4.0,28.0,716.5,395.85,281.31
2017,4,4,15,30,815.0,125.0,3.8,28.0,674.0,334.44,229.05
2017,4,4,15,45,804.5,118.0,3.6,28.0,627.5,271.37,175.68
2017,4,4,16,0,794.0,111.0,3.4,28.0,581.0,208.99,125.25
2017,4,4,16,15,770.0,106.5,3.0,27.5,528.0,148.17,83.53
2017,4,4,16,30,746.0,102.0,2.6,27.0,475.0,83.56,53.61
2017,4,4,16,45,717.5,95.0,2.25,27.0,419.5,68.72,52.48
2017,4,4,17,0,689.0,88.0,1.9,27.0,364.0,65.15,49.68
2017,4,4,17,15,640.0,81.0,1.7,25.5,306.0,61.18,46.78
2017,4,4,17,30,591.0,74.0,1.5,24.0,248.0,57.1,43.66
2017,4,4,17,45,512.5,65.0,1.35,23.0,192.0,51.11,38.58
2017,4,4,18,0,434.0,56.0,1.2,22.0,136.0,45.04,33.17
2017,4,4,18,15,308.5,41.5,1.2,21.5,88.0,33.83,22.93
2017,4,4,18,30,183.0,27.0,1.2,21.0,40.0,20.97,8.88
2017,4,4,18,45,91.5,13.5,1.3,20.5,20.0,11.52,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,8.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,8.0,20.0,17.07,0.0
2017,4,5,6,45,213.0,32.0,5.4,8.5,64.0,181.74,140.43
2017,4,5,7,0,426.0,44.0,5.5,9.0,108.0,332.84,279.47
2017,4,5,7,15,514.5,53.5,5.65,9.5,164.0,423.21,361.41
2017,4,5,7,30,603.0,63.0,5.8,10.0,220.0,521.0,446.33
2017,4,5,7,45,665.5,68.0,5.95,10.5,280.0,600.69,512.18
2017,4,5,8,0,728.0,73.0,6.1,11.0,340.0,679.24,573.8
2017,4,5,8,15,765.0,78.0,6.2,11.5,399.0,744.46,622.71
2017,4,5,8,30,802.0,83.0,6.3,12.0,458.0,809.53,670.19
2017,4,5,8,45,838.5,83.0,6.45,13.0,516.5,867.41,709.96
2017,4,5,9,0,875.0,83.0,6.6,14.0,575.0,914.3,740.62
2017,4,5,9,15,893.5,85.5,6.6,14.5,627.5,955.1,767.0
2017,4,5,9,30,912.0,88.0,6.6,15.0,680.0,993.07,791.02
2017,4,5,9,45,930.0,88.5,6.65,16.0,728.0,1025.04,809.2
2017,4,5,10,0,948.0,89.0,6.7,17.0,776.0,1053.59,824.8
2017,4,5,10,15,957.5,90.5,6.65,17.5,816.0,1071.07,833.46
2017,4,5,10,30,967.0,92.0,6.6,18.0,856.0,1084.47,839.37
2017,4,5,10,45,976.0,92.0,6.55,18.5,888.5,1091.49,840.92
2017,4,5,11,0,985.0,92.0,6.5,19.0,921.0,1094.22,839.66
2017,4,5,11,15,989.5,93.0,6.45,19.0,945.0,1089.18,834.83
2017,4,5,11,30,994.0,94.0,6.4,19.0,969.0,1079.76,827.18
2017,4,5,11,45,984.0,103.0,6.35,19.5,980.5,1060.16,811.02
2017,4,5,12,0,974.0,112.0,6.3,20.0,992.0,1036.4,792.22
2017,4,5,12,15,975.0,112.0,6.2,20.0,998.0,1010.27,773.16
2017,4,5,12,30,976.0,112.0,6.1,20.0,1004.0,980.31,751.54
2017,4,5,12,45,974.5,112.5,6.1,20.5,1001.0,944.97,725.33
2017,4,5,13,0,973.0,113.0,6.1,21.0,998.0,906.25,696.79
2017,4,5,13,15,971.0,112.5,6.05,21.0,986.0,863.02,666.13
2017,4,5,13,30,969.0,112.0,6.0,21.0,974.0,816.82,633.21
2017,4,5,13,45,965.0,110.5,5.95,21.0,953.0,765.6,594.39
2017,4,5,14,0,961.0,109.0,5.9,21.0,932.0,712.0,552.65
2017,4,5,14,15,954.5,108.0,5.8,21.0,903.0,655.18,507.31
2017,4,5,14,30,948.0,107.0,5.7,21.0,874.0,596.68,459.52
2017,4,5,14,45,937.0,106.5,5.6,21.0,836.5,535.0,408.0
2017,4,5,15,0,926.0,106.0,5.5,21.0,799.0,472.64,354.53
2017,4,5,15,15,914.0,103.5,5.35,21.0,755.0,407.99,297.95
2017,4,5,15,30,902.0,101.0,5.2,21.0,711.0,343.36,240.58
2017,4,5,15,45,888.5,97.0,5.1,21.0,661.5,277.59,182.78
2017,4,5,16,0,875.0,93.0,5.0,21.0,612.0,206.46,123.63
2017,4,5,16,15,852.5,89.5,4.75,20.5,557.0,141.45,77.85
2017,4,5,16,30,830.0,86.0,4.5,20.0,502.0,79.06,51.7
2017,4,5,16,45,800.0,81.0,4.3,19.5,444.0,65.53,51.42
2017,4,5,17,0,770.0,76.0,4.1,19.0,386.0,62.61,49.19
2017,4,5,17,15,723.5,70.5,3.55,18.0,326.0,59.01,46.4
2017,4,5,17,30,677.0,65.0,3.0,17.0,266.0,50.79,39.41
2017,4,5,17,45,606.0,57.0,2.5,16.0,207.5,45.23,34.56
2017,4,5,18,0,535.0,49.0,2.0,15.0,149.0,39.58,29.4
2017,4,5,18,15,407.5,37.5,1.85,14.5,98.0,30.63,20.95
2017,4,5,18,30,280.0,26.0,1.7,14.0,47.0,21.57,10.14
2017,4,5,18,45,140.0,13.0,1.6,13.5,23.5,11.1,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.5,8.0,0.3,10.5,12.0,0.0,0.0
2017,4,6,6,30,193.0,16.0,0.3,11.0,24.0,127.11,0.0
2017,4,6,6,45,346.0,28.0,0.35,11.5,70.5,248.92,190.7
2017,4,6,7,0,499.0,40.0,0.4,12.0,117.0,370.84,299.38
2017,4,6,7,15,582.0,48.0,0.55,12.5,174.5,459.06,374.02
2017,4,6,7,30,665.0,56.0,0.7,13.0,232.0,549.66,447.12
2017,4,6,7,45,716.0,62.0,0.85,14.0,292.0,625.4,502.83
2017,4,6,8,0,767.0,68.0,1.0,15.0,352.0,703.16,557.4
2017,4,6,8,15,800.5,72.0,1.3,16.0,411.0,765.61,600.65
2017,4,6,8,30,834.0,76.0,1.6,17.0,470.0,827.57,642.39
2017,4,6,8,45,857.0,79.5,1.9,18.0,526.0,878.68,675.55
2017,4,6,9,0,880.0,83.0,2.2,19.0,582.0,918.06,700.11
2017,4,6,9,15,897.0,86.0,2.15,19.5,634.0,958.09,722.62
2017,4,6,9,30,914.0,89.0,2.1,20.0,686.0,995.18,742.75
2017,4,6,9,45,926.0,91.5,2.05,20.5,731.5,1023.54,756.89
2017,4,6,10,0,938.0,94.0,2.0,21.0,777.0,1048.24,768.63
2017,4,6,10,15,947.0,95.5,1.95,21.0,816.5,1064.95,776.73
2017,4,6,10,30,956.0,97.0,1.9,21.0,856.0,1077.62,782.43
2017,4,6,10,45,962.5,98.5,1.9,21.5,887.5,1083.59,783.3
2017,4,6,11,0,969.0,100.0,1.9,22.0,919.0,1085.28,781.72
2017,4,6,11,15,973.5,101.0,1.85,22.0,942.0,1080.12,776.84
2017,4,6,11,30,978.0,102.0,1.8,22.0,965.0,1070.66,769.51
2017,4,6,11,45,984.5,100.0,1.8,22.5,981.0,1055.8,758.28
2017,4,6,12,0,991.0,98.0,1.8,23.0,997.0,1036.71,744.62
2017,4,6,12,15,991.5,98.0,1.8,23.0,1002.5,1009.9,727.66
2017,4,6,12,30,992.0,98.0,1.8,23.0,1008.0,979.23,708.33
2017,4,6,12,45,989.5,99.0,1.8,23.5,1004.5,943.21,684.24
2017,4,6,13,0,987.0,100.0,1.8,24.0,1001.0,903.79,657.96
2017,4,6,13,15,984.5,99.5,1.8,24.0,988.5,859.8,629.85
2017,4,6,13,30,982.0,99.0,1.8,24.0,976.0,812.84,599.51
2017,4,6,13,45,976.0,99.5,1.85,24.0,954.0,761.56,564.61
2017,4,6,14,0,970.0,100.0,1.9,24.0,932.0,708.0,526.41
2017,4,6,14,15,963.5,98.5,1.9,24.0,902.5,650.44,483.85
2017,4,6,14,30,957.0,97.0,1.9,24.0,873.0,591.19,438.66
2017,4,6,14,45,682.5,206.5,1.9,24.0,748.0,490.43,362.82
2017,4,6,15,0,408.0,316.0,1.9,24.0,623.0,413.59,305.89
2017,4,6,15,15,493.0,265.0,1.9,23.5,614.0,373.38,272.75
2017,4,6,15,30,578.0,214.0,1.9,23.0,605.0,324.16,230.32
2017,4,6,15,45,723.0,152.5,1.9,23.0,606.0,270.19,179.88
2017,4,6,16,0,868.0,91.0,1.9,23.0,607.0,202.05,118.6
2017,4,6,16,15,659.5,133.0,1.85,22.5,504.5,147.41,89.08
2017,4,6,16,30,451.0,175.0,1.8,22.0,402.0,121.38,89.58
2017,4,6,16,45,602.5,126.0,1.8,22.0,391.5,89.25,71.02
2017,4,6,17,0,754.0,77.0,1.8,22.0,381.0,63.15,49.0
2017,4,6,17,15,708.0,71.0,1.6,21.0,322.0,59.21,45.98
2017,4,6,17,30,662.0,65.0,1.4,20.0,263.0,50.61,38.77
2017,4,6,17,45,587.5,57.5,1.25,19.0,205.0,45.44,34.33
2017,4,6,18,0,513.0,50.0,1.1,18.0,147.0,40.24,29.62
2017,4,6,18,15,391.5,38.0,1.15,17.0,97.0,30.94,21.03
2017,4,6,18,30,270.0,26.0,1.2,16.0,47.0,21.48,10.34
2017,4,6,18,45,135.0,13.0,1.25,15.5,23.5,11.1,0.0
2017,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.0,9.0,1.5,10.5,12.0,7.68,0.0
2017,4,7,6,30,140.0,18.0,1.8,11.0,24.0,103.8,0.0
2017,4,7,6,45,280.5,32.5,2.1,12.0,68.5,218.62,170.63
2017,4,7,7,0,421.0,47.0,2.4,13.0,113.0,332.76,273.51
2017,4,7,7,15,505.0,57.0,2.45,13.5,168.5,420.67,349.7
2017,4,7,7,30,589.0,67.0,2.5,14.0,224.0,515.48,427.9
2017,4,7,7,45,644.0,73.5,2.55,15.0,283.0,590.94,485.94
2017,4,7,8,0,699.0,80.0,2.6,16.0,342.0,669.03,542.23
2017,4,7,8,15,735.5,85.0,2.95,17.0,400.0,732.17,586.61
2017,4,7,8,30,772.0,90.0,3.3,18.0,458.0,790.95,626.62
2017,4,7,8,45,798.5,94.0,3.65,19.0,513.5,843.77,661.4
2017,4,7,9,0,825.0,98.0,4.0,20.0,569.0,894.9,694.33
2017,4,7,9,15,843.5,101.5,4.05,20.5,620.0,935.84,719.36
2017,4,7,9,30,862.0,105.0,4.1,21.0,671.0,973.97,742.22
2017,4,7,9,45,875.5,107.5,4.15,21.5,716.5,991.34,750.72
2017,4,7,10,0,889.0,110.0,4.2,22.0,762.0,1016.49,764.75
2017,4,7,10,15,899.5,112.5,4.2,22.0,800.5,1035.01,775.44
2017,4,7,10,30,910.0,115.0,4.2,22.0,839.0,1049.65,783.69
2017,4,7,10,45,916.5,117.0,4.25,22.5,870.0,1055.72,785.2
2017,4,7,11,0,923.0,119.0,4.3,23.0,901.0,1057.67,784.19
2017,4,7,11,15,927.5,120.0,4.3,23.0,924.0,1052.46,779.84
2017,4,7,11,30,932.0,121.0,4.3,23.0,947.0,1043.14,772.97
2017,4,7,11,45,934.0,122.0,4.35,23.5,961.0,1027.31,760.77
2017,4,7,12,0,936.0,123.0,4.4,24.0,975.0,1007.53,746.13
2017,4,7,12,15,936.5,123.5,4.35,24.0,980.5,982.05,728.69
2017,4,7,12,30,937.0,124.0,4.3,24.0,986.0,952.92,708.89
2017,4,7,12,45,935.0,124.5,4.3,24.5,982.0,918.16,684.22
2017,4,7,13,0,933.0,125.0,4.3,25.0,978.0,880.2,657.43
2017,4,7,13,15,930.0,124.5,4.3,25.0,965.5,837.59,628.65
2017,4,7,13,30,927.0,124.0,4.3,25.0,953.0,792.25,597.46
2017,4,7,13,45,921.0,123.5,4.3,25.0,931.5,742.31,560.84
2017,4,7,14,0,915.0,123.0,4.3,25.0,910.0,690.29,521.86
2017,4,7,14,15,908.0,121.5,4.25,25.0,881.0,635.03,479.39
2017,4,7,14,30,901.0,120.0,4.2,25.0,852.0,578.28,434.6
2017,4,7,14,45,889.0,118.5,4.2,25.0,814.5,517.93,385.92
2017,4,7,15,0,877.0,117.0,4.2,25.0,777.0,457.13,335.44
2017,4,7,15,15,863.5,114.5,4.15,24.5,734.0,391.62,280.65
2017,4,7,15,30,850.0,112.0,4.1,24.0,691.0,328.75,226.75
2017,4,7,15,45,831.0,109.0,4.05,24.0,641.5,264.96,172.14
2017,4,7,16,0,812.0,106.0,4.0,24.0,592.0,202.86,121.72
2017,4,7,16,15,788.0,102.0,3.85,23.5,538.0,141.53,79.89
2017,4,7,16,30,764.0,98.0,3.7,23.0,484.0,83.09,65.3
2017,4,7,16,45,729.5,93.0,3.55,23.0,427.0,67.28,52.14
2017,4,7,17,0,695.0,88.0,3.4,23.0,370.0,65.01,50.41
2017,4,7,17,15,647.0,81.0,3.0,22.0,312.0,61.04,47.37
2017,4,7,17,30,599.0,74.0,2.6,21.0,254.0,56.96,44.1
2017,4,7,17,45,525.0,65.0,2.25,20.0,198.0,50.98,38.99
2017,4,7,18,0,451.0,56.0,1.9,19.0,142.0,44.9,33.53
2017,4,7,18,15,333.5,42.0,1.9,18.0,93.5,34.14,23.68
2017,4,7,18,30,216.0,28.0,1.9,17.0,45.0,21.79,10.82
2017,4,7,18,45,108.0,14.0,1.95,16.5,22.5,11.95,0.0
2017,4,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,37.5,9.0,3.2,12.5,11.0,23.41,0.0
2017,4,8,6,30,75.0,18.0,3.4,13.0,22.0,65.19,0.0
2017,4,8,6,45,193.5,37.0,3.65,14.0,64.0,176.29,137.39
2017,4,8,7,0,312.0,56.0,3.9,15.0,106.0,277.3,227.54
2017,4,8,7,15,395.0,69.0,4.35,15.5,159.0,360.05,300.08
2017,4,8,7,30,478.0,82.0,4.8,16.0,212.0,450.64,376.84
2017,4,8,7,45,538.5,90.5,5.3,17.0,268.5,532.82,443.4
2017,4,8,8,0,599.0,99.0,5.8,18.0,325.0,613.46,506.37
2017,4,8,8,15,638.5,106.0,5.95,18.5,381.5,677.86,554.04
2017,4,8,8,30,678.0,113.0,6.1,19.0,438.0,742.64,600.83
2017,4,8,8,45,706.0,118.5,6.3,20.0,492.0,795.39,636.52
2017,4,8,9,0,734.0,124.0,6.5,21.0,546.0,846.85,670.58
2017,4,8,9,15,755.5,128.5,6.45,21.5,596.0,889.33,697.79
2017,4,8,9,30,777.0,133.0,6.4,22.0,646.0,922.88,718.19
2017,4,8,9,45,792.0,137.0,6.35,22.5,690.5,953.43,736.3
2017,4,8,10,0,807.0,141.0,6.3,23.0,735.0,980.75,752.0
2017,4,8,10,15,819.0,143.5,6.2,23.5,773.0,1000.0,761.69
2017,4,8,10,30,831.0,146.0,6.1,24.0,811.0,1015.57,768.88
2017,4,8,10,45,591.0,273.0,6.1,24.5,755.0,905.91,687.63
2017,4,8,11,0,351.0,400.0,6.1,25.0,699.0,771.44,583.54
2017,4,8,11,15,382.5,393.5,6.05,25.0,727.5,787.25,595.32
2017,4,8,11,30,414.0,387.0,6.0,25.0,756.0,814.97,614.56
2017,4,8,11,45,650.5,265.0,5.95,25.5,854.0,915.0,689.28
2017,4,8,12,0,887.0,143.0,5.9,26.0,952.0,978.39,731.87
2017,4,8,12,15,512.0,309.5,5.85,26.0,777.5,785.35,591.83
2017,4,8,12,30,137.0,476.0,5.8,26.0,603.0,562.89,422.44
2017,4,8,12,45,316.5,433.0,5.75,26.5,724.0,674.82,507.06
2017,4,8,13,0,496.0,390.0,5.7,27.0,845.0,769.9,575.92
2017,4,8,13,15,690.5,265.0,5.65,27.0,889.0,785.4,590.37
2017,4,8,13,30,885.0,140.0,5.6,27.0,933.0,772.91,584.73
2017,4,8,13,45,881.0,138.0,5.6,27.0,913.0,724.86,548.87
2017,4,8,14,0,877.0,136.0,5.6,27.0,893.0,674.71,510.83
2017,4,8,14,15,869.0,134.0,5.5,27.0,864.0,620.33,468.47
2017,4,8,14,30,861.0,132.0,5.4,27.0,835.0,564.68,424.11
2017,4,8,14,45,850.0,130.5,5.35,27.0,798.5,506.43,376.75
2017,4,8,15,0,839.0,129.0,5.3,27.0,762.0,447.12,327.32
2017,4,8,15,15,824.5,126.0,5.2,26.5,719.0,385.31,275.42
2017,4,8,15,30,810.0,123.0,5.1,26.0,676.0,324.13,223.13
2017,4,8,15,45,790.5,119.5,5.1,26.0,627.5,262.37,170.61
2017,4,8,16,0,771.0,116.0,5.1,26.0,579.0,202.44,122.38
2017,4,8,16,15,745.5,111.5,5.0,25.5,526.0,136.91,77.5
2017,4,8,16,30,720.0,107.0,4.9,25.0,473.0,80.18,62.35
2017,4,8,16,45,685.5,101.5,4.8,25.0,417.0,72.52,56.15
2017,4,8,17,0,651.0,96.0,4.7,25.0,361.0,70.21,54.41
2017,4,8,17,15,601.5,88.5,4.4,24.0,304.5,66.16,51.35
2017,4,8,17,30,552.0,81.0,4.1,23.0,248.0,62.0,48.06
2017,4,8,17,45,480.0,70.5,3.8,22.5,193.5,55.09,42.13
2017,4,8,18,0,408.0,60.0,3.5,22.0,139.0,48.01,35.77
2017,4,8,18,15,294.0,45.0,3.6,21.5,92.0,34.58,23.7
2017,4,8,18,30,180.0,30.0,3.7,21.0,45.0,23.22,11.91
2017,4,8,18,45,90.0,15.0,3.8,20.5,22.5,12.8,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,36.0,11.0,4.3,16.0,13.0,24.47,0.0
2017,4,9,6,30,72.0,22.0,4.5,16.0,26.0,71.0,13.75
2017,4,9,6,45,184.5,42.0,4.7,16.5,68.5,178.02,138.45
2017,4,9,7,0,297.0,62.0,4.9,17.0,111.0,275.8,225.26
2017,4,9,7,15,379.5,76.0,5.25,17.5,164.0,358.62,297.42
2017,4,9,7,30,462.0,90.0,5.6,18.0,217.0,449.19,373.64
2017,4,9,7,45,231.0,100.0,5.95,19.0,163.5,294.35,244.42
2017,4,9,8,0,0.0,110.0,6.3,20.0,110.0,96.84,75.1
2017,4,9,8,15,0.0,125.0,6.35,20.5,125.0,109.88,85.52
2017,4,9,8,30,0.0,140.0,6.4,21.0,140.0,122.96,95.7
2017,4,9,8,45,0.0,124.0,6.45,21.5,124.0,106.17,81.49
2017,4,9,9,0,0.0,108.0,6.5,22.0,108.0,90.89,68.65
2017,4,9,9,15,0.0,114.0,6.5,22.5,114.0,96.06,72.46
2017,4,9,9,30,0.0,120.0,6.5,23.0,120.0,101.25,76.25
2017,4,9,9,45,2.5,149.5,6.55,23.5,151.5,130.04,98.93
2017,4,9,10,0,5.0,179.0,6.6,24.0,183.0,159.05,121.49
2017,4,9,10,15,7.0,194.5,6.55,24.5,200.5,174.78,133.37
2017,4,9,10,30,9.0,210.0,6.5,25.0,218.0,190.45,145.12
2017,4,9,10,45,10.5,224.0,6.5,25.5,233.5,204.15,155.24
2017,4,9,11,0,12.0,238.0,6.5,26.0,249.0,217.72,165.2
2017,4,9,11,15,18.0,289.0,6.45,26.0,305.0,269.29,204.6
2017,4,9,11,30,24.0,340.0,6.4,26.0,361.0,320.56,243.29
2017,4,9,11,45,23.0,339.0,6.35,26.5,359.5,316.8,239.63
2017,4,9,12,0,22.0,338.0,6.3,27.0,358.0,313.04,236.12
2017,4,9,12,15,20.5,329.0,6.2,27.0,348.0,301.67,227.39
2017,4,9,12,30,19.0,320.0,6.1,27.0,338.0,290.48,218.84
2017,4,9,12,45,114.0,397.5,6.05,27.5,503.0,459.75,346.64
2017,4,9,13,0,209.0,475.0,6.0,28.0,668.0,595.05,444.96
2017,4,9,13,15,138.5,452.5,5.9,28.0,580.0,505.53,378.2
2017,4,9,13,30,68.0,430.0,5.8,28.0,492.0,416.36,311.7
2017,4,9,13,45,98.5,434.0,5.7,28.5,520.5,432.0,323.2
2017,4,9,14,0,129.0,438.0,5.6,29.0,549.0,446.34,333.16
2017,4,9,14,15,106.0,415.0,5.5,29.0,504.5,399.99,298.74
2017,4,9,14,30,83.0,392.0,5.4,29.0,460.0,358.9,268.23
2017,4,9,14,45,118.5,382.0,5.35,29.0,474.5,356.19,266.04
2017,4,9,15,0,154.0,372.0,5.3,29.0,489.0,349.17,259.93
2017,4,9,15,15,165.0,349.5,5.2,28.5,468.0,320.77,238.14
2017,4,9,15,30,176.0,327.0,5.1,28.0,447.0,291.28,215.11
2017,4,9,15,45,262.0,288.5,5.0,28.0,453.5,262.08,188.83
2017,4,9,16,0,348.0,250.0,4.9,28.0,460.0,226.6,157.68
2017,4,9,16,15,502.0,188.5,4.75,27.5,460.5,166.54,108.94
2017,4,9,16,30,656.0,127.0,4.6,27.0,461.0,91.16,70.94
2017,4,9,16,45,603.5,124.0,4.5,27.0,404.0,87.42,68.15
2017,4,9,17,0,551.0,121.0,4.4,27.0,347.0,85.78,67.03
2017,4,9,17,15,498.5,111.0,4.15,26.0,292.0,79.79,62.45
2017,4,9,17,30,446.0,101.0,3.9,25.0,237.0,73.6,57.55
2017,4,9,17,45,366.5,87.5,3.65,24.5,183.5,64.54,49.84
2017,4,9,18,0,287.0,74.0,3.4,24.0,130.0,55.25,41.64
2017,4,9,18,15,192.0,53.5,3.5,23.5,85.5,40.92,28.83
2017,4,9,18,30,97.0,33.0,3.6,23.0,41.0,25.56,13.81
2017,4,9,18,45,48.5,16.5,3.75,22.5,20.5,14.08,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,3.0,19.0,11.0,15.66,0.0
2017,4,10,6,30,32.0,21.0,3.1,19.0,22.0,43.17,12.06
2017,4,10,6,45,124.0,45.0,3.25,19.5,63.5,138.53,105.97
2017,4,10,7,0,216.0,69.0,3.4,20.0,105.0,226.11,181.8
2017,4,10,7,15,108.0,46.5,3.5,20.5,64.5,130.01,104.57
2017,4,10,7,30,0.0,24.0,3.6,21.0,24.0,19.77,10.94
2017,4,10,7,45,0.0,41.0,3.7,21.5,41.0,33.87,22.71
2017,4,10,8,0,0.0,58.0,3.8,22.0,58.0,48.02,34.32
2017,4,10,8,15,0.0,95.0,3.85,22.5,95.0,80.39,60.69
2017,4,10,8,30,0.0,132.0,3.9,23.0,132.0,114.88,88.26
2017,4,10,8,45,16.5,181.0,4.0,23.5,190.5,176.5,137.58
2017,4,10,9,0,33.0,230.0,4.1,24.0,249.0,257.67,200.93
2017,4,10,9,15,29.0,242.0,4.0,24.0,260.0,264.32,205.04
2017,4,10,9,30,25.0,254.0,3.9,24.0,271.0,252.29,194.94
2017,4,10,9,45,26.5,270.0,3.85,24.5,289.0,286.94,220.6
2017,4,10,10,0,28.0,286.0,3.8,25.0,307.0,302.85,231.62
2017,4,10,10,15,19.0,257.5,3.65,25.0,272.5,245.36,187.07
2017,4,10,10,30,10.0,229.0,3.5,25.0,238.0,208.79,158.48
2017,4,10,10,45,6.0,189.0,3.4,25.5,195.0,167.92,126.43
2017,4,10,11,0,2.0,149.0,3.3,26.0,152.0,128.32,95.3
2017,4,10,11,15,3.0,152.0,3.15,26.0,155.5,131.82,97.98
2017,4,10,11,30,4.0,155.0,3.0,26.0,159.0,135.26,100.57
2017,4,10,11,45,8.0,197.5,2.95,26.0,205.5,175.89,131.84
2017,4,10,12,0,12.0,240.0,2.9,26.0,252.0,216.31,162.54
2017,4,10,12,15,12.0,240.0,2.8,26.0,252.0,215.4,161.64
2017,4,10,12,30,12.0,240.0,2.7,26.0,252.0,214.4,160.81
2017,4,10,12,45,31.0,330.5,2.65,26.0,359.5,317.37,238.2
2017,4,10,13,0,50.0,421.0,2.6,26.0,467.0,408.76,304.8
2017,4,10,13,15,37.0,381.5,2.5,26.0,415.5,357.76,267.0
2017,4,10,13,30,24.0,342.0,2.4,26.0,364.0,303.84,227.29
2017,4,10,13,45,151.0,384.5,2.35,26.0,516.5,430.36,322.22
2017,4,10,14,0,278.0,427.0,2.3,26.0,669.0,532.27,395.04
2017,4,10,14,15,254.5,416.5,2.25,25.5,632.5,487.55,362.39
2017,4,10,14,30,231.0,406.0,2.2,25.0,596.0,445.32,331.95
2017,4,10,14,45,346.0,351.0,2.15,25.0,621.0,436.34,324.23
2017,4,10,15,0,461.0,296.0,2.1,25.0,646.0,413.69,304.31
2017,4,10,15,15,359.5,307.0,2.05,25.0,571.0,353.86,259.02
2017,4,10,15,30,258.0,318.0,2.0,25.0,496.0,303.46,222.0
2017,4,10,15,45,273.5,291.0,1.95,25.0,467.0,265.24,191.27
2017,4,10,16,0,289.0,264.0,1.9,25.0,438.0,225.52,160.02
2017,4,10,16,15,179.0,240.5,1.9,24.5,345.0,182.14,133.39
2017,4,10,16,30,69.0,217.0,1.9,24.0,252.0,154.56,124.33
2017,4,10,16,45,62.5,192.5,1.9,24.0,221.5,138.43,111.49
2017,4,10,17,0,56.0,168.0,1.9,24.0,191.0,122.37,98.51
2017,4,10,17,15,47.0,143.0,1.75,23.5,160.5,105.59,84.88
2017,4,10,17,30,38.0,118.0,1.6,23.0,130.0,88.43,70.61
2017,4,10,17,45,24.5,93.5,1.45,23.0,101.0,71.16,55.79
2017,4,10,18,0,11.0,69.0,1.3,23.0,72.0,54.39,41.1
2017,4,10,18,15,5.5,46.0,1.4,22.5,47.5,36.83,25.57
2017,4,10,18,30,0.0,23.0,1.5,22.0,23.0,19.0,9.08
2017,4,10,18,45,0.0,11.5,1.6,22.0,11.5,9.82,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,6,45,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2017,4,11,7,0,0.0,2.0,1.1,19.0,2.0,1.64,0.0
2017,4,11,7,15,0.0,3.0,1.15,19.0,3.0,2.46,0.0
2017,4,11,7,30,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2017,4,11,7,45,0.0,5.0,1.25,19.5,5.0,4.11,0.0
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,4.94,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,6.18,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,7.42,0.56
2017,4,11,8,45,0.0,23.5,1.15,20.5,23.5,19.43,10.52
2017,4,11,9,0,0.0,38.0,1.1,21.0,38.0,31.48,20.36
2017,4,11,9,15,0.0,27.5,0.95,21.0,27.5,22.78,13.14
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,14.09,5.95
2017,4,11,9,45,0.0,20.0,0.7,21.5,20.0,16.59,7.95
2017,4,11,10,0,0.0,23.0,0.6,22.0,23.0,19.1,9.94
2017,4,11,10,15,0.0,31.0,0.55,22.0,31.0,25.78,15.34
2017,4,11,10,30,0.0,39.0,0.5,22.0,39.0,32.48,20.71
2017,4,11,10,45,0.0,47.5,0.5,22.0,47.5,39.6,26.41
2017,4,11,11,0,0.0,56.0,0.5,22.0,56.0,46.75,32.09
2017,4,11,11,15,0.0,66.5,0.55,22.0,66.5,55.58,39.09
2017,4,11,11,30,0.0,77.0,0.6,22.0,77.0,64.43,46.08
2017,4,11,11,45,0.0,69.5,0.7,22.5,69.5,58.16,40.96
2017,4,11,12,0,0.0,62.0,0.8,23.0,62.0,51.89,35.88
2017,4,11,12,15,0.0,91.5,1.0,23.0,91.5,76.8,55.58
2017,4,11,12,30,0.0,121.0,1.2,23.0,121.0,101.77,75.15
2017,4,11,12,45,0.0,126.0,1.4,23.5,126.0,105.9,78.2
2017,4,11,13,0,0.0,131.0,1.6,24.0,131.0,109.98,81.26
2017,4,11,13,15,0.0,101.0,1.8,24.0,101.0,84.61,61.47
2017,4,11,13,30,0.0,71.0,2.0,24.0,71.0,59.41,41.68
2017,4,11,13,45,0.0,77.5,2.2,24.0,77.5,64.83,46.03
2017,4,11,14,0,0.0,84.0,2.4,24.0,84.0,70.23,50.35
2017,4,11,14,15,2.5,127.5,2.45,23.5,129.5,107.65,80.1
2017,4,11,14,30,5.0,171.0,2.5,23.0,175.0,144.17,109.0
2017,4,11,14,45,138.0,265.5,2.65,23.0,371.0,277.6,211.55
2017,4,11,15,0,271.0,360.0,2.8,23.0,567.0,383.54,288.3
2017,4,11,15,15,266.5,339.0,2.8,22.5,533.0,343.21,256.49
2017,4,11,15,30,262.0,318.0,2.8,22.0,499.0,303.59,225.34
2017,4,11,15,45,201.5,298.5,2.85,22.0,431.5,258.76,191.94
2017,4,11,16,0,141.0,279.0,2.9,22.0,364.0,217.47,162.46
2017,4,11,16,15,87.0,239.5,2.8,21.5,290.5,179.77,136.71
2017,4,11,16,30,33.0,200.0,2.7,21.0,217.0,144.38,117.47
2017,4,11,16,45,27.0,178.0,2.6,21.0,191.0,136.14,111.03
2017,4,11,17,0,21.0,156.0,2.5,21.0,165.0,119.93,97.7
2017,4,11,17,15,15.0,133.0,2.3,20.5,139.0,102.92,83.67
2017,4,11,17,30,9.0,110.0,2.1,20.0,113.0,85.75,69.2
2017,4,11,17,45,4.5,86.5,1.9,20.0,88.0,68.1,53.87
2017,4,11,18,0,0.0,63.0,1.7,20.0,63.0,50.27,38.1
2017,4,11,18,15,0.0,41.5,1.5,19.5,41.5,33.67,23.26
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,16.5,7.44
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,8.54,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,5.0,2.45,15.0,5.0,4.27,0.0
2017,4,12,6,30,0.0,10.0,2.5,15.0,10.0,8.22,0.0
2017,4,12,6,45,0.0,24.0,2.65,15.5,24.0,19.8,10.66
2017,4,12,7,0,0.0,38.0,2.8,16.0,38.0,31.42,20.86
2017,4,12,7,15,0.0,55.5,2.8,16.0,55.5,46.92,34.29
2017,4,12,7,30,0.0,73.0,2.8,16.0,73.0,62.78,47.86
2017,4,12,7,45,0.0,91.0,2.85,16.5,91.0,79.04,61.4
2017,4,12,8,0,0.0,109.0,2.9,17.0,109.0,95.2,74.59
2017,4,12,8,15,0.0,107.5,2.9,17.5,107.5,92.14,71.61
2017,4,12,8,30,0.0,106.0,2.9,18.0,106.0,89.82,69.27
2017,4,12,8,45,5.0,150.0,2.9,18.5,153.0,135.12,106.1
2017,4,12,9,0,10.0,194.0,2.9,19.0,200.0,181.39,142.85
2017,4,12,9,15,62.5,254.5,2.9,19.5,296.5,308.54,244.02
2017,4,12,9,30,115.0,315.0,2.9,20.0,393.0,423.73,331.93
2017,4,12,9,45,87.5,325.5,2.9,20.5,387.0,405.84,315.45
2017,4,12,10,0,60.0,336.0,2.9,21.0,381.0,387.05,298.99
2017,4,12,10,15,65.5,357.5,2.95,21.0,409.0,412.15,317.4
2017,4,12,10,30,71.0,379.0,3.0,21.0,437.0,436.74,335.15
2017,4,12,10,45,72.5,392.5,3.1,21.5,454.0,448.32,342.56
2017,4,12,11,0,74.0,406.0,3.2,22.0,471.0,459.39,349.65
2017,4,12,11,15,179.0,425.5,3.2,22.0,586.0,596.12,451.45
2017,4,12,11,30,284.0,445.0,3.2,22.0,701.0,726.58,544.62
2017,4,12,11,45,552.0,317.5,3.25,22.5,824.0,861.36,642.94
2017,4,12,12,0,820.0,190.0,3.3,23.0,947.0,965.88,715.08
2017,4,12,12,15,821.0,190.0,3.25,23.0,951.5,941.23,697.2
2017,4,12,12,30,822.0,190.0,3.2,23.0,956.0,913.25,678.23
2017,4,12,12,45,628.0,295.5,3.2,23.5,880.0,817.86,608.63
2017,4,12,13,0,434.0,401.0,3.2,24.0,804.0,721.98,536.92
2017,4,12,13,15,450.5,391.5,3.2,24.0,805.0,700.21,522.28
2017,4,12,13,30,467.0,382.0,3.2,24.0,806.0,675.8,505.02
2017,4,12,13,45,499.5,362.0,3.25,24.0,806.0,651.26,487.77
2017,4,12,14,0,532.0,342.0,3.3,24.0,806.0,622.73,467.06
2017,4,12,14,15,531.5,326.0,3.3,24.0,777.0,574.33,431.05
2017,4,12,14,30,531.0,310.0,3.3,24.0,748.0,525.22,393.72
2017,4,12,14,45,534.5,290.0,3.3,24.0,714.5,474.38,354.13
2017,4,12,15,0,538.0,270.0,3.3,24.0,681.0,422.7,312.76
2017,4,12,15,15,525.0,255.0,3.3,24.0,637.5,368.26,268.59
2017,4,12,15,30,512.0,240.0,3.3,24.0,594.0,315.09,224.87
2017,4,12,15,45,395.5,253.5,3.35,24.0,515.0,264.89,187.79
2017,4,12,16,0,279.0,267.0,3.4,24.0,436.0,224.17,160.7
2017,4,12,16,15,283.0,240.5,3.25,23.5,399.0,183.03,131.59
2017,4,12,16,30,287.0,214.0,3.1,23.0,362.0,141.95,114.57
2017,4,12,16,45,160.5,187.0,3.0,23.0,268.0,131.4,106.22
2017,4,12,17,0,34.0,160.0,2.9,23.0,174.0,117.67,95.06
2017,4,12,17,15,27.0,137.0,2.65,22.5,147.0,102.02,82.25
2017,4,12,17,30,20.0,114.0,2.4,22.0,120.0,88.56,71.07
2017,4,12,17,45,10.5,91.0,2.15,21.5,94.0,71.24,56.25
2017,4,12,18,0,1.0,68.0,1.9,21.0,68.0,53.79,40.98
2017,4,12,18,15,0.5,46.0,1.9,20.5,46.0,36.93,25.95
2017,4,12,18,30,0.0,24.0,1.9,20.0,24.0,19.82,10.14
2017,4,12,18,45,0.0,12.0,1.9,20.0,12.0,10.24,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,30.5,12.5,2.2,17.5,14.5,23.42,0.0
2017,4,13,6,30,61.0,25.0,2.5,18.0,29.0,71.1,40.01
2017,4,13,6,45,124.5,45.5,2.85,18.5,64.5,135.96,105.59
2017,4,13,7,0,188.0,66.0,3.2,19.0,100.0,202.17,163.47
2017,4,13,7,15,231.0,85.0,3.35,19.0,142.0,259.21,212.83
2017,4,13,7,30,274.0,104.0,3.5,19.0,184.0,319.97,263.86
2017,4,13,7,45,301.5,125.5,3.65,19.5,231.0,375.82,308.59
2017,4,13,8,0,329.0,147.0,3.8,20.0,278.0,432.91,352.9
2017,4,13,8,15,255.0,182.0,3.9,20.5,292.5,424.69,342.81
2017,4,13,8,30,181.0,217.0,4.0,21.0,307.0,391.53,313.48
2017,4,13,8,45,226.5,238.0,4.1,21.5,363.5,457.57,363.95
2017,4,13,9,0,272.0,259.0,4.2,22.0,420.0,544.59,428.36
2017,4,13,9,15,323.0,271.5,4.25,22.5,479.0,609.67,475.34
2017,4,13,9,30,374.0,284.0,4.3,23.0,538.0,675.63,522.02
2017,4,13,9,45,424.5,284.5,4.35,23.5,590.0,747.23,571.6
2017,4,13,10,0,475.0,285.0,4.4,24.0,642.0,800.24,607.42
2017,4,13,10,15,412.5,328.5,4.4,24.0,650.0,783.15,591.71
2017,4,13,10,30,350.0,372.0,4.4,24.0,658.0,746.62,563.2
2017,4,13,10,45,374.5,375.5,4.45,24.5,691.5,769.73,578.29
2017,4,13,11,0,399.0,379.0,4.5,25.0,725.0,790.82,591.63
2017,4,13,11,15,391.5,393.0,4.5,25.0,739.5,788.73,588.92
2017,4,13,11,30,384.0,407.0,4.5,25.0,754.0,784.41,584.89
2017,4,13,11,45,371.0,421.0,4.5,25.0,760.5,772.7,575.72
2017,4,13,12,0,358.0,435.0,4.5,25.0,767.0,759.12,565.36
2017,4,13,12,15,350.5,442.0,4.5,25.0,768.5,742.27,553.04
2017,4,13,12,30,343.0,449.0,4.5,25.0,770.0,723.86,539.65
2017,4,13,12,45,265.5,464.5,4.5,25.5,712.5,652.89,486.75
2017,4,13,13,0,188.0,480.0,4.5,26.0,655.0,577.95,431.02
2017,4,13,13,15,190.5,473.5,4.45,26.0,648.5,559.07,417.61
2017,4,13,13,30,193.0,467.0,4.4,26.0,642.0,539.46,403.36
