Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,45,301.5,422.5,4.4,26.0,689.5,562.64,421.71
2017,4,13,14,0,410.0,378.0,4.4,26.0,737.0,572.88,429.62
2017,4,13,14,15,291.5,396.0,4.35,25.5,646.5,489.14,367.61
2017,4,13,14,30,173.0,414.0,4.3,25.0,556.0,418.46,315.24
2017,4,13,14,45,318.0,355.5,4.25,25.0,603.5,423.1,317.62
2017,4,13,15,0,463.0,297.0,4.2,25.0,651.0,410.79,304.69
2017,4,13,15,15,338.5,312.0,4.15,24.5,563.5,346.82,256.56
2017,4,13,15,30,214.0,327.0,4.1,24.0,476.0,298.94,222.2
2017,4,13,15,45,122.0,282.5,4.05,24.0,366.0,230.9,172.53
2017,4,13,16,0,30.0,238.0,4.0,24.0,256.0,181.42,138.13
2017,4,13,16,15,137.5,229.5,3.8,23.5,302.0,171.13,127.41
2017,4,13,16,30,245.0,221.0,3.6,23.0,348.0,145.17,117.32
2017,4,13,16,45,368.5,173.5,3.45,23.0,340.0,120.4,97.01
2017,4,13,17,0,492.0,126.0,3.3,23.0,332.0,88.12,70.04
2017,4,13,17,15,443.5,120.0,3.15,22.5,284.5,85.05,67.82
2017,4,13,17,30,395.0,114.0,3.0,22.0,237.0,81.92,65.4
2017,4,13,17,45,329.5,97.0,2.85,21.5,185.5,70.82,55.91
2017,4,13,18,0,264.0,80.0,2.7,21.0,134.0,60.02,46.36
2017,4,13,18,15,183.5,57.5,2.75,20.5,89.5,43.74,31.77
2017,4,13,18,30,103.0,35.0,2.8,20.0,45.0,27.11,16.1
2017,4,13,18,45,51.5,17.5,2.85,20.0,22.5,14.94,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,56.0,14.0,2.2,16.0,18.5,35.35,0.0
2017,4,14,6,30,112.0,28.0,2.5,16.0,37.0,100.86,63.58
2017,4,14,6,45,215.5,47.0,2.8,16.5,81.0,197.4,156.7
2017,4,14,7,0,319.0,66.0,3.1,17.0,125.0,290.62,237.69
2017,4,14,7,15,395.5,79.0,3.2,17.5,178.5,369.55,304.88
2017,4,14,7,30,472.0,92.0,3.3,18.0,232.0,455.39,375.07
2017,4,14,7,45,268.0,127.0,3.45,18.5,210.0,352.48,289.74
2017,4,14,8,0,64.0,162.0,3.6,19.0,188.0,214.96,173.65
2017,4,14,8,15,218.0,176.0,3.65,19.5,282.5,386.54,313.92
2017,4,14,8,30,372.0,190.0,3.7,20.0,377.0,538.4,432.33
2017,4,14,8,45,275.5,231.0,3.75,20.5,377.5,510.15,405.28
2017,4,14,9,0,179.0,272.0,3.8,21.0,378.0,454.97,358.81
2017,4,14,9,15,169.0,297.5,3.8,21.5,404.5,474.7,371.6
2017,4,14,9,30,159.0,323.0,3.8,22.0,431.0,492.92,382.83
2017,4,14,9,45,480.0,235.0,3.85,22.5,591.0,747.91,575.99
2017,4,14,10,0,801.0,147.0,3.9,23.0,751.0,973.15,731.53
2017,4,14,10,15,583.5,259.0,3.9,23.0,710.5,880.29,663.13
2017,4,14,10,30,366.0,371.0,3.9,23.0,670.0,760.21,572.88
2017,4,14,10,45,356.5,388.5,3.9,23.5,688.5,764.02,573.75
2017,4,14,11,0,347.0,406.0,3.9,24.0,707.0,765.63,572.41
2017,4,14,11,15,210.0,421.0,3.9,24.0,604.5,619.95,465.99
2017,4,14,11,30,73.0,436.0,3.9,24.0,502.0,477.33,359.3
2017,4,14,11,45,456.0,305.0,3.9,24.5,727.5,755.01,568.08
2017,4,14,12,0,839.0,174.0,3.9,25.0,953.0,964.61,713.13
2017,4,14,12,15,840.5,174.0,3.85,25.0,958.0,940.08,694.66
2017,4,14,12,30,842.0,174.0,3.8,25.0,963.0,912.13,675.71
2017,4,14,12,45,839.5,175.0,3.8,25.5,958.5,878.46,651.91
2017,4,14,13,0,837.0,176.0,3.8,26.0,954.0,841.93,626.21
2017,4,14,13,15,833.5,175.0,3.75,26.0,941.5,800.26,596.85
2017,4,14,13,30,830.0,174.0,3.7,26.0,929.0,756.26,565.18
2017,4,14,13,45,524.5,308.0,3.65,26.0,782.0,621.38,464.58
2017,4,14,14,0,219.0,442.0,3.6,26.0,635.0,500.68,373.59
2017,4,14,14,15,511.5,303.5,3.55,26.0,732.5,542.34,405.97
2017,4,14,14,30,804.0,165.0,3.5,26.0,830.0,550.7,410.13
2017,4,14,14,45,793.5,161.5,3.45,26.0,794.0,493.58,364.14
2017,4,14,15,0,783.0,158.0,3.4,26.0,758.0,436.23,317.01
2017,4,14,15,15,767.5,154.5,3.35,26.0,715.5,372.94,264.47
2017,4,14,15,30,752.0,151.0,3.3,26.0,673.0,313.89,214.49
2017,4,14,15,45,730.5,147.0,3.25,26.0,625.0,254.39,165.03
2017,4,14,16,0,709.0,143.0,3.2,26.0,577.0,197.08,120.36
2017,4,14,16,15,682.0,137.5,3.05,25.5,524.5,140.75,84.37
2017,4,14,16,30,655.0,132.0,2.9,25.0,472.0,90.23,70.64
2017,4,14,16,45,614.5,126.0,2.75,25.0,416.5,88.43,69.46
2017,4,14,17,0,574.0,120.0,2.6,25.0,361.0,86.58,68.17
2017,4,14,17,15,525.0,110.0,2.35,24.0,305.5,79.18,62.38
2017,4,14,17,30,476.0,100.0,2.1,23.0,250.0,72.98,57.46
2017,4,14,17,45,406.5,86.5,1.85,22.5,196.5,63.95,49.78
2017,4,14,18,0,337.0,73.0,1.6,22.0,143.0,54.66,41.6
2017,4,14,18,15,241.0,54.5,1.7,21.5,96.5,41.3,29.61
2017,4,14,18,30,145.0,36.0,1.8,21.0,50.0,27.96,16.87
2017,4,14,18,45,72.5,18.0,1.9,21.0,25.0,14.21,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,15.0,3.1,17.5,19.5,35.98,0.0
2017,4,15,6,30,111.0,30.0,3.3,18.0,39.0,104.09,68.38
2017,4,15,6,45,222.0,48.0,3.55,18.5,84.0,201.48,159.37
2017,4,15,7,0,333.0,66.0,3.8,19.0,129.0,298.16,242.68
2017,4,15,7,15,407.5,78.5,3.95,19.5,182.0,375.92,308.6
2017,4,15,7,30,482.0,91.0,4.1,20.0,235.0,460.33,377.41
2017,4,15,7,45,544.5,97.0,4.3,20.5,292.0,541.01,440.77
2017,4,15,8,0,607.0,103.0,4.5,21.0,349.0,619.98,500.9
2017,4,15,8,15,552.0,133.0,4.55,21.5,381.5,624.88,501.25
2017,4,15,8,30,497.0,163.0,4.6,22.0,414.0,631.47,502.5
2017,4,15,8,45,378.0,214.0,4.7,22.5,417.0,579.72,458.74
2017,4,15,9,0,259.0,265.0,4.8,23.0,420.0,537.74,421.84
2017,4,15,9,15,167.0,287.0,4.8,23.0,390.0,459.97,359.76
2017,4,15,9,30,75.0,309.0,4.8,23.0,360.0,376.49,292.64
2017,4,15,9,45,104.5,338.5,4.85,23.5,415.0,434.51,336.31
2017,4,15,10,0,134.0,368.0,4.9,24.0,470.0,512.67,393.5
2017,4,15,10,15,67.0,249.5,4.85,24.5,300.5,299.84,231.1
2017,4,15,10,30,0.0,131.0,4.8,25.0,131.0,110.63,81.99
2017,4,15,10,45,215.0,249.5,4.8,25.5,436.5,477.57,368.44
2017,4,15,11,0,430.0,368.0,4.8,26.0,742.0,823.37,615.43
2017,4,15,11,15,267.0,412.0,4.75,26.0,646.0,683.27,510.64
2017,4,15,11,30,104.0,456.0,4.7,26.0,550.0,526.4,393.94
2017,4,15,11,45,234.0,445.0,4.7,26.5,661.5,648.1,483.97
2017,4,15,12,0,364.0,434.0,4.7,27.0,773.0,760.77,563.63
2017,4,15,12,15,288.0,459.5,4.65,27.0,728.5,699.34,517.74
2017,4,15,12,30,212.0,485.0,4.6,27.0,684.0,629.1,466.39
2017,4,15,12,45,191.0,484.5,4.6,27.0,663.0,596.66,443.08
2017,4,15,13,0,170.0,484.0,4.6,27.0,642.0,564.82,419.93
2017,4,15,13,15,318.5,436.0,4.55,27.0,728.0,627.86,467.71
2017,4,15,13,30,467.0,388.0,4.5,27.0,814.0,675.33,502.72
2017,4,15,13,45,445.0,381.5,4.45,27.0,780.0,624.84,465.68
2017,4,15,14,0,423.0,375.0,4.4,27.0,746.0,575.44,429.41
2017,4,15,14,15,619.0,264.0,4.35,26.5,787.5,570.26,427.01
2017,4,15,14,30,815.0,153.0,4.3,26.0,829.0,544.85,407.23
2017,4,15,14,45,694.5,207.5,4.25,26.0,766.0,480.06,355.78
2017,4,15,15,0,574.0,262.0,4.2,26.0,703.0,426.46,313.13
2017,4,15,15,15,515.5,263.5,4.1,25.5,643.0,366.71,266.22
2017,4,15,15,30,457.0,265.0,4.0,25.0,583.0,313.25,224.28
2017,4,15,15,45,470.5,240.0,3.95,25.0,547.5,263.67,183.14
2017,4,15,16,0,484.0,215.0,3.9,25.0,512.0,212.59,142.57
2017,4,15,16,15,584.5,164.0,3.75,24.5,491.0,150.68,96.15
2017,4,15,16,30,685.0,113.0,3.6,24.0,470.0,77.61,60.33
2017,4,15,16,45,534.5,131.0,3.5,24.0,390.5,90.28,71.33
2017,4,15,17,0,384.0,149.0,3.4,24.0,311.0,101.68,81.24
2017,4,15,17,15,442.0,121.0,3.35,23.5,281.0,85.6,67.99
2017,4,15,17,30,500.0,93.0,3.3,23.0,251.0,68.36,53.51
2017,4,15,17,45,433.5,81.0,3.25,23.0,198.0,60.25,46.52
2017,4,15,18,0,367.0,69.0,3.2,23.0,145.0,51.93,39.1
2017,4,15,18,15,267.5,52.5,3.3,22.5,99.0,39.92,28.33
2017,4,15,18,30,168.0,36.0,3.4,22.0,53.0,27.65,16.66
2017,4,15,18,45,84.0,18.0,3.5,21.5,26.5,13.99,0.0
2017,4,15,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,5.97,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,11.52,2.79
2017,4,16,6,45,0.0,29.5,3.5,19.5,29.5,24.37,14.34
2017,4,16,7,0,0.0,45.0,3.7,20.0,45.0,37.57,25.69
2017,4,16,7,15,0.0,63.0,3.8,20.5,63.0,54.03,39.61
2017,4,16,7,30,0.0,81.0,3.9,21.0,81.0,70.3,53.13
2017,4,16,7,45,14.5,117.5,4.0,21.5,123.5,116.46,91.4
2017,4,16,8,0,29.0,154.0,4.1,22.0,166.0,176.84,140.38
2017,4,16,8,15,44.5,183.0,4.0,22.0,204.0,219.9,174.76
2017,4,16,8,30,60.0,212.0,3.9,22.0,242.0,263.62,209.08
2017,4,16,8,45,38.0,212.0,3.85,22.5,232.0,241.6,189.81
2017,4,16,9,0,16.0,212.0,3.8,23.0,222.0,203.81,158.38
2017,4,16,9,15,16.0,225.5,3.75,23.0,236.5,215.49,167.07
2017,4,16,9,30,16.0,239.0,3.7,23.0,251.0,227.19,175.64
2017,4,16,9,45,24.5,273.5,3.65,23.5,292.0,267.51,206.17
2017,4,16,10,0,33.0,308.0,3.6,24.0,333.0,328.16,251.46
2017,4,16,10,15,33.0,322.5,3.55,24.0,349.0,340.55,260.01
2017,4,16,10,30,33.0,337.0,3.5,24.0,365.0,352.66,268.47
2017,4,16,10,45,30.5,341.5,3.5,24.5,368.0,351.8,266.74
2017,4,16,11,0,28.0,346.0,3.5,25.0,371.0,350.86,265.06
2017,4,16,11,15,89.0,406.5,3.5,25.0,487.5,467.25,352.14
2017,4,16,11,30,150.0,467.0,3.5,25.0,604.0,597.57,445.88
2017,4,16,11,45,101.0,448.0,3.5,25.0,541.5,508.47,380.21
2017,4,16,12,0,52.0,429.0,3.5,25.0,479.0,438.42,328.26
2017,4,16,12,15,64.0,444.5,3.5,25.0,505.0,458.03,342.91
2017,4,16,12,30,76.0,460.0,3.5,25.0,531.0,476.06,356.0
2017,4,16,12,45,94.5,468.0,3.55,25.0,556.5,491.01,367.14
2017,4,16,13,0,113.0,476.0,3.6,25.0,582.0,503.84,376.71
2017,4,16,13,15,221.0,458.5,3.65,25.0,661.5,566.22,423.7
2017,4,16,13,30,329.0,441.0,3.7,25.0,741.0,615.65,460.13
2017,4,16,13,45,340.5,426.5,3.75,25.0,731.5,587.68,439.79
2017,4,16,14,0,352.0,412.0,3.8,25.0,722.0,558.16,418.29
2017,4,16,14,15,324.0,405.0,3.8,25.0,683.0,510.51,382.84
2017,4,16,14,30,296.0,398.0,3.8,25.0,644.0,465.23,348.8
2017,4,16,14,45,189.5,380.0,3.8,25.0,535.0,381.74,286.73
2017,4,16,15,0,83.0,362.0,3.8,25.0,426.0,312.66,235.81
2017,4,16,15,15,246.5,324.0,3.75,24.5,499.0,321.38,239.1
2017,4,16,15,30,410.0,286.0,3.7,24.0,572.0,317.45,229.62
2017,4,16,15,45,342.0,279.0,3.65,24.0,506.0,266.28,190.72
2017,4,16,16,0,274.0,272.0,3.6,24.0,440.0,223.25,160.2
2017,4,16,16,15,461.5,197.5,3.45,24.0,451.5,161.1,108.77
2017,4,16,16,30,649.0,123.0,3.3,24.0,463.0,83.72,65.44
2017,4,16,16,45,429.5,149.0,3.2,24.0,363.5,100.17,79.64
2017,4,16,17,0,210.0,175.0,3.1,24.0,264.0,124.26,100.22
2017,4,16,17,15,191.0,152.0,2.9,23.5,224.0,109.47,88.2
2017,4,16,17,30,172.0,129.0,2.7,23.0,184.0,94.22,75.6
2017,4,16,17,45,275.0,98.0,2.55,22.5,165.5,72.58,57.19
2017,4,16,18,0,378.0,67.0,2.4,22.0,147.0,50.53,38.07
2017,4,16,18,15,278.5,51.5,2.35,21.5,100.5,39.21,27.89
2017,4,16,18,30,179.0,36.0,2.3,21.0,54.0,27.67,16.89
2017,4,16,18,45,89.5,18.0,2.25,21.0,27.0,13.99,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.0,13.5,11.52,0.0
2017,4,17,6,30,0.0,27.0,1.7,18.0,27.0,24.51,12.83
2017,4,17,6,45,24.0,51.0,1.9,18.5,56.0,68.22,50.73
2017,4,17,7,0,48.0,75.0,2.1,19.0,85.0,108.61,85.51
2017,4,17,7,15,77.5,98.0,2.1,19.0,119.5,163.91,132.41
2017,4,17,7,30,107.0,121.0,2.1,19.0,154.0,211.35,172.05
2017,4,17,7,45,141.5,146.0,2.1,19.5,199.0,267.22,217.23
2017,4,17,8,0,176.0,171.0,2.1,20.0,244.0,325.36,262.89
2017,4,17,8,15,116.5,191.5,2.15,20.0,243.0,303.79,243.36
2017,4,17,8,30,57.0,212.0,2.2,20.0,242.0,260.43,206.78
2017,4,17,8,45,100.0,245.0,2.25,20.5,303.5,333.34,263.87
2017,4,17,9,0,143.0,278.0,2.3,21.0,365.0,426.6,334.16
2017,4,17,9,15,170.0,302.0,2.3,21.0,413.5,478.05,371.67
2017,4,17,9,30,197.0,326.0,2.3,21.0,462.0,529.68,408.88
2017,4,17,9,45,153.0,346.5,2.35,21.5,456.0,508.58,390.02
2017,4,17,10,0,109.0,367.0,2.4,22.0,450.0,465.29,355.62
2017,4,17,10,15,175.5,386.0,2.45,22.5,528.0,567.69,430.46
2017,4,17,10,30,242.0,405.0,2.5,23.0,606.0,649.64,488.05
2017,4,17,10,45,139.0,387.0,2.6,23.5,503.5,524.36,394.78
2017,4,17,11,0,36.0,369.0,2.7,24.0,401.0,381.26,287.21
2017,4,17,11,15,31.0,362.5,2.75,24.0,390.5,366.52,276.51
2017,4,17,11,30,26.0,356.0,2.8,24.0,380.0,352.03,265.51
2017,4,17,11,45,20.0,315.0,2.85,24.0,334.0,290.67,219.66
2017,4,17,12,0,14.0,274.0,2.9,24.0,288.0,247.37,187.01
2017,4,17,12,15,18.5,315.0,2.9,24.0,333.5,286.09,216.3
2017,4,17,12,30,23.0,356.0,2.9,24.0,379.0,323.98,244.47
2017,4,17,12,45,16.0,277.0,2.95,24.0,293.0,247.76,187.16
2017,4,17,13,0,9.0,198.0,3.0,24.0,207.0,173.66,130.73
2017,4,17,13,15,17.5,277.5,2.95,24.0,294.5,246.05,186.33
2017,4,17,13,30,26.0,357.0,2.9,24.0,382.0,320.57,242.2
2017,4,17,13,45,21.5,327.5,2.9,24.0,348.0,285.99,216.16
2017,4,17,14,0,17.0,298.0,2.9,24.0,314.0,256.51,194.12
2017,4,17,14,15,8.5,217.0,2.85,24.0,225.0,184.09,139.04
2017,4,17,14,30,0.0,136.0,2.8,24.0,136.0,112.97,84.03
2017,4,17,14,45,0.0,129.5,2.8,24.0,129.5,107.47,79.94
2017,4,17,15,0,0.0,123.0,2.8,24.0,123.0,102.01,75.81
2017,4,17,15,15,0.0,97.5,2.75,23.5,97.5,81.22,59.63
2017,4,17,15,30,0.0,72.0,2.7,23.0,72.0,59.91,42.85
2017,4,17,15,45,0.0,56.0,2.65,23.0,56.0,46.51,32.17
2017,4,17,16,0,0.0,40.0,2.6,23.0,40.0,33.16,21.44
2017,4,17,16,15,15.5,121.5,2.5,22.5,130.0,97.0,72.92
2017,4,17,16,30,31.0,203.0,2.4,22.0,220.0,146.26,118.58
2017,4,17,16,45,229.5,172.5,2.35,22.0,272.0,117.79,95.03
2017,4,17,17,0,428.0,142.0,2.3,22.0,324.0,97.51,78.24
2017,4,17,17,15,371.0,133.0,2.1,21.5,274.5,92.74,74.6
2017,4,17,17,30,314.0,124.0,1.9,21.0,225.0,89.88,72.47
2017,4,17,17,45,270.5,103.0,1.7,20.5,178.0,75.78,60.42
2017,4,17,18,0,227.0,82.0,1.5,20.0,131.0,61.22,47.66
2017,4,17,18,15,159.5,60.0,1.4,19.5,89.0,45.45,33.53
2017,4,17,18,30,92.0,38.0,1.3,19.0,47.0,29.3,18.53
2017,4,17,18,45,46.0,19.0,1.25,18.5,23.5,14.97,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,12.5,1.65,15.5,12.5,10.67,0.0
2017,4,18,6,30,0.0,25.0,1.8,16.0,25.0,21.26,10.79
2017,4,18,6,45,8.0,48.0,1.95,16.5,50.0,49.03,35.22
2017,4,18,7,0,16.0,71.0,2.1,17.0,75.0,76.2,58.76
2017,4,18,7,15,31.0,94.5,2.1,17.5,103.5,117.45,93.88
2017,4,18,7,30,46.0,118.0,2.1,18.0,132.0,152.41,123.11
2017,4,18,7,45,99.5,146.0,2.1,18.5,184.5,235.84,191.91
2017,4,18,8,0,153.0,174.0,2.1,19.0,237.0,310.53,251.63
2017,4,18,8,15,336.5,167.0,2.1,19.5,332.0,468.79,377.12
2017,4,18,8,30,520.0,160.0,2.1,20.0,427.0,644.81,508.5
2017,4,18,8,45,404.0,212.5,2.1,20.5,433.5,616.48,480.88
2017,4,18,9,0,288.0,265.0,2.1,21.0,440.0,561.13,435.39
2017,4,18,9,15,296.5,287.5,2.1,21.5,480.5,597.87,460.18
2017,4,18,9,30,305.0,310.0,2.1,22.0,521.0,633.34,483.0
2017,4,18,9,45,202.0,338.0,2.1,22.5,481.5,545.68,415.37
2017,4,18,10,0,99.0,366.0,2.1,23.0,442.0,453.64,344.37
2017,4,18,10,15,242.0,365.5,2.1,23.0,563.0,630.29,474.6
2017,4,18,10,30,385.0,365.0,2.1,23.0,684.0,767.56,570.68
2017,4,18,10,45,356.0,391.5,2.15,23.5,694.5,761.33,562.49
2017,4,18,11,0,327.0,418.0,2.2,24.0,705.0,752.72,554.08
2017,4,18,11,15,594.0,285.0,2.2,24.0,822.0,891.69,653.96
2017,4,18,11,30,861.0,152.0,2.2,24.0,939.0,983.41,714.33
2017,4,18,11,45,647.0,280.0,2.25,24.5,876.5,907.33,660.75
2017,4,18,12,0,433.0,408.0,2.3,25.0,814.0,805.85,586.99
2017,4,18,12,15,373.0,436.5,2.3,25.0,787.5,749.86,548.46
2017,4,18,12,30,313.0,465.0,2.3,25.0,761.0,704.85,516.42
2017,4,18,12,45,309.5,464.0,2.35,25.5,756.0,681.98,500.07
2017,4,18,13,0,306.0,463.0,2.4,26.0,751.0,658.07,482.77
2017,4,18,13,15,590.5,301.5,2.45,26.0,847.5,719.31,531.09
2017,4,18,13,30,875.0,140.0,2.5,26.0,944.0,745.3,553.12
2017,4,18,13,45,586.0,285.0,2.55,26.0,818.5,635.57,471.2
2017,4,18,14,0,297.0,430.0,2.6,26.0,693.0,535.7,396.65
2017,4,18,14,15,306.0,412.0,2.6,26.0,675.5,503.13,373.29
2017,4,18,14,30,315.0,394.0,2.6,26.0,658.0,469.45,348.19
2017,4,18,14,45,566.0,265.0,2.65,26.0,713.0,460.69,339.39
2017,4,18,15,0,817.0,136.0,2.7,26.0,768.0,425.38,306.76
2017,4,18,15,15,802.5,133.0,2.7,25.5,725.0,365.55,257.09
2017,4,18,15,30,788.0,130.0,2.7,25.0,682.0,306.42,207.28
2017,4,18,15,45,768.5,126.5,2.75,25.0,634.0,246.87,157.67
2017,4,18,16,0,749.0,123.0,2.8,25.0,586.0,182.88,108.09
2017,4,18,16,15,723.5,118.0,2.75,24.5,533.5,125.06,72.19
2017,4,18,16,30,698.0,113.0,2.7,24.0,481.0,77.56,60.25
2017,4,18,16,45,664.0,107.5,2.7,24.0,426.0,75.58,58.86
2017,4,18,17,0,630.0,102.0,2.7,24.0,371.0,73.5,57.33
2017,4,18,17,15,583.0,94.0,2.45,23.0,315.0,69.31,54.19
2017,4,18,17,30,536.0,86.0,2.2,22.0,259.0,64.97,50.8
2017,4,18,17,45,465.0,76.5,1.95,21.5,205.0,59.06,45.8
2017,4,18,18,0,394.0,67.0,1.7,21.0,151.0,50.59,38.33
2017,4,18,18,15,296.5,52.0,1.6,20.5,104.0,39.63,28.44
2017,4,18,18,30,199.0,37.0,1.5,20.0,57.0,28.46,17.85
2017,4,18,18,45,99.5,18.5,1.45,19.5,28.5,14.38,0.0
2017,4,18,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.5,16.5,1.8,17.5,25.5,54.69,0.0
2017,4,19,6,30,195.0,33.0,2.0,18.0,51.0,157.87,116.04
2017,4,19,6,45,297.0,48.0,2.25,18.5,98.0,238.34,189.97
2017,4,19,7,0,399.0,63.0,2.5,19.0,145.0,330.2,268.48
2017,4,19,7,15,468.0,73.5,2.55,19.0,198.5,410.94,335.93
2017,4,19,7,30,537.0,84.0,2.6,19.0,252.0,493.52,402.38
2017,4,19,7,45,290.5,124.0,2.65,19.5,217.5,361.53,294.88
2017,4,19,8,0,44.0,164.0,2.7,20.0,183.0,198.72,158.68
2017,4,19,8,15,375.0,136.5,2.7,20.5,329.0,482.24,389.04
2017,4,19,8,30,706.0,109.0,2.7,21.0,475.0,751.85,588.29
2017,4,19,8,45,399.5,191.5,2.75,22.0,403.0,588.82,460.37
2017,4,19,9,0,93.0,274.0,2.8,23.0,331.0,356.66,277.09
2017,4,19,9,15,452.5,195.5,2.8,23.5,506.0,660.24,510.67
2017,4,19,9,30,812.0,117.0,2.8,24.0,681.0,925.07,692.47
2017,4,19,9,45,498.5,246.5,2.85,24.5,599.5,772.15,580.45
2017,4,19,10,0,185.0,376.0,2.9,25.0,518.0,567.47,426.84
2017,4,19,10,15,228.0,389.0,2.95,25.0,573.0,620.58,466.1
2017,4,19,10,30,271.0,402.0,3.0,25.0,628.0,692.24,515.99
2017,4,19,10,45,575.0,265.0,3.05,25.5,764.5,870.28,644.34
2017,4,19,11,0,879.0,128.0,3.1,26.0,901.0,1002.41,730.67
2017,4,19,11,15,884.0,129.0,3.15,26.0,923.0,997.09,725.68
2017,4,19,11,30,889.0,130.0,3.2,26.0,945.0,987.85,719.5
2017,4,19,11,45,873.5,143.0,3.25,26.5,953.5,966.47,704.11
2017,4,19,12,0,858.0,156.0,3.3,27.0,962.0,941.42,686.5
2017,4,19,12,15,859.5,156.0,3.35,27.0,966.5,917.28,670.9
2017,4,19,12,30,861.0,156.0,3.4,27.0,971.0,889.88,653.12
2017,4,19,12,45,862.5,154.0,3.5,27.5,968.0,857.72,631.13
2017,4,19,13,0,864.0,152.0,3.6,28.0,965.0,822.61,607.09
2017,4,19,13,15,602.5,296.0,3.6,28.0,859.5,722.04,532.91
2017,4,19,13,30,341.0,440.0,3.6,28.0,754.0,619.0,455.95
2017,4,19,13,45,598.0,291.5,3.65,28.0,827.0,646.7,479.67
2017,4,19,14,0,855.0,143.0,3.7,28.0,900.0,644.74,479.89
2017,4,19,14,15,526.0,280.5,3.7,28.0,741.5,524.79,389.54
2017,4,19,14,30,197.0,418.0,3.7,28.0,583.0,428.24,317.41
2017,4,19,14,45,215.0,396.5,3.75,28.0,569.5,402.29,298.0
2017,4,19,15,0,233.0,375.0,3.8,28.0,556.0,374.39,276.27
2017,4,19,15,15,516.0,250.0,3.8,27.5,621.5,351.91,252.42
2017,4,19,15,30,799.0,125.0,3.8,27.0,687.0,303.98,204.03
2017,4,19,15,45,784.0,120.0,3.8,27.0,639.5,243.65,153.64
2017,4,19,16,0,769.0,115.0,3.8,27.0,592.0,184.61,107.98
2017,4,19,16,15,439.0,173.5,3.7,26.5,441.0,141.38,93.6
2017,4,19,16,30,109.0,232.0,3.6,26.0,290.0,163.45,130.89
2017,4,19,16,45,386.0,163.0,3.55,26.0,334.5,108.19,85.58
2017,4,19,17,0,663.0,94.0,3.5,26.0,379.0,68.09,52.27
2017,4,19,17,15,618.5,87.0,3.25,25.0,323.0,64.4,49.56
2017,4,19,17,30,574.0,80.0,3.0,24.0,267.0,60.57,46.61
2017,4,19,17,45,514.0,70.0,2.75,23.5,212.5,54.1,41.15
2017,4,19,18,0,454.0,60.0,2.5,23.0,158.0,47.4,35.28
2017,4,19,18,15,354.0,47.5,2.45,22.5,110.0,38.15,26.94
2017,4,19,18,30,254.0,35.0,2.4,22.0,62.0,27.11,16.64
2017,4,19,18,45,127.0,17.5,2.4,21.5,31.0,13.64,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,107.5,17.0,3.0,19.0,27.5,77.56,0.0
2017,4,20,6,30,215.0,34.0,3.2,19.0,55.0,167.95,124.75
2017,4,20,6,45,319.5,48.0,3.45,19.5,102.5,249.54,199.09
2017,4,20,7,0,424.0,62.0,3.7,20.0,150.0,346.83,282.01
2017,4,20,7,15,492.5,72.0,3.8,20.5,204.5,424.44,346.64
2017,4,20,7,30,561.0,82.0,3.9,21.0,259.0,507.1,412.68
2017,4,20,7,45,280.5,97.5,4.05,21.5,186.0,338.43,275.97
2017,4,20,8,0,0.0,113.0,4.2,22.0,113.0,97.92,75.01
2017,4,20,8,15,12.0,154.0,4.2,22.5,160.5,146.65,114.65
2017,4,20,8,30,24.0,195.0,4.2,23.0,208.0,196.48,154.09
2017,4,20,8,45,55.5,234.5,4.2,23.5,268.0,280.27,219.88
2017,4,20,9,0,87.0,274.0,4.2,24.0,328.0,350.54,273.5
2017,4,20,9,15,54.0,265.5,4.15,24.5,300.5,308.34,238.67
2017,4,20,9,30,21.0,257.0,4.1,25.0,273.0,248.54,190.67
2017,4,20,9,45,71.5,315.5,4.05,25.5,371.0,374.12,286.71
2017,4,20,10,0,122.0,374.0,4.0,26.0,469.0,502.93,381.08
2017,4,20,10,15,112.5,390.5,3.95,26.0,481.0,488.03,368.62
2017,4,20,10,30,103.0,407.0,3.9,26.0,493.0,492.12,370.48
2017,4,20,10,45,116.0,426.5,3.85,26.5,526.5,539.66,403.36
2017,4,20,11,0,129.0,446.0,3.8,27.0,560.0,566.61,421.12
2017,4,20,11,15,220.0,447.0,3.75,27.0,647.0,649.32,481.24
2017,4,20,11,30,311.0,448.0,3.7,27.0,734.0,744.55,547.99
2017,4,20,11,45,596.5,294.5,3.7,27.5,853.0,869.17,638.42
2017,4,20,12,0,882.0,141.0,3.7,28.0,972.0,948.22,691.46
2017,4,20,12,15,883.0,141.5,3.65,28.0,976.5,923.71,674.2
2017,4,20,12,30,884.0,142.0,3.6,28.0,981.0,895.85,655.54
2017,4,20,12,45,576.5,308.5,3.6,28.5,855.0,770.33,565.2
2017,4,20,13,0,269.0,475.0,3.6,29.0,729.0,636.21,465.03
2017,4,20,13,15,208.5,474.5,3.6,29.0,669.5,565.86,415.42
2017,4,20,13,30,148.0,474.0,3.6,29.0,610.0,506.04,372.29
2017,4,20,13,45,243.0,446.5,3.6,29.0,664.5,533.77,393.47
2017,4,20,14,0,338.0,419.0,3.6,29.0,719.0,549.55,404.95
2017,4,20,14,15,590.5,278.5,3.6,29.0,782.0,556.44,410.68
2017,4,20,14,30,843.0,138.0,3.6,29.0,845.0,537.6,395.04
2017,4,20,14,45,831.0,137.0,3.65,29.0,808.5,480.25,349.19
2017,4,20,15,0,819.0,136.0,3.7,29.0,772.0,422.71,302.03
2017,4,20,15,15,485.0,236.5,3.7,28.5,607.5,331.13,236.43
2017,4,20,15,30,151.0,337.0,3.7,28.0,443.0,283.89,208.75
2017,4,20,15,45,453.5,229.0,3.7,28.0,517.0,247.13,168.61
2017,4,20,16,0,756.0,121.0,3.7,28.0,591.0,185.92,109.12
2017,4,20,16,15,732.0,116.5,3.65,27.5,539.0,122.08,69.44
2017,4,20,16,30,708.0,112.0,3.6,27.0,487.0,76.88,58.94
2017,4,20,16,45,675.0,106.0,3.6,27.0,432.0,74.53,57.25
2017,4,20,17,0,642.0,100.0,3.6,27.0,377.0,72.04,55.39
2017,4,20,17,15,596.5,92.5,3.3,26.5,321.0,68.17,52.43
2017,4,20,17,30,551.0,85.0,3.0,26.0,265.0,64.16,49.27
2017,4,20,17,45,486.0,75.0,2.75,25.5,211.0,57.84,43.99
2017,4,20,18,0,421.0,65.0,2.5,25.0,157.0,51.32,38.32
2017,4,20,18,15,323.0,51.0,2.4,24.0,109.5,38.99,27.49
2017,4,20,18,30,225.0,37.0,2.3,23.0,62.0,28.51,17.79
2017,4,20,18,45,112.5,18.5,2.25,22.5,31.0,14.38,0.0
2017,4,20,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.5,4.15,19.5,27.5,73.77,0.0
2017,4,21,6,30,184.0,37.0,4.3,20.0,55.0,156.81,116.92
2017,4,21,6,45,289.5,52.0,4.45,20.5,103.0,238.4,189.93
2017,4,21,7,0,395.0,67.0,4.6,21.0,151.0,331.69,269.55
2017,4,21,7,15,462.5,78.0,4.65,21.5,204.5,411.2,335.68
2017,4,21,7,30,530.0,89.0,4.7,22.0,258.0,492.95,401.16
2017,4,21,7,45,412.5,127.0,4.8,22.5,274.0,468.85,379.69
2017,4,21,8,0,295.0,165.0,4.9,23.0,290.0,422.17,340.0
2017,4,21,8,15,147.5,134.5,4.95,23.0,197.0,260.29,209.46
2017,4,21,8,30,0.0,104.0,5.0,23.0,104.0,87.56,65.84
2017,4,21,8,45,38.5,188.5,5.05,23.5,212.0,214.08,168.05
2017,4,21,9,0,77.0,273.0,5.1,24.0,320.0,339.69,265.74
2017,4,21,9,15,138.5,302.5,5.15,24.5,396.5,445.91,346.67
2017,4,21,9,30,200.0,332.0,5.2,25.0,473.0,535.4,413.11
2017,4,21,9,45,111.5,311.0,5.3,25.5,391.0,426.69,328.02
2017,4,21,10,0,23.0,290.0,5.4,26.0,309.0,279.14,212.76
2017,4,21,10,15,430.0,215.0,5.45,26.0,574.0,672.99,518.06
2017,4,21,10,30,837.0,140.0,5.5,26.0,839.0,994.12,744.53
2017,4,21,10,45,848.0,139.5,5.6,26.5,869.5,987.1,735.96
2017,4,21,11,0,859.0,139.0,5.7,27.0,900.0,989.9,736.16
2017,4,21,11,15,455.0,279.5,5.7,27.0,684.0,743.76,560.28
2017,4,21,11,30,51.0,420.0,5.7,27.0,468.0,436.02,326.65
2017,4,21,11,45,460.5,284.0,5.75,27.5,718.0,728.59,549.86
2017,4,21,12,0,870.0,148.0,5.8,28.0,968.0,941.4,700.11
2017,4,21,12,15,871.0,148.0,5.75,28.0,973.0,916.61,681.58
2017,4,21,12,30,872.0,148.0,5.7,28.0,978.0,888.55,662.11
2017,4,21,12,45,543.0,317.5,5.7,28.5,834.0,750.25,559.29
2017,4,21,13,0,214.0,487.0,5.7,29.0,690.0,595.71,441.25
2017,4,21,13,15,542.5,314.5,5.65,29.0,818.0,690.47,515.84
2017,4,21,13,30,871.0,142.0,5.6,29.0,946.0,738.08,553.95
2017,4,21,13,45,869.5,139.0,5.55,29.0,926.0,691.92,518.96
2017,4,21,14,0,868.0,136.0,5.5,29.0,906.0,643.53,481.98
2017,4,21,14,15,860.5,134.0,5.45,29.0,877.5,590.52,440.69
2017,4,21,14,30,853.0,132.0,5.4,29.0,849.0,536.24,397.39
2017,4,21,14,45,842.0,130.5,5.35,29.0,812.5,478.26,350.2
2017,4,21,15,0,831.0,129.0,5.3,29.0,776.0,420.23,301.77
2017,4,21,15,15,817.5,126.0,5.2,29.0,733.5,360.2,250.89
2017,4,21,15,30,804.0,123.0,5.1,29.0,691.0,300.72,200.12
2017,4,21,15,45,786.5,119.5,5.05,29.0,643.0,240.89,150.4
2017,4,21,16,0,769.0,116.0,5.0,29.0,595.0,182.65,105.89
2017,4,21,16,15,745.0,111.5,4.85,28.5,543.0,125.07,71.56
2017,4,21,16,30,721.0,107.0,4.7,28.0,491.0,73.72,56.08
2017,4,21,16,45,688.5,101.5,4.55,28.0,436.0,71.56,54.54
2017,4,21,17,0,656.0,96.0,4.4,28.0,381.0,69.29,52.85
2017,4,21,17,15,612.0,89.0,3.95,27.0,325.0,65.67,50.2
2017,4,21,17,30,568.0,82.0,3.5,26.0,269.0,61.91,47.36
2017,4,21,17,45,502.5,73.0,3.05,25.5,214.5,56.27,42.66
2017,4,21,18,0,437.0,64.0,2.6,25.0,160.0,50.5,37.63
2017,4,21,18,15,339.5,50.5,2.4,24.5,112.0,38.69,27.2
2017,4,21,18,30,242.0,37.0,2.2,24.0,64.0,28.56,17.81
2017,4,21,18,45,121.0,18.5,2.05,23.5,32.0,14.39,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,55.0,20.5,5.35,13.5,26.5,54.86,0.0
2017,4,22,6,30,110.0,41.0,5.4,13.0,53.0,116.61,88.87
2017,4,22,6,45,196.0,62.5,5.45,13.0,99.0,191.43,156.63
2017,4,22,7,0,282.0,84.0,5.5,13.0,145.0,274.81,230.43
2017,4,22,7,15,141.0,57.5,5.45,13.0,88.0,160.71,134.8
2017,4,22,7,30,0.0,31.0,5.4,13.0,31.0,25.57,16.42
2017,4,22,7,45,0.0,54.5,5.4,13.5,54.5,45.1,33.11
2017,4,22,8,0,0.0,78.0,5.4,14.0,78.0,64.73,49.59
2017,4,22,8,15,0.0,90.5,5.4,14.0,90.5,75.65,58.61
2017,4,22,8,30,0.0,103.0,5.4,14.0,103.0,86.62,67.57
2017,4,22,8,45,0.0,116.0,5.4,14.5,116.0,98.05,76.7
2017,4,22,9,0,0.0,129.0,5.4,15.0,129.0,109.48,85.74
2017,4,22,9,15,1.0,144.5,5.4,15.5,145.0,124.11,97.35
2017,4,22,9,30,2.0,160.0,5.4,16.0,161.0,138.76,108.87
2017,4,22,9,45,19.0,240.0,5.45,16.5,254.5,228.61,181.43
2017,4,22,10,0,36.0,320.0,5.5,17.0,348.0,340.75,269.5
2017,4,22,10,15,64.5,363.0,5.5,17.0,416.5,410.54,323.82
2017,4,22,10,30,93.0,406.0,5.5,17.0,485.0,479.74,376.88
2017,4,22,10,45,55.5,353.5,5.5,17.5,401.0,385.66,302.44
2017,4,22,11,0,18.0,301.0,5.5,18.0,317.0,279.21,217.98
2017,4,22,11,15,17.0,294.5,5.45,18.0,309.5,271.18,211.6
2017,4,22,11,30,16.0,288.0,5.4,18.0,302.0,263.27,205.2
2017,4,22,11,45,50.0,377.5,5.4,18.5,424.0,389.41,302.99
2017,4,22,12,0,84.0,467.0,5.4,19.0,546.0,499.9,385.9
2017,4,22,12,15,82.0,467.5,5.35,19.0,545.5,491.51,378.94
2017,4,22,12,30,80.0,468.0,5.3,19.0,545.0,482.75,372.1
2017,4,22,12,45,48.0,382.5,5.3,19.5,428.5,372.91,288.04
2017,4,22,13,0,16.0,297.0,5.3,20.0,312.0,262.55,202.42
2017,4,22,13,15,18.5,315.5,5.2,20.0,333.0,278.06,214.61
2017,4,22,13,30,21.0,334.0,5.1,20.0,354.0,292.87,226.03
2017,4,22,13,45,14.5,264.0,5.1,20.0,278.0,228.65,176.35
2017,4,22,14,0,8.0,194.0,5.1,20.0,202.0,165.86,127.27
2017,4,22,14,15,8.5,204.0,5.05,20.0,212.5,173.29,133.31
2017,4,22,14,30,9.0,214.0,5.0,20.0,223.0,180.42,139.04
2017,4,22,14,45,9.0,215.5,4.95,20.0,224.0,180.25,139.05
2017,4,22,15,0,9.0,217.0,4.9,20.0,225.0,179.91,138.95
2017,4,22,15,15,12.0,229.0,4.9,20.0,238.5,188.26,145.71
2017,4,22,15,30,15.0,241.0,4.9,20.0,252.0,195.47,151.55
2017,4,22,15,45,24.5,245.0,4.9,20.0,261.0,196.86,152.55
2017,4,22,16,0,34.0,249.0,4.9,20.0,270.0,187.46,145.07
2017,4,22,16,15,20.0,210.5,4.85,19.5,223.0,163.76,127.7
2017,4,22,16,30,6.0,172.0,4.8,19.0,176.0,134.18,109.86
2017,4,22,16,45,6.0,159.0,4.8,19.0,162.5,124.1,101.71
2017,4,22,17,0,6.0,146.0,4.8,19.0,149.0,113.9,93.36
2017,4,22,17,15,3.0,125.5,4.6,18.5,127.0,98.51,80.55
2017,4,22,17,30,0.0,105.0,4.4,18.0,105.0,82.98,67.38
2017,4,22,17,45,201.0,88.5,4.25,17.5,133.0,65.83,52.51
2017,4,22,18,0,402.0,72.0,4.1,17.0,161.0,54.14,42.15
2017,4,22,18,15,307.5,56.5,3.85,16.5,113.0,42.92,31.9
2017,4,22,18,30,213.0,41.0,3.6,16.0,65.0,31.46,21.03
2017,4,22,18,45,106.5,20.5,3.4,15.5,32.5,15.9,1.06
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,156.5,18.0,3.65,8.5,35.0,103.28,22.29
2017,4,23,6,30,313.0,36.0,3.8,9.0,70.0,216.16,171.43
2017,4,23,6,45,420.5,47.5,4.0,10.0,122.0,304.22,252.72
2017,4,23,7,0,528.0,59.0,4.2,11.0,174.0,403.05,339.26
2017,4,23,7,15,594.5,67.0,4.35,11.5,232.5,481.71,406.8
2017,4,23,7,30,661.0,75.0,4.5,12.0,291.0,565.02,475.4
2017,4,23,7,45,706.0,80.5,4.65,13.0,350.5,633.72,528.51
2017,4,23,8,0,751.0,86.0,4.8,14.0,410.0,699.84,576.52
2017,4,23,8,15,782.0,90.5,4.85,14.5,468.5,758.7,618.23
2017,4,23,8,30,813.0,95.0,4.9,15.0,527.0,816.77,658.37
2017,4,23,8,45,837.0,98.5,5.0,16.0,582.0,866.39,690.44
2017,4,23,9,0,861.0,102.0,5.1,17.0,637.0,914.0,720.46
2017,4,23,9,15,877.5,104.5,5.0,17.5,687.5,951.14,742.53
2017,4,23,9,30,894.0,107.0,4.9,18.0,738.0,974.54,754.62
2017,4,23,9,45,907.5,109.0,4.85,18.5,783.0,1001.61,769.68
2017,4,23,10,0,921.0,111.0,4.8,19.0,828.0,1025.13,782.16
2017,4,23,10,15,930.0,112.5,4.7,19.5,865.5,1039.97,788.23
2017,4,23,10,30,939.0,114.0,4.6,20.0,903.0,1050.83,791.69
2017,4,23,10,45,946.5,115.0,4.55,20.5,933.5,1055.62,791.65
2017,4,23,11,0,954.0,116.0,4.5,21.0,964.0,1056.24,789.01
2017,4,23,11,15,958.5,117.0,4.4,21.0,986.0,1049.73,783.08
2017,4,23,11,30,963.0,118.0,4.3,21.0,1008.0,1039.03,774.71
2017,4,23,11,45,964.5,119.0,4.25,21.5,1021.5,1021.38,760.7
2017,4,23,12,0,966.0,120.0,4.2,22.0,1035.0,999.76,744.24
2017,4,23,12,15,967.0,120.0,4.15,22.0,1039.5,972.96,725.88
2017,4,23,12,30,968.0,120.0,4.1,22.0,1044.0,942.53,705.13
2017,4,23,12,45,968.0,119.0,4.1,22.5,1039.5,906.94,679.82
