Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,0,968.0,118.0,4.1,23.0,1035.0,868.1,652.32
2017,4,23,13,15,965.5,117.5,4.05,23.0,1022.0,824.71,622.61
2017,4,23,13,30,963.0,117.0,4.0,23.0,1009.0,778.54,589.26
2017,4,23,13,45,959.5,115.5,3.95,23.0,987.5,728.31,551.74
2017,4,23,14,0,956.0,114.0,3.9,23.0,966.0,675.76,511.61
2017,4,23,14,15,949.5,112.5,3.85,23.0,936.0,619.46,467.63
2017,4,23,14,30,943.0,111.0,3.8,23.0,906.0,561.58,421.18
2017,4,23,14,45,931.5,110.5,3.75,23.0,868.0,500.92,371.26
2017,4,23,15,0,920.0,110.0,3.7,23.0,830.0,439.72,319.5
2017,4,23,15,15,908.0,108.0,3.6,23.0,785.5,377.0,265.38
2017,4,23,15,30,896.0,106.0,3.5,23.0,741.0,314.37,210.91
2017,4,23,15,45,881.0,102.5,3.45,23.0,691.5,250.46,156.83
2017,4,23,16,0,866.0,99.0,3.4,23.0,642.0,180.37,102.44
2017,4,23,16,15,844.5,95.5,3.3,22.5,587.5,117.75,65.16
2017,4,23,16,30,823.0,92.0,3.2,22.0,533.0,71.55,55.62
2017,4,23,16,45,794.0,87.5,3.1,22.0,475.0,69.35,54.0
2017,4,23,17,0,765.0,83.0,3.0,22.0,417.0,67.04,52.25
2017,4,23,17,15,723.0,77.5,2.6,21.0,358.0,58.41,45.2
2017,4,23,17,30,681.0,72.0,2.2,20.0,299.0,55.27,42.79
2017,4,23,17,45,618.0,65.0,1.8,19.0,240.5,50.73,39.02
2017,4,23,18,0,555.0,58.0,1.4,18.0,182.0,46.14,35.01
2017,4,23,18,15,452.0,47.0,1.3,17.0,129.0,37.93,27.54
2017,4,23,18,30,349.0,36.0,1.2,16.0,76.0,29.57,19.54
2017,4,23,18,45,174.5,18.0,1.2,15.5,38.0,14.58,1.44
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.0,1.65,10.0,35.5,98.97,33.2
2017,4,24,6,30,296.0,38.0,1.9,11.0,71.0,209.59,165.15
2017,4,24,6,45,393.0,51.0,2.2,12.0,122.0,292.81,240.43
2017,4,24,7,0,490.0,64.0,2.5,13.0,173.0,385.74,320.44
2017,4,24,7,15,556.0,73.0,2.6,14.0,230.0,463.52,384.85
2017,4,24,7,30,622.0,82.0,2.7,15.0,287.0,545.88,449.89
2017,4,24,7,45,659.5,90.5,2.8,16.0,344.5,611.03,498.67
2017,4,24,8,0,697.0,99.0,2.9,17.0,402.0,677.1,545.43
2017,4,24,8,15,728.5,104.5,3.0,17.5,458.5,735.24,585.49
2017,4,24,8,30,760.0,110.0,3.1,18.0,515.0,792.88,624.26
2017,4,24,8,45,779.0,116.5,3.25,19.0,568.0,834.73,650.03
2017,4,24,9,0,798.0,123.0,3.4,20.0,621.0,879.51,677.53
2017,4,24,9,15,815.5,126.5,3.4,20.5,670.0,917.18,700.02
2017,4,24,9,30,833.0,130.0,3.4,21.0,719.0,952.01,720.36
2017,4,24,9,45,843.5,134.0,3.4,21.5,762.0,977.58,734.26
2017,4,24,10,0,854.0,138.0,3.4,22.0,805.0,999.6,745.83
2017,4,24,10,15,863.5,140.5,3.45,22.5,841.5,1015.35,753.64
2017,4,24,10,30,873.0,143.0,3.5,23.0,878.0,1027.25,759.05
2017,4,24,10,45,876.5,146.5,3.55,23.5,906.0,1016.38,749.6
2017,4,24,11,0,880.0,150.0,3.6,24.0,934.0,1015.2,746.92
2017,4,24,11,15,884.0,151.5,3.65,24.0,955.0,1008.68,742.24
2017,4,24,11,30,888.0,153.0,3.7,24.0,976.0,998.25,735.14
2017,4,24,11,45,899.0,148.0,3.75,24.5,991.0,984.73,724.73
2017,4,24,12,0,910.0,143.0,3.8,25.0,1006.0,967.33,711.88
2017,4,24,12,15,910.0,143.5,3.85,25.0,1009.5,941.08,694.63
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,911.48,675.17
2017,4,24,12,45,905.0,145.5,4.0,25.5,1007.0,875.41,650.24
2017,4,24,13,0,900.0,147.0,4.1,26.0,1001.0,836.64,623.4
2017,4,24,13,15,896.0,146.5,4.2,26.0,987.5,794.51,594.76
2017,4,24,13,30,892.0,146.0,4.3,26.0,974.0,749.98,562.74
2017,4,24,13,45,884.5,146.0,4.4,26.0,951.5,701.31,526.97
2017,4,24,14,0,877.0,146.0,4.5,26.0,929.0,650.9,489.05
2017,4,24,14,15,869.0,144.0,4.55,26.0,899.0,597.21,447.6
2017,4,24,14,30,861.0,142.0,4.6,26.0,869.0,542.48,404.11
2017,4,24,14,45,852.5,138.0,4.65,26.0,832.5,483.55,356.21
2017,4,24,15,0,844.0,134.0,4.7,26.0,796.0,424.08,306.51
2017,4,24,15,15,750.0,166.0,4.7,26.0,730.0,359.3,253.67
2017,4,24,15,30,656.0,198.0,4.7,26.0,664.0,307.42,211.69
2017,4,24,15,45,718.5,159.5,4.75,26.0,637.5,246.23,158.63
2017,4,24,16,0,781.0,121.0,4.8,26.0,611.0,184.04,107.9
2017,4,24,16,15,757.0,116.5,4.7,25.5,558.0,118.94,68.24
2017,4,24,16,30,733.0,112.0,4.6,25.0,505.0,76.96,59.5
2017,4,24,16,45,702.5,106.0,4.55,24.5,449.5,74.62,57.9
2017,4,24,17,0,672.0,100.0,4.5,24.0,394.0,72.12,56.14
2017,4,24,17,15,627.5,92.5,4.2,23.0,337.0,68.22,53.23
2017,4,24,17,30,583.0,85.0,3.9,22.0,280.0,64.16,50.1
2017,4,24,17,45,522.5,75.5,3.65,21.5,225.0,58.22,45.09
2017,4,24,18,0,462.0,66.0,3.4,21.0,170.0,52.1,39.71
2017,4,24,18,15,364.5,53.0,3.2,20.0,120.5,40.6,29.47
2017,4,24,18,30,267.0,40.0,3.0,19.0,71.0,30.86,20.38
2017,4,24,18,45,133.5,20.0,2.85,18.5,35.5,15.55,2.62
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,6,15,92.0,22.0,4.15,15.5,32.5,72.58,28.96
2017,4,25,6,30,184.0,44.0,4.4,16.0,65.0,163.34,126.64
2017,4,25,6,45,281.0,60.0,4.7,17.0,113.0,241.59,195.94
2017,4,25,7,0,378.0,76.0,5.0,18.0,161.0,330.31,272.04
2017,4,25,7,15,443.5,87.5,5.25,18.5,215.0,403.01,333.52
2017,4,25,7,30,509.0,99.0,5.5,19.0,269.0,481.08,397.34
2017,4,25,7,45,258.0,124.0,5.8,20.0,210.5,333.82,274.59
2017,4,25,8,0,7.0,149.0,6.1,21.0,152.0,138.7,108.97
2017,4,25,8,15,11.0,168.5,6.1,21.5,174.0,159.41,125.42
2017,4,25,8,30,15.0,188.0,6.1,22.0,196.0,180.35,141.67
2017,4,25,8,45,41.5,231.5,6.15,23.0,257.0,262.04,206.21
2017,4,25,9,0,68.0,275.0,6.2,24.0,318.0,331.31,259.34
2017,4,25,9,15,69.0,297.0,6.2,24.5,343.5,353.93,275.3
2017,4,25,9,30,70.0,319.0,6.2,25.0,369.0,376.17,290.87
2017,4,25,9,45,239.5,323.5,6.2,25.5,509.0,579.0,446.49
2017,4,25,10,0,409.0,328.0,6.2,26.0,649.0,746.92,570.2
2017,4,25,10,15,384.5,357.0,6.1,26.5,669.5,752.64,569.99
2017,4,25,10,30,360.0,386.0,6.0,27.0,690.0,755.54,568.49
2017,4,25,10,45,606.0,268.0,5.95,27.5,800.5,893.98,670.1
2017,4,25,11,0,852.0,150.0,5.9,28.0,911.0,1000.27,741.65
2017,4,25,11,15,857.5,151.0,5.8,28.5,932.0,980.81,725.06
2017,4,25,11,30,863.0,152.0,5.7,29.0,953.0,971.69,716.33
2017,4,25,11,45,859.0,157.5,5.6,29.5,964.0,953.89,701.88
2017,4,25,12,0,855.0,163.0,5.5,30.0,975.0,946.43,694.61
2017,4,25,12,15,856.5,163.0,5.45,30.0,979.5,921.36,677.29
2017,4,25,12,30,858.0,163.0,5.4,30.0,984.0,892.92,657.83
2017,4,25,12,45,858.0,162.0,5.35,30.5,980.5,859.15,633.49
2017,4,25,13,0,858.0,161.0,5.3,31.0,977.0,822.46,607.23
2017,4,25,13,15,567.0,313.5,5.3,31.0,849.5,701.0,516.83
2017,4,25,13,30,276.0,466.0,5.3,31.0,722.0,586.22,430.5
2017,4,25,13,45,560.0,310.5,5.3,31.0,816.0,628.29,464.54
2017,4,25,14,0,844.0,155.0,5.3,31.0,910.0,639.49,473.81
2017,4,25,14,15,836.0,153.0,5.3,31.0,881.0,586.04,432.59
2017,4,25,14,30,828.0,151.0,5.3,31.0,852.0,531.54,389.72
2017,4,25,14,45,815.5,150.0,5.3,31.0,815.5,475.03,344.22
2017,4,25,15,0,803.0,149.0,5.3,31.0,779.0,418.46,297.51
2017,4,25,15,15,788.5,145.5,5.2,31.0,736.5,359.58,248.2
2017,4,25,15,30,774.0,142.0,5.1,31.0,694.0,301.45,199.28
2017,4,25,15,45,756.5,137.5,5.1,31.0,646.0,236.84,146.89
2017,4,25,16,0,739.0,133.0,5.1,31.0,598.0,179.24,103.84
2017,4,25,16,15,714.5,128.0,4.95,30.5,546.0,122.75,71.32
2017,4,25,16,30,690.0,123.0,4.8,30.0,494.0,83.49,63.62
2017,4,25,16,45,531.5,141.0,4.7,29.5,409.0,95.96,74.34
2017,4,25,17,0,373.0,159.0,4.6,29.0,324.0,107.25,84.15
2017,4,25,17,15,343.5,142.0,4.3,28.5,277.0,101.51,79.82
2017,4,25,17,30,314.0,125.0,4.0,28.0,230.0,90.58,71.03
2017,4,25,17,45,280.5,104.0,3.75,27.5,185.0,76.64,59.49
2017,4,25,18,0,247.0,83.0,3.5,27.0,140.0,62.21,47.23
2017,4,25,18,15,190.5,62.5,3.55,26.0,99.0,47.52,34.53
2017,4,25,18,30,134.0,42.0,3.6,25.0,58.0,32.47,21.16
2017,4,25,18,45,67.0,21.0,3.65,24.5,29.0,16.65,3.71
2017,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,6,15,43.0,24.5,2.7,20.5,29.5,49.88,21.21
2017,4,26,6,30,86.0,49.0,3.0,21.0,59.0,105.48,78.82
2017,4,26,6,45,179.0,70.0,3.3,21.5,106.0,189.76,150.33
2017,4,26,7,0,272.0,91.0,3.6,22.0,153.0,275.06,222.07
2017,4,26,7,15,338.0,106.0,3.9,22.5,205.0,357.43,289.55
2017,4,26,7,30,404.0,121.0,4.2,23.0,257.0,434.67,351.18
2017,4,26,7,45,485.5,123.0,4.55,23.5,316.0,513.14,412.72
2017,4,26,8,0,567.0,125.0,4.9,24.0,375.0,604.26,482.17
2017,4,26,8,15,604.5,132.0,5.2,24.5,430.0,664.29,526.05
2017,4,26,8,30,642.0,139.0,5.5,25.0,485.0,724.46,568.78
2017,4,26,8,45,695.5,134.5,5.85,25.5,543.5,785.49,611.36
2017,4,26,9,0,749.0,130.0,6.2,26.0,602.0,846.21,653.14
2017,4,26,9,15,770.0,134.0,6.35,26.5,651.5,880.48,674.73
2017,4,26,9,30,791.0,138.0,6.5,27.0,701.0,918.05,698.65
2017,4,26,9,45,824.0,132.0,6.65,27.5,750.0,953.55,720.96
2017,4,26,10,0,857.0,126.0,6.8,28.0,799.0,986.08,741.11
2017,4,26,10,15,869.0,128.5,6.85,28.0,837.5,991.8,743.78
2017,4,26,10,30,881.0,131.0,6.9,28.0,876.0,1005.94,752.53
2017,4,26,10,45,898.5,127.5,7.0,28.5,910.0,1015.63,757.04
2017,4,26,11,0,916.0,124.0,7.1,29.0,944.0,1021.41,759.01
2017,4,26,11,15,922.0,125.0,7.15,29.0,966.5,1016.41,755.07
2017,4,26,11,30,928.0,126.0,7.2,29.0,989.0,1007.35,748.55
2017,4,26,11,45,934.0,125.5,7.25,29.5,1004.5,992.86,736.93
2017,4,26,12,0,940.0,125.0,7.3,30.0,1020.0,974.42,722.78
2017,4,26,12,15,942.5,125.5,7.3,30.0,1026.0,949.92,705.83
2017,4,26,12,30,945.0,126.0,7.3,30.0,1032.0,921.81,686.46
2017,4,26,12,45,945.5,125.5,7.35,30.0,1029.0,887.76,663.17
2017,4,26,13,0,946.0,125.0,7.4,30.0,1026.0,850.53,637.59
2017,4,26,13,15,945.0,124.5,7.3,30.0,1014.5,809.14,608.51
2017,4,26,13,30,944.0,124.0,7.2,30.0,1003.0,764.94,575.32
2017,4,26,13,45,938.0,125.0,7.15,30.0,981.5,716.02,538.14
2017,4,26,14,0,932.0,126.0,7.1,30.0,960.0,665.03,498.66
2017,4,26,14,15,924.5,124.5,7.05,29.5,930.0,609.49,455.84
2017,4,26,14,30,917.0,123.0,7.0,29.0,900.0,552.55,410.66
2017,4,26,14,45,909.0,120.0,7.0,29.0,862.5,493.12,361.53
2017,4,26,15,0,901.0,117.0,7.0,29.0,825.0,432.86,310.49
2017,4,26,15,15,887.0,114.5,6.9,28.5,780.0,370.47,257.45
2017,4,26,15,30,873.0,112.0,6.8,28.0,735.0,308.45,204.35
2017,4,26,15,45,851.5,110.0,6.75,27.5,684.0,239.66,147.67
2017,4,26,16,0,830.0,108.0,6.7,27.0,633.0,178.4,101.44
2017,4,26,16,15,806.5,104.5,6.55,26.5,578.5,118.22,66.84
2017,4,26,16,30,783.0,101.0,6.4,26.0,524.0,77.16,59.44
2017,4,26,16,45,747.0,97.0,6.3,25.5,466.0,69.03,52.96
2017,4,26,17,0,711.0,93.0,6.2,25.0,408.0,67.54,52.02
2017,4,26,17,15,667.0,87.0,5.9,24.0,350.0,64.48,49.82
2017,4,26,17,30,623.0,81.0,5.6,23.0,292.0,61.34,47.46
2017,4,26,17,45,559.0,72.5,5.3,22.5,235.0,55.98,42.97
2017,4,26,18,0,495.0,64.0,5.0,22.0,178.0,50.5,38.17
2017,4,26,18,15,393.5,52.5,4.5,21.0,127.0,42.14,30.7
2017,4,26,18,30,292.0,41.0,4.0,20.0,76.0,31.68,21.07
2017,4,26,18,45,146.0,20.5,3.55,19.5,38.0,15.95,4.11
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,148.0,20.5,2.2,10.5,38.5,102.23,56.75
2017,4,27,6,30,296.0,41.0,2.4,11.0,77.0,210.63,167.94
2017,4,27,6,45,391.5,53.0,2.6,12.0,127.5,292.95,241.53
2017,4,27,7,0,487.0,65.0,2.8,13.0,178.0,383.56,319.37
2017,4,27,7,15,551.0,73.5,2.85,13.5,234.5,458.96,382.41
2017,4,27,7,30,615.0,82.0,2.9,14.0,291.0,538.75,446.31
2017,4,27,7,45,652.0,90.0,2.95,15.0,347.5,602.3,494.01
2017,4,27,8,0,689.0,98.0,3.0,16.0,404.0,666.75,539.82
2017,4,27,8,15,720.5,103.5,3.0,16.5,460.0,724.25,579.27
2017,4,27,8,30,752.0,109.0,3.0,17.0,516.0,781.28,617.36
2017,4,27,8,45,768.5,115.5,3.05,18.0,567.5,820.77,641.08
2017,4,27,9,0,785.0,122.0,3.1,19.0,619.0,862.72,666.21
2017,4,27,9,15,802.5,125.5,3.15,19.5,667.5,899.79,688.79
2017,4,27,9,30,820.0,129.0,3.2,20.0,716.0,934.08,709.27
2017,4,27,9,45,829.5,134.0,3.25,20.5,757.5,959.34,723.48
2017,4,27,10,0,839.0,139.0,3.3,21.0,799.0,981.08,735.38
2017,4,27,10,15,849.0,141.0,3.5,21.5,835.5,996.46,744.18
2017,4,27,10,30,859.0,143.0,3.7,22.0,872.0,1008.07,750.59
2017,4,27,10,45,867.0,144.5,3.9,23.0,901.0,999.65,742.26
2017,4,27,11,0,875.0,146.0,4.1,24.0,930.0,1000.89,740.64
2017,4,27,11,15,880.0,147.0,4.25,24.5,951.5,994.86,735.33
2017,4,27,11,30,885.0,148.0,4.4,25.0,973.0,984.96,727.59
2017,4,27,11,45,893.5,145.5,4.55,25.5,987.5,971.35,717.5
2017,4,27,12,0,902.0,143.0,4.7,26.0,1002.0,953.93,705.37
2017,4,27,12,15,902.5,143.0,4.85,26.5,1006.5,927.87,687.42
2017,4,27,12,30,903.0,143.0,5.0,27.0,1011.0,898.51,667.21
2017,4,27,12,45,903.5,142.0,5.15,27.5,1007.0,865.19,644.22
2017,4,27,13,0,904.0,141.0,5.3,28.0,1003.0,828.9,619.06
2017,4,27,13,15,901.0,140.5,5.4,28.0,990.0,787.55,590.6
2017,4,27,13,30,898.0,140.0,5.5,28.0,977.0,743.73,558.73
2017,4,27,13,45,892.5,139.0,5.6,28.5,955.5,695.57,521.91
2017,4,27,14,0,887.0,138.0,5.7,29.0,934.0,645.49,482.9
2017,4,27,14,15,879.5,136.0,5.75,29.0,904.0,591.85,441.17
2017,4,27,14,30,872.0,134.0,5.8,29.0,874.0,536.94,397.3
2017,4,27,14,45,679.5,216.5,5.85,29.0,778.5,460.22,337.5
2017,4,27,15,0,487.0,299.0,5.9,29.0,683.0,402.57,293.25
2017,4,27,15,15,645.5,216.5,5.85,28.5,696.5,358.72,253.69
2017,4,27,15,30,804.0,134.0,5.8,28.0,710.0,300.41,199.96
2017,4,27,15,45,788.0,129.5,5.75,28.0,661.5,240.62,150.36
2017,4,27,16,0,772.0,125.0,5.7,28.0,613.0,182.27,106.36
2017,4,27,16,15,716.0,125.5,5.45,27.5,548.5,119.08,69.95
2017,4,27,16,30,660.0,126.0,5.2,27.0,484.0,84.83,65.55
2017,4,27,16,45,661.0,114.5,4.95,27.0,440.5,79.63,61.47
2017,4,27,17,0,662.0,103.0,4.7,27.0,397.0,73.91,56.91
2017,4,27,17,15,617.5,95.5,4.25,26.0,340.0,70.11,54.15
2017,4,27,17,30,573.0,88.0,3.8,25.0,283.0,66.15,51.16
2017,4,27,17,45,508.5,78.5,3.35,24.5,228.0,60.29,46.29
2017,4,27,18,0,444.0,69.0,2.9,24.0,173.0,54.26,41.07
2017,4,27,18,15,349.5,55.5,2.8,23.0,123.5,42.31,30.6
2017,4,27,18,30,255.0,42.0,2.7,22.0,74.0,32.28,21.43
2017,4,27,18,45,127.5,21.0,2.65,21.5,37.0,16.28,4.76
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.5,25.0,2.6,19.5,32.0,62.69,34.16
2017,4,28,6,30,113.0,50.0,2.9,20.0,64.0,126.42,96.32
2017,4,28,6,45,184.0,73.0,3.2,20.5,110.0,194.92,155.28
2017,4,28,7,0,255.0,96.0,3.5,21.0,156.0,270.2,218.84
2017,4,28,7,15,168.5,116.0,3.75,21.5,160.0,236.94,192.0
2017,4,28,7,30,82.0,136.0,4.0,22.0,164.0,193.23,155.09
2017,4,28,7,45,152.5,160.0,4.25,23.0,224.0,284.48,228.89
2017,4,28,8,0,223.0,184.0,4.5,24.0,284.0,383.93,306.6
2017,4,28,8,15,216.5,211.5,4.6,24.5,319.0,399.74,316.97
2017,4,28,8,30,210.0,239.0,4.7,25.0,354.0,429.33,337.67
2017,4,28,8,45,411.5,213.0,4.85,25.5,465.0,613.84,478.72
2017,4,28,9,0,613.0,187.0,5.0,26.0,576.0,783.24,602.71
2017,4,28,9,15,634.0,193.0,5.0,26.5,622.0,822.39,626.97
2017,4,28,9,30,655.0,199.0,5.0,27.0,668.0,859.36,649.8
2017,4,28,9,45,684.5,196.0,5.0,28.0,712.5,892.72,668.44
2017,4,28,10,0,714.0,193.0,5.0,29.0,757.0,923.42,685.02
2017,4,28,10,15,726.0,196.5,4.95,29.0,792.0,941.02,695.1
2017,4,28,10,30,738.0,200.0,4.9,29.0,827.0,955.24,703.06
2017,4,28,10,45,756.0,196.5,4.9,29.5,857.5,964.54,706.75
2017,4,28,11,0,774.0,193.0,4.9,30.0,888.0,961.24,702.21
2017,4,28,11,15,581.5,306.5,4.9,30.0,836.0,881.08,644.65
2017,4,28,11,30,389.0,420.0,4.9,30.0,784.0,780.33,570.72
2017,4,28,11,45,585.5,312.0,4.9,30.5,867.5,859.89,628.85
2017,4,28,12,0,782.0,204.0,4.9,31.0,951.0,911.66,665.12
2017,4,28,12,15,783.0,204.5,4.85,31.0,955.0,887.78,648.36
2017,4,28,12,30,784.0,205.0,4.8,31.0,959.0,860.82,630.04
2017,4,28,12,45,781.0,205.5,4.8,31.5,954.0,827.73,606.06
2017,4,28,13,0,778.0,206.0,4.8,32.0,949.0,792.21,580.01
2017,4,28,13,15,774.5,205.0,4.7,32.0,936.5,752.87,551.78
2017,4,28,13,30,771.0,204.0,4.6,32.0,924.0,711.52,521.81
2017,4,28,13,45,762.5,203.5,4.6,32.0,902.0,667.5,489.68
2017,4,28,14,0,754.0,203.0,4.6,32.0,880.0,619.09,453.87
2017,4,28,14,15,745.0,200.5,4.5,32.0,851.5,567.84,415.01
2017,4,28,14,30,736.0,198.0,4.4,32.0,823.0,515.93,374.72
2017,4,28,14,45,714.5,199.5,4.35,32.5,785.0,461.18,330.86
2017,4,28,15,0,693.0,201.0,4.3,33.0,747.0,407.57,287.14
2017,4,28,15,15,638.0,215.0,4.2,32.5,697.0,353.99,244.81
2017,4,28,15,30,583.0,229.0,4.1,32.0,647.0,305.84,206.96
2017,4,28,15,45,476.0,245.0,4.1,32.0,571.0,253.83,169.57
2017,4,28,16,0,369.0,261.0,4.1,32.0,495.0,220.24,149.27
2017,4,28,16,15,356.5,239.0,3.95,31.5,449.5,176.18,122.21
2017,4,28,16,30,344.0,217.0,3.8,31.0,404.0,143.93,112.37
2017,4,28,16,45,358.0,189.5,3.7,31.0,366.0,129.32,100.97
2017,4,28,17,0,372.0,162.0,3.6,31.0,328.0,113.79,88.68
2017,4,28,17,15,377.5,142.5,3.3,30.0,291.0,98.4,76.66
2017,4,28,17,30,383.0,123.0,3.0,29.0,254.0,87.15,67.82
2017,4,28,17,45,321.0,106.5,2.75,28.5,202.5,76.7,59.28
2017,4,28,18,0,259.0,90.0,2.5,28.0,151.0,66.94,51.03
2017,4,28,18,15,189.5,68.0,2.75,27.5,106.0,51.3,37.53
2017,4,28,18,30,120.0,46.0,3.0,27.0,61.0,35.28,23.42
2017,4,28,18,45,60.0,23.0,3.3,26.5,30.5,18.16,6.22
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.56,0.0
2017,4,29,6,15,30.5,26.5,5.4,22.0,30.5,47.14,25.57
2017,4,29,6,30,61.0,50.0,5.5,22.0,58.0,92.2,68.61
2017,4,29,6,45,122.5,78.5,5.6,22.5,104.5,160.12,126.22
2017,4,29,7,0,184.0,107.0,5.7,23.0,151.0,232.67,187.26
2017,4,29,7,15,97.0,113.5,5.9,23.5,137.0,188.07,150.62
2017,4,29,7,30,10.0,120.0,6.1,24.0,123.0,115.2,89.35
2017,4,29,7,45,70.5,155.5,6.3,24.5,186.5,205.76,163.77
2017,4,29,8,0,131.0,191.0,6.5,25.0,250.0,306.04,244.01
2017,4,29,8,15,188.0,213.5,6.6,25.5,310.0,378.49,300.7
2017,4,29,8,30,245.0,236.0,6.7,26.0,370.0,471.3,371.59
2017,4,29,8,45,232.5,271.0,6.8,26.5,408.0,486.71,380.86
2017,4,29,9,0,220.0,306.0,6.9,27.0,446.0,516.98,401.11
2017,4,29,9,15,224.5,323.0,6.8,27.5,475.5,540.82,416.77
2017,4,29,9,30,229.0,340.0,6.7,28.0,505.0,563.85,431.65
2017,4,29,9,45,404.0,305.5,6.65,28.5,617.0,729.79,554.41
2017,4,29,10,0,579.0,271.0,6.6,29.0,729.0,865.1,651.24
2017,4,29,10,15,519.0,308.5,6.45,29.0,733.0,845.91,633.59
2017,4,29,10,30,459.0,346.0,6.3,29.0,737.0,822.2,613.6
2017,4,29,10,45,410.0,381.0,6.2,29.5,739.0,803.0,596.17
2017,4,29,11,0,361.0,416.0,6.1,30.0,741.0,768.96,568.83
2017,4,29,11,15,227.0,441.5,5.95,30.0,647.5,641.2,475.0
2017,4,29,11,30,93.0,467.0,5.8,30.0,554.0,516.33,381.79
2017,4,29,11,45,107.0,479.5,5.65,30.5,581.0,534.85,394.37
2017,4,29,12,0,121.0,492.0,5.5,31.0,608.0,563.97,413.77
2017,4,29,12,15,127.5,495.5,5.35,31.0,618.5,562.78,412.44
2017,4,29,12,30,134.0,499.0,5.2,31.0,629.0,560.29,410.31
2017,4,29,12,45,192.0,494.0,5.1,31.5,678.5,590.88,431.91
2017,4,29,13,0,250.0,489.0,5.0,32.0,728.0,616.7,449.57
2017,4,29,13,15,158.5,468.0,4.85,32.0,619.0,514.77,375.98
2017,4,29,13,30,67.0,447.0,4.7,32.0,510.0,418.22,305.78
2017,4,29,13,45,195.5,439.5,4.6,32.0,616.5,487.2,356.87
2017,4,29,14,0,324.0,432.0,4.5,32.0,723.0,539.77,394.11
2017,4,29,14,15,287.0,426.0,4.3,32.0,678.0,490.22,357.46
2017,4,29,14,30,250.0,420.0,4.1,32.0,633.0,444.02,323.43
2017,4,29,14,45,182.5,402.5,3.9,32.0,554.5,384.68,280.21
2017,4,29,15,0,115.0,385.0,3.7,32.0,476.0,329.81,240.62
2017,4,29,15,15,126.0,364.5,3.55,31.5,459.5,305.53,222.6
2017,4,29,15,30,137.0,344.0,3.4,31.0,443.0,280.12,203.35
2017,4,29,15,45,245.0,305.0,3.25,31.0,467.0,253.51,178.91
2017,4,29,16,0,353.0,266.0,3.1,31.0,491.0,220.59,150.51
2017,4,29,16,15,214.0,250.0,3.35,30.5,383.0,181.88,130.74
2017,4,29,16,30,75.0,234.0,3.6,30.0,275.0,164.75,129.6
2017,4,29,16,45,247.5,193.5,3.85,29.5,308.0,130.0,102.13
2017,4,29,17,0,420.0,153.0,4.1,29.0,341.0,103.7,81.1
2017,4,29,17,15,335.5,153.5,4.95,28.0,291.0,108.44,85.76
2017,4,29,17,30,251.0,154.0,5.8,27.0,241.0,107.73,85.81
2017,4,29,17,45,203.0,130.5,6.7,26.0,192.0,94.18,74.8
2017,4,29,18,0,155.0,107.0,7.6,25.0,143.0,77.9,61.07
2017,4,29,18,15,105.5,78.0,7.65,23.5,99.5,58.08,43.98
2017,4,29,18,30,56.0,49.0,7.7,22.0,56.0,37.7,26.03
2017,4,29,18,45,28.0,26.0,7.8,21.0,29.5,20.7,8.64
2017,4,29,19,0,0.0,3.0,7.9,20.0,3.0,2.56,0.0
2017,4,29,19,15,0.0,1.5,7.5,19.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,8.54,0.0
2017,4,30,6,15,114.5,30.5,6.2,11.0,45.5,96.03,62.66
2017,4,30,6,30,229.0,51.0,6.3,11.0,81.0,190.12,153.15
2017,4,30,6,45,353.5,62.0,6.4,11.0,134.5,278.91,233.29
2017,4,30,7,0,478.0,73.0,6.5,11.0,188.0,384.8,326.8
2017,4,30,7,15,542.5,82.0,6.7,11.5,245.0,460.71,392.47
2017,4,30,7,30,607.0,91.0,6.9,12.0,302.0,540.9,459.52
2017,4,30,7,45,678.0,90.0,7.1,12.5,364.5,618.12,522.51
2017,4,30,8,0,749.0,89.0,7.3,13.0,427.0,694.62,581.76
2017,4,30,8,15,780.0,93.5,7.4,13.5,485.0,752.63,624.36
2017,4,30,8,30,811.0,98.0,7.5,14.0,543.0,809.86,665.55
2017,4,30,8,45,846.5,97.0,7.65,14.5,601.0,863.44,703.43
2017,4,30,9,0,882.0,96.0,7.8,15.0,659.0,906.26,732.67
2017,4,30,9,15,898.5,98.5,7.8,15.5,710.0,942.89,756.47
2017,4,30,9,30,915.0,101.0,7.8,16.0,761.0,976.5,777.87
2017,4,30,9,45,931.0,101.0,7.85,17.0,807.0,1003.64,793.07
2017,4,30,10,0,947.0,101.0,7.9,18.0,853.0,1027.29,805.66
2017,4,30,10,15,955.5,103.0,7.8,18.5,890.5,1042.07,812.73
2017,4,30,10,30,964.0,105.0,7.7,19.0,928.0,1052.78,816.98
2017,4,30,10,45,970.0,106.5,7.65,19.5,958.0,1056.37,816.53
2017,4,30,11,0,976.0,108.0,7.6,20.0,988.0,1055.72,813.26
2017,4,30,11,15,980.0,108.5,7.5,20.5,1009.5,1047.9,804.85
2017,4,30,11,30,984.0,109.0,7.4,21.0,1031.0,1035.88,793.69
2017,4,30,11,45,979.0,114.0,7.3,21.5,1042.0,1015.59,776.92
2017,4,30,12,0,974.0,119.0,7.2,22.0,1053.0,991.39,757.61
2017,4,30,12,15,974.5,119.0,7.1,22.0,1057.0,963.9,737.62
2017,4,30,12,30,975.0,119.0,7.0,22.0,1061.0,932.86,715.19
2017,4,30,12,45,973.5,119.5,6.95,22.5,1056.0,897.22,688.38
2017,4,30,13,0,972.0,120.0,6.9,23.0,1051.0,858.45,659.41
2017,4,30,13,15,969.0,119.0,6.8,23.0,1037.0,814.38,627.68
2017,4,30,13,30,966.0,118.0,6.7,23.0,1023.0,767.62,591.71
2017,4,30,13,45,960.0,118.0,6.6,23.5,1000.5,717.21,551.26
2017,4,30,14,0,954.0,118.0,6.5,24.0,978.0,664.73,508.58
2017,4,30,14,15,947.5,116.5,6.35,24.0,947.5,608.97,463.46
2017,4,30,14,30,941.0,115.0,6.2,24.0,917.0,551.66,416.03
2017,4,30,14,45,929.5,114.5,6.1,24.0,879.0,491.64,365.42
2017,4,30,15,0,918.0,114.0,6.0,24.0,841.0,431.1,313.2
2017,4,30,15,15,906.0,111.5,5.8,24.0,797.0,368.73,258.62
2017,4,30,15,30,894.0,109.0,5.6,24.0,753.0,306.47,204.09
2017,4,30,15,45,878.5,106.0,5.45,24.0,703.0,243.59,151.01
2017,4,30,16,0,863.0,103.0,5.3,24.0,653.0,174.36,98.23
2017,4,30,16,15,841.5,99.5,5.05,23.5,598.5,112.65,63.62
2017,4,30,16,30,820.0,96.0,4.8,23.0,544.0,73.95,57.4
2017,4,30,16,45,790.0,92.0,4.55,23.0,486.5,72.23,56.19
2017,4,30,17,0,760.0,88.0,4.3,23.0,429.0,70.44,54.89
2017,4,30,17,15,719.0,82.0,3.65,22.0,370.0,61.25,47.42
2017,4,30,17,30,678.0,76.0,3.0,21.0,311.0,57.88,44.85
2017,4,30,17,45,613.0,69.5,2.4,20.5,252.5,53.83,41.47
2017,4,30,18,0,548.0,63.0,1.8,20.0,194.0,49.77,37.92
2017,4,30,18,15,451.5,52.5,1.65,19.0,141.0,42.16,31.1
2017,4,30,18,30,355.0,42.0,1.5,18.0,88.0,34.43,23.83
2017,4,30,18,45,201.5,26.0,1.35,17.5,49.5,20.24,8.97
2017,4,30,19,0,48.0,10.0,1.2,17.0,11.0,8.54,0.0
2017,4,30,19,15,24.0,5.0,1.2,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.5,6.0,4.0,10.5,7.0,0.0,0.0
2017,5,1,6,0,73.0,12.0,4.4,11.0,14.0,36.21,0.0
2017,5,1,6,15,227.5,27.0,4.55,11.5,53.5,148.35,101.89
2017,5,1,6,30,382.0,42.0,4.7,12.0,93.0,251.97,202.94
2017,5,1,6,45,477.0,51.5,4.9,13.0,146.5,334.49,277.07
2017,5,1,7,0,572.0,61.0,5.1,14.0,200.0,425.82,356.0
2017,5,1,7,15,630.5,68.0,5.2,15.0,258.0,499.49,417.47
2017,5,1,7,30,689.0,75.0,5.3,16.0,316.0,576.88,479.27
2017,5,1,7,45,728.5,80.0,5.4,17.5,375.0,641.34,527.2
2017,5,1,8,0,768.0,85.0,5.5,19.0,434.0,703.47,570.14
2017,5,1,8,15,796.0,89.5,5.65,20.0,491.0,759.63,608.5
2017,5,1,8,30,824.0,94.0,5.8,21.0,548.0,814.77,645.22
2017,5,1,8,45,844.5,97.0,5.95,22.0,601.5,860.29,674.16
2017,5,1,9,0,865.0,100.0,6.1,23.0,655.0,903.59,701.07
2017,5,1,9,15,880.0,102.5,6.05,23.5,704.0,928.88,715.2
2017,5,1,9,30,895.0,105.0,6.0,24.0,753.0,960.61,733.85
2017,5,1,9,45,906.0,107.5,6.0,24.5,796.5,985.29,747.71
2017,5,1,10,0,917.0,110.0,6.0,25.0,840.0,1006.36,759.09
2017,5,1,10,15,925.5,112.0,5.9,25.5,876.5,1020.71,765.26
2017,5,1,10,30,934.0,114.0,5.8,26.0,913.0,1031.11,768.82
2017,5,1,10,45,939.0,115.5,5.75,26.5,941.5,1033.56,767.46
2017,5,1,11,0,944.0,117.0,5.7,27.0,970.0,1031.9,763.54
2017,5,1,11,15,948.0,118.0,5.65,27.5,991.0,1024.67,756.06
2017,5,1,11,30,952.0,119.0,5.6,28.0,1012.0,1013.34,746.05
2017,5,1,11,45,957.0,117.5,5.55,28.5,1025.5,996.58,732.6
2017,5,1,12,0,962.0,116.0,5.5,29.0,1039.0,975.89,716.72
2017,5,1,12,15,962.5,116.0,5.4,29.0,1043.0,948.78,697.81
2017,5,1,12,30,963.0,116.0,5.3,29.0,1047.0,918.16,676.64
2017,5,1,12,45,961.0,116.5,5.25,29.5,1041.5,882.6,651.12
2017,5,1,13,0,959.0,117.0,5.2,30.0,1036.0,844.0,623.6
2017,5,1,13,15,956.0,116.5,5.1,30.0,1022.5,800.95,593.93
2017,5,1,13,30,953.0,116.0,5.0,30.0,1009.0,755.25,560.29
2017,5,1,13,45,947.0,115.5,4.95,30.5,986.5,705.15,522.01
2017,5,1,14,0,941.0,115.0,4.9,31.0,964.0,653.02,481.58
2017,5,1,14,15,934.5,113.5,4.8,31.0,934.5,598.04,439.02
2017,5,1,14,30,928.0,112.0,4.7,31.0,905.0,541.56,394.2
2017,5,1,14,45,916.5,111.5,4.65,31.0,867.0,482.4,346.32
2017,5,1,15,0,905.0,111.0,4.6,31.0,829.0,422.75,296.82
2017,5,1,15,15,893.0,108.5,4.5,30.5,785.5,361.29,245.52
2017,5,1,15,30,881.0,106.0,4.4,30.0,742.0,299.98,193.99
2017,5,1,15,45,862.0,104.5,4.3,30.0,692.0,238.43,143.71
2017,5,1,16,0,843.0,103.0,4.2,30.0,642.0,170.89,93.88
2017,5,1,16,15,821.5,99.5,4.0,29.5,588.5,110.57,61.19
2017,5,1,16,30,800.0,96.0,3.8,29.0,535.0,73.57,55.64
2017,5,1,16,45,768.5,92.5,3.6,29.0,478.0,72.23,54.76
2017,5,1,17,0,737.0,89.0,3.4,29.0,421.0,64.83,48.82
2017,5,1,17,15,696.5,83.0,3.05,27.5,363.0,61.65,46.65
2017,5,1,17,30,656.0,77.0,2.7,26.0,305.0,58.35,44.3
2017,5,1,17,45,594.0,70.0,2.35,25.0,248.0,54.0,40.82
2017,5,1,18,0,532.0,63.0,2.0,24.0,191.0,49.59,37.12
2017,5,1,18,15,438.5,52.5,2.05,23.0,139.0,42.02,30.44
2017,5,1,18,30,345.0,42.0,2.1,22.0,87.0,34.32,23.33
2017,5,1,18,45,200.5,26.0,2.2,21.5,49.5,20.24,9.08
2017,5,1,19,0,56.0,10.0,2.3,21.0,12.0,8.54,0.0
2017,5,1,19,15,28.0,5.0,2.4,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.0,2.3,13.5,7.0,0.0,0.0
2017,5,2,6,0,71.0,12.0,2.5,14.0,14.0,35.45,0.0
2017,5,2,6,15,214.0,27.5,2.65,14.5,53.0,142.02,98.37
2017,5,2,6,30,357.0,43.0,2.8,15.0,92.0,240.8,191.31
2017,5,2,6,45,445.0,54.0,2.95,16.0,144.0,319.83,260.64
2017,5,2,7,0,533.0,65.0,3.1,17.0,196.0,407.11,334.16
2017,5,2,7,15,591.5,72.5,3.3,18.0,252.5,479.49,393.03
2017,5,2,7,30,650.0,80.0,3.5,19.0,309.0,555.63,452.32
2017,5,2,7,45,688.0,86.0,3.75,20.0,366.0,618.5,499.21
2017,5,2,8,0,726.0,92.0,4.0,21.0,423.0,682.23,544.12
2017,5,2,8,15,754.5,96.5,4.05,21.5,478.5,733.28,578.57
2017,5,2,8,30,783.0,101.0,4.1,22.0,534.0,787.36,614.51
2017,5,2,8,45,801.5,105.5,4.2,23.0,586.0,831.56,641.63
2017,5,2,9,0,820.0,110.0,4.3,24.0,638.0,873.54,666.75
2017,5,2,9,15,836.0,113.0,4.35,24.5,686.0,909.05,688.1
2017,5,2,9,30,852.0,116.0,4.4,25.0,734.0,941.66,707.31
2017,5,2,9,45,860.5,120.5,4.5,26.0,776.0,954.35,711.79
2017,5,2,10,0,869.0,125.0,4.6,27.0,818.0,974.31,721.4
2017,5,2,10,15,878.0,127.0,4.6,27.5,854.0,988.5,727.94
2017,5,2,10,30,887.0,129.0,4.6,28.0,890.0,998.92,732.11
2017,5,2,10,45,890.0,132.5,4.65,29.0,917.5,1001.13,729.93
2017,5,2,11,0,893.0,136.0,4.7,30.0,945.0,999.35,725.32
2017,5,2,11,15,897.0,137.5,4.7,30.0,965.5,992.68,720.26
2017,5,2,11,30,901.0,139.0,4.7,30.0,986.0,982.08,712.8
2017,5,2,11,45,906.0,138.0,4.75,30.5,999.0,966.32,701.02
2017,5,2,12,0,911.0,137.0,4.8,31.0,1012.0,946.82,686.92
2017,5,2,12,15,911.5,137.0,4.8,31.0,1016.0,920.63,669.54
2017,5,2,12,30,912.0,137.0,4.8,31.0,1020.0,891.15,650.02
2017,5,2,12,45,908.5,138.5,4.85,31.5,1014.0,856.56,626.05
2017,5,2,13,0,905.0,140.0,4.9,32.0,1008.0,819.22,600.21
2017,5,2,13,15,901.5,139.0,4.95,32.0,994.5,777.34,571.49
2017,5,2,13,30,898.0,138.0,5.0,32.0,981.0,733.06,539.78
2017,5,2,13,45,890.0,138.5,5.05,32.0,959.0,684.79,504.47
2017,5,2,14,0,882.0,139.0,5.1,32.0,937.0,634.82,467.06
2017,5,2,14,15,874.5,137.5,5.1,32.0,907.5,582.18,426.59
2017,5,2,14,30,867.0,136.0,5.1,32.0,878.0,528.26,384.05
2017,5,2,14,45,853.0,136.0,5.1,32.0,840.0,469.74,337.03
2017,5,2,15,0,839.0,136.0,5.1,32.0,802.0,411.93,289.37
2017,5,2,15,15,825.5,133.0,5.05,31.5,759.5,352.33,240.01
2017,5,2,15,30,812.0,130.0,5.0,31.0,717.0,293.29,190.79
2017,5,2,15,45,795.0,126.0,5.0,31.0,669.0,233.71,142.41
2017,5,2,16,0,778.0,122.0,5.0,31.0,621.0,175.65,99.95
2017,5,2,16,15,755.0,118.0,4.95,30.5,568.5,111.79,63.85
2017,5,2,16,30,732.0,114.0,4.9,30.0,516.0,77.65,58.77
2017,5,2,16,45,702.0,108.0,4.85,30.0,461.0,75.38,57.15
2017,5,2,17,0,672.0,102.0,4.8,30.0,406.0,72.96,55.37
2017,5,2,17,15,630.0,95.0,4.5,29.0,350.0,69.51,52.93
2017,5,2,17,30,588.0,88.0,4.2,28.0,294.0,65.92,50.3
2017,5,2,17,45,529.0,79.0,3.9,27.5,239.0,60.47,45.86
2017,5,2,18,0,470.0,70.0,3.6,27.0,184.0,54.85,41.09
2017,5,2,18,15,379.5,57.5,3.45,26.0,134.0,43.86,31.59
2017,5,2,18,30,289.0,45.0,3.3,25.0,84.0,34.59,23.25
2017,5,2,18,45,165.5,28.0,3.15,24.0,48.0,21.67,10.28
2017,5,2,19,0,42.0,11.0,3.0,23.0,12.0,9.39,0.0
2017,5,2,19,15,21.0,5.5,3.15,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.0,21.0,9.0,11.08,0.0
2017,5,3,6,15,73.5,32.0,3.1,21.0,42.0,80.99,53.93
2017,5,3,6,30,135.0,56.0,3.2,21.0,75.0,141.43,108.88
2017,5,3,6,45,191.5,77.5,3.3,21.5,117.5,201.01,160.07
2017,5,3,7,0,248.0,99.0,3.4,22.0,160.0,266.04,214.69
2017,5,3,7,15,326.0,106.5,3.5,22.5,209.0,345.71,279.73
2017,5,3,7,30,404.0,114.0,3.6,23.0,258.0,421.29,339.82
2017,5,3,7,45,252.5,153.5,3.75,23.5,249.0,359.37,288.1
2017,5,3,8,0,101.0,193.0,3.9,24.0,240.0,268.45,212.65
2017,5,3,8,15,69.0,206.5,3.9,24.5,240.5,257.52,202.31
2017,5,3,8,30,37.0,220.0,3.9,25.0,241.0,244.42,190.01
2017,5,3,8,45,111.5,259.5,3.95,26.0,330.0,366.41,284.18
2017,5,3,9,0,186.0,299.0,4.0,27.0,419.0,475.46,364.92
2017,5,3,9,15,205.0,321.5,3.95,27.0,463.5,517.8,394.74
2017,5,3,9,30,224.0,344.0,3.9,27.0,508.0,559.8,424.17
2017,5,3,9,45,454.0,275.5,3.85,27.5,631.0,742.01,556.94
2017,5,3,10,0,684.0,207.0,3.8,28.0,754.0,901.02,666.68
2017,5,3,10,15,464.5,315.5,3.7,28.5,694.0,794.59,585.38
2017,5,3,10,30,245.0,424.0,3.6,29.0,634.0,655.17,481.85
2017,5,3,10,45,126.5,304.5,3.55,29.5,413.0,417.82,311.55
2017,5,3,11,0,8.0,185.0,3.5,30.0,192.0,165.0,121.2
2017,5,3,11,15,9.5,187.5,3.45,30.0,196.5,168.33,124.02
2017,5,3,11,30,11.0,190.0,3.4,30.0,201.0,171.56,126.39
2017,5,3,11,45,156.0,333.5,3.4,30.5,484.0,454.13,337.19
