Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,0,301.0,477.0,3.4,31.0,767.0,718.12,519.35
2017,5,3,12,15,519.5,355.0,3.4,31.0,857.0,791.76,572.56
2017,5,3,12,30,738.0,233.0,3.4,31.0,947.0,844.79,612.02
2017,5,3,12,45,736.5,232.5,3.4,31.0,943.0,812.31,589.36
2017,5,3,13,0,735.0,232.0,3.4,31.0,939.0,777.42,565.37
2017,5,3,13,15,731.5,231.0,3.55,31.0,926.5,738.45,538.84
2017,5,3,13,30,728.0,230.0,3.7,31.0,914.0,697.6,510.38
2017,5,3,13,45,725.0,225.5,3.85,31.0,894.5,652.6,478.36
2017,5,3,14,0,722.0,221.0,4.0,31.0,875.0,606.11,444.41
2017,5,3,14,15,713.5,218.0,4.35,31.0,847.0,556.51,407.58
2017,5,3,14,30,705.0,215.0,4.7,31.0,819.0,506.31,369.2
2017,5,3,14,45,699.0,207.5,5.05,31.0,785.5,453.47,327.72
2017,5,3,15,0,693.0,200.0,5.4,31.0,752.0,400.27,284.63
2017,5,3,15,15,500.0,263.0,5.7,30.5,650.5,339.73,240.3
2017,5,3,15,30,307.0,326.0,6.0,30.0,549.0,301.94,215.77
2017,5,3,15,45,166.5,285.0,6.35,30.0,405.0,232.66,168.08
2017,5,3,16,0,26.0,244.0,6.7,30.0,261.0,191.24,142.83
2017,5,3,16,15,73.0,244.5,6.8,29.0,286.0,178.08,132.97
2017,5,3,16,30,120.0,245.0,6.9,28.0,311.0,163.47,130.06
2017,5,3,16,45,330.5,190.5,7.0,27.5,346.0,129.37,102.67
2017,5,3,17,0,541.0,136.0,7.1,27.0,381.0,94.12,73.85
2017,5,3,17,15,498.0,125.5,6.9,26.0,328.0,88.29,69.52
2017,5,3,17,30,455.0,115.0,6.7,25.0,275.0,82.2,64.84
2017,5,3,17,45,421.5,98.0,6.55,24.5,225.5,71.44,55.85
2017,5,3,18,0,388.0,81.0,6.4,24.0,176.0,60.18,46.2
2017,5,3,18,15,305.5,65.5,6.05,23.5,128.0,49.24,36.55
2017,5,3,18,30,223.0,50.0,5.7,23.0,80.0,38.03,26.38
2017,5,3,18,45,129.5,30.5,5.35,22.5,46.0,23.47,11.98
2017,5,3,19,0,36.0,11.0,5.0,22.0,12.0,9.39,0.0
2017,5,3,19,15,18.0,5.5,4.8,21.0,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,42.5,7.0,4.3,12.0,8.5,0.0,0.0
2017,5,4,6,0,85.0,14.0,4.4,12.0,17.0,42.01,0.0
2017,5,4,6,15,225.5,29.5,4.7,12.5,57.0,148.78,107.68
2017,5,4,6,30,366.0,45.0,5.0,13.0,97.0,246.15,198.44
2017,5,4,6,45,455.0,55.5,5.35,13.5,150.0,325.54,269.85
2017,5,4,7,0,544.0,66.0,5.7,14.0,203.0,413.15,346.24
2017,5,4,7,15,602.5,73.5,5.7,14.5,260.0,485.85,407.65
2017,5,4,7,30,661.0,81.0,5.7,15.0,317.0,562.27,469.72
2017,5,4,7,45,699.5,87.0,5.7,15.5,375.0,625.79,519.28
2017,5,4,8,0,738.0,93.0,5.7,16.0,433.0,690.16,566.88
2017,5,4,8,15,766.5,97.5,5.65,16.5,489.5,741.51,602.7
2017,5,4,8,30,795.0,102.0,5.6,17.0,546.0,795.8,639.95
2017,5,4,8,45,814.0,107.0,5.55,18.0,599.0,841.18,668.48
2017,5,4,9,0,833.0,112.0,5.5,19.0,652.0,884.33,694.77
2017,5,4,9,15,849.0,115.0,5.45,19.5,700.5,919.97,716.54
2017,5,4,9,30,865.0,118.0,5.4,20.0,749.0,952.67,736.0
2017,5,4,9,45,875.5,121.0,5.35,20.5,791.5,965.71,741.5
2017,5,4,10,0,886.0,124.0,5.3,21.0,834.0,986.07,752.29
2017,5,4,10,15,895.0,126.0,5.25,21.0,870.0,1000.29,760.3
2017,5,4,10,30,904.0,128.0,5.2,21.0,906.0,1010.69,765.8
2017,5,4,10,45,912.5,128.5,5.2,21.5,935.5,1015.2,766.27
2017,5,4,11,0,921.0,129.0,5.2,22.0,965.0,1015.72,764.2
2017,5,4,11,15,925.0,130.0,5.2,22.5,986.0,1008.39,756.96
2017,5,4,11,30,929.0,131.0,5.2,23.0,1007.0,997.06,747.22
2017,5,4,11,45,933.5,130.0,5.25,23.5,1020.0,980.46,734.41
2017,5,4,12,0,938.0,129.0,5.3,24.0,1033.0,960.03,719.15
2017,5,4,12,15,938.5,129.5,5.35,24.0,1037.0,933.73,701.37
2017,5,4,12,30,939.0,130.0,5.4,24.0,1041.0,904.04,681.25
2017,5,4,12,45,940.5,128.0,5.5,24.5,1037.0,869.89,656.93
2017,5,4,13,0,942.0,126.0,5.6,25.0,1033.0,832.65,630.38
2017,5,4,13,15,939.0,125.0,5.6,25.0,1019.0,789.93,600.03
2017,5,4,13,30,936.0,124.0,5.6,25.0,1005.0,744.66,566.11
2017,5,4,13,45,932.5,122.0,5.7,25.0,984.0,695.88,529.24
2017,5,4,14,0,929.0,120.0,5.8,25.0,963.0,644.92,489.76
2017,5,4,14,15,922.5,118.5,5.85,25.0,933.0,590.75,446.61
2017,5,4,14,30,916.0,117.0,5.9,25.0,903.0,535.1,401.08
2017,5,4,14,45,899.5,119.5,5.95,25.0,864.5,476.87,352.35
2017,5,4,15,0,883.0,122.0,6.0,25.0,826.0,418.65,302.47
2017,5,4,15,15,871.0,119.5,5.95,24.5,783.0,358.66,250.76
2017,5,4,15,30,859.0,117.0,5.9,24.0,740.0,293.07,194.55
2017,5,4,15,45,845.5,112.5,5.9,24.0,691.5,231.15,142.51
2017,5,4,16,0,832.0,108.0,5.9,24.0,643.0,170.26,96.64
2017,5,4,16,15,810.5,104.5,5.8,23.5,590.5,110.91,64.33
2017,5,4,16,30,789.0,101.0,5.7,23.0,538.0,76.76,59.76
2017,5,4,16,45,762.5,95.5,5.6,23.0,482.0,74.17,57.82
2017,5,4,17,0,736.0,90.0,5.5,23.0,426.0,65.34,50.52
2017,5,4,17,15,696.5,84.5,5.2,22.5,368.5,62.56,48.43
2017,5,4,17,30,657.0,79.0,4.9,22.0,311.0,59.69,46.21
2017,5,4,17,45,599.5,71.5,4.65,21.5,254.0,55.04,42.34
2017,5,4,18,0,542.0,64.0,4.4,21.0,197.0,50.29,38.22
2017,5,4,18,15,451.0,53.5,3.95,20.0,145.0,42.74,31.51
2017,5,4,18,30,360.0,43.0,3.5,19.0,93.0,35.04,24.37
2017,5,4,18,45,217.5,28.0,3.05,18.0,54.0,21.78,11.26
2017,5,4,19,0,75.0,13.0,2.6,17.0,15.0,11.1,0.0
2017,5,4,19,15,37.5,6.5,2.5,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.7,12.0,18.0,40.34,0.0
2017,5,5,6,15,217.0,31.0,2.05,13.0,58.5,146.73,106.98
2017,5,5,6,30,356.0,47.0,2.4,14.0,99.0,242.9,194.23
2017,5,5,6,45,447.0,58.0,2.75,15.0,152.5,323.37,264.55
2017,5,5,7,0,538.0,69.0,3.1,16.0,206.0,412.22,339.46
2017,5,5,7,15,597.0,77.0,3.1,17.0,263.5,485.53,398.58
2017,5,5,7,30,656.0,85.0,3.1,18.0,321.0,562.57,457.92
2017,5,5,7,45,695.5,91.0,3.15,19.0,379.0,626.55,504.87
2017,5,5,8,0,735.0,97.0,3.2,20.0,437.0,691.45,549.94
2017,5,5,8,15,764.0,102.0,3.3,20.5,494.0,747.27,587.71
2017,5,5,8,30,793.0,107.0,3.4,21.0,551.0,798.34,621.3
2017,5,5,8,45,813.0,111.5,3.5,21.5,604.0,843.89,650.42
2017,5,5,9,0,833.0,116.0,3.6,22.0,657.0,887.25,677.63
2017,5,5,9,15,849.5,119.0,3.6,22.5,706.0,923.27,698.89
2017,5,5,9,30,866.0,122.0,3.6,23.0,755.0,956.35,717.96
2017,5,5,9,45,877.0,125.5,3.6,23.5,798.0,981.6,731.64
2017,5,5,10,0,888.0,129.0,3.6,24.0,841.0,991.33,735.01
2017,5,5,10,15,897.0,131.0,3.6,24.0,877.5,1005.43,742.98
2017,5,5,10,30,906.0,133.0,3.6,24.0,914.0,1015.7,748.49
2017,5,5,10,45,911.5,135.0,3.6,24.5,943.0,1018.65,747.87
2017,5,5,11,0,917.0,137.0,3.6,25.0,972.0,1017.57,744.83
2017,5,5,11,15,921.5,138.0,3.55,25.0,993.0,1010.57,739.19
2017,5,5,11,30,926.0,139.0,3.5,25.0,1014.0,999.58,731.12
2017,5,5,11,45,930.0,138.5,3.45,25.5,1027.0,982.85,718.04
2017,5,5,12,0,934.0,138.0,3.4,26.0,1040.0,962.33,702.66
2017,5,5,12,15,934.5,138.5,3.35,26.0,1044.0,935.95,684.94
2017,5,5,12,30,935.0,139.0,3.3,26.0,1048.0,906.23,665.07
2017,5,5,12,45,934.0,138.5,3.3,26.5,1043.0,871.32,640.79
2017,5,5,13,0,933.0,138.0,3.3,27.0,1038.0,833.51,614.57
2017,5,5,13,15,930.0,137.5,3.25,27.0,1024.5,791.46,585.34
2017,5,5,13,30,927.0,137.0,3.2,27.0,1011.0,746.87,553.09
2017,5,5,13,45,923.0,135.5,3.15,27.5,989.0,698.51,516.48
2017,5,5,14,0,919.0,134.0,3.1,28.0,967.0,648.04,477.64
2017,5,5,14,15,912.0,132.0,3.05,28.0,937.5,593.68,436.01
2017,5,5,14,30,905.0,130.0,3.0,28.0,908.0,537.93,392.15
2017,5,5,14,45,893.5,129.0,3.0,28.0,870.0,479.82,345.39
2017,5,5,15,0,882.0,128.0,3.0,28.0,832.0,421.26,296.99
2017,5,5,15,15,869.0,125.5,2.95,27.5,788.5,356.48,243.51
2017,5,5,15,30,856.0,123.0,2.9,27.0,745.0,295.63,192.53
2017,5,5,15,45,844.5,117.5,2.85,27.0,697.5,233.58,141.72
2017,5,5,16,0,833.0,112.0,2.8,27.0,650.0,172.33,96.66
2017,5,5,16,15,811.0,108.0,2.7,26.5,596.0,112.62,64.98
2017,5,5,16,30,789.0,104.0,2.6,26.0,542.0,78.83,60.67
2017,5,5,16,45,767.0,97.5,2.55,26.0,487.0,75.66,58.29
2017,5,5,17,0,745.0,91.0,2.5,26.0,432.0,66.1,50.48
2017,5,5,17,15,704.5,85.0,2.15,25.0,373.5,62.96,48.24
2017,5,5,17,30,664.0,79.0,1.8,24.0,315.0,59.71,45.82
2017,5,5,17,45,611.0,71.0,1.45,23.5,258.5,54.7,41.69
2017,5,5,18,0,558.0,63.0,1.1,23.0,202.0,49.53,37.27
2017,5,5,18,15,467.0,53.0,1.1,21.5,149.0,42.34,31.01
2017,5,5,18,30,376.0,43.0,1.1,20.0,96.0,35.04,24.32
2017,5,5,18,45,233.0,28.0,1.15,19.0,56.0,22.94,12.34
2017,5,5,19,0,90.0,13.0,1.2,18.0,16.0,11.1,0.0
2017,5,5,19,15,45.0,6.5,1.2,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.5,7.5,1.75,12.5,10.0,6.4,0.0
2017,5,6,6,0,105.0,15.0,1.9,13.0,20.0,63.74,0.0
2017,5,6,6,15,238.5,30.0,2.1,13.5,60.0,155.72,114.54
2017,5,6,6,30,372.0,45.0,2.3,14.0,100.0,248.17,198.58
2017,5,6,6,45,458.0,55.5,2.55,15.0,152.5,325.96,266.56
2017,5,6,7,0,544.0,66.0,2.8,16.0,205.0,411.69,338.66
2017,5,6,7,15,600.0,73.0,2.85,17.0,261.5,481.99,395.35
2017,5,6,7,30,656.0,80.0,2.9,18.0,318.0,555.77,452.2
2017,5,6,7,45,695.5,85.5,3.0,19.5,375.5,618.94,497.79
2017,5,6,8,0,735.0,91.0,3.1,21.0,433.0,683.07,541.22
2017,5,6,8,15,762.5,95.5,3.15,21.5,488.5,733.64,574.87
2017,5,6,8,30,790.0,100.0,3.2,22.0,544.0,786.75,609.67
2017,5,6,8,45,811.0,103.5,3.3,23.0,597.0,831.82,637.14
2017,5,6,9,0,832.0,107.0,3.4,24.0,650.0,874.8,662.69
2017,5,6,9,15,847.5,110.0,3.25,24.5,698.0,909.83,682.17
2017,5,6,9,30,863.0,113.0,3.1,25.0,746.0,931.45,692.34
2017,5,6,9,45,874.5,115.5,3.0,26.0,788.0,955.69,703.21
2017,5,6,10,0,886.0,118.0,2.9,27.0,830.0,976.47,711.61
2017,5,6,10,15,895.0,120.0,2.75,27.0,866.0,990.7,718.1
2017,5,6,10,30,904.0,122.0,2.6,27.0,902.0,1001.13,722.18
2017,5,6,10,45,910.0,123.5,2.5,27.5,930.5,1004.26,720.71
2017,5,6,11,0,916.0,125.0,2.4,28.0,959.0,1003.4,716.89
2017,5,6,11,15,920.0,126.0,2.25,28.5,980.0,996.17,708.67
2017,5,6,11,30,924.0,127.0,2.1,29.0,1001.0,984.96,698.13
2017,5,6,11,45,933.5,123.0,2.0,29.5,1015.5,970.36,686.19
2017,5,6,12,0,943.0,119.0,1.9,30.0,1030.0,951.85,671.98
2017,5,6,12,15,943.5,119.0,1.8,30.0,1033.5,925.21,654.15
2017,5,6,12,30,944.0,119.0,1.7,30.0,1037.0,895.2,634.32
2017,5,6,12,45,942.5,119.0,1.65,30.5,1032.0,860.37,610.79
2017,5,6,13,0,941.0,119.0,1.6,31.0,1027.0,822.61,585.44
2017,5,6,13,15,938.5,118.5,1.6,31.0,1014.0,780.9,558.58
2017,5,6,13,30,936.0,118.0,1.6,31.0,1001.0,736.59,528.25
2017,5,6,13,45,931.5,117.0,1.6,31.0,979.5,688.16,494.38
2017,5,6,14,0,927.0,116.0,1.6,31.0,958.0,637.63,458.1
2017,5,6,14,15,920.5,114.5,1.65,31.0,929.0,583.77,418.65
2017,5,6,14,30,914.0,113.0,1.7,31.0,900.0,528.44,376.74
2017,5,6,14,45,898.0,115.5,1.75,31.0,861.5,470.79,331.73
2017,5,6,15,0,882.0,118.0,1.8,31.0,823.0,413.1,285.31
2017,5,6,15,15,870.0,115.5,1.85,30.5,780.5,353.41,236.8
2017,5,6,15,30,858.0,113.0,1.9,30.0,738.0,293.88,187.91
2017,5,6,15,45,843.0,110.0,2.0,30.0,690.0,227.02,134.68
2017,5,6,16,0,828.0,107.0,2.1,30.0,642.0,167.39,91.8
2017,5,6,16,15,807.0,103.0,2.15,29.5,589.5,108.19,61.02
2017,5,6,16,30,786.0,99.0,2.2,29.0,537.0,75.18,56.88
2017,5,6,16,45,759.0,94.5,2.25,29.0,481.5,73.27,55.57
2017,5,6,17,0,732.0,90.0,2.3,29.0,426.0,65.19,49.07
2017,5,6,17,15,693.0,84.5,2.05,28.0,369.0,62.42,47.15
2017,5,6,17,30,654.0,79.0,1.8,27.0,312.0,59.55,45.09
2017,5,6,17,45,599.0,71.0,1.55,26.5,256.0,54.54,41.01
2017,5,6,18,0,544.0,63.0,1.3,26.0,200.0,49.37,36.64
2017,5,6,18,15,457.0,53.0,1.3,24.5,148.0,42.22,30.5
2017,5,6,18,30,370.0,43.0,1.3,23.0,96.0,34.94,23.93
2017,5,6,18,45,234.5,28.5,1.35,22.0,56.5,23.33,12.62
2017,5,6,19,0,99.0,14.0,1.4,21.0,17.0,11.95,0.0
2017,5,6,19,15,49.5,7.0,1.45,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,2.2,13.5,11.0,7.26,0.0
2017,5,7,6,0,119.0,17.0,2.4,14.0,22.0,71.71,0.0
2017,5,7,6,15,252.5,31.5,2.4,14.5,63.0,162.5,120.16
2017,5,7,6,30,386.0,46.0,2.4,15.0,104.0,255.21,203.66
2017,5,7,6,45,474.0,55.5,2.45,16.0,157.5,333.67,271.7
2017,5,7,7,0,562.0,65.0,2.5,17.0,211.0,420.1,343.58
2017,5,7,7,15,617.0,72.0,2.8,18.0,267.5,490.5,400.4
2017,5,7,7,30,672.0,79.0,3.1,19.0,324.0,564.26,457.56
2017,5,7,7,45,712.0,84.0,3.4,20.5,382.0,627.76,503.84
2017,5,7,8,0,752.0,89.0,3.7,22.0,440.0,688.97,545.57
2017,5,7,8,15,779.0,93.5,3.8,22.5,496.0,743.17,582.14
2017,5,7,8,30,806.0,98.0,3.9,23.0,552.0,796.32,617.21
2017,5,7,8,45,825.5,101.5,4.0,24.0,604.5,840.5,644.06
2017,5,7,9,0,845.0,105.0,4.1,25.0,657.0,882.47,668.92
2017,5,7,9,15,860.0,107.5,4.1,25.5,705.0,906.85,682.2
2017,5,7,9,30,875.0,110.0,4.1,26.0,753.0,937.72,699.94
2017,5,7,9,45,885.5,113.0,4.1,26.5,795.0,961.72,712.89
2017,5,7,10,0,896.0,116.0,4.1,27.0,837.0,982.18,723.5
2017,5,7,10,15,904.0,117.5,4.05,27.0,872.5,995.01,730.27
2017,5,7,10,30,912.0,119.0,4.0,27.0,908.0,1004.01,734.67
2017,5,7,10,45,917.5,121.0,4.0,27.5,936.5,1007.17,734.23
2017,5,7,11,0,923.0,123.0,4.0,28.0,965.0,1006.3,731.35
2017,5,7,11,15,926.5,123.5,4.0,28.5,985.0,998.08,723.86
2017,5,7,11,30,930.0,124.0,4.0,29.0,1005.0,985.91,713.99
2017,5,7,11,45,920.5,132.5,4.05,29.5,1013.5,965.15,698.97
2017,5,7,12,0,911.0,141.0,4.1,30.0,1022.0,940.7,681.69
2017,5,7,12,15,911.0,141.0,4.1,30.0,1025.5,914.04,664.12
2017,5,7,12,30,911.0,141.0,4.1,30.0,1029.0,884.19,644.45
2017,5,7,12,45,908.5,141.5,4.1,30.0,1023.5,849.74,621.67
2017,5,7,13,0,906.0,142.0,4.1,30.0,1018.0,812.57,596.98
2017,5,7,13,15,902.5,141.5,4.1,30.0,1004.0,771.31,568.07
2017,5,7,13,30,899.0,141.0,4.1,30.0,990.0,727.66,536.57
2017,5,7,13,45,893.5,140.0,4.2,30.5,968.0,680.13,500.91
2017,5,7,14,0,888.0,139.0,4.3,31.0,946.0,630.71,463.09
2017,5,7,14,15,880.5,137.5,4.3,30.5,917.0,578.16,423.62
2017,5,7,14,30,873.0,136.0,4.3,30.0,888.0,524.34,381.88
2017,5,7,14,45,860.5,135.0,4.3,30.0,850.5,467.7,336.07
2017,5,7,15,0,848.0,134.0,4.3,30.0,813.0,407.55,286.54
2017,5,7,15,15,835.0,131.0,4.3,30.0,770.5,348.07,236.63
2017,5,7,15,30,822.0,128.0,4.3,30.0,728.0,289.06,187.04
2017,5,7,15,45,611.0,192.5,4.35,30.0,622.0,235.79,151.54
2017,5,7,16,0,400.0,257.0,4.4,30.0,516.0,216.34,146.58
2017,5,7,16,15,457.5,216.0,4.4,29.5,489.5,155.66,106.22
2017,5,7,16,30,515.0,175.0,4.4,29.0,463.0,113.77,88.64
2017,5,7,16,45,597.0,139.5,4.4,28.5,440.0,95.26,73.93
2017,5,7,17,0,679.0,104.0,4.4,28.0,417.0,74.1,56.74
2017,5,7,17,15,638.0,97.0,4.1,27.5,360.5,70.71,54.25
2017,5,7,17,30,597.0,90.0,3.8,27.0,304.0,67.17,51.55
2017,5,7,17,45,539.0,81.5,3.55,26.5,249.0,62.17,47.49
2017,5,7,18,0,481.0,73.0,3.3,26.0,194.0,57.02,43.15
2017,5,7,18,15,397.0,60.5,3.15,25.0,143.5,46.06,33.69
2017,5,7,18,30,313.0,48.0,3.0,24.0,93.0,36.85,25.43
2017,5,7,18,45,156.5,32.5,2.85,23.0,55.0,25.01,14.02
2017,5,7,19,0,0.0,17.0,2.7,22.0,17.0,14.51,0.0
2017,5,7,19,15,0.0,8.5,2.9,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.95,16.5,8.5,11.88,0.0
2017,5,8,6,0,37.0,15.0,3.0,17.0,17.0,34.14,0.0
2017,5,8,6,15,120.0,37.5,3.15,17.5,54.0,104.9,76.04
2017,5,8,6,30,203.0,60.0,3.3,18.0,91.0,174.99,137.95
2017,5,8,6,45,278.5,77.5,3.5,18.5,139.5,253.06,204.86
2017,5,8,7,0,354.0,95.0,3.7,19.0,188.0,329.72,269.39
2017,5,8,7,15,410.5,108.5,3.9,19.5,240.5,396.89,324.5
2017,5,8,7,30,467.0,122.0,4.1,20.0,293.0,468.34,381.26
2017,5,8,7,45,411.5,148.0,4.3,20.5,317.0,477.64,386.58
2017,5,8,8,0,356.0,174.0,4.5,21.0,341.0,464.81,374.69
2017,5,8,8,15,344.0,201.5,4.55,21.5,379.0,497.36,397.63
2017,5,8,8,30,332.0,229.0,4.6,22.0,417.0,527.4,417.96
2017,5,8,8,45,279.0,264.0,4.7,22.5,432.5,528.26,415.08
2017,5,8,9,0,226.0,299.0,4.8,23.0,448.0,506.69,395.7
2017,5,8,9,15,220.0,324.0,4.8,23.0,477.5,529.86,411.61
2017,5,8,9,30,214.0,349.0,4.8,23.0,507.0,551.5,426.12
2017,5,8,9,45,127.5,345.5,4.85,23.5,441.5,466.53,359.03
2017,5,8,10,0,41.0,342.0,4.9,24.0,376.0,361.08,276.21
2017,5,8,10,15,115.5,388.0,4.9,24.5,487.5,493.96,376.47
2017,5,8,10,30,190.0,434.0,4.9,25.0,599.0,607.78,459.08
2017,5,8,10,45,106.5,388.0,4.95,25.5,481.5,477.98,361.22
2017,5,8,11,0,23.0,342.0,5.0,26.0,364.0,318.56,240.13
2017,5,8,11,15,58.5,407.0,5.0,26.0,462.5,426.33,321.16
2017,5,8,11,30,94.0,472.0,5.0,26.0,561.0,516.36,386.88
2017,5,8,11,45,105.5,483.0,5.05,26.5,584.5,530.87,396.33
2017,5,8,12,0,117.0,494.0,5.1,27.0,608.0,554.86,412.69
2017,5,8,12,15,127.5,498.5,5.1,27.0,623.0,557.97,414.86
2017,5,8,12,30,138.0,503.0,5.1,27.0,638.0,559.5,415.98
2017,5,8,12,45,143.5,501.5,5.1,27.0,641.5,550.39,409.42
2017,5,8,13,0,149.0,500.0,5.1,27.0,645.0,540.27,402.15
2017,5,8,13,15,133.0,490.0,5.05,27.0,618.0,506.96,377.71
2017,5,8,13,30,117.0,480.0,5.0,27.0,591.0,474.87,354.14
2017,5,8,13,45,123.5,470.0,5.0,27.5,585.0,458.28,341.49
2017,5,8,14,0,130.0,460.0,5.0,28.0,579.0,440.98,328.17
2017,5,8,14,15,139.0,446.0,4.95,28.0,569.5,421.36,313.61
2017,5,8,14,30,148.0,432.0,4.9,28.0,560.0,400.77,298.08
2017,5,8,14,45,139.5,412.0,4.9,28.0,528.5,367.81,273.38
2017,5,8,15,0,131.0,392.0,4.9,28.0,497.0,336.01,249.4
2017,5,8,15,15,120.5,368.5,4.85,27.5,461.0,302.62,224.6
2017,5,8,15,30,110.0,345.0,4.8,27.0,425.0,278.41,206.72
2017,5,8,15,45,77.5,307.0,4.8,27.0,361.5,236.27,175.97
2017,5,8,16,0,45.0,269.0,4.8,27.0,298.0,199.07,149.37
2017,5,8,16,15,22.5,160.5,4.7,26.5,175.0,123.44,92.35
2017,5,8,16,30,0.0,52.0,4.6,26.0,52.0,43.1,30.76
2017,5,8,16,45,178.0,111.5,4.55,26.0,194.0,78.77,60.94
2017,5,8,17,0,356.0,171.0,4.5,26.0,336.0,118.81,94.71
2017,5,8,17,15,302.5,162.0,4.3,25.5,289.5,113.12,90.43
2017,5,8,17,30,249.0,153.0,4.1,25.0,243.0,107.18,85.88
2017,5,8,17,45,212.0,130.0,3.9,24.5,197.5,92.59,73.81
2017,5,8,18,0,175.0,107.0,3.7,24.0,152.0,78.86,62.19
2017,5,8,18,15,129.5,82.0,3.5,23.5,111.0,61.41,47.03
2017,5,8,18,30,84.0,57.0,3.3,23.0,70.0,43.59,31.26
2017,5,8,18,45,42.0,33.5,3.1,23.0,40.0,26.36,15.25
2017,5,8,19,0,0.0,10.0,2.9,23.0,10.0,8.54,0.0
2017,5,8,19,15,0.0,5.0,2.95,22.5,5.0,4.27,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,10.0,5.5,3.15,17.5,6.0,7.65,0.0
2017,5,9,6,0,20.0,11.0,3.2,18.0,12.0,18.67,0.0
2017,5,9,6,15,72.5,35.5,3.3,18.5,45.5,73.72,52.12
2017,5,9,6,30,125.0,60.0,3.4,19.0,79.0,138.04,107.75
2017,5,9,6,45,173.0,85.0,3.5,19.5,123.5,197.05,158.35
2017,5,9,7,0,221.0,110.0,3.6,20.0,168.0,260.11,211.32
2017,5,9,7,15,110.5,74.0,3.75,20.5,103.0,145.11,117.08
2017,5,9,7,30,0.0,38.0,3.9,21.0,38.0,31.39,20.6
2017,5,9,7,45,0.0,63.0,4.05,21.5,63.0,52.2,37.77
2017,5,9,8,0,0.0,88.0,4.2,22.0,88.0,73.4,54.93
2017,5,9,8,15,0.0,100.0,4.25,22.5,100.0,83.86,63.09
2017,5,9,8,30,0.0,112.0,4.3,23.0,112.0,94.32,71.16
2017,5,9,8,45,0.0,63.0,4.4,23.5,63.0,52.31,36.9
2017,5,9,9,0,0.0,14.0,4.5,24.0,14.0,11.59,3.76
2017,5,9,9,15,0.0,15.0,4.5,24.5,15.0,12.44,4.4
2017,5,9,9,30,0.0,16.0,4.5,25.0,16.0,13.28,5.04
2017,5,9,9,45,0.0,72.5,4.55,25.5,72.5,60.43,42.61
2017,5,9,10,0,0.0,129.0,4.6,26.0,129.0,108.73,80.4
2017,5,9,10,15,0.5,134.5,4.6,26.0,135.0,113.99,84.34
2017,5,9,10,30,1.0,140.0,4.6,26.0,141.0,119.23,88.3
2017,5,9,10,45,2.0,143.0,4.65,26.5,145.0,122.76,90.78
2017,5,9,11,0,3.0,146.0,4.7,27.0,149.0,126.26,93.23
2017,5,9,11,15,11.5,240.5,4.75,27.0,252.0,216.18,162.26
2017,5,9,11,30,20.0,335.0,4.8,27.0,355.0,306.48,230.05
2017,5,9,11,45,20.0,337.5,4.85,27.0,357.5,307.2,230.26
2017,5,9,12,0,20.0,340.0,4.9,27.0,360.0,307.76,230.58
2017,5,9,12,15,86.5,423.0,5.0,27.0,508.0,445.53,333.81
2017,5,9,12,30,153.0,506.0,5.1,27.0,656.0,573.7,426.84
2017,5,9,12,45,85.0,404.5,5.2,27.5,488.0,414.53,309.86
2017,5,9,13,0,17.0,303.0,5.3,28.0,320.0,266.52,198.81
2017,5,9,13,15,63.0,390.5,5.35,28.0,450.5,372.36,278.58
2017,5,9,13,30,109.0,478.0,5.4,28.0,581.0,466.65,347.66
2017,5,9,13,45,54.5,272.5,5.5,28.0,324.0,259.2,194.19
2017,5,9,14,0,0.0,67.0,5.6,28.0,67.0,56.07,38.3
2017,5,9,14,15,7.5,170.5,5.6,27.5,177.5,145.03,107.69
2017,5,9,14,30,15.0,274.0,5.6,27.0,288.0,229.67,172.8
2017,5,9,14,45,34.0,314.5,5.7,27.0,343.0,260.19,195.85
2017,5,9,15,0,53.0,355.0,5.8,27.0,398.0,289.12,217.43
2017,5,9,15,15,26.5,229.5,5.8,27.0,251.0,186.89,140.07
2017,5,9,15,30,0.0,104.0,5.8,27.0,104.0,86.41,62.9
2017,5,9,15,45,0.5,133.0,5.85,27.0,134.0,109.17,81.05
2017,5,9,16,0,1.0,162.0,5.9,27.0,164.0,130.48,98.03
2017,5,9,16,15,0.5,116.0,5.85,26.5,117.0,95.17,70.6
2017,5,9,16,30,0.0,70.0,5.8,26.0,70.0,58.11,43.37
2017,5,9,16,45,0.0,62.0,5.8,26.0,62.0,51.41,37.91
2017,5,9,17,0,0.0,54.0,5.8,26.0,54.0,44.72,32.4
2017,5,9,17,15,0.0,46.5,5.65,25.5,46.5,38.46,27.28
2017,5,9,17,30,0.0,39.0,5.5,25.0,39.0,32.21,22.08
2017,5,9,17,45,95.5,75.0,5.35,24.5,99.5,58.89,45.12
2017,5,9,18,0,191.0,111.0,5.2,24.0,160.0,80.12,63.31
2017,5,9,18,15,141.0,84.0,5.0,23.5,115.5,62.77,48.21
2017,5,9,18,30,91.0,57.0,4.8,23.0,71.0,43.7,31.38
2017,5,9,18,45,45.5,32.5,4.6,23.0,39.5,25.75,14.9
2017,5,9,19,0,0.0,8.0,4.4,23.0,8.0,6.58,0.0
2017,5,9,19,15,0.0,4.0,4.4,22.5,4.0,3.41,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,5.0,3.5,19.5,5.0,4.27,0.0
2017,5,10,6,0,0.0,10.0,3.6,20.0,10.0,8.23,0.0
2017,5,10,6,15,8.5,32.5,3.7,20.0,34.0,32.55,20.06
2017,5,10,6,30,17.0,55.0,3.8,20.0,58.0,63.89,47.02
2017,5,10,6,45,36.0,80.0,3.95,20.5,89.0,100.35,78.02
2017,5,10,7,0,55.0,105.0,4.1,21.0,120.0,137.91,109.65
2017,5,10,7,15,80.0,127.5,4.35,21.5,154.5,177.42,142.43
2017,5,10,7,30,105.0,150.0,4.6,22.0,189.0,231.23,186.08
2017,5,10,7,45,52.5,135.0,4.9,22.5,154.5,165.37,131.27
2017,5,10,8,0,0.0,120.0,5.2,23.0,120.0,102.81,78.58
2017,5,10,8,15,0.0,108.5,5.35,23.5,108.5,91.5,69.02
2017,5,10,8,30,0.0,97.0,5.5,24.0,97.0,80.97,60.13
2017,5,10,8,45,0.0,106.5,5.65,24.5,106.5,89.23,66.42
2017,5,10,9,0,0.0,116.0,5.8,25.0,116.0,97.49,72.65
2017,5,10,9,15,20.0,211.5,5.8,25.5,226.5,201.67,154.91
2017,5,10,9,30,40.0,307.0,5.8,26.0,337.0,328.18,251.71
2017,5,10,9,45,39.5,323.0,5.85,26.5,354.0,341.93,260.75
2017,5,10,10,0,39.0,339.0,5.9,27.0,371.0,355.37,269.73
2017,5,10,10,15,41.5,353.0,5.85,27.0,388.0,369.3,279.64
2017,5,10,10,30,44.0,367.0,5.8,27.0,405.0,382.9,289.29
2017,5,10,10,45,28.5,312.5,5.8,27.5,338.0,312.74,235.65
2017,5,10,11,0,13.0,258.0,5.8,28.0,271.0,233.56,175.01
2017,5,10,11,15,14.5,279.0,5.75,28.0,293.5,252.81,189.47
2017,5,10,11,30,16.0,300.0,5.7,28.0,316.0,271.76,203.53
2017,5,10,11,45,55.5,393.5,5.7,28.5,448.0,401.81,300.38
2017,5,10,12,0,95.0,487.0,5.7,29.0,580.0,517.0,383.38
2017,5,10,12,15,86.0,483.0,5.65,29.0,567.5,498.22,369.05
2017,5,10,12,30,77.0,479.0,5.6,29.0,555.0,479.54,355.2
2017,5,10,12,45,74.5,474.0,5.6,29.0,547.0,465.38,344.9
2017,5,10,13,0,72.0,469.0,5.6,29.0,539.0,451.17,334.55
2017,5,10,13,15,81.0,469.5,5.55,29.0,547.0,449.69,333.58
2017,5,10,13,30,90.0,470.0,5.5,29.0,555.0,447.03,331.69
2017,5,10,13,45,75.5,447.5,5.5,29.5,518.0,410.56,304.36
2017,5,10,14,0,61.0,425.0,5.5,30.0,481.0,375.93,278.47
2017,5,10,14,15,247.0,391.0,5.5,30.0,606.5,433.73,321.45
2017,5,10,14,30,433.0,357.0,5.5,30.0,732.0,473.21,348.18
2017,5,10,14,45,419.0,347.0,5.55,30.0,697.5,428.82,313.46
2017,5,10,15,0,405.0,337.0,5.6,30.0,663.0,390.61,283.01
2017,5,10,15,15,259.0,342.0,5.6,29.5,546.5,319.44,231.9
2017,5,10,15,30,113.0,347.0,5.6,29.0,430.0,279.94,206.45
2017,5,10,15,45,160.5,323.0,5.65,29.0,432.5,251.89,183.27
2017,5,10,16,0,208.0,299.0,5.7,29.0,435.0,226.02,162.56
2017,5,10,16,15,193.0,280.0,5.7,28.5,398.0,193.9,142.69
2017,5,10,16,30,178.0,261.0,5.7,28.0,361.0,172.68,137.29
2017,5,10,16,45,274.0,215.5,5.75,27.5,351.5,142.59,113.39
2017,5,10,17,0,370.0,170.0,5.8,27.0,342.0,118.38,93.98
2017,5,10,17,15,312.0,162.5,5.7,26.5,295.0,113.52,90.47
2017,5,10,17,30,254.0,155.0,5.6,26.0,248.0,108.44,86.66
2017,5,10,17,45,211.5,133.5,5.5,25.5,201.5,94.76,75.41
2017,5,10,18,0,169.0,112.0,5.4,25.0,155.0,81.89,64.55
2017,5,10,18,15,122.0,86.5,5.2,24.5,113.5,64.24,49.28
2017,5,10,18,30,75.0,61.0,5.0,24.0,72.0,46.22,33.4
2017,5,10,18,45,37.5,35.5,4.8,23.5,41.0,27.81,16.63
2017,5,10,19,0,0.0,10.0,4.6,23.0,10.0,8.23,0.0
2017,5,10,19,15,0.0,5.0,4.5,22.5,5.0,4.27,0.0
2017,5,10,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,12.5,7.5,0.7,20.5,8.0,10.07,0.0
2017,5,11,6,0,25.0,15.0,0.7,21.0,16.0,25.44,0.54
2017,5,11,6,15,85.0,40.0,0.7,21.0,52.0,84.61,60.45
2017,5,11,6,30,145.0,65.0,0.7,21.0,88.0,152.96,118.39
2017,5,11,6,45,198.5,88.5,0.75,21.5,134.0,213.44,168.91
2017,5,11,7,0,252.0,112.0,0.8,22.0,180.0,278.79,221.97
2017,5,11,7,15,126.0,102.0,0.75,22.0,136.0,186.0,148.09
2017,5,11,7,30,0.0,92.0,0.7,22.0,92.0,78.39,59.09
2017,5,11,7,45,0.0,106.0,0.7,22.5,106.0,90.56,68.88
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,102.75,78.25
2017,5,11,8,15,0.0,137.5,0.75,23.0,137.5,118.22,90.27
2017,5,11,8,30,0.0,155.0,0.8,23.0,155.0,133.68,102.14
2017,5,11,8,45,0.5,157.5,0.85,23.5,158.0,135.61,103.09
2017,5,11,9,0,1.0,160.0,0.9,24.0,161.0,137.76,104.27
2017,5,11,9,15,2.5,167.5,1.05,24.5,170.0,145.47,109.86
2017,5,11,9,30,4.0,175.0,1.2,25.0,179.0,153.26,115.48
2017,5,11,9,45,2.0,130.0,1.35,25.5,132.0,111.46,82.57
2017,5,11,10,0,0.0,85.0,1.5,26.0,85.0,70.96,50.61
2017,5,11,10,15,0.0,103.5,1.6,26.0,103.5,86.8,62.96
2017,5,11,10,30,0.0,122.0,1.7,26.0,122.0,102.73,75.25
2017,5,11,10,45,1.5,134.5,1.85,26.5,136.0,114.94,84.48
2017,5,11,11,0,3.0,147.0,2.0,27.0,150.0,127.1,93.62
2017,5,11,11,15,4.0,152.0,2.1,27.5,156.0,132.26,97.31
2017,5,11,11,30,5.0,157.0,2.2,28.0,162.0,137.34,100.95
2017,5,11,11,45,2.5,142.0,2.3,28.5,144.5,122.09,88.98
2017,5,11,12,0,0.0,127.0,2.4,29.0,127.0,107.0,77.18
2017,5,11,12,15,9.0,224.5,2.4,29.0,233.5,197.41,145.82
2017,5,11,12,30,18.0,322.0,2.4,29.0,340.0,286.83,211.87
2017,5,11,12,45,9.0,224.0,2.4,29.5,233.0,195.31,143.52
2017,5,11,13,0,0.0,126.0,2.4,30.0,126.0,105.62,75.72
2017,5,11,13,15,4.5,156.0,2.3,30.0,160.0,133.65,97.25
2017,5,11,13,30,9.0,186.0,2.2,30.0,194.0,160.99,117.93
2017,5,11,13,45,41.5,312.0,2.15,30.0,350.0,282.31,208.2
2017,5,11,14,0,74.0,438.0,2.1,30.0,506.0,392.92,287.39
2017,5,11,14,15,56.5,403.0,2.0,30.0,454.5,348.56,254.98
2017,5,11,14,30,39.0,368.0,1.9,30.0,403.0,306.89,225.05
2017,5,11,14,45,104.0,382.0,1.85,30.0,467.5,336.72,246.1
2017,5,11,15,0,169.0,396.0,1.8,30.0,532.0,350.98,254.5
2017,5,11,15,15,280.5,351.5,1.75,29.5,563.5,331.42,236.81
2017,5,11,15,30,392.0,307.0,1.7,29.0,595.0,305.72,212.92
2017,5,11,15,45,460.5,259.0,1.65,29.0,576.0,250.31,167.71
2017,5,11,16,0,529.0,211.0,1.6,29.0,557.0,193.35,123.74
2017,5,11,16,15,537.5,189.0,1.5,28.5,516.0,141.57,93.99
2017,5,11,16,30,546.0,167.0,1.4,28.0,475.0,109.17,84.91
2017,5,11,16,45,465.0,167.5,1.35,28.0,411.0,110.44,86.33
2017,5,11,17,0,384.0,168.0,1.3,28.0,347.0,111.93,87.88
2017,5,11,17,15,370.0,155.5,1.15,27.5,310.0,110.0,86.77
2017,5,11,17,30,356.0,143.0,1.0,27.0,273.0,102.26,80.77
2017,5,11,17,45,305.5,125.0,0.9,26.5,223.0,90.38,71.15
2017,5,11,18,0,255.0,107.0,0.8,26.0,173.0,78.13,60.95
2017,5,11,18,15,190.5,85.0,0.7,25.5,127.5,62.87,47.87
2017,5,11,18,30,126.0,63.0,0.6,25.0,82.0,47.23,34.14
2017,5,11,18,45,72.0,38.0,0.55,25.0,48.0,29.64,18.13
2017,5,11,19,0,18.0,13.0,0.5,25.0,14.0,10.82,0.0
2017,5,11,19,15,9.0,6.5,0.5,24.5,7.0,5.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.5,15.5,14.0,29.02,0.0
2017,5,12,6,0,140.0,20.0,3.7,16.0,28.0,83.84,21.92
2017,5,12,6,15,263.0,34.0,4.05,16.5,69.5,167.3,126.02
2017,5,12,6,30,386.0,48.0,4.4,17.0,111.0,254.76,203.37
2017,5,12,6,45,466.5,58.0,4.75,17.5,163.0,329.22,268.8
2017,5,12,7,0,547.0,68.0,5.1,18.0,215.0,410.92,338.42
2017,5,12,7,15,600.5,75.0,5.15,18.5,271.0,479.16,394.71
2017,5,12,7,30,654.0,82.0,5.2,19.0,327.0,550.62,451.51
2017,5,12,7,45,693.0,87.0,5.3,19.5,384.0,612.18,498.84
2017,5,12,8,0,732.0,92.0,5.4,20.0,441.0,674.64,544.81
2017,5,12,8,15,759.0,96.5,5.35,20.5,496.0,724.41,578.88
2017,5,12,8,30,786.0,101.0,5.3,21.0,551.0,776.46,613.89
2017,5,12,8,45,807.0,104.5,5.3,21.5,603.0,820.94,642.89
2017,5,12,9,0,828.0,108.0,5.3,22.0,655.0,863.36,669.98
2017,5,12,9,15,843.0,110.5,5.25,22.5,702.0,896.9,690.12
2017,5,12,9,30,858.0,113.0,5.2,23.0,749.0,917.33,700.89
2017,5,12,9,45,869.0,115.5,5.2,24.0,790.5,940.75,712.68
2017,5,12,10,0,880.0,118.0,5.2,25.0,832.0,960.73,722.01
2017,5,12,10,15,888.0,120.0,5.2,25.5,867.0,973.77,728.07
2017,5,12,10,30,896.0,122.0,5.2,26.0,902.0,983.04,731.7
2017,5,12,10,45,901.5,123.5,5.2,26.5,930.0,985.58,730.91
2017,5,12,11,0,907.0,125.0,5.2,27.0,958.0,984.2,727.67
2017,5,12,11,15,911.0,126.0,5.2,27.0,978.0,977.0,722.17
2017,5,12,11,30,915.0,127.0,5.2,27.0,998.0,965.89,714.19
2017,5,12,11,45,922.0,124.5,5.2,27.5,1011.5,950.52,702.06
2017,5,12,12,0,929.0,122.0,5.2,28.0,1025.0,931.39,687.54
2017,5,12,12,15,613.5,303.5,5.2,28.0,901.0,811.56,601.67
2017,5,12,12,30,298.0,485.0,5.2,28.0,777.0,678.39,501.04
2017,5,12,12,45,612.5,304.0,5.2,28.5,900.0,757.99,563.37
2017,5,12,13,0,927.0,123.0,5.2,29.0,1023.0,805.37,599.85
2017,5,12,13,15,924.5,122.0,5.2,29.0,1010.0,764.17,570.12
2017,5,12,13,30,922.0,121.0,5.2,29.0,997.0,720.45,537.82
2017,5,12,13,45,917.0,120.5,5.25,29.5,976.0,673.16,501.38
2017,5,12,14,0,912.0,120.0,5.3,30.0,955.0,623.86,462.72
2017,5,12,14,15,906.0,119.0,5.25,30.0,926.5,571.86,421.81
2017,5,12,14,30,900.0,118.0,5.2,30.0,898.0,518.36,378.69
2017,5,12,14,45,893.0,115.0,5.2,30.0,863.0,461.75,332.18
2017,5,12,15,0,886.0,112.0,5.2,30.0,828.0,404.26,283.82
2017,5,12,15,15,875.5,110.0,5.15,29.5,786.0,345.76,234.39
2017,5,12,15,30,865.0,108.0,5.1,29.0,744.0,287.24,184.86
2017,5,12,15,45,849.5,105.5,5.05,29.0,696.5,227.72,136.31
2017,5,12,16,0,834.0,103.0,5.0,29.0,649.0,161.27,88.01
2017,5,12,16,15,814.5,99.5,4.85,28.5,597.5,102.73,58.26
2017,5,12,16,30,795.0,96.0,4.7,28.0,546.0,72.91,55.27
2017,5,12,16,45,767.5,92.0,4.6,28.0,490.5,71.26,54.13
2017,5,12,17,0,740.0,88.0,4.5,28.0,435.0,69.52,52.9
2017,5,12,17,15,703.0,83.0,4.05,27.0,378.5,61.18,46.29
2017,5,12,17,30,666.0,78.0,3.6,26.0,322.0,58.63,44.49
2017,5,12,17,45,611.0,71.5,3.2,25.5,266.0,54.71,41.33
2017,5,12,18,0,556.0,65.0,2.8,25.0,210.0,50.72,37.98
2017,5,12,18,15,473.0,55.5,2.5,24.0,158.0,44.04,32.19
2017,5,12,18,30,390.0,46.0,2.2,23.0,106.0,37.24,26.03
2017,5,12,18,45,258.0,32.0,1.9,22.0,65.0,26.14,15.66
2017,5,12,19,0,126.0,18.0,1.6,21.0,24.0,14.03,0.0
2017,5,12,19,15,63.0,9.0,1.6,20.5,12.0,7.68,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.1,14.5,14.5,29.82,0.0
2017,5,13,6,0,143.0,21.0,1.2,15.0,29.0,86.37,28.71
2017,5,13,6,15,267.5,35.5,1.3,15.5,71.5,168.03,126.87
2017,5,13,6,30,392.0,50.0,1.4,16.0,114.0,258.95,205.79
2017,5,13,6,45,472.0,59.5,1.5,17.0,166.5,332.98,268.89
2017,5,13,7,0,552.0,69.0,1.6,18.0,219.0,414.04,335.18
2017,5,13,7,15,605.5,76.5,1.6,19.0,275.5,483.02,388.93
2017,5,13,7,30,659.0,84.0,1.6,20.0,332.0,555.2,442.57
2017,5,13,7,45,696.5,89.5,1.6,21.0,389.0,616.45,485.71
2017,5,13,8,0,734.0,95.0,1.6,22.0,446.0,678.45,527.13
2017,5,13,8,15,761.0,99.5,1.6,22.5,501.0,728.01,558.6
2017,5,13,8,30,788.0,104.0,1.6,23.0,556.0,780.06,591.1
2017,5,13,8,45,808.5,107.5,1.65,23.5,608.0,824.12,617.92
2017,5,13,9,0,829.0,111.0,1.7,24.0,660.0,866.08,642.98
2017,5,13,9,15,844.5,114.0,1.75,24.5,707.5,900.59,662.82
2017,5,13,9,30,860.0,117.0,1.8,25.0,755.0,921.8,673.91
2017,5,13,9,45,871.5,119.0,1.9,25.5,797.0,945.09,687.08
2017,5,13,10,0,883.0,121.0,2.0,26.0,839.0,964.97,698.04
2017,5,13,10,15,892.0,123.0,2.0,26.5,874.5,978.89,704.13
2017,5,13,10,30,901.0,125.0,2.0,27.0,910.0,989.04,707.95
2017,5,13,10,45,908.0,125.5,2.05,27.5,938.5,991.96,707.94
2017,5,13,11,0,915.0,126.0,2.1,28.0,967.0,990.96,705.66
2017,5,13,11,15,919.5,127.0,2.1,28.5,987.5,984.13,699.32
2017,5,13,11,30,924.0,128.0,2.1,29.0,1008.0,973.34,690.7
2017,5,13,11,45,929.5,126.5,2.1,29.5,1021.5,957.34,678.97
2017,5,13,12,0,935.0,125.0,2.1,30.0,1035.0,937.56,665.02
2017,5,13,12,15,936.0,125.0,2.05,30.0,1039.0,911.57,648.08
2017,5,13,12,30,937.0,125.0,2.0,30.0,1043.0,882.28,629.12
2017,5,13,12,45,937.0,124.0,2.0,30.5,1038.5,848.29,606.37
