Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,0,937.0,123.0,2.0,31.0,1034.0,811.38,581.74
2017,5,13,13,15,934.5,122.5,2.0,31.0,1021.0,770.24,554.27
2017,5,13,13,30,932.0,122.0,2.0,31.0,1008.0,726.54,523.87
2017,5,13,13,45,928.5,120.5,2.0,31.0,987.0,679.03,490.13
2017,5,13,14,0,925.0,119.0,2.0,31.0,966.0,629.36,453.95
2017,5,13,14,15,919.0,117.5,2.0,31.0,937.0,576.42,414.36
2017,5,13,14,30,913.0,116.0,2.0,31.0,908.0,521.97,372.42
2017,5,13,14,45,895.5,119.0,2.05,31.0,869.5,464.7,327.35
2017,5,13,15,0,878.0,122.0,2.1,31.0,831.0,407.56,281.08
2017,5,13,15,15,866.5,119.5,2.1,31.0,789.0,348.86,232.59
2017,5,13,15,30,855.0,117.0,2.1,31.0,747.0,284.11,179.56
2017,5,13,15,45,841.0,113.5,2.15,31.0,699.5,223.93,131.7
2017,5,13,16,0,827.0,110.0,2.2,31.0,652.0,164.83,89.91
2017,5,13,16,15,807.0,106.0,2.25,30.5,600.0,106.4,60.79
2017,5,13,16,30,787.0,102.0,2.3,30.0,548.0,76.9,58.01
2017,5,13,16,45,761.0,97.0,2.4,29.5,493.0,74.73,56.61
2017,5,13,17,0,735.0,92.0,2.5,29.0,438.0,66.23,49.89
2017,5,13,17,15,697.5,86.5,2.3,28.0,381.5,63.53,48.05
2017,5,13,17,30,660.0,81.0,2.1,27.0,325.0,60.72,46.05
2017,5,13,17,45,607.5,73.5,1.9,26.5,269.0,56.15,42.38
2017,5,13,18,0,555.0,66.0,1.7,26.0,213.0,51.46,38.45
2017,5,13,18,15,473.5,56.5,1.65,25.0,160.5,44.81,32.73
2017,5,13,18,30,392.0,47.0,1.6,24.0,108.0,38.05,26.63
2017,5,13,18,45,264.5,32.5,1.6,23.0,66.5,26.54,16.0
2017,5,13,19,0,137.0,18.0,1.6,22.0,25.0,14.05,0.0
2017,5,13,19,15,68.5,9.0,1.7,21.5,12.5,7.68,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.0,1.75,15.5,14.5,27.71,0.0
2017,5,14,6,0,126.0,22.0,1.9,16.0,29.0,81.92,31.4
2017,5,14,6,15,240.0,37.5,1.9,16.5,70.5,158.98,119.98
2017,5,14,6,30,354.0,53.0,1.9,17.0,112.0,241.5,191.8
2017,5,14,6,45,434.0,64.0,1.9,18.0,163.5,317.41,256.21
2017,5,14,7,0,514.0,75.0,1.9,19.0,215.0,398.19,322.13
2017,5,14,7,15,567.0,83.0,2.35,20.0,270.0,465.69,376.18
2017,5,14,7,30,620.0,91.0,2.8,21.0,325.0,536.37,430.8
2017,5,14,7,45,660.5,96.5,3.25,22.5,381.5,598.09,475.95
2017,5,14,8,0,701.0,102.0,3.7,24.0,438.0,660.86,520.35
2017,5,14,8,15,728.5,107.0,3.75,24.5,492.0,713.49,555.65
2017,5,14,8,30,756.0,112.0,3.8,25.0,546.0,761.36,586.83
2017,5,14,8,45,777.5,115.5,3.85,26.0,597.5,805.3,613.49
2017,5,14,9,0,799.0,119.0,3.9,27.0,649.0,847.26,638.26
2017,5,14,9,15,814.5,122.0,3.85,27.5,696.0,881.03,657.81
2017,5,14,9,30,830.0,125.0,3.8,28.0,743.0,911.98,675.28
2017,5,14,9,45,842.5,127.5,3.75,28.5,784.5,936.55,688.33
2017,5,14,10,0,855.0,130.0,3.7,29.0,826.0,946.16,691.48
2017,5,14,10,15,863.5,132.0,3.65,29.5,861.0,959.26,697.12
2017,5,14,10,30,872.0,134.0,3.6,30.0,896.0,968.68,700.4
2017,5,14,10,45,879.0,135.5,3.55,30.5,923.5,972.43,700.11
2017,5,14,11,0,886.0,137.0,3.5,31.0,951.0,972.33,697.5
2017,5,14,11,15,890.0,138.0,3.45,31.0,971.0,965.09,691.87
2017,5,14,11,30,894.0,139.0,3.4,31.0,991.0,954.03,683.94
2017,5,14,11,45,895.0,140.5,3.4,31.5,1003.0,936.92,671.22
2017,5,14,12,0,896.0,142.0,3.4,32.0,1015.0,916.23,656.34
2017,5,14,12,15,896.5,142.0,3.35,32.0,1018.5,890.51,639.32
2017,5,14,12,30,897.0,142.0,3.3,32.0,1022.0,861.69,620.34
2017,5,14,12,45,896.0,142.0,3.3,32.5,1017.0,828.81,597.73
2017,5,14,13,0,895.0,142.0,3.3,33.0,1012.0,793.24,573.29
2017,5,14,13,15,892.0,141.0,3.3,33.0,999.0,752.89,545.17
2017,5,14,13,30,889.0,140.0,3.3,33.0,986.0,710.17,514.86
2017,5,14,13,45,884.0,139.0,3.3,33.0,965.0,663.97,481.44
2017,5,14,14,0,879.0,138.0,3.3,33.0,944.0,615.87,445.82
2017,5,14,14,15,872.0,136.5,3.3,33.0,915.5,564.65,407.01
2017,5,14,14,30,865.0,135.0,3.3,33.0,887.0,512.12,366.12
2017,5,14,14,45,860.0,130.5,3.3,33.0,852.5,457.25,322.33
2017,5,14,15,0,855.0,126.0,3.3,33.0,818.0,401.35,276.57
2017,5,14,15,15,843.0,123.5,3.3,32.5,776.0,338.83,225.76
2017,5,14,15,30,831.0,121.0,3.3,32.0,734.0,280.66,177.9
2017,5,14,15,45,816.0,117.5,3.35,32.0,687.5,221.84,131.03
2017,5,14,16,0,801.0,114.0,3.4,32.0,641.0,164.24,90.35
2017,5,14,16,15,780.5,110.0,3.35,31.5,589.5,107.47,62.13
2017,5,14,16,30,760.0,106.0,3.3,31.0,538.0,79.2,59.67
2017,5,14,16,45,734.0,101.0,3.3,31.0,484.0,70.44,52.73
2017,5,14,17,0,708.0,96.0,3.3,31.0,430.0,68.52,51.36
2017,5,14,17,15,670.5,90.0,3.05,30.0,374.5,65.62,49.37
2017,5,14,17,30,633.0,84.0,2.8,29.0,319.0,62.59,47.22
2017,5,14,17,45,581.5,76.5,2.55,28.5,264.0,58.16,43.7
2017,5,14,18,0,530.0,69.0,2.3,28.0,209.0,53.61,39.93
2017,5,14,18,15,450.5,58.5,2.15,27.0,158.0,46.27,33.67
2017,5,14,18,30,371.0,48.0,2.0,26.0,107.0,38.75,26.99
2017,5,14,18,45,250.5,33.5,1.9,25.0,66.5,25.97,15.45
2017,5,14,19,0,130.0,19.0,1.8,24.0,26.0,14.8,0.0
2017,5,14,19,15,65.0,9.5,1.9,23.5,13.0,8.11,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,10.0,2.4,17.5,10.0,8.54,0.0
2017,5,15,6,0,0.0,20.0,2.7,18.0,20.0,17.17,3.12
2017,5,15,6,15,36.5,41.0,2.95,18.5,47.0,57.38,40.4
2017,5,15,6,30,73.0,62.0,3.2,19.0,74.0,104.77,81.01
2017,5,15,6,45,101.0,83.5,3.45,19.5,107.0,144.87,115.52
2017,5,15,7,0,129.0,105.0,3.7,20.0,140.0,187.36,151.46
2017,5,15,7,15,387.5,95.0,3.8,20.5,235.5,361.89,295.62
2017,5,15,7,30,646.0,85.0,3.9,21.0,331.0,545.67,441.26
2017,5,15,7,45,685.0,90.0,4.0,22.0,387.0,606.65,485.56
2017,5,15,8,0,724.0,95.0,4.1,23.0,443.0,668.53,529.16
2017,5,15,8,15,749.5,99.0,4.1,23.5,496.5,715.95,560.69
2017,5,15,8,30,775.0,103.0,4.1,24.0,550.0,765.67,593.28
2017,5,15,8,45,793.5,107.0,4.15,25.0,600.5,808.08,619.02
2017,5,15,9,0,812.0,111.0,4.2,26.0,651.0,848.33,642.79
2017,5,15,9,15,826.5,114.0,4.2,26.5,697.0,881.46,662.35
2017,5,15,9,30,841.0,117.0,4.2,27.0,743.0,911.72,679.81
2017,5,15,9,45,850.0,120.0,4.25,27.5,783.0,923.07,684.67
2017,5,15,10,0,859.0,123.0,4.3,28.0,823.0,941.32,694.38
2017,5,15,10,15,867.0,125.0,4.25,28.5,857.0,954.07,699.91
2017,5,15,10,30,875.0,127.0,4.2,29.0,891.0,963.15,703.11
2017,5,15,10,45,880.0,128.5,4.2,29.5,918.0,965.13,702.03
2017,5,15,11,0,885.0,130.0,4.2,30.0,945.0,963.29,698.62
2017,5,15,11,15,888.5,131.0,4.2,30.5,964.0,955.75,691.65
2017,5,15,11,30,892.0,132.0,4.2,31.0,983.0,944.41,682.37
2017,5,15,11,45,902.5,126.5,4.2,31.5,997.0,929.9,671.19
2017,5,15,12,0,913.0,121.0,4.2,32.0,1011.0,911.67,657.71
2017,5,15,12,15,913.0,121.0,4.2,32.0,1014.0,885.53,640.45
2017,5,15,12,30,913.0,121.0,4.2,32.0,1017.0,856.26,621.16
2017,5,15,12,45,912.0,120.5,4.2,32.5,1012.0,822.84,597.86
2017,5,15,13,0,911.0,120.0,4.2,33.0,1007.0,786.66,572.73
2017,5,15,13,15,670.5,268.0,4.25,33.0,916.5,706.3,513.0
2017,5,15,13,30,430.0,416.0,4.3,33.0,826.0,627.69,454.27
2017,5,15,13,45,427.5,403.5,4.35,33.0,803.5,588.67,426.84
2017,5,15,14,0,425.0,391.0,4.4,33.0,781.0,549.18,398.37
2017,5,15,14,15,399.5,388.5,4.4,33.0,746.0,507.96,367.93
2017,5,15,14,30,374.0,386.0,4.4,33.0,711.0,465.86,336.54
2017,5,15,14,45,581.0,269.0,4.45,33.0,751.0,436.12,311.51
2017,5,15,15,0,788.0,152.0,4.5,33.0,791.0,391.94,272.14
2017,5,15,15,15,696.5,189.5,4.55,33.0,733.0,336.73,228.45
2017,5,15,15,30,605.0,227.0,4.6,33.0,675.0,295.02,196.18
2017,5,15,15,45,634.0,197.0,4.65,33.0,639.5,237.78,150.07
2017,5,15,16,0,663.0,167.0,4.7,33.0,604.0,177.07,105.2
2017,5,15,16,15,629.5,160.0,4.7,32.5,548.0,125.27,78.87
2017,5,15,16,30,596.0,153.0,4.7,32.0,492.0,100.18,76.49
2017,5,15,16,45,575.5,141.0,4.75,31.5,442.0,95.12,72.84
2017,5,15,17,0,555.0,129.0,4.8,31.0,392.0,89.6,68.75
2017,5,15,17,15,511.0,122.0,4.65,30.5,340.5,85.6,65.84
2017,5,15,17,30,467.0,115.0,4.5,30.0,289.0,81.8,63.04
2017,5,15,17,45,418.0,102.0,4.4,29.5,238.5,73.71,56.55
2017,5,15,18,0,369.0,89.0,4.3,29.0,188.0,65.31,49.6
2017,5,15,18,15,320.5,72.5,4.15,28.5,143.5,54.09,40.02
2017,5,15,18,30,272.0,56.0,4.0,28.0,99.0,42.45,29.83
2017,5,15,18,45,173.5,37.5,3.85,27.5,61.0,28.73,17.52
2017,5,15,19,0,75.0,19.0,3.7,27.0,23.0,15.1,0.0
2017,5,15,19,15,37.5,9.5,3.9,26.5,11.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,2.0,3.9,20.0,2.0,1.71,0.0
2017,5,16,6,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2017,5,16,6,15,0.0,12.5,4.25,20.5,12.5,10.27,2.61
2017,5,16,6,30,0.0,21.0,4.5,21.0,21.0,17.29,8.65
2017,5,16,6,45,0.0,31.5,4.75,21.5,31.5,25.98,16.03
2017,5,16,7,0,0.0,42.0,5.0,22.0,42.0,34.7,23.34
2017,5,16,7,15,83.5,98.0,5.15,22.5,130.0,153.54,122.77
2017,5,16,7,30,167.0,154.0,5.3,23.0,218.0,273.68,220.67
2017,5,16,7,45,83.5,110.5,5.45,23.5,142.5,171.11,136.2
2017,5,16,8,0,0.0,67.0,5.6,24.0,67.0,55.56,39.86
2017,5,16,8,15,0.0,85.0,5.65,24.0,85.0,70.63,51.97
2017,5,16,8,30,0.0,103.0,5.7,24.0,103.0,86.22,64.34
2017,5,16,8,45,3.5,149.5,5.8,24.5,152.0,130.59,99.53
2017,5,16,9,0,7.0,196.0,5.9,25.0,201.0,175.82,134.77
2017,5,16,9,15,10.5,218.5,5.9,25.5,226.5,199.07,152.33
2017,5,16,9,30,14.0,241.0,5.9,26.0,252.0,222.36,169.75
2017,5,16,9,45,12.5,235.5,5.9,26.5,245.5,215.23,163.47
2017,5,16,10,0,11.0,230.0,5.9,27.0,239.0,208.31,157.46
2017,5,16,10,15,9.5,209.0,5.9,27.0,217.0,187.72,141.35
2017,5,16,10,30,8.0,188.0,5.9,27.0,195.0,167.54,125.58
2017,5,16,10,45,9.5,192.5,5.95,27.5,201.5,172.69,129.2
2017,5,16,11,0,11.0,197.0,6.0,28.0,208.0,177.77,132.73
2017,5,16,11,15,10.5,200.5,6.0,28.0,211.0,180.03,134.29
2017,5,16,11,30,10.0,204.0,6.0,28.0,214.0,182.21,135.82
2017,5,16,11,45,15.0,272.5,6.0,28.5,287.5,245.32,183.3
2017,5,16,12,0,20.0,341.0,6.0,29.0,361.0,307.8,229.45
2017,5,16,12,15,17.0,301.5,6.05,29.0,319.0,269.67,200.87
2017,5,16,12,30,14.0,262.0,6.1,29.0,277.0,232.23,172.79
2017,5,16,12,45,13.0,247.0,6.15,29.5,260.5,217.57,161.45
2017,5,16,13,0,12.0,232.0,6.2,30.0,244.0,203.08,150.24
2017,5,16,13,15,46.5,349.5,6.25,30.0,394.5,324.94,241.88
2017,5,16,13,30,81.0,467.0,6.3,30.0,545.0,436.23,323.47
2017,5,16,13,45,54.5,415.0,6.35,30.0,467.0,370.3,274.85
2017,5,16,14,0,28.0,363.0,6.4,30.0,389.0,308.19,228.99
2017,5,16,14,15,26.0,345.5,6.5,30.0,369.5,288.69,214.73
2017,5,16,14,30,24.0,328.0,6.6,30.0,350.0,275.03,204.73
2017,5,16,14,45,64.0,359.5,6.7,30.0,412.5,303.39,225.67
2017,5,16,15,0,104.0,391.0,6.8,30.0,475.0,329.9,244.48
2017,5,16,15,15,69.0,344.0,6.8,29.5,399.0,276.89,205.76
2017,5,16,15,30,34.0,297.0,6.8,29.0,323.0,229.06,171.11
2017,5,16,15,45,31.5,276.0,6.85,29.0,298.5,208.49,155.79
2017,5,16,16,0,29.0,255.0,6.9,29.0,274.0,188.55,141.07
2017,5,16,16,15,18.5,219.0,6.85,28.5,231.0,169.34,127.69
2017,5,16,16,30,8.0,183.0,6.8,28.0,188.0,142.58,112.76
2017,5,16,16,45,4.0,136.0,6.8,28.0,138.5,108.94,85.41
2017,5,16,17,0,0.0,89.0,6.8,28.0,89.0,73.56,56.26
2017,5,16,17,15,0.0,77.0,6.65,27.5,77.0,63.89,48.47
2017,5,16,17,30,0.0,65.0,6.5,27.0,65.0,53.86,40.25
2017,5,16,17,45,154.0,84.0,6.4,26.5,125.5,62.36,47.66
2017,5,16,18,0,308.0,103.0,6.3,26.0,186.0,76.1,59.44
2017,5,16,18,15,239.5,84.0,6.1,25.5,139.5,62.66,47.85
2017,5,16,18,30,171.0,65.0,5.9,25.0,93.0,48.94,35.72
2017,5,16,18,45,101.0,42.0,5.75,24.5,57.0,32.22,20.7
2017,5,16,19,0,31.0,19.0,5.6,24.0,21.0,15.43,0.19
2017,5,16,19,15,15.5,9.5,5.6,23.5,10.5,8.11,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,9.5,9.0,0.8,20.5,10.0,10.42,0.0
2017,5,17,6,0,19.0,18.0,0.9,21.0,20.0,26.82,9.59
2017,5,17,6,15,66.5,45.0,0.9,21.0,56.0,81.2,58.86
2017,5,17,6,30,114.0,72.0,0.9,21.0,92.0,136.33,105.58
2017,5,17,6,45,57.0,46.0,0.95,21.5,56.0,76.59,58.3
2017,5,17,7,0,0.0,20.0,1.0,22.0,20.0,16.47,8.14
2017,5,17,7,15,0.0,32.0,1.0,22.5,32.0,26.4,16.43
2017,5,17,7,30,0.0,44.0,1.0,23.0,44.0,36.37,24.59
2017,5,17,7,45,0.0,82.0,1.05,23.5,82.0,68.25,50.54
2017,5,17,8,0,0.0,120.0,1.1,24.0,120.0,102.46,77.76
2017,5,17,8,15,110.0,187.5,1.25,24.5,251.0,277.55,217.27
2017,5,17,8,30,220.0,255.0,1.4,25.0,382.0,441.18,340.0
2017,5,17,8,45,114.0,226.5,1.55,25.5,293.0,325.32,249.93
2017,5,17,9,0,8.0,198.0,1.7,26.0,204.0,178.47,134.92
2017,5,17,9,15,19.0,246.0,1.65,26.5,260.5,232.28,175.99
2017,5,17,9,30,30.0,294.0,1.6,27.0,317.0,303.43,228.34
2017,5,17,9,45,35.5,319.5,1.6,28.0,348.0,332.3,247.85
2017,5,17,10,0,41.0,345.0,1.6,29.0,379.0,360.84,266.95
2017,5,17,10,15,42.0,362.0,1.45,29.0,398.0,376.26,276.99
2017,5,17,10,30,43.0,379.0,1.3,29.0,417.0,391.25,286.68
2017,5,17,10,45,224.0,389.5,1.2,29.5,595.5,600.04,434.2
2017,5,17,11,0,405.0,400.0,1.1,30.0,774.0,784.8,554.26
2017,5,17,11,15,635.5,276.0,0.95,30.5,877.0,875.58,611.56
2017,5,17,11,30,866.0,152.0,0.8,31.0,980.0,935.1,644.62
2017,5,17,11,45,874.0,149.5,0.65,31.5,994.0,921.14,630.96
2017,5,17,12,0,882.0,147.0,0.5,32.0,1008.0,903.57,616.22
2017,5,17,12,15,883.0,147.0,0.5,32.0,1012.0,878.6,601.32
2017,5,17,12,30,884.0,147.0,0.5,32.0,1016.0,850.61,584.67
2017,5,17,12,45,886.5,144.5,0.55,32.5,1012.5,819.05,565.51
2017,5,17,13,0,889.0,142.0,0.6,33.0,1009.0,784.7,544.29
2017,5,17,13,15,886.0,141.0,0.7,33.0,996.0,744.81,519.8
2017,5,17,13,30,883.0,140.0,0.8,33.0,983.0,702.58,492.93
2017,5,17,13,45,880.5,137.5,0.95,33.5,963.0,657.34,462.61
2017,5,17,14,0,878.0,135.0,1.1,34.0,943.0,610.01,429.61
2017,5,17,14,15,871.0,133.5,1.25,34.0,914.0,559.12,393.64
2017,5,17,14,30,864.0,132.0,1.4,34.0,885.0,506.94,355.17
2017,5,17,14,45,853.0,131.0,1.55,34.0,849.0,452.37,313.46
2017,5,17,15,0,842.0,130.0,1.7,34.0,813.0,393.48,267.24
2017,5,17,15,15,829.0,127.0,1.85,33.5,771.0,335.32,220.86
2017,5,17,15,30,816.0,124.0,2.0,33.0,729.0,277.62,174.4
2017,5,17,15,45,795.0,123.0,2.15,33.0,681.0,220.69,129.95
2017,5,17,16,0,774.0,122.0,2.3,33.0,633.0,165.69,91.99
2017,5,17,16,15,751.5,117.5,2.4,32.5,582.0,110.39,64.91
2017,5,17,16,30,729.0,113.0,2.5,32.0,531.0,75.93,56.7
2017,5,17,16,45,695.5,109.5,2.7,31.5,476.5,75.26,56.53
2017,5,17,17,0,662.0,106.0,2.9,31.0,422.0,74.57,56.32
2017,5,17,17,15,622.5,99.5,2.95,30.5,367.0,71.64,54.24
2017,5,17,17,30,583.0,93.0,3.0,30.0,312.0,68.57,51.99
2017,5,17,17,45,519.0,86.5,3.15,29.5,257.5,65.17,49.38
2017,5,17,18,0,455.0,80.0,3.3,29.0,203.0,59.61,44.81
2017,5,17,18,15,377.0,68.0,3.35,28.0,154.0,51.16,37.67
2017,5,17,18,30,299.0,56.0,3.4,27.0,105.0,42.54,30.09
2017,5,17,18,45,182.5,39.0,3.45,26.5,65.5,29.86,18.67
2017,5,17,19,0,66.0,22.0,3.5,26.0,26.0,17.32,1.92
2017,5,17,19,15,33.0,11.0,3.65,25.5,13.0,9.39,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,34.0,12.5,3.5,22.0,15.0,20.42,0.0
2017,5,18,6,0,68.0,25.0,3.5,22.0,30.0,59.27,28.96
2017,5,18,6,15,156.0,45.5,3.7,22.5,69.5,124.77,92.24
2017,5,18,6,30,244.0,66.0,3.9,23.0,109.0,204.23,159.26
2017,5,18,6,45,307.5,83.0,4.15,23.5,156.5,268.01,213.29
2017,5,18,7,0,371.0,100.0,4.4,24.0,204.0,337.83,270.92
2017,5,18,7,15,189.0,115.0,4.6,24.5,168.5,248.27,198.81
2017,5,18,7,30,7.0,130.0,4.8,25.0,133.0,119.84,92.3
2017,5,18,7,45,3.5,132.5,5.0,25.5,134.0,118.01,90.38
2017,5,18,8,0,0.0,135.0,5.2,26.0,135.0,116.52,88.56
2017,5,18,8,15,13.5,177.0,5.3,26.5,184.5,165.86,127.58
2017,5,18,8,30,27.0,219.0,5.4,27.0,234.0,216.31,166.69
2017,5,18,8,45,13.5,176.5,5.5,27.5,184.0,163.71,124.48
2017,5,18,9,0,0.0,134.0,5.6,28.0,134.0,113.32,84.07
2017,5,18,9,15,0.0,129.0,5.6,28.5,129.0,108.76,80.13
2017,5,18,9,30,0.0,124.0,5.6,29.0,124.0,104.33,76.32
2017,5,18,9,45,76.0,263.0,5.7,29.5,325.5,312.92,237.79
2017,5,18,10,0,152.0,402.0,5.8,30.0,527.0,538.8,403.64
2017,5,18,10,15,160.5,412.5,5.85,30.0,549.5,554.45,413.79
2017,5,18,10,30,169.0,423.0,5.9,30.0,572.0,569.26,423.98
2017,5,18,10,45,210.5,441.5,5.95,30.5,632.5,621.76,460.86
2017,5,18,11,0,252.0,460.0,6.0,31.0,693.0,686.79,505.61
2017,5,18,11,15,218.5,476.0,6.0,31.0,681.0,649.2,477.68
2017,5,18,11,30,185.0,492.0,6.0,31.0,669.0,625.13,459.4
2017,5,18,11,45,461.0,362.5,6.05,31.5,811.0,764.63,563.16
2017,5,18,12,0,737.0,233.0,6.1,32.0,953.0,872.44,641.6
2017,5,18,12,15,547.5,345.5,6.1,32.0,881.5,786.49,576.86
2017,5,18,12,30,358.0,458.0,6.1,32.0,810.0,698.46,511.04
2017,5,18,12,45,537.0,352.0,6.15,32.5,877.5,734.38,539.14
2017,5,18,13,0,716.0,246.0,6.2,33.0,945.0,751.79,553.15
2017,5,18,13,15,374.0,320.0,6.2,33.0,685.5,538.13,397.32
2017,5,18,13,30,32.0,394.0,6.2,33.0,426.0,345.23,252.68
2017,5,18,13,45,31.5,383.0,6.2,33.0,413.5,330.72,242.53
2017,5,18,14,0,31.0,372.0,6.2,33.0,401.0,316.42,232.19
2017,5,18,14,15,346.5,308.5,6.2,33.0,612.0,418.0,307.34
2017,5,18,14,30,662.0,245.0,6.2,33.0,823.0,491.73,357.04
2017,5,18,14,45,347.5,286.5,6.2,33.0,589.0,352.55,255.42
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,262.17,192.55
2017,5,18,15,15,114.5,341.5,6.25,32.5,428.0,281.22,205.07
2017,5,18,15,30,196.0,355.0,6.3,32.0,501.0,294.59,212.05
2017,5,18,15,45,375.5,287.0,6.35,32.0,543.5,257.3,176.4
2017,5,18,16,0,555.0,219.0,6.4,32.0,586.0,198.57,126.52
2017,5,18,16,15,529.5,210.0,6.4,31.5,538.0,151.68,101.94
2017,5,18,16,30,504.0,201.0,6.4,31.0,490.0,128.33,99.78
2017,5,18,16,45,470.5,190.5,6.4,31.0,439.0,124.18,96.79
2017,5,18,17,0,437.0,180.0,6.4,31.0,388.0,119.74,93.52
2017,5,18,17,15,395.5,166.0,6.3,30.5,336.5,112.63,88.21
2017,5,18,17,30,354.0,152.0,6.2,30.0,285.0,107.74,84.63
2017,5,18,17,45,301.5,134.0,6.15,29.5,234.5,96.0,75.21
2017,5,18,18,0,249.0,116.0,6.1,29.0,184.0,83.9,65.23
2017,5,18,18,15,187.5,93.5,5.95,28.5,138.0,68.52,52.18
2017,5,18,18,30,126.0,71.0,5.8,28.0,92.0,53.27,38.92
2017,5,18,18,45,70.0,44.0,5.65,27.5,55.0,34.04,22.01
2017,5,18,19,0,14.0,17.0,5.5,27.0,18.0,14.21,1.27
2017,5,18,19,15,7.0,8.5,5.4,26.5,9.0,7.26,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.6,22.0,12.5,13.68,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,25.0,36.0,16.33
2017,5,19,6,15,91.0,48.0,4.75,22.0,63.0,94.45,69.16
2017,5,19,6,30,152.0,74.0,4.9,22.0,101.0,163.36,127.52
2017,5,19,6,45,76.0,73.5,5.1,22.5,87.0,118.02,92.28
2017,5,19,7,0,0.0,73.0,5.3,23.0,73.0,62.36,46.1
2017,5,19,7,15,1.0,99.5,5.45,23.5,100.0,87.37,66.59
2017,5,19,7,30,2.0,126.0,5.6,24.0,127.0,112.4,86.69
2017,5,19,7,45,111.5,164.5,5.8,25.0,219.0,249.17,198.22
2017,5,19,8,0,221.0,203.0,6.0,26.0,311.0,374.28,296.91
2017,5,19,8,15,173.0,231.5,6.05,26.5,322.0,373.65,293.53
2017,5,19,8,30,125.0,260.0,6.1,27.0,333.0,368.71,286.91
2017,5,19,8,45,118.0,284.0,6.15,27.5,358.0,389.34,300.89
2017,5,19,9,0,111.0,308.0,6.2,28.0,383.0,392.2,301.38
2017,5,19,9,15,178.0,329.5,6.25,28.5,459.0,490.12,374.73
2017,5,19,9,30,245.0,351.0,6.3,29.0,535.0,573.12,435.37
2017,5,19,9,45,481.0,273.5,6.35,29.5,659.0,745.84,563.67
2017,5,19,10,0,717.0,196.0,6.4,30.0,783.0,896.37,670.89
2017,5,19,10,15,728.0,199.5,6.4,30.5,817.0,912.13,678.56
2017,5,19,10,30,739.0,203.0,6.4,31.0,851.0,924.57,684.59
2017,5,19,10,45,579.5,299.5,6.45,31.5,817.5,859.53,634.56
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,792.95,582.36
2017,5,19,11,15,382.5,423.0,6.5,32.0,782.5,762.73,560.1
2017,5,19,11,30,345.0,450.0,6.5,32.0,781.0,742.48,544.41
2017,5,19,11,45,349.0,453.5,6.5,32.5,791.5,736.27,538.63
2017,5,19,12,0,353.0,457.0,6.5,33.0,802.0,727.95,531.39
2017,5,19,12,15,365.0,453.0,6.45,33.0,811.0,717.74,524.08
2017,5,19,12,30,377.0,449.0,6.4,33.0,820.0,705.33,515.23
2017,5,19,12,45,196.5,370.0,6.4,33.5,563.0,478.04,351.59
2017,5,19,13,0,16.0,291.0,6.4,34.0,306.0,255.01,185.88
2017,5,19,13,15,153.0,381.5,6.35,34.0,527.5,428.09,314.51
2017,5,19,13,30,290.0,472.0,6.3,34.0,749.0,575.73,419.81
2017,5,19,13,45,178.0,453.0,6.25,34.0,622.0,473.37,345.22
2017,5,19,14,0,66.0,434.0,6.2,34.0,495.0,382.98,279.36
2017,5,19,14,15,43.5,375.0,6.15,33.5,415.5,319.27,233.8
2017,5,19,14,30,21.0,316.0,6.1,33.0,336.0,264.3,194.08
2017,5,19,14,45,40.5,341.5,6.1,33.0,376.0,280.66,206.14
2017,5,19,15,0,60.0,367.0,6.1,33.0,416.0,297.98,218.52
2017,5,19,15,15,35.0,293.0,6.05,32.5,321.5,232.77,171.08
2017,5,19,15,30,10.0,219.0,6.0,32.0,227.0,177.29,130.67
2017,5,19,15,45,5.0,173.5,6.0,32.0,177.5,140.82,103.38
2017,5,19,16,0,0.0,128.0,6.0,32.0,128.0,104.83,76.18
2017,5,19,16,15,17.5,176.5,5.9,31.5,186.5,140.4,103.8
2017,5,19,16,30,35.0,225.0,5.8,31.0,245.0,160.28,125.58
2017,5,19,16,45,162.0,208.0,5.7,30.5,287.5,144.16,113.18
2017,5,19,17,0,289.0,191.0,5.6,30.0,330.0,129.42,101.78
2017,5,19,17,15,254.5,175.0,5.45,29.5,286.5,120.14,94.72
2017,5,19,17,30,220.0,159.0,5.3,29.0,243.0,110.46,87.19
2017,5,19,17,45,194.0,136.0,5.15,29.0,201.0,98.77,77.64
2017,5,19,18,0,168.0,113.0,5.0,29.0,159.0,83.17,64.59
2017,5,19,18,15,129.0,89.5,4.8,28.0,120.0,66.8,50.85
2017,5,19,18,30,90.0,66.0,4.6,27.0,81.0,50.1,36.46
2017,5,19,18,45,45.0,43.0,4.45,26.5,50.5,33.36,21.64
2017,5,19,19,0,0.0,20.0,4.3,26.0,20.0,16.38,3.1
2017,5,19,19,15,0.0,10.0,4.15,25.5,10.0,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,4.0,1.65,21.5,4.0,3.41,0.0
2017,5,20,6,0,0.0,8.0,1.7,22.0,8.0,6.57,0.0
2017,5,20,6,15,0.0,20.0,1.75,22.0,20.0,16.48,7.63
2017,5,20,6,30,0.0,32.0,1.8,22.0,32.0,26.42,16.18
2017,5,20,6,45,0.0,47.0,1.9,22.5,47.0,38.88,26.69
2017,5,20,7,0,0.0,62.0,2.0,23.0,62.0,51.72,37.35
2017,5,20,7,15,0.0,34.0,2.1,23.0,34.0,28.06,17.73
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,4.94,0.0
2017,5,20,7,45,0.0,15.5,2.3,23.5,15.5,12.78,4.93
2017,5,20,8,0,0.0,25.0,2.4,24.0,25.0,20.65,11.35
2017,5,20,8,15,0.0,19.0,2.6,24.0,19.0,15.7,7.23
2017,5,20,8,30,0.0,13.0,2.8,24.0,13.0,10.75,3.13
2017,5,20,8,45,0.0,22.5,3.0,24.5,22.5,18.63,9.5
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,26.54,15.8
2017,5,20,9,15,0.0,75.0,3.3,25.0,75.0,62.44,44.49
2017,5,20,9,30,0.0,118.0,3.4,25.0,118.0,99.11,73.4
2017,5,20,9,45,0.0,119.0,3.5,25.5,119.0,100.0,73.74
2017,5,20,10,0,0.0,120.0,3.6,26.0,120.0,100.9,74.14
2017,5,20,10,15,0.0,119.0,3.1,26.0,119.0,100.08,73.35
2017,5,20,10,30,0.0,118.0,2.6,26.0,118.0,99.27,72.57
2017,5,20,10,45,1.5,131.0,2.1,26.5,132.5,111.86,82.1
2017,5,20,11,0,3.0,144.0,1.6,27.0,147.0,124.41,91.45
2017,5,20,11,15,7.0,177.5,1.55,27.0,184.5,156.8,116.18
2017,5,20,11,30,11.0,211.0,1.5,27.0,222.0,189.01,140.44
2017,5,20,11,45,18.5,294.5,1.45,27.5,312.5,267.22,198.1
2017,5,20,12,0,26.0,378.0,1.4,28.0,403.0,354.76,260.54
2017,5,20,12,15,113.5,443.5,1.4,28.0,555.0,490.52,357.59
2017,5,20,12,30,201.0,509.0,1.4,28.0,707.0,607.66,437.72
2017,5,20,12,45,309.5,472.0,1.4,28.0,775.5,650.4,467.45
2017,5,20,13,0,418.0,435.0,1.4,28.0,844.0,681.56,489.38
2017,5,20,13,15,295.0,463.0,1.4,27.5,750.5,592.44,427.78
2017,5,20,13,30,172.0,491.0,1.4,27.0,657.0,513.05,372.64
2017,5,20,13,45,96.5,412.0,1.4,27.0,505.0,392.82,288.24
2017,5,20,14,0,21.0,333.0,1.4,27.0,353.0,283.36,209.34
2017,5,20,14,15,34.0,359.0,1.7,26.5,389.5,302.32,224.68
2017,5,20,14,30,47.0,385.0,2.0,26.0,426.0,321.18,239.29
2017,5,20,14,45,166.0,384.0,2.4,26.0,521.0,355.6,263.67
2017,5,20,15,0,285.0,383.0,2.8,26.0,616.0,373.28,273.71
2017,5,20,15,15,174.0,357.0,3.35,25.5,497.5,308.0,227.5
2017,5,20,15,30,63.0,331.0,3.9,25.0,379.0,257.06,193.09
2017,5,20,15,45,62.5,309.5,4.5,25.0,354.5,234.12,176.06
2017,5,20,16,0,62.0,288.0,5.1,25.0,330.0,211.49,159.48
2017,5,20,16,15,197.5,260.5,5.2,24.0,377.5,183.1,136.73
2017,5,20,16,30,333.0,233.0,5.3,23.0,425.0,151.82,122.52
2017,5,20,16,45,351.5,216.5,5.45,22.5,401.5,144.06,116.76
2017,5,20,17,0,370.0,200.0,5.6,22.0,378.0,135.72,110.42
2017,5,20,17,15,332.0,182.5,5.35,21.5,327.5,125.5,102.37
2017,5,20,17,30,294.0,165.0,5.1,21.0,277.0,114.86,93.8
2017,5,20,17,45,264.5,141.5,4.85,20.5,230.0,100.25,81.63
2017,5,20,18,0,235.0,118.0,4.6,20.0,183.0,85.07,68.68
2017,5,20,18,15,180.5,94.0,4.2,19.5,137.0,68.85,54.48
2017,5,20,18,30,126.0,70.0,3.8,19.0,91.0,52.84,40.14
2017,5,20,18,45,79.5,44.5,3.45,19.0,56.5,34.53,23.47
2017,5,20,19,0,33.0,19.0,3.1,19.0,22.0,15.57,3.52
2017,5,20,19,15,16.5,9.5,2.9,18.5,11.0,8.11,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.45,17.0,1.0,0.85,0.0
2017,5,21,6,0,0.0,2.0,3.6,17.0,2.0,1.64,0.0
2017,5,21,6,15,0.0,8.0,3.7,17.0,8.0,6.56,0.0
2017,5,21,6,30,0.0,14.0,3.8,17.0,14.0,11.51,4.03
2017,5,21,6,45,0.0,22.0,3.9,17.5,22.0,18.11,9.72
2017,5,21,7,0,0.0,30.0,4.0,18.0,30.0,24.74,15.36
2017,5,21,7,15,0.0,39.0,4.2,18.0,39.0,32.21,21.66
2017,5,21,7,30,0.0,48.0,4.4,18.0,48.0,39.7,27.91
2017,5,21,7,45,0.0,97.0,4.6,18.5,97.5,81.81,62.87
2017,5,21,8,0,0.0,146.0,4.8,19.0,147.0,126.83,99.51
2017,5,21,8,15,0.0,144.5,4.9,19.0,145.0,124.25,96.99
2017,5,21,8,30,0.0,143.0,5.0,19.0,143.0,122.11,94.9
2017,5,21,8,45,0.0,138.0,5.15,19.5,138.0,117.11,90.35
2017,5,21,9,0,0.0,133.0,5.3,20.0,133.0,112.39,86.08
2017,5,21,9,15,1.0,145.0,5.25,20.0,146.0,123.72,94.99
2017,5,21,9,30,2.0,157.0,5.2,20.0,159.0,135.08,103.88
2017,5,21,9,45,3.5,165.0,5.2,20.5,168.5,143.37,110.09
2017,5,21,10,0,5.0,173.0,5.2,21.0,178.0,151.68,116.29
2017,5,21,10,15,31.5,286.5,5.1,21.0,315.0,291.61,226.24
2017,5,21,10,30,58.0,400.0,5.0,21.0,452.0,424.58,327.2
2017,5,21,10,45,63.5,418.5,4.95,21.5,477.0,444.44,340.61
2017,5,21,11,0,69.0,437.0,4.9,22.0,502.0,463.58,353.69
2017,5,21,11,15,59.5,435.5,4.8,22.0,492.0,449.2,342.15
2017,5,21,11,30,50.0,434.0,4.7,22.0,482.0,434.82,330.77
2017,5,21,11,45,65.5,457.0,4.65,22.0,521.0,464.98,353.18
2017,5,21,12,0,81.0,480.0,4.6,22.0,560.0,493.41,373.98
2017,5,21,12,15,157.0,491.5,4.6,22.0,646.5,568.24,430.12
2017,5,21,12,30,233.0,503.0,4.6,22.0,733.0,627.89,474.16
2017,5,21,12,45,143.5,477.5,4.7,22.0,619.0,522.12,395.65
2017,5,21,13,0,54.0,452.0,4.8,22.0,505.0,419.63,318.66
2017,5,21,13,15,55.0,447.0,4.85,21.5,500.5,409.13,311.85
2017,5,21,13,30,56.0,442.0,4.9,21.0,496.0,398.47,304.59
2017,5,21,13,45,91.5,453.0,4.95,21.0,538.5,421.08,322.05
2017,5,21,14,0,127.0,464.0,5.0,21.0,581.0,435.96,333.28
2017,5,21,14,15,81.0,413.5,4.9,21.0,487.5,366.58,280.64
2017,5,21,14,30,35.0,363.0,4.8,21.0,394.0,299.68,229.9
2017,5,21,14,45,23.5,301.0,4.75,21.0,321.0,244.59,187.86
2017,5,21,15,0,12.0,239.0,4.7,21.0,248.0,196.87,151.16
2017,5,21,15,15,12.0,236.0,4.65,20.5,245.0,192.54,148.31
2017,5,21,15,30,12.0,233.0,4.6,20.0,242.0,188.02,145.26
2017,5,21,15,45,6.0,179.5,4.6,20.0,184.0,145.48,112.0
2017,5,21,16,0,0.0,126.0,4.6,20.0,126.0,103.3,78.7
2017,5,21,16,15,0.0,111.5,4.6,19.5,111.5,91.78,69.78
2017,5,21,16,30,0.0,97.0,4.6,19.0,97.0,80.34,63.69
2017,5,21,16,45,0.0,62.5,4.6,19.0,62.5,51.83,39.37
2017,5,21,17,0,0.0,28.0,4.6,19.0,28.0,23.13,14.57
2017,5,21,17,15,0.0,24.5,4.3,18.5,24.5,20.22,12.13
2017,5,21,17,30,0.0,21.0,4.0,18.0,21.0,17.31,9.66
2017,5,21,17,45,0.0,16.5,3.75,17.5,16.5,13.59,6.41
2017,5,21,18,0,0.0,12.0,3.5,17.0,12.0,9.87,3.13
2017,5,21,18,15,0.0,8.5,3.5,16.5,8.5,6.98,0.55
2017,5,21,18,30,0.0,5.0,3.5,16.0,5.0,4.1,0.0
2017,5,21,18,45,0.0,3.0,3.5,16.0,3.0,2.46,0.0
2017,5,21,19,0,0.0,1.0,3.5,16.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.0,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,20.5,12.0,3.2,15.0,13.5,16.04,0.0
2017,5,22,6,0,41.0,24.0,3.1,15.0,27.0,42.25,22.81
2017,5,22,6,15,101.5,49.0,3.1,15.0,65.0,105.92,80.57
2017,5,22,6,30,162.0,74.0,3.1,15.0,103.0,166.21,133.17
2017,5,22,6,45,81.0,53.5,3.1,15.0,68.0,96.31,76.74
2017,5,22,7,0,0.0,33.0,3.1,15.0,33.0,27.23,17.7
2017,5,22,7,15,0.0,34.5,3.1,15.5,34.5,28.48,18.74
2017,5,22,7,30,0.0,36.0,3.1,16.0,36.0,29.73,19.7
2017,5,22,7,45,0.0,57.0,3.15,16.5,57.0,47.2,34.32
2017,5,22,8,0,0.0,78.0,3.2,17.0,78.0,64.75,48.76
2017,5,22,8,15,0.0,87.0,3.35,17.0,87.0,72.31,54.83
2017,5,22,8,30,0.0,96.0,3.5,17.0,96.0,80.04,61.01
2017,5,22,8,45,0.0,102.5,3.65,17.5,102.5,85.66,65.28
2017,5,22,9,0,0.0,109.0,3.8,18.0,109.0,91.29,69.53
2017,5,22,9,15,9.5,186.5,3.95,18.5,193.5,168.39,131.7
2017,5,22,9,30,19.0,264.0,4.1,19.0,278.0,247.65,193.9
2017,5,22,9,45,26.5,298.5,4.35,19.5,319.5,301.7,235.27
2017,5,22,10,0,34.0,333.0,4.6,20.0,361.0,340.93,264.75
2017,5,22,10,15,30.0,335.5,4.6,20.0,361.5,337.54,261.44
2017,5,22,10,30,26.0,338.0,4.6,20.0,362.0,334.07,258.23
2017,5,22,10,45,24.0,336.5,4.7,20.5,359.0,328.57,253.23
2017,5,22,11,0,22.0,335.0,4.8,21.0,356.0,309.36,237.85
2017,5,22,11,15,21.5,338.0,4.9,21.0,359.0,310.3,238.41
2017,5,22,11,30,21.0,341.0,5.0,21.0,362.0,311.14,238.9
2017,5,22,11,45,16.5,281.0,5.1,21.5,297.5,253.62,194.3
2017,5,22,12,0,12.0,221.0,5.2,22.0,233.0,197.28,150.42
2017,5,22,12,15,10.5,203.5,5.0,22.5,214.5,180.43,137.01
2017,5,22,12,30,9.0,186.0,4.8,23.0,196.0,163.74,123.71
2017,5,22,12,45,9.0,185.5,4.6,23.5,195.0,162.64,122.59
2017,5,22,13,0,9.0,185.0,4.4,24.0,194.0,161.49,121.42
2017,5,22,13,15,8.5,184.0,4.05,24.0,192.5,159.53,119.87
2017,5,22,13,30,8.0,183.0,3.7,24.0,191.0,157.6,118.36
2017,5,22,13,45,7.0,173.0,3.4,24.0,180.0,148.02,110.95
2017,5,22,14,0,6.0,163.0,3.1,24.0,169.0,138.6,103.68
2017,5,22,14,15,9.5,208.0,3.0,24.0,217.0,176.01,132.71
2017,5,22,14,30,13.0,253.0,2.9,24.0,265.0,211.84,160.2
2017,5,22,14,45,10.0,221.0,2.85,24.5,230.0,183.95,138.61
2017,5,22,15,0,7.0,189.0,2.8,25.0,195.0,156.63,117.55
2017,5,22,15,15,3.5,158.0,2.8,25.0,161.0,130.43,97.52
2017,5,22,15,30,0.0,127.0,2.8,25.0,127.0,104.72,77.72
2017,5,22,15,45,0.0,137.5,2.8,25.0,137.5,112.59,84.16
2017,5,22,16,0,0.0,148.0,2.8,25.0,148.0,120.02,90.26
2017,5,22,16,15,0.0,152.0,2.8,24.5,152.5,122.08,92.35
2017,5,22,16,30,0.0,156.0,2.8,24.0,157.0,124.0,98.74
2017,5,22,16,45,13.5,168.0,2.8,24.0,175.0,131.56,105.39
2017,5,22,17,0,27.0,180.0,2.8,24.0,193.0,131.64,105.85
2017,5,22,17,15,22.5,158.5,2.65,23.5,169.0,122.35,98.65
2017,5,22,17,30,18.0,137.0,2.5,23.0,145.0,106.37,85.67
2017,5,22,17,45,259.0,106.0,2.4,23.0,180.0,77.9,61.63
2017,5,22,18,0,500.0,75.0,2.3,23.0,215.0,57.67,44.31
2017,5,22,18,15,427.0,64.0,2.0,22.0,165.0,50.16,37.87
2017,5,22,18,30,354.0,53.0,1.7,21.0,115.0,40.53,29.33
2017,5,22,18,45,246.5,38.5,1.45,20.5,74.5,29.64,19.34
2017,5,22,19,0,139.0,24.0,1.2,20.0,34.0,18.6,6.42
2017,5,22,19,15,69.5,12.0,1.2,19.5,17.0,10.24,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.5,0.5,16.5,18.0,27.73,0.0
2017,5,23,6,0,115.0,27.0,0.5,17.0,36.0,85.26,51.58
2017,5,23,6,15,207.5,44.5,0.65,17.5,76.0,149.97,113.65
2017,5,23,6,30,300.0,62.0,0.8,18.0,116.0,222.13,175.12
2017,5,23,6,45,150.0,54.0,1.0,18.5,81.0,139.65,111.31
2017,5,23,7,0,0.0,46.0,1.2,19.0,46.0,38.03,26.44
2017,5,23,7,15,0.0,64.0,1.3,19.5,64.0,53.03,39.0
2017,5,23,7,30,0.0,82.0,1.4,20.0,82.0,68.64,51.76
2017,5,23,7,45,0.0,105.5,1.55,20.5,105.5,89.6,68.67
2017,5,23,8,0,0.0,129.0,1.7,21.0,129.0,110.62,85.32
2017,5,23,8,15,0.0,133.0,1.7,21.5,133.0,113.52,87.11
2017,5,23,8,30,0.0,137.0,1.7,22.0,137.0,116.58,89.06
2017,5,23,8,45,0.0,143.0,1.75,22.5,143.0,121.57,92.55
2017,5,23,9,0,0.0,149.0,1.8,23.0,149.0,126.61,96.05
2017,5,23,9,15,5.0,186.0,1.8,23.5,190.0,163.93,124.99
2017,5,23,9,30,10.0,223.0,1.8,24.0,231.0,201.58,153.58
2017,5,23,9,45,8.0,200.0,1.8,24.5,207.0,178.54,135.09
2017,5,23,10,0,6.0,177.0,1.8,25.0,183.0,156.08,117.28
2017,5,23,10,15,113.0,307.0,1.85,25.0,407.0,402.82,305.48
2017,5,23,10,30,220.0,437.0,1.9,25.0,631.0,627.45,464.54
2017,5,23,10,45,507.5,307.5,1.95,25.5,773.0,795.47,583.24
2017,5,23,11,0,795.0,178.0,2.0,26.0,915.0,926.3,670.57
2017,5,23,11,15,800.0,179.5,2.1,26.0,934.0,920.72,666.04
2017,5,23,11,30,805.0,181.0,2.2,26.0,953.0,911.49,660.59
2017,5,23,11,45,812.5,178.5,2.3,26.5,966.0,897.28,650.68
2017,5,23,12,0,820.0,176.0,2.4,27.0,979.0,879.52,638.53
2017,5,23,12,15,478.0,342.0,2.45,27.0,811.0,720.01,526.1
