Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,30,136.0,508.0,2.5,27.0,643.0,552.56,403.59
2017,5,23,12,45,110.5,496.0,2.65,27.0,605.0,506.85,372.36
2017,5,23,13,0,85.0,484.0,2.8,27.0,567.0,468.39,345.13
2017,5,23,13,15,91.5,481.0,3.0,27.0,569.5,461.56,340.87
2017,5,23,13,30,98.0,478.0,3.2,27.0,572.0,453.9,335.79
2017,5,23,13,45,222.0,454.0,3.4,27.0,661.0,499.42,370.1
2017,5,23,14,0,346.0,430.0,3.6,27.0,750.0,530.36,392.48
2017,5,23,14,15,238.0,433.5,4.05,26.5,650.5,452.07,336.09
2017,5,23,14,30,130.0,437.0,4.5,26.0,551.0,389.94,291.45
2017,5,23,14,45,75.5,366.0,5.0,25.5,432.0,311.61,234.53
2017,5,23,15,0,21.0,295.0,5.5,25.0,313.0,241.94,183.36
2017,5,23,15,15,10.5,185.5,5.95,24.0,194.5,153.81,116.3
2017,5,23,15,30,0.0,76.0,6.4,23.0,76.0,63.32,45.42
2017,5,23,15,45,0.0,104.5,6.85,22.5,104.5,86.73,64.52
2017,5,23,16,0,0.0,133.0,7.3,22.0,133.0,108.67,82.51
2017,5,23,16,15,2.5,154.5,7.2,21.0,156.5,124.03,95.46
2017,5,23,16,30,5.0,176.0,7.1,20.0,180.0,138.01,112.49
2017,5,23,16,45,51.0,190.5,7.05,19.5,216.0,139.61,114.47
2017,5,23,17,0,97.0,205.0,7.0,19.0,252.0,146.8,121.27
2017,5,23,17,15,90.0,180.5,6.6,18.5,220.5,130.9,108.26
2017,5,23,17,30,83.0,156.0,6.2,18.0,189.0,114.62,94.74
2017,5,23,17,45,77.0,132.0,5.8,17.5,158.5,98.28,80.91
2017,5,23,18,0,71.0,108.0,5.4,17.0,128.0,81.6,66.49
2017,5,23,18,15,196.5,82.5,5.15,16.5,121.0,61.54,48.77
2017,5,23,18,30,322.0,57.0,4.9,16.0,114.0,43.28,32.37
2017,5,23,18,45,226.5,41.5,4.7,16.0,74.5,31.8,21.62
2017,5,23,19,0,131.0,26.0,4.5,16.0,35.0,20.1,8.06
2017,5,23,19,15,65.5,13.0,4.3,15.5,17.5,11.1,0.0
2017,5,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.7,12.5,20.5,36.11,0.0
2017,5,24,6,0,172.0,28.0,3.9,13.0,41.0,105.88,66.97
2017,5,24,6,15,286.5,42.0,3.85,13.5,85.0,177.49,137.69
2017,5,24,6,30,401.0,56.0,3.8,14.0,129.0,262.69,212.31
2017,5,24,6,45,474.0,66.0,3.75,15.0,181.0,333.02,273.32
2017,5,24,7,0,547.0,76.0,3.7,16.0,233.0,409.55,337.2
2017,5,24,7,15,598.5,83.5,3.8,17.0,289.0,476.11,390.86
2017,5,24,7,30,650.0,91.0,3.9,18.0,345.0,545.62,444.74
2017,5,24,7,45,689.0,96.0,4.05,19.0,401.5,606.13,489.85
2017,5,24,8,0,728.0,101.0,4.2,20.0,458.0,667.48,534.11
2017,5,24,8,15,754.5,105.5,4.25,20.5,512.5,719.07,569.59
2017,5,24,8,30,781.0,110.0,4.3,21.0,567.0,766.36,600.99
2017,5,24,8,45,802.5,112.5,4.4,22.0,618.5,809.38,627.78
2017,5,24,9,0,824.0,115.0,4.5,23.0,670.0,850.38,652.84
2017,5,24,9,15,839.0,118.0,4.45,23.5,717.0,883.9,672.61
2017,5,24,9,30,854.0,121.0,4.4,24.0,764.0,914.54,690.44
2017,5,24,9,45,867.5,122.5,4.4,24.5,806.0,928.58,697.0
2017,5,24,10,0,881.0,124.0,4.4,25.0,848.0,949.52,708.41
2017,5,24,10,15,889.5,125.5,4.35,25.5,882.5,962.32,714.04
2017,5,24,10,30,898.0,127.0,4.3,26.0,917.0,971.41,717.3
2017,5,24,10,45,907.5,126.0,4.3,26.5,946.0,975.24,717.46
2017,5,24,11,0,917.0,125.0,4.3,27.0,975.0,975.23,715.23
2017,5,24,11,15,921.0,126.0,4.25,27.0,995.0,968.1,709.57
2017,5,24,11,30,925.0,127.0,4.2,27.0,1015.0,957.05,701.51
2017,5,24,11,45,935.0,122.0,4.2,27.5,1029.5,942.22,689.96
2017,5,24,12,0,945.0,117.0,4.2,28.0,1044.0,923.58,676.04
2017,5,24,12,15,945.5,117.0,4.15,28.0,1047.5,897.46,658.33
2017,5,24,12,30,946.0,117.0,4.1,28.0,1051.0,868.12,638.52
2017,5,24,12,45,947.5,115.0,4.05,28.5,1047.0,834.96,614.91
2017,5,24,13,0,949.0,113.0,4.0,29.0,1043.0,798.86,589.34
2017,5,24,13,15,946.5,112.5,3.9,29.0,1030.0,758.2,560.16
2017,5,24,13,30,944.0,112.0,3.8,29.0,1017.0,714.95,528.25
2017,5,24,13,45,942.0,109.5,3.75,29.0,997.0,668.04,493.28
2017,5,24,14,0,940.0,107.0,3.7,29.0,977.0,618.82,455.76
2017,5,24,14,15,934.0,106.0,3.6,29.0,948.0,566.54,414.88
2017,5,24,14,30,928.0,105.0,3.5,29.0,919.0,512.72,371.72
2017,5,24,14,45,918.5,104.0,3.45,29.0,883.5,456.17,325.48
2017,5,24,15,0,909.0,103.0,3.4,29.0,848.0,398.93,277.56
2017,5,24,15,15,898.5,101.0,3.2,29.0,806.0,340.26,227.71
2017,5,24,15,30,888.0,99.0,3.0,29.0,764.0,281.54,178.03
2017,5,24,15,45,876.5,95.5,2.9,29.0,717.5,221.82,129.82
2017,5,24,16,0,865.0,92.0,2.8,29.0,671.0,162.69,87.85
2017,5,24,16,15,847.0,89.0,2.6,28.5,620.0,104.38,59.45
2017,5,24,16,30,829.0,86.0,2.4,28.0,569.0,66.17,49.57
2017,5,24,16,45,806.0,82.5,2.2,28.0,514.5,64.62,48.51
2017,5,24,17,0,783.0,79.0,2.0,28.0,460.0,62.98,47.33
2017,5,24,17,15,750.5,74.5,1.7,27.5,404.0,60.37,45.44
2017,5,24,17,30,718.0,70.0,1.4,27.0,348.0,57.68,43.43
2017,5,24,17,45,670.5,65.0,1.1,26.5,292.0,54.35,40.82
2017,5,24,18,0,623.0,60.0,0.8,26.0,236.0,46.8,34.51
2017,5,24,18,15,551.5,52.5,0.7,25.5,183.5,41.52,29.97
2017,5,24,18,30,480.0,45.0,0.6,25.0,131.0,36.17,25.17
2017,5,24,18,45,360.5,34.5,0.55,24.5,86.0,28.01,17.72
2017,5,24,19,0,241.0,24.0,0.5,24.0,41.0,19.75,7.86
2017,5,24,19,15,120.5,12.0,0.65,23.0,20.5,10.24,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,124.5,13.0,4.9,15.5,22.5,45.93,0.0
2017,5,25,6,0,249.0,26.0,5.0,16.0,45.0,130.85,83.42
2017,5,25,6,15,363.5,36.5,5.1,16.5,90.0,203.8,156.74
2017,5,25,6,30,478.0,47.0,5.2,17.0,135.0,287.44,230.33
2017,5,25,6,45,548.0,54.5,5.35,18.0,187.5,356.86,290.92
2017,5,25,7,0,618.0,62.0,5.5,19.0,240.0,432.2,354.2
2017,5,25,7,15,663.5,67.5,5.85,19.5,295.5,495.76,406.9
2017,5,25,7,30,709.0,73.0,6.2,20.0,351.0,559.55,458.23
2017,5,25,7,45,739.0,78.0,6.6,21.0,406.0,616.22,501.59
2017,5,25,8,0,769.0,83.0,7.0,22.0,461.0,672.88,543.03
2017,5,25,8,15,792.0,86.5,7.05,22.5,514.0,722.07,577.4
2017,5,25,8,30,815.0,90.0,7.1,23.0,567.0,769.97,610.22
2017,5,25,8,45,827.5,94.5,7.2,24.0,616.0,808.71,634.68
2017,5,25,9,0,840.0,99.0,7.3,25.0,665.0,836.51,650.81
2017,5,25,9,15,853.0,101.5,7.25,25.5,710.5,867.77,670.11
2017,5,25,9,30,866.0,104.0,7.2,26.0,756.0,896.11,687.15
2017,5,25,9,45,871.0,109.0,7.2,27.0,795.0,916.64,697.35
2017,5,25,10,0,876.0,114.0,7.2,28.0,834.0,933.55,704.98
2017,5,25,10,15,884.0,115.5,7.15,28.5,868.0,946.02,710.77
2017,5,25,10,30,892.0,117.0,7.1,29.0,902.0,954.83,714.1
2017,5,25,10,45,895.0,120.0,7.05,29.5,928.5,956.64,712.72
2017,5,25,11,0,898.0,123.0,7.0,30.0,955.0,954.57,708.83
2017,5,25,11,15,902.0,123.5,6.9,30.0,975.0,947.23,702.71
2017,5,25,11,30,906.0,124.0,6.8,30.0,995.0,936.09,694.13
2017,5,25,11,45,907.0,126.0,6.75,30.5,1006.5,919.82,681.0
2017,5,25,12,0,908.0,128.0,6.7,31.0,1018.0,899.93,665.56
2017,5,25,12,15,908.5,128.0,6.6,31.5,1022.0,874.55,646.29
2017,5,25,12,30,909.0,128.0,6.5,32.0,1026.0,846.13,625.08
2017,5,25,12,45,907.5,128.0,6.4,32.5,1021.0,813.32,600.97
2017,5,25,13,0,906.0,128.0,6.3,33.0,1016.0,777.92,575.0
2017,5,25,13,15,903.0,127.5,6.2,33.0,1003.5,738.5,545.85
2017,5,25,13,30,900.0,127.0,6.1,33.0,991.0,696.69,514.52
2017,5,25,13,45,895.0,126.0,6.0,33.5,970.0,651.01,478.86
2017,5,25,14,0,890.0,125.0,5.9,34.0,949.0,603.4,441.23
2017,5,25,14,15,883.5,123.5,5.8,34.0,921.0,552.92,401.66
2017,5,25,14,30,877.0,122.0,5.7,34.0,893.0,501.06,360.09
2017,5,25,14,45,863.0,123.0,5.6,34.0,856.5,446.75,315.78
2017,5,25,15,0,849.0,124.0,5.5,34.0,820.0,392.28,270.47
2017,5,25,15,15,837.0,121.5,5.4,33.5,779.0,336.14,223.84
2017,5,25,15,30,825.0,119.0,5.3,33.0,738.0,273.77,172.69
2017,5,25,15,45,810.0,116.0,5.25,33.0,692.0,216.59,127.08
2017,5,25,16,0,795.0,113.0,5.2,33.0,646.0,160.58,87.73
2017,5,25,16,15,775.0,109.5,5.05,32.5,596.0,105.41,60.72
2017,5,25,16,30,755.0,106.0,4.9,32.0,546.0,78.47,58.78
2017,5,25,16,45,729.0,101.5,4.8,32.0,493.0,70.1,52.17
2017,5,25,17,0,703.0,97.0,4.7,32.0,440.0,68.53,51.09
2017,5,25,17,15,668.0,91.5,4.45,31.5,386.0,66.04,49.35
2017,5,25,17,30,633.0,86.0,4.2,31.0,332.0,63.44,47.47
2017,5,25,17,45,583.0,79.0,4.0,30.5,278.0,59.45,44.38
2017,5,25,18,0,533.0,72.0,3.8,30.0,224.0,55.35,41.07
2017,5,25,18,15,461.0,62.5,3.65,29.0,173.5,48.95,35.73
2017,5,25,18,30,389.0,53.0,3.5,28.0,123.0,42.4,30.01
2017,5,25,18,45,278.5,39.5,3.35,27.0,81.0,30.48,19.52
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,20.17,8.35
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,11.1,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.0,3.25,21.5,12.0,10.24,0.0
2017,5,26,6,0,0.0,24.0,3.5,22.0,24.0,20.67,8.97
2017,5,26,6,15,28.0,47.0,3.7,22.5,52.5,58.71,41.43
2017,5,26,6,30,56.0,70.0,3.9,23.0,81.0,95.87,72.78
2017,5,26,6,45,95.0,90.5,4.15,23.5,115.5,146.19,114.84
2017,5,26,7,0,134.0,111.0,4.4,24.0,150.0,192.64,153.36
2017,5,26,7,15,67.0,79.0,4.5,24.5,98.5,120.27,94.2
2017,5,26,7,30,0.0,47.0,4.6,25.0,47.0,38.87,26.32
2017,5,26,7,45,11.5,113.5,4.7,25.5,119.0,104.88,80.03
2017,5,26,8,0,23.0,180.0,4.8,26.0,191.0,176.36,136.73
2017,5,26,8,15,22.5,197.0,4.8,26.5,209.0,191.37,147.65
2017,5,26,8,30,22.0,214.0,4.8,27.0,227.0,206.3,158.43
2017,5,26,8,45,24.0,234.5,4.8,27.5,250.0,226.57,173.28
2017,5,26,9,0,26.0,255.0,4.8,28.0,273.0,246.82,187.93
2017,5,26,9,15,30.0,278.5,4.75,28.0,300.5,287.36,218.2
2017,5,26,9,30,34.0,302.0,4.7,28.0,328.0,312.94,236.86
2017,5,26,9,45,22.5,268.0,4.7,28.5,286.0,253.3,190.75
2017,5,26,10,0,11.0,234.0,4.7,29.0,244.0,211.29,158.01
2017,5,26,10,15,34.5,318.0,4.6,29.0,348.5,323.85,242.73
2017,5,26,10,30,58.0,402.0,4.5,29.0,453.0,424.98,316.47
2017,5,26,10,45,31.0,275.5,4.45,29.5,303.0,276.98,206.3
2017,5,26,11,0,4.0,149.0,4.4,30.0,153.0,129.56,94.39
2017,5,26,11,15,5.0,151.0,4.3,30.5,156.5,132.11,96.22
2017,5,26,11,30,6.0,153.0,4.2,31.0,160.0,134.59,97.84
2017,5,26,11,45,72.5,312.5,4.15,31.5,384.0,339.21,251.13
2017,5,26,12,0,139.0,472.0,4.1,32.0,608.0,543.75,395.87
2017,5,26,12,15,125.0,487.0,4.0,32.0,610.5,535.23,388.19
2017,5,26,12,30,111.0,502.0,3.9,32.0,613.0,520.6,377.26
2017,5,26,12,45,70.0,448.0,3.8,32.5,518.0,434.25,315.15
2017,5,26,13,0,29.0,394.0,3.7,33.0,423.0,352.15,255.62
2017,5,26,13,15,26.5,377.5,3.6,33.0,404.0,331.95,241.31
2017,5,26,13,30,24.0,361.0,3.5,33.0,385.0,312.9,227.62
2017,5,26,13,45,195.5,389.5,3.45,33.5,571.5,433.73,315.33
2017,5,26,14,0,367.0,418.0,3.4,34.0,758.0,532.12,382.8
2017,5,26,14,15,219.5,416.0,3.35,34.0,618.0,434.41,312.74
2017,5,26,14,30,72.0,414.0,3.3,34.0,478.0,352.44,254.69
2017,5,26,14,45,133.5,408.0,3.3,34.0,520.0,357.06,257.41
2017,5,26,15,0,195.0,402.0,3.3,34.0,562.0,359.87,257.56
2017,5,26,15,15,330.5,341.0,3.3,33.5,596.0,334.36,234.91
2017,5,26,15,30,466.0,280.0,3.3,33.0,630.0,294.07,199.34
2017,5,26,15,45,368.0,290.0,3.3,33.0,556.0,256.64,174.16
2017,5,26,16,0,270.0,300.0,3.3,33.0,482.0,222.24,153.83
2017,5,26,16,15,306.0,267.5,3.3,32.5,458.5,182.09,128.58
2017,5,26,16,30,342.0,235.0,3.3,32.0,435.0,152.85,118.6
2017,5,26,16,45,325.0,213.5,3.3,32.0,389.0,141.79,110.2
2017,5,26,17,0,308.0,192.0,3.3,32.0,343.0,130.12,101.21
2017,5,26,17,15,291.0,171.0,3.1,31.5,300.0,118.16,92.05
2017,5,26,17,30,274.0,150.0,2.9,31.0,257.0,105.62,82.27
2017,5,26,17,45,241.0,130.0,2.75,30.5,213.5,92.99,72.23
2017,5,26,18,0,208.0,110.0,2.6,30.0,170.0,79.9,61.55
2017,5,26,18,15,170.5,89.0,2.5,29.0,131.0,65.68,49.75
2017,5,26,18,30,133.0,68.0,2.4,28.0,92.0,51.02,37.23
2017,5,26,18,45,78.0,46.5,2.3,27.5,59.5,36.2,24.21
2017,5,26,19,0,23.0,25.0,2.2,27.0,27.0,20.34,8.73
2017,5,26,19,15,11.5,12.5,2.4,26.5,13.5,10.67,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.0,3.6,23.0,17.0,22.64,0.0
2017,5,27,6,0,77.0,28.0,3.7,23.0,34.0,65.75,39.77
2017,5,27,6,15,152.0,49.0,3.9,23.5,73.0,123.55,91.61
2017,5,27,6,30,227.0,70.0,4.1,24.0,112.0,187.61,145.69
2017,5,27,6,45,286.5,87.5,4.35,24.5,159.0,246.98,195.72
2017,5,27,7,0,346.0,105.0,4.6,25.0,206.0,323.32,258.09
2017,5,27,7,15,173.0,104.0,4.7,25.5,154.5,221.78,176.65
2017,5,27,7,30,0.0,103.0,4.8,26.0,103.0,88.12,66.17
2017,5,27,7,45,0.0,120.0,4.95,26.5,120.0,103.06,77.89
2017,5,27,8,0,0.0,137.0,5.1,27.0,137.0,117.98,89.32
2017,5,27,8,15,0.0,137.5,5.1,27.0,137.5,117.55,88.62
2017,5,27,8,30,0.0,138.0,5.1,27.0,138.0,117.4,88.17
2017,5,27,8,45,41.0,220.0,5.2,27.5,248.0,239.48,184.14
2017,5,27,9,0,82.0,302.0,5.3,28.0,358.0,357.89,274.07
2017,5,27,9,15,93.5,328.5,5.25,28.5,396.0,394.16,299.81
2017,5,27,9,30,105.0,355.0,5.2,29.0,434.0,430.24,325.2
2017,5,27,9,45,118.0,378.5,5.2,30.0,472.0,481.03,360.21
2017,5,27,10,0,131.0,402.0,5.2,31.0,510.0,514.42,382.11
2017,5,27,10,15,142.0,410.5,5.15,31.0,532.0,530.23,392.83
2017,5,27,10,30,153.0,419.0,5.1,31.0,554.0,545.34,403.08
2017,5,27,10,45,156.0,431.0,5.05,31.5,572.5,555.52,408.72
2017,5,27,11,0,159.0,443.0,5.0,32.0,591.0,564.58,413.58
2017,5,27,11,15,122.0,443.0,4.95,32.0,558.0,524.83,384.03
2017,5,27,11,30,85.0,443.0,4.9,32.0,525.0,472.86,345.97
2017,5,27,11,45,75.0,455.0,4.85,32.5,528.5,469.72,342.47
2017,5,27,12,0,65.0,467.0,4.8,33.0,532.0,466.14,338.58
2017,5,27,12,15,73.5,461.0,4.75,33.0,534.0,461.78,335.55
2017,5,27,12,30,82.0,455.0,4.7,33.0,536.0,456.63,331.97
2017,5,27,12,45,93.5,475.0,4.7,33.0,567.5,474.85,344.86
2017,5,27,13,0,105.0,495.0,4.7,33.0,599.0,491.06,356.18
2017,5,27,13,15,112.0,491.0,4.65,33.0,600.5,482.82,350.26
2017,5,27,13,30,119.0,487.0,4.6,33.0,602.0,472.47,342.89
2017,5,27,13,45,96.5,465.0,4.6,33.5,556.5,431.94,313.27
2017,5,27,14,0,74.0,443.0,4.6,34.0,511.0,392.64,284.62
2017,5,27,14,15,389.5,329.0,4.55,34.0,673.5,450.55,326.66
2017,5,27,14,30,705.0,215.0,4.5,34.0,836.0,484.88,347.37
2017,5,27,14,45,516.5,295.0,4.5,34.0,740.0,423.7,301.41
2017,5,27,15,0,328.0,375.0,4.5,34.0,644.0,381.27,271.14
2017,5,27,15,15,519.0,271.5,4.4,33.5,673.5,337.56,232.75
2017,5,27,15,30,710.0,168.0,4.3,33.0,703.0,274.94,177.12
2017,5,27,15,45,518.5,227.5,4.25,33.0,605.5,235.89,153.03
2017,5,27,16,0,327.0,287.0,4.2,33.0,508.0,221.2,151.16
2017,5,27,16,15,333.5,261.5,4.1,32.5,471.5,180.2,126.72
2017,5,27,16,30,340.0,236.0,4.0,32.0,435.0,153.32,119.08
2017,5,27,16,45,435.5,191.5,3.95,32.0,421.0,123.54,95.54
2017,5,27,17,0,531.0,147.0,3.9,32.0,407.0,99.68,76.53
2017,5,27,17,15,492.5,137.0,3.6,31.5,356.0,94.53,72.77
2017,5,27,17,30,454.0,127.0,3.3,31.0,305.0,89.11,68.71
2017,5,27,17,45,360.0,122.5,3.05,30.5,250.0,86.63,66.98
2017,5,27,18,0,266.0,118.0,2.8,30.0,195.0,85.45,66.19
2017,5,27,18,15,211.5,96.5,2.75,29.5,149.5,70.83,53.95
2017,5,27,18,30,157.0,75.0,2.7,29.0,104.0,55.81,41.07
2017,5,27,18,45,78.5,49.0,2.7,28.5,63.5,37.9,25.51
2017,5,27,19,0,0.0,23.0,2.7,28.0,23.0,18.87,7.89
2017,5,27,19,15,0.0,11.5,3.05,27.5,11.5,9.82,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.4,22.5,16.0,19.4,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,51.18,30.08
2017,5,28,6,15,120.5,50.0,1.35,23.0,70.0,112.21,82.99
2017,5,28,6,30,184.0,73.0,1.3,23.0,108.0,171.83,133.08
2017,5,28,6,45,232.5,87.0,1.3,23.5,145.5,218.95,172.59
2017,5,28,7,0,281.0,101.0,1.3,24.0,183.0,271.0,214.98
2017,5,28,7,15,285.5,130.5,1.4,24.0,228.5,318.99,252.97
2017,5,28,7,30,290.0,160.0,1.5,24.0,274.0,366.1,289.1
2017,5,28,7,45,385.5,158.5,1.6,24.5,334.5,454.36,356.02
2017,5,28,8,0,481.0,157.0,1.7,25.0,395.0,537.1,416.86
2017,5,28,8,15,437.5,190.5,1.65,25.5,425.5,556.6,427.26
2017,5,28,8,30,394.0,224.0,1.6,26.0,456.0,555.0,422.96
2017,5,28,8,45,349.0,259.0,1.55,26.5,477.5,564.99,426.56
2017,5,28,9,0,304.0,294.0,1.5,27.0,499.0,570.49,426.76
2017,5,28,9,15,312.0,315.0,1.4,27.0,538.5,603.62,448.01
2017,5,28,9,30,320.0,336.0,1.3,27.0,578.0,635.4,467.7
2017,5,28,9,45,254.5,369.5,1.2,27.5,568.5,611.76,446.82
2017,5,28,10,0,189.0,403.0,1.1,28.0,559.0,568.12,413.18
2017,5,28,10,15,188.5,421.5,1.05,28.0,583.0,583.58,422.78
2017,5,28,10,30,188.0,440.0,1.0,28.0,607.0,597.77,430.94
2017,5,28,10,45,290.5,423.0,0.95,28.5,688.5,686.28,489.99
2017,5,28,11,0,393.0,406.0,0.9,29.0,770.0,757.65,535.38
2017,5,28,11,15,256.5,446.5,0.9,29.0,687.0,662.37,469.14
2017,5,28,11,30,120.0,487.0,0.9,29.0,604.0,556.47,396.07
2017,5,28,11,45,132.0,480.0,0.9,29.5,609.0,552.84,393.9
2017,5,28,12,0,144.0,473.0,0.9,30.0,614.0,548.12,390.12
2017,5,28,12,15,118.5,483.5,0.9,30.0,600.0,526.05,374.44
2017,5,28,12,30,93.0,494.0,0.9,30.0,586.0,498.69,355.39
2017,5,28,12,45,161.5,497.5,0.95,30.0,656.5,549.5,391.35
2017,5,28,13,0,230.0,501.0,1.0,30.0,727.0,589.39,418.76
2017,5,28,13,15,200.5,497.0,1.05,30.0,692.5,549.14,391.18
2017,5,28,13,30,171.0,493.0,1.1,30.0,658.0,510.75,365.23
2017,5,28,13,45,183.5,481.5,1.2,30.0,655.0,494.57,354.89
2017,5,28,14,0,196.0,470.0,1.3,30.0,652.0,477.04,343.11
2017,5,28,14,15,255.0,442.5,1.35,30.0,672.0,465.37,334.94
2017,5,28,14,30,314.0,415.0,1.4,30.0,692.0,452.36,324.83
2017,5,28,14,45,264.0,407.5,1.5,30.5,634.5,402.32,288.49
2017,5,28,15,0,214.0,400.0,1.6,31.0,577.0,365.01,261.42
2017,5,28,15,15,112.0,308.0,1.6,31.0,400.5,257.91,186.04
2017,5,28,15,30,10.0,216.0,1.6,31.0,224.0,175.09,128.3
2017,5,28,15,45,5.0,143.5,1.65,31.0,147.5,118.1,85.82
2017,5,28,16,0,0.0,71.0,1.7,31.0,71.0,59.05,40.73
2017,5,28,16,15,6.0,133.0,1.7,30.5,137.0,108.43,79.34
2017,5,28,16,30,12.0,195.0,1.7,30.0,203.0,151.1,117.96
2017,5,28,16,45,6.0,118.5,1.7,30.0,122.5,96.45,74.04
2017,5,28,17,0,0.0,42.0,1.7,30.0,42.0,34.75,23.43
2017,5,28,17,15,0.0,36.5,1.55,29.5,36.5,30.17,19.78
2017,5,28,17,30,0.0,31.0,1.4,29.0,31.0,25.59,16.05
2017,5,28,17,45,0.0,26.0,1.25,28.5,26.0,21.44,12.62
2017,5,28,18,0,0.0,21.0,1.1,28.0,21.0,17.29,9.14
2017,5,28,18,15,0.0,16.0,1.0,27.5,16.0,13.16,5.6
2017,5,28,18,30,0.0,11.0,0.9,27.0,11.0,9.03,2.02
2017,5,28,18,45,0.0,7.0,0.85,26.5,7.0,5.74,0.0
2017,5,28,19,0,0.0,3.0,0.8,26.0,3.0,2.46,0.0
2017,5,28,19,15,0.0,1.5,0.85,25.5,1.5,1.28,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.35,19.0,6.0,5.12,0.0
2017,5,29,6,0,0.0,12.0,3.4,19.0,12.0,9.87,1.58
2017,5,29,6,15,0.0,27.5,3.45,19.0,27.5,22.7,12.97
2017,5,29,6,30,0.0,43.0,3.5,19.0,43.0,35.68,24.19
2017,5,29,6,45,0.0,61.5,3.6,19.0,61.5,52.28,38.36
2017,5,29,7,0,0.0,80.0,3.7,19.0,80.0,68.76,52.27
2017,5,29,7,15,24.0,116.0,3.75,19.0,125.5,124.61,99.07
2017,5,29,7,30,48.0,152.0,3.8,19.0,171.0,177.51,142.72
2017,5,29,7,45,35.0,166.0,3.85,19.0,181.0,182.54,146.04
2017,5,29,8,0,22.0,180.0,3.9,19.0,191.0,175.31,139.34
2017,5,29,8,15,33.0,208.5,3.8,19.0,227.0,223.25,177.67
2017,5,29,8,30,44.0,237.0,3.7,19.0,263.0,260.36,206.69
2017,5,29,8,45,33.0,242.0,3.65,19.5,263.0,255.14,201.09
2017,5,29,9,0,22.0,247.0,3.6,20.0,263.0,235.47,184.31
2017,5,29,9,15,45.5,293.0,3.35,20.5,327.5,315.07,245.81
2017,5,29,9,30,69.0,339.0,3.1,21.0,392.0,381.07,295.02
2017,5,29,9,45,76.0,363.0,2.9,21.5,424.0,409.75,314.87
2017,5,29,10,0,83.0,387.0,2.7,22.0,456.0,437.99,334.17
2017,5,29,10,15,103.0,412.0,2.45,22.5,501.0,478.62,362.4
2017,5,29,10,30,123.0,437.0,2.2,23.0,546.0,534.26,400.41
2017,5,29,10,45,95.0,437.0,2.0,23.5,522.5,488.95,365.14
2017,5,29,11,0,67.0,437.0,1.8,24.0,499.0,459.24,341.59
2017,5,29,11,15,125.5,464.5,1.75,24.0,584.5,547.24,404.87
2017,5,29,11,30,184.0,492.0,1.7,24.0,670.0,617.9,453.83
2017,5,29,11,45,131.5,486.0,1.7,24.5,614.0,557.4,409.09
2017,5,29,12,0,79.0,480.0,1.7,25.0,558.0,489.24,359.64
2017,5,29,12,15,161.5,491.0,1.7,25.0,651.0,567.89,416.67
2017,5,29,12,30,244.0,502.0,1.7,25.0,744.0,631.69,461.23
2017,5,29,12,45,375.5,461.5,1.7,25.0,831.5,686.77,500.39
2017,5,29,13,0,507.0,421.0,1.7,25.0,919.0,729.58,530.32
2017,5,29,13,15,476.5,421.5,1.55,25.0,885.0,680.27,494.58
2017,5,29,13,30,446.0,422.0,1.4,25.0,851.0,632.09,460.12
2017,5,29,13,45,416.5,415.0,1.3,25.5,809.0,580.63,422.69
2017,5,29,14,0,387.0,408.0,1.2,26.0,767.0,535.02,388.97
2017,5,29,14,15,391.5,393.0,1.05,26.0,747.0,500.15,362.93
2017,5,29,14,30,396.0,378.0,0.9,26.0,727.0,464.4,335.64
2017,5,29,14,45,551.5,288.0,0.8,26.0,753.5,432.64,309.29
2017,5,29,15,0,707.0,198.0,0.7,26.0,780.0,385.84,269.24
2017,5,29,15,15,692.5,194.0,0.6,26.0,740.5,333.64,226.74
2017,5,29,15,30,678.0,190.0,0.5,26.0,701.0,282.36,185.08
2017,5,29,15,45,666.5,181.0,0.45,26.0,658.0,229.36,143.69
2017,5,29,16,0,655.0,172.0,0.4,26.0,615.0,177.43,107.21
2017,5,29,16,15,631.5,166.0,0.5,26.0,566.5,128.13,82.24
2017,5,29,16,30,608.0,160.0,0.6,26.0,518.0,103.61,80.72
2017,5,29,16,45,581.5,151.5,0.7,26.0,467.5,101.12,79.07
2017,5,29,17,0,555.0,143.0,0.8,26.0,417.0,97.42,76.34
2017,5,29,17,15,515.5,134.0,0.8,25.5,365.0,92.8,72.95
2017,5,29,17,30,476.0,125.0,0.8,25.0,313.0,87.95,69.3
2017,5,29,17,45,422.5,113.5,0.85,25.0,261.5,81.05,63.69
2017,5,29,18,0,369.0,102.0,0.9,25.0,210.0,73.9,57.72
2017,5,29,18,15,301.0,86.5,0.95,24.0,162.5,63.56,49.03
2017,5,29,18,30,233.0,71.0,1.0,23.0,115.0,53.63,40.35
2017,5,29,18,45,147.5,50.5,1.05,22.5,75.0,38.61,26.93
2017,5,29,19,0,62.0,30.0,1.1,22.0,35.0,23.76,12.33
2017,5,29,19,15,31.0,15.0,1.25,22.0,17.5,12.8,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.6,19.5,17.5,19.68,0.0
2017,5,30,6,0,47.0,31.0,0.6,20.0,35.0,53.62,32.9
2017,5,30,6,15,117.5,54.5,0.55,20.5,74.0,116.46,87.14
2017,5,30,6,30,188.0,78.0,0.5,21.0,113.0,179.1,139.29
2017,5,30,6,45,260.5,94.5,0.45,21.5,161.0,240.98,190.01
2017,5,30,7,0,333.0,111.0,0.4,22.0,209.0,320.78,252.85
2017,5,30,7,15,386.0,124.5,0.65,22.5,260.5,382.93,301.49
2017,5,30,7,30,439.0,138.0,0.9,23.0,312.0,448.93,351.83
2017,5,30,7,45,483.5,147.0,1.15,23.5,364.5,507.6,395.5
2017,5,30,8,0,528.0,156.0,1.4,24.0,417.0,568.3,439.64
2017,5,30,8,15,559.5,164.0,1.5,24.5,468.5,619.56,475.01
2017,5,30,8,30,591.0,172.0,1.6,25.0,520.0,677.95,514.43
2017,5,30,8,45,622.0,175.0,1.75,25.5,570.0,724.12,545.18
2017,5,30,9,0,653.0,178.0,1.9,26.0,620.0,769.2,574.78
2017,5,30,9,15,672.0,183.0,1.95,26.0,664.5,804.44,597.51
2017,5,30,9,30,691.0,188.0,2.0,26.0,709.0,837.45,618.3
2017,5,30,9,45,710.5,189.0,2.15,26.5,750.0,864.33,634.57
2017,5,30,10,0,730.0,190.0,2.3,27.0,791.0,888.47,649.04
2017,5,30,10,15,544.5,293.5,2.35,27.0,752.5,816.21,596.54
2017,5,30,10,30,359.0,397.0,2.4,27.0,714.0,728.11,532.4
2017,5,30,10,45,566.0,297.0,2.5,27.5,814.5,832.96,607.54
2017,5,30,11,0,773.0,197.0,2.6,28.0,915.0,915.63,663.31
2017,5,30,11,15,620.0,308.5,2.65,28.0,892.5,875.03,632.58
2017,5,30,11,30,467.0,420.0,2.7,28.0,870.0,823.96,594.41
2017,5,30,11,45,448.0,429.0,2.75,28.0,865.5,799.54,577.97
2017,5,30,12,0,429.0,438.0,2.8,28.0,861.0,773.15,559.93
2017,5,30,12,15,310.5,474.0,2.8,28.0,781.0,682.39,495.99
2017,5,30,12,30,192.0,510.0,2.8,28.0,701.0,596.3,434.55
2017,5,30,12,45,143.0,499.5,2.85,28.0,641.5,536.21,392.3
2017,5,30,13,0,94.0,489.0,2.9,28.0,582.0,477.37,350.26
2017,5,30,13,15,63.5,443.5,2.9,28.0,506.0,410.41,302.38
2017,5,30,13,30,33.0,398.0,2.9,28.0,430.0,347.12,256.54
2017,5,30,13,45,20.0,287.0,2.9,28.0,306.5,246.82,183.1
2017,5,30,14,0,7.0,176.0,2.9,28.0,183.0,149.67,110.25
2017,5,30,14,15,3.5,142.5,2.85,28.0,146.0,120.0,87.77
2017,5,30,14,30,0.0,109.0,2.8,28.0,109.0,90.74,65.34
2017,5,30,14,45,0.0,112.0,2.8,28.0,112.0,93.11,67.31
2017,5,30,15,0,0.0,115.0,2.8,28.0,115.0,95.45,69.25
2017,5,30,15,15,0.0,105.5,2.75,28.0,105.5,87.7,63.36
2017,5,30,15,30,0.0,96.0,2.7,28.0,96.0,79.99,57.49
2017,5,30,15,45,0.0,82.0,2.7,28.0,82.0,68.3,48.47
2017,5,30,16,0,0.0,68.0,2.7,28.0,68.0,56.55,39.35
2017,5,30,16,15,0.0,99.5,2.6,27.5,99.5,82.53,60.15
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,106.09,82.79
2017,5,30,16,45,0.0,109.5,2.4,27.0,109.5,89.66,69.47
2017,5,30,17,0,0.0,88.0,2.3,27.0,88.0,72.94,55.81
2017,5,30,17,15,0.0,77.0,1.95,26.5,77.0,63.9,48.56
2017,5,30,17,30,0.0,66.0,1.6,26.0,66.0,54.7,41.07
2017,5,30,17,45,0.0,55.0,1.3,25.5,55.0,45.52,33.46
2017,5,30,18,0,0.0,44.0,1.0,25.0,44.0,36.36,25.73
2017,5,30,18,15,0.0,34.0,0.95,24.5,34.0,28.06,18.59
2017,5,30,18,30,0.0,24.0,0.9,24.0,24.0,19.77,11.34
2017,5,30,18,45,0.0,15.5,0.85,23.5,15.5,12.75,5.12
2017,5,30,19,0,0.0,7.0,0.8,23.0,7.0,5.74,0.0
2017,5,30,19,15,0.0,3.5,0.8,22.5,3.5,2.99,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.0,0.45,20.5,13.0,11.1,0.0
2017,5,31,6,0,0.0,26.0,0.4,21.0,26.0,22.72,11.11
2017,5,31,6,15,29.0,48.5,0.45,21.0,54.0,60.08,42.93
2017,5,31,6,30,58.0,71.0,0.5,21.0,82.0,96.81,73.96
2017,5,31,6,45,94.0,91.5,0.6,21.5,116.0,145.41,114.33
2017,5,31,7,0,130.0,112.0,0.7,22.0,150.0,189.91,150.74
2017,5,31,7,15,170.0,134.5,0.85,22.5,195.0,242.24,192.63
2017,5,31,7,30,210.0,157.0,1.0,23.0,240.0,309.93,245.23
2017,5,31,7,45,309.0,165.5,1.15,23.5,308.0,393.68,309.67
2017,5,31,8,0,408.0,174.0,1.3,24.0,376.0,500.0,388.5
2017,5,31,8,15,251.0,216.0,1.45,24.5,345.0,424.81,328.62
2017,5,31,8,30,94.0,258.0,1.6,25.0,314.0,321.86,247.57
2017,5,31,8,45,130.5,285.5,1.75,25.5,370.5,395.94,302.97
2017,5,31,9,0,167.0,313.0,1.9,26.0,427.0,456.27,346.32
2017,5,31,9,15,175.0,336.5,1.95,26.0,463.0,488.4,368.43
2017,5,31,9,30,183.0,360.0,2.0,26.0,499.0,519.81,389.98
2017,5,31,9,45,108.0,346.0,2.1,26.0,429.0,437.54,328.47
2017,5,31,10,0,33.0,332.0,2.2,26.0,359.0,337.16,253.0
2017,5,31,10,15,36.0,353.0,2.15,26.0,384.0,358.33,268.46
2017,5,31,10,30,39.0,374.0,2.1,26.0,409.0,379.05,282.98
2017,5,31,10,45,39.5,386.5,2.1,26.5,423.0,388.78,288.95
2017,5,31,11,0,40.0,399.0,2.1,27.0,437.0,398.08,294.65
2017,5,31,11,15,40.0,407.0,2.05,27.0,445.5,402.24,297.16
2017,5,31,11,30,40.0,415.0,2.0,27.0,454.0,405.96,299.41
2017,5,31,11,45,60.5,448.5,2.0,27.0,508.0,450.19,331.09
2017,5,31,12,0,81.0,482.0,2.0,27.0,562.0,492.26,360.64
2017,5,31,12,15,207.0,477.0,1.95,27.0,682.0,592.91,432.86
2017,5,31,12,30,333.0,472.0,1.9,27.0,802.0,680.92,493.73
2017,5,31,12,45,282.0,486.0,1.85,27.0,765.0,633.83,459.52
2017,5,31,13,0,231.0,500.0,1.8,27.0,728.0,588.27,427.23
2017,5,31,13,15,125.5,419.0,1.8,27.0,543.0,435.07,319.6
2017,5,31,13,30,20.0,338.0,1.8,27.0,358.0,291.53,215.46
2017,5,31,13,45,18.5,319.0,1.85,27.0,337.0,272.92,202.48
2017,5,31,14,0,17.0,300.0,1.9,27.0,316.0,254.65,189.2
2017,5,31,14,15,11.5,233.0,1.9,27.0,244.0,196.84,146.21
2017,5,31,14,30,6.0,166.0,1.9,27.0,172.0,139.68,103.11
2017,5,31,14,45,16.5,241.5,1.95,27.0,256.0,202.39,150.91
2017,5,31,15,0,27.0,317.0,2.0,27.0,340.0,251.71,187.65
2017,5,31,15,15,28.0,305.0,2.0,26.5,327.5,238.33,177.94
2017,5,31,15,30,29.0,293.0,2.0,26.0,315.0,224.84,168.29
2017,5,31,15,45,36.0,285.5,2.0,26.0,311.0,215.01,160.84
2017,5,31,16,0,43.0,278.0,2.0,26.0,307.0,203.93,152.66
2017,5,31,16,15,170.5,262.5,1.9,25.5,365.0,183.43,135.62
2017,5,31,16,30,298.0,247.0,1.8,25.0,423.0,158.42,126.18
2017,5,31,16,45,174.0,222.5,1.7,25.0,323.5,152.45,121.78
2017,5,31,17,0,50.0,198.0,1.6,25.0,224.0,142.72,114.21
2017,5,31,17,15,42.0,176.0,1.4,24.5,195.5,128.24,102.83
2017,5,31,17,30,34.0,154.0,1.2,24.0,167.0,113.43,91.0
2017,5,31,17,45,27.0,130.5,1.05,24.0,140.0,97.44,77.79
2017,5,31,18,0,20.0,107.0,0.9,24.0,113.0,83.33,65.95
2017,5,31,18,15,10.0,84.5,0.85,23.5,87.5,66.38,51.54
2017,5,31,18,30,0.0,62.0,0.8,23.0,62.0,49.31,36.7
2017,5,31,18,45,0.0,40.5,0.8,22.5,40.5,32.81,22.13
2017,5,31,19,0,0.0,19.0,0.8,22.0,19.0,15.67,6.49
2017,5,31,19,15,0.0,9.5,0.9,22.0,9.5,8.11,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,82.5,15.0,1.15,19.5,22.0,35.27,0.0
2017,6,1,6,0,165.0,30.0,1.3,20.0,44.0,105.07,68.71
2017,6,1,6,15,269.0,44.0,1.4,20.5,86.0,169.0,127.21
2017,6,1,6,30,373.0,58.0,1.5,21.0,128.0,244.63,191.08
2017,6,1,6,45,449.5,66.5,1.65,21.5,178.5,315.82,250.66
2017,6,1,7,0,526.0,75.0,1.8,22.0,229.0,390.51,311.32
2017,6,1,7,15,263.0,93.0,1.85,22.5,170.0,274.09,219.49
2017,6,1,7,30,0.0,111.0,1.9,23.0,111.0,95.61,72.81
2017,6,1,7,45,19.5,151.5,1.95,23.5,161.5,146.52,114.1
2017,6,1,8,0,39.0,192.0,2.0,24.0,212.0,211.25,164.98
2017,6,1,8,15,90.5,227.5,2.0,24.5,279.5,286.55,223.44
2017,6,1,8,30,142.0,263.0,2.0,25.0,347.0,379.75,293.48
2017,6,1,8,45,116.5,284.0,2.0,25.5,357.0,382.53,292.89
2017,6,1,9,0,91.0,305.0,2.0,26.0,367.0,367.26,279.49
2017,6,1,9,15,56.0,288.5,2.0,26.5,327.5,319.02,241.67
2017,6,1,9,30,21.0,272.0,2.0,27.0,288.0,255.97,192.72
2017,6,1,9,45,178.0,322.0,2.05,27.5,468.5,476.13,357.85
2017,6,1,10,0,335.0,372.0,2.1,28.0,649.0,684.61,503.26
2017,6,1,10,15,229.5,404.5,2.15,28.0,597.5,602.6,442.39
2017,6,1,10,30,124.0,437.0,2.2,28.0,546.0,534.05,391.74
2017,6,1,10,45,153.0,454.0,2.25,28.5,593.0,572.73,418.5
2017,6,1,11,0,182.0,471.0,2.3,29.0,640.0,609.98,443.27
2017,6,1,11,15,287.0,448.0,2.35,29.0,721.5,689.21,499.18
2017,6,1,11,30,392.0,425.0,2.4,29.0,803.0,751.86,542.77
2017,6,1,11,45,646.5,270.5,2.45,29.5,902.5,832.97,601.27
2017,6,1,12,0,901.0,116.0,2.5,30.0,1002.0,877.38,630.8
2017,6,1,12,15,519.0,312.5,2.5,30.0,823.5,722.31,522.63
2017,6,1,12,30,137.0,509.0,2.5,30.0,645.0,550.76,397.46
2017,6,1,12,45,519.5,311.5,2.55,30.5,823.0,676.6,492.24
2017,6,1,13,0,902.0,114.0,2.6,31.0,1001.0,759.29,552.49
2017,6,1,13,15,495.0,294.0,2.6,31.0,780.0,593.75,432.13
2017,6,1,13,30,88.0,474.0,2.6,31.0,559.0,442.41,320.48
2017,6,1,13,45,488.5,292.5,2.65,31.0,748.5,533.47,389.89
2017,6,1,14,0,889.0,111.0,2.7,31.0,938.0,589.8,429.49
2017,6,1,14,15,604.5,262.5,2.7,30.5,817.5,508.23,368.59
2017,6,1,14,30,320.0,414.0,2.7,30.0,697.0,453.68,328.9
2017,6,1,14,45,294.5,403.0,2.75,30.0,655.5,411.13,297.5
2017,6,1,15,0,269.0,392.0,2.8,30.0,614.0,371.03,267.59
2017,6,1,15,15,537.0,256.0,2.8,30.0,672.0,332.34,230.55
2017,6,1,15,30,805.0,120.0,2.8,30.0,730.0,269.98,171.53
2017,6,1,15,45,789.0,117.5,2.8,30.0,685.0,214.6,127.33
2017,6,1,16,0,773.0,115.0,2.8,30.0,640.0,160.51,89.1
2017,6,1,16,15,531.0,182.0,2.8,29.5,530.5,135.42,89.1
2017,6,1,16,30,289.0,249.0,2.8,29.0,421.0,159.3,125.21
2017,6,1,16,45,483.0,175.0,2.8,29.0,429.5,113.88,88.69
2017,6,1,17,0,677.0,101.0,2.8,29.0,438.0,70.48,53.28
2017,6,1,17,15,642.5,95.5,2.7,28.5,385.5,68.14,51.69
2017,6,1,17,30,608.0,90.0,2.6,28.0,333.0,65.69,49.94
2017,6,1,17,45,553.5,84.5,2.55,27.5,280.0,62.95,47.88
2017,6,1,18,0,499.0,79.0,2.5,27.0,227.0,60.21,45.73
2017,6,1,18,15,430.5,69.0,2.35,26.5,177.5,53.67,40.18
2017,6,1,18,30,362.0,59.0,2.2,26.0,128.0,44.82,32.44
2017,6,1,18,45,258.0,45.0,2.05,25.5,86.5,34.43,23.16
2017,6,1,19,0,154.0,31.0,1.9,25.0,45.0,23.88,12.76
2017,6,1,19,15,77.0,15.5,2.05,24.5,22.5,13.23,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,12.0,1.65,21.0,12.0,10.24,0.0
2017,6,2,6,0,0.0,24.0,1.8,21.0,24.0,20.24,9.35
2017,6,2,6,15,13.5,45.5,1.85,21.0,48.0,49.87,34.82
2017,6,2,6,30,27.0,67.0,1.9,21.0,72.0,77.78,58.62
2017,6,2,6,45,46.5,89.0,2.0,21.5,101.5,110.08,85.8
2017,6,2,7,0,66.0,111.0,2.1,22.0,131.0,143.97,113.89
2017,6,2,7,15,139.5,134.0,2.15,22.5,186.0,222.96,178.3
2017,6,2,7,30,213.0,157.0,2.2,23.0,241.0,310.96,248.02
2017,6,2,7,45,179.0,184.5,2.25,23.5,262.5,312.4,247.43
2017,6,2,8,0,145.0,212.0,2.3,24.0,284.0,322.35,253.26
2017,6,2,8,15,153.5,237.5,2.3,24.0,321.5,358.85,280.42
2017,6,2,8,30,162.0,263.0,2.3,24.0,359.0,395.16,306.87
2017,6,2,8,45,152.0,288.0,2.35,24.5,384.5,415.48,320.05
2017,6,2,9,0,142.0,313.0,2.4,25.0,410.0,434.37,332.06
2017,6,2,9,15,207.5,330.0,2.4,25.5,481.5,508.98,386.37
2017,6,2,9,30,273.0,347.0,2.4,26.0,553.0,601.81,451.54
2017,6,2,9,45,199.5,374.0,2.4,26.5,529.5,547.5,408.99
2017,6,2,10,0,126.0,401.0,2.4,27.0,506.0,506.45,376.39
2017,6,2,10,15,86.5,394.0,2.35,27.5,468.0,444.52,330.08
2017,6,2,10,30,47.0,387.0,2.3,28.0,430.0,398.63,295.01
2017,6,2,10,45,34.0,359.5,2.25,28.5,391.0,357.73,264.41
2017,6,2,11,0,21.0,332.0,2.2,29.0,352.0,304.83,225.0
