Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,15,223.0,376.5,2.1,29.0,591.0,564.3,414.59
2017,6,2,11,30,425.0,421.0,2.0,29.0,830.0,785.37,563.82
2017,6,2,11,45,616.5,298.0,1.95,29.5,900.0,829.56,593.92
2017,6,2,12,0,808.0,175.0,1.9,30.0,970.0,859.09,613.97
2017,6,2,12,15,809.0,175.5,1.85,30.0,974.0,835.77,598.05
2017,6,2,12,30,810.0,176.0,1.8,30.0,978.0,809.56,580.79
2017,6,2,12,45,617.5,308.5,1.75,30.0,919.0,744.39,532.83
2017,6,2,13,0,425.0,441.0,1.7,30.0,860.0,682.55,487.2
2017,6,2,13,15,612.5,308.0,1.7,30.0,903.0,681.26,489.94
2017,6,2,13,30,800.0,175.0,1.7,30.0,946.0,668.1,483.03
2017,6,2,13,45,628.5,285.5,1.75,30.0,884.0,609.17,439.4
2017,6,2,14,0,457.0,396.0,1.8,30.0,822.0,560.8,403.49
2017,6,2,14,15,616.0,282.5,1.8,30.0,838.0,528.25,380.33
2017,6,2,14,30,775.0,169.0,1.8,30.0,854.0,484.83,346.92
2017,6,2,14,45,521.0,281.0,1.85,30.0,733.5,415.02,296.03
2017,6,2,15,0,267.0,393.0,1.9,30.0,613.0,370.92,266.15
2017,6,2,15,15,266.5,372.0,1.95,29.5,583.0,334.65,239.12
2017,6,2,15,30,266.0,351.0,2.0,29.0,553.0,298.56,211.94
2017,6,2,15,45,482.0,250.0,2.1,29.0,588.0,243.96,162.11
2017,6,2,16,0,698.0,149.0,2.2,29.0,623.0,167.84,97.79
2017,6,2,16,15,676.5,144.0,2.2,29.0,575.0,116.95,71.57
2017,6,2,16,30,655.0,139.0,2.2,29.0,527.0,90.16,68.99
2017,6,2,16,45,625.0,133.5,2.2,29.0,476.0,89.04,68.36
2017,6,2,17,0,595.0,128.0,2.2,29.0,425.0,87.8,67.6
2017,6,2,17,15,558.5,120.5,2.1,28.5,373.5,84.9,65.6
2017,6,2,17,30,522.0,113.0,2.0,28.0,322.0,80.42,62.24
2017,6,2,17,45,471.0,103.5,1.9,27.5,270.5,74.63,57.7
2017,6,2,18,0,420.0,94.0,1.8,27.0,219.0,68.66,52.86
2017,6,2,18,15,354.0,81.0,1.8,26.5,171.0,59.92,45.47
2017,6,2,18,30,288.0,68.0,1.8,26.0,123.0,50.92,37.61
2017,6,2,18,45,203.0,50.0,1.85,25.5,83.0,37.9,26.08
2017,6,2,19,0,118.0,32.0,1.9,25.0,43.0,24.98,13.75
2017,6,2,19,15,59.0,16.0,2.0,24.5,21.5,13.66,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,5,45,23.5,14.5,1.25,20.5,16.5,18.73,0.0
2017,6,3,6,0,47.0,29.0,1.4,21.0,33.0,49.91,30.55
2017,6,3,6,15,94.0,49.0,1.45,21.5,64.5,91.58,67.43
2017,6,3,6,30,141.0,69.0,1.5,22.0,96.0,145.53,112.81
2017,6,3,6,45,181.5,88.0,1.6,22.5,134.5,192.47,152.21
2017,6,3,7,0,222.0,107.0,1.7,23.0,173.0,243.12,193.74
2017,6,3,7,15,245.0,129.0,1.75,23.5,215.0,290.26,231.18
2017,6,3,7,30,268.0,151.0,1.8,24.0,257.0,338.69,268.49
2017,6,3,7,45,237.0,180.0,1.85,24.5,284.0,359.36,282.68
2017,6,3,8,0,206.0,209.0,1.9,25.0,311.0,362.46,283.26
2017,6,3,8,15,160.5,235.5,1.9,25.5,320.5,361.61,280.18
2017,6,3,8,30,115.0,262.0,1.9,26.0,330.0,356.75,273.92
2017,6,3,8,45,63.0,238.0,1.95,26.5,275.5,274.77,210.14
2017,6,3,9,0,11.0,214.0,2.0,27.0,221.0,194.85,147.19
2017,6,3,9,15,19.0,252.0,2.0,27.5,266.0,236.29,178.36
2017,6,3,9,30,27.0,290.0,2.0,28.0,311.0,293.34,220.19
2017,6,3,9,45,103.5,347.0,2.0,28.5,432.0,417.11,311.49
2017,6,3,10,0,180.0,404.0,2.0,29.0,553.0,558.23,410.55
2017,6,3,10,15,246.0,409.5,1.95,29.0,622.0,637.47,464.46
2017,6,3,10,30,312.0,415.0,1.9,29.0,691.0,699.92,506.37
2017,6,3,10,45,300.5,433.0,1.85,29.5,705.5,701.6,504.46
2017,6,3,11,0,289.0,451.0,1.8,30.0,720.0,701.3,501.8
2017,6,3,11,15,244.0,471.5,1.75,30.0,701.5,659.12,471.9
2017,6,3,11,30,199.0,492.0,1.7,30.0,683.0,629.33,450.32
2017,6,3,11,45,191.0,499.5,1.65,30.0,685.0,619.81,443.26
2017,6,3,12,0,183.0,507.0,1.6,30.0,687.0,609.22,435.39
2017,6,3,12,15,236.0,499.0,1.55,30.0,732.5,634.84,453.2
2017,6,3,12,30,289.0,491.0,1.5,30.0,778.0,660.3,470.26
2017,6,3,12,45,278.0,492.0,1.45,30.5,767.0,634.51,451.17
2017,6,3,13,0,267.0,493.0,1.4,31.0,756.0,608.5,432.36
2017,6,3,13,15,253.0,489.5,1.3,30.5,737.0,576.95,411.18
2017,6,3,13,30,239.0,486.0,1.2,30.0,718.0,548.45,391.86
2017,6,3,13,45,210.0,479.0,1.2,30.0,679.5,507.61,363.68
2017,6,3,14,0,181.0,472.0,1.2,30.0,641.0,468.99,336.86
2017,6,3,14,15,241.0,446.0,1.15,30.0,664.0,465.12,333.82
2017,6,3,14,30,301.0,420.0,1.1,30.0,687.0,448.82,321.14
2017,6,3,14,45,211.0,411.0,1.1,30.0,594.5,389.71,279.52
2017,6,3,15,0,121.0,402.0,1.1,30.0,502.0,333.51,240.66
2017,6,3,15,15,241.5,364.0,1.1,29.5,551.5,322.38,229.59
2017,6,3,15,30,362.0,326.0,1.1,29.0,601.0,305.87,212.56
2017,6,3,15,45,283.0,320.0,1.1,29.0,527.0,259.98,181.05
2017,6,3,16,0,204.0,314.0,1.1,29.0,453.0,232.84,165.32
2017,6,3,16,15,171.0,290.0,1.05,29.0,400.5,198.18,144.09
2017,6,3,16,30,138.0,266.0,1.0,29.0,348.0,175.09,136.95
2017,6,3,16,45,126.5,240.0,0.95,29.0,310.0,160.94,126.2
2017,6,3,17,0,115.0,214.0,0.9,29.0,272.0,146.19,114.82
2017,6,3,17,15,104.5,190.5,0.85,28.5,238.5,137.37,108.36
2017,6,3,17,30,94.0,167.0,0.8,28.0,205.0,121.75,96.19
2017,6,3,17,45,83.0,142.5,0.75,27.5,172.5,105.24,83.04
2017,6,3,18,0,72.0,118.0,0.7,27.0,140.0,88.38,69.3
2017,6,3,18,15,54.5,94.5,0.65,26.5,109.0,71.75,55.4
2017,6,3,18,30,37.0,71.0,0.6,26.0,78.0,54.85,40.91
2017,6,3,18,45,18.5,49.0,0.55,25.5,52.5,38.61,26.72
2017,6,3,19,0,0.0,27.0,0.5,25.0,27.0,22.04,11.61
2017,6,3,19,15,0.0,13.5,0.5,24.5,13.5,11.52,0.0
2017,6,3,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,50.0,15.5,1.75,20.5,20.0,26.68,0.0
2017,6,4,6,0,100.0,31.0,2.0,21.0,40.0,76.34,49.16
2017,6,4,6,15,180.0,50.0,2.1,21.0,79.0,132.68,99.44
2017,6,4,6,30,260.0,69.0,2.2,21.0,118.0,206.26,161.57
2017,6,4,6,45,153.0,89.0,2.35,21.5,120.5,179.38,142.31
2017,6,4,7,0,46.0,109.0,2.5,22.0,123.0,130.51,102.65
2017,6,4,7,15,52.0,133.5,2.6,22.5,152.0,159.92,126.56
2017,6,4,7,30,58.0,158.0,2.7,23.0,181.0,189.52,149.96
2017,6,4,7,45,219.0,169.0,2.8,23.5,275.0,334.58,266.44
2017,6,4,8,0,380.0,180.0,2.9,24.0,369.0,483.45,380.91
2017,6,4,8,15,371.0,206.0,2.95,24.5,407.5,502.35,392.62
2017,6,4,8,30,362.0,232.0,3.0,25.0,446.0,533.66,413.56
2017,6,4,8,45,410.0,238.5,3.1,25.5,500.5,604.52,463.91
2017,6,4,9,0,458.0,245.0,3.2,26.0,555.0,661.38,503.24
2017,6,4,9,15,472.5,259.0,3.15,26.0,598.0,697.02,526.76
2017,6,4,9,30,487.0,273.0,3.1,26.0,641.0,730.97,548.92
2017,6,4,9,45,463.0,300.0,3.1,26.5,665.5,741.05,552.59
2017,6,4,10,0,439.0,327.0,3.1,27.0,690.0,747.7,554.08
2017,6,4,10,15,366.0,374.0,3.05,27.0,685.0,711.97,526.4
2017,6,4,10,30,293.0,421.0,3.0,27.0,680.0,687.78,506.65
2017,6,4,10,45,324.5,422.5,2.95,27.5,717.5,713.11,522.95
2017,6,4,11,0,356.0,424.0,2.9,28.0,755.0,736.56,537.46
2017,6,4,11,15,361.5,430.5,2.8,28.0,773.0,738.89,537.83
2017,6,4,11,30,367.0,437.0,2.7,28.0,791.0,739.05,536.9
2017,6,4,11,45,611.5,288.5,2.65,28.0,887.0,815.96,594.17
2017,6,4,12,0,856.0,140.0,2.6,28.0,983.0,857.04,623.35
2017,6,4,12,15,857.0,140.5,2.55,28.0,987.5,833.94,607.25
2017,6,4,12,30,858.0,141.0,2.5,28.0,992.0,808.01,589.83
2017,6,4,12,45,437.0,218.5,2.45,28.0,652.0,532.83,396.19
2017,6,4,13,0,16.0,296.0,2.4,28.0,312.0,258.53,190.68
2017,6,4,13,15,437.0,215.5,2.3,28.0,637.5,487.54,365.27
2017,6,4,13,30,858.0,135.0,2.2,28.0,963.0,670.47,493.89
2017,6,4,13,45,433.5,165.0,2.15,28.0,583.5,398.81,297.43
2017,6,4,14,0,9.0,195.0,2.1,28.0,204.0,166.17,122.23
2017,6,4,14,15,9.5,204.5,2.0,28.0,213.5,173.08,128.0
2017,6,4,14,30,10.0,214.0,1.9,28.0,223.0,179.72,133.05
2017,6,4,14,45,5.0,123.5,1.85,28.0,128.0,104.46,75.83
2017,6,4,15,0,0.0,33.0,1.8,28.0,33.0,27.49,16.07
2017,6,4,15,15,0.0,56.5,1.75,28.0,56.5,47.08,31.6
2017,6,4,15,30,0.0,80.0,1.7,28.0,80.0,66.69,47.08
2017,6,4,15,45,0.0,85.0,1.65,28.0,85.0,70.82,50.43
2017,6,4,16,0,0.0,90.0,1.6,28.0,90.0,74.95,53.82
2017,6,4,16,15,15.5,159.5,1.5,27.5,168.5,128.55,95.71
2017,6,4,16,30,31.0,229.0,1.4,27.0,247.0,163.03,128.83
2017,6,4,16,45,113.5,221.0,1.35,27.0,279.5,150.75,119.23
2017,6,4,17,0,196.0,213.0,1.3,27.0,312.0,146.87,116.53
2017,6,4,17,15,190.5,188.0,1.2,26.5,275.0,132.02,105.0
2017,6,4,17,30,185.0,163.0,1.1,26.0,238.0,116.6,92.83
2017,6,4,17,45,172.5,139.5,1.0,26.0,201.0,101.44,80.46
2017,6,4,18,0,160.0,116.0,0.9,26.0,164.0,85.81,67.47
2017,6,4,18,15,137.0,94.0,0.85,25.5,129.0,70.57,54.67
2017,6,4,18,30,114.0,72.0,0.8,25.0,94.0,54.98,41.22
2017,6,4,18,45,78.5,51.5,0.75,24.5,64.5,39.95,27.99
2017,6,4,19,0,43.0,31.0,0.7,24.0,35.0,24.65,13.84
2017,6,4,19,15,21.5,15.5,0.7,23.5,17.5,12.62,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,5,5,45,95.5,14.5,2.35,18.5,22.5,37.98,0.0
2017,6,5,6,0,191.0,29.0,2.7,19.0,45.0,110.78,73.5
2017,6,5,6,15,289.5,41.5,2.75,19.5,86.5,171.92,130.09
2017,6,5,6,30,388.0,54.0,2.8,20.0,128.0,248.16,195.26
2017,6,5,6,45,461.5,62.0,2.85,21.0,178.0,314.42,251.22
2017,6,5,7,0,535.0,70.0,2.9,22.0,228.0,386.96,310.32
2017,6,5,7,15,581.0,76.5,3.05,22.5,280.0,447.42,358.73
2017,6,5,7,30,627.0,83.0,3.2,23.0,332.0,510.46,407.51
2017,6,5,7,45,665.5,86.5,3.35,24.0,386.0,567.04,449.1
2017,6,5,8,0,704.0,90.0,3.5,25.0,440.0,622.3,488.44
2017,6,5,8,15,728.5,94.0,3.5,25.5,491.0,670.51,521.08
2017,6,5,8,30,753.0,98.0,3.5,26.0,542.0,717.76,551.95
2017,6,5,8,45,773.5,100.5,3.55,27.0,591.0,758.77,576.9
2017,6,5,9,0,794.0,103.0,3.6,28.0,640.0,797.93,600.1
2017,6,5,9,15,807.5,105.5,3.55,28.0,684.5,828.9,619.29
2017,6,5,9,30,821.0,108.0,3.5,28.0,729.0,848.14,630.43
2017,6,5,9,45,831.0,110.5,3.5,28.5,768.0,870.0,642.43
2017,6,5,10,0,841.0,113.0,3.5,29.0,807.0,888.66,652.24
2017,6,5,10,15,849.0,115.0,3.45,29.0,840.5,901.64,659.33
2017,6,5,10,30,857.0,117.0,3.4,29.0,874.0,911.11,664.22
2017,6,5,10,45,566.5,286.0,3.4,29.5,793.0,820.63,598.55
2017,6,5,11,0,276.0,455.0,3.4,30.0,712.0,692.32,502.48
2017,6,5,11,15,310.5,452.5,3.4,30.0,747.0,712.79,517.41
2017,6,5,11,30,345.0,450.0,3.4,30.0,782.0,730.9,529.79
2017,6,5,11,45,392.5,448.5,3.45,30.5,831.0,758.46,547.77
2017,6,5,12,0,440.0,447.0,3.5,31.0,880.0,786.69,565.8
2017,6,5,12,15,649.5,293.0,3.5,31.0,935.5,808.9,585.76
2017,6,5,12,30,859.0,139.0,3.5,31.0,991.0,806.82,587.7
2017,6,5,12,45,491.5,321.0,3.5,31.0,808.5,661.4,482.37
2017,6,5,13,0,124.0,503.0,3.5,31.0,626.0,511.14,370.74
2017,6,5,13,15,280.0,465.5,3.5,31.0,737.5,576.73,419.61
2017,6,5,13,30,436.0,428.0,3.5,31.0,849.0,627.56,455.75
2017,6,5,13,45,633.5,285.5,3.5,31.0,883.5,611.56,446.11
2017,6,5,14,0,831.0,143.0,3.5,31.0,918.0,579.81,423.89
2017,6,5,14,15,824.5,141.5,3.45,30.5,891.5,532.9,388.21
2017,6,5,14,30,818.0,140.0,3.4,30.0,865.0,484.71,350.54
2017,6,5,14,45,658.5,227.5,3.4,30.0,796.5,430.81,308.58
2017,6,5,15,0,499.0,315.0,3.4,30.0,728.0,394.96,281.11
2017,6,5,15,15,249.5,213.0,3.35,29.5,419.5,226.39,161.04
2017,6,5,15,30,0.0,111.0,3.3,29.0,111.0,92.03,66.48
2017,6,5,15,45,0.0,64.0,3.3,29.0,64.0,53.26,36.44
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,14.09,5.56
2017,6,5,16,15,0.0,14.5,3.2,28.5,14.5,12.0,3.95
2017,6,5,16,30,0.0,12.0,3.1,28.0,12.0,9.92,2.67
2017,6,5,16,45,0.0,17.5,3.05,27.5,17.5,14.46,6.55
2017,6,5,17,0,0.0,23.0,3.0,27.0,23.0,19.0,10.46
2017,6,5,17,15,0.0,20.0,2.8,26.5,20.0,16.5,8.42
2017,6,5,17,30,0.0,17.0,2.6,26.0,17.0,14.01,6.37
2017,6,5,17,45,0.0,14.5,2.45,26.0,14.5,11.94,4.62
2017,6,5,18,0,0.0,12.0,2.3,26.0,12.0,9.87,2.85
2017,6,5,18,15,0.0,9.0,2.05,25.5,9.0,7.39,0.72
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,4.92,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.28,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.64,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.82,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,45,90.5,15.0,2.85,19.5,23.0,36.97,0.0
2017,6,6,6,0,181.0,30.0,3.0,20.0,46.0,108.55,71.84
2017,6,6,6,15,277.5,44.0,3.1,20.5,87.5,170.04,128.27
2017,6,6,6,30,374.0,58.0,3.2,21.0,129.0,242.3,190.04
2017,6,6,6,45,445.0,67.0,3.35,21.5,178.5,310.99,248.32
2017,6,6,7,0,516.0,76.0,3.5,22.0,228.0,382.54,307.37
2017,6,6,7,15,563.5,83.5,3.6,22.5,281.0,444.21,356.82
2017,6,6,7,30,611.0,91.0,3.7,23.0,334.0,508.58,406.73
2017,6,6,7,45,647.5,96.0,3.85,24.0,387.5,564.98,448.28
2017,6,6,8,0,684.0,101.0,4.0,25.0,441.0,622.18,489.1
2017,6,6,8,15,362.0,168.0,4.05,25.5,349.5,469.86,368.58
2017,6,6,8,30,40.0,235.0,4.1,26.0,258.0,253.82,195.56
2017,6,6,8,45,408.0,176.0,4.2,26.5,450.5,537.05,418.09
2017,6,6,9,0,776.0,117.0,4.3,27.0,643.0,797.23,606.21
2017,6,6,9,15,530.0,231.0,4.35,27.5,601.0,717.05,542.62
2017,6,6,9,30,284.0,345.0,4.4,28.0,559.0,607.51,456.81
2017,6,6,9,45,184.5,366.5,4.45,28.5,508.5,525.01,394.1
2017,6,6,10,0,85.0,388.0,4.5,29.0,458.0,438.91,327.87
2017,6,6,10,15,221.0,393.0,4.55,29.0,585.5,581.57,433.88
2017,6,6,10,30,357.0,398.0,4.6,29.0,713.0,723.29,534.9
2017,6,6,10,45,292.0,432.0,4.7,29.5,695.0,691.52,508.88
2017,6,6,11,0,227.0,466.0,4.8,30.0,677.0,644.57,473.38
2017,6,6,11,15,548.5,302.0,4.85,30.0,826.5,800.02,589.37
2017,6,6,11,30,870.0,138.0,4.9,30.0,976.0,905.71,663.98
2017,6,6,11,45,650.0,290.5,5.0,30.5,921.5,850.21,621.97
2017,6,6,12,0,430.0,443.0,5.1,31.0,867.0,774.52,563.47
2017,6,6,12,15,648.5,295.0,5.1,31.0,937.0,809.28,592.92
2017,6,6,12,30,867.0,147.0,5.1,31.0,1007.0,818.96,602.92
2017,6,6,12,45,872.0,142.5,5.2,31.0,1004.5,789.53,583.25
2017,6,6,13,0,877.0,138.0,5.3,31.0,1002.0,757.43,561.06
2017,6,6,13,15,874.5,137.0,5.3,31.0,990.0,719.88,533.59
2017,6,6,13,30,872.0,136.0,5.3,31.0,978.0,680.0,503.95
2017,6,6,13,45,872.5,131.5,5.35,31.0,959.5,637.18,471.78
2017,6,6,14,0,873.0,127.0,5.4,31.0,941.0,592.03,437.07
2017,6,6,14,15,866.5,125.5,5.35,31.0,914.0,543.24,398.53
2017,6,6,14,30,860.0,124.0,5.3,31.0,887.0,493.09,358.01
2017,6,6,14,45,855.0,120.5,5.3,31.0,854.5,441.03,315.09
2017,6,6,15,0,850.0,117.0,5.3,31.0,822.0,387.92,270.35
2017,6,6,15,15,839.0,114.5,5.2,31.0,782.5,332.88,223.58
2017,6,6,15,30,828.0,112.0,5.1,31.0,743.0,277.89,177.09
2017,6,6,15,45,817.0,108.0,5.1,31.0,699.0,214.43,126.13
2017,6,6,16,0,806.0,104.0,5.1,31.0,655.0,158.5,85.92
2017,6,6,16,15,788.5,101.0,5.0,30.5,607.0,103.78,57.87
2017,6,6,16,30,771.0,98.0,4.9,30.0,559.0,72.71,54.49
2017,6,6,16,45,749.0,93.5,4.85,30.0,507.5,70.9,53.22
2017,6,6,17,0,727.0,89.0,4.8,30.0,456.0,68.93,51.81
2017,6,6,17,15,696.0,84.5,4.5,29.5,403.0,61.08,45.58
2017,6,6,17,30,665.0,80.0,4.2,29.0,350.0,58.97,44.09
2017,6,6,17,45,620.5,74.5,3.95,28.5,297.0,55.92,41.76
2017,6,6,18,0,576.0,69.0,3.7,28.0,244.0,52.8,39.28
2017,6,6,18,15,512.0,61.0,3.25,27.0,193.0,47.5,34.88
2017,6,6,18,30,448.0,53.0,2.8,26.0,142.0,42.08,30.18
2017,6,6,18,45,347.5,42.0,2.35,25.5,98.0,33.82,22.77
2017,6,6,19,0,247.0,31.0,1.9,25.0,54.0,25.39,14.52
2017,6,6,19,15,123.5,15.5,1.8,24.5,27.0,12.11,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,5,45,113.0,14.5,1.2,20.0,24.0,42.43,0.0
2017,6,7,6,0,226.0,29.0,1.3,21.0,48.0,121.43,80.08
2017,6,7,6,15,329.5,40.5,1.35,21.5,91.5,188.2,140.82
2017,6,7,6,30,433.0,52.0,1.4,22.0,135.0,264.58,205.17
2017,6,7,6,45,501.5,60.5,1.5,22.5,186.0,331.0,260.79
2017,6,7,7,0,570.0,69.0,1.6,23.0,237.0,403.21,319.09
2017,6,7,7,15,616.0,75.0,1.55,24.0,290.5,464.65,365.92
2017,6,7,7,30,662.0,81.0,1.5,25.0,344.0,528.57,412.42
2017,6,7,7,45,696.0,86.0,1.5,26.5,398.5,585.28,450.97
2017,6,7,8,0,730.0,91.0,1.5,28.0,453.0,640.19,486.6
2017,6,7,8,15,754.0,95.0,1.65,28.5,505.5,688.95,518.8
2017,6,7,8,30,778.0,99.0,1.8,29.0,558.0,736.63,549.36
2017,6,7,8,45,795.5,102.5,1.95,29.5,607.0,777.07,574.56
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,815.4,598.13
2017,6,7,9,15,826.5,109.0,2.2,30.0,701.5,847.36,618.12
2017,6,7,9,30,840.0,112.0,2.3,30.0,747.0,867.3,630.25
2017,6,7,9,45,850.5,114.0,2.4,30.5,787.0,889.37,642.65
2017,6,7,10,0,861.0,116.0,2.5,31.0,827.0,908.2,652.92
2017,6,7,10,15,869.0,118.0,2.6,31.0,860.5,921.33,660.91
2017,6,7,10,30,877.0,120.0,2.7,31.0,894.0,930.87,666.75
2017,6,7,10,45,883.5,121.0,2.8,31.5,921.5,934.4,667.51
2017,6,7,11,0,890.0,122.0,2.9,32.0,949.0,934.19,666.01
2017,6,7,11,15,893.5,123.0,2.95,32.0,969.0,927.47,661.46
2017,6,7,11,30,897.0,124.0,3.0,32.0,989.0,916.99,654.64
2017,6,7,11,45,899.0,124.5,3.05,32.5,1001.0,901.05,643.09
2017,6,7,12,0,901.0,125.0,3.1,33.0,1013.0,881.54,629.36
2017,6,7,12,15,901.5,125.5,3.1,33.0,1017.0,857.4,613.68
2017,6,7,12,30,902.0,126.0,3.1,33.0,1021.0,830.26,596.06
2017,6,7,12,45,900.0,126.5,3.15,33.5,1016.5,798.51,574.46
2017,6,7,13,0,898.0,127.0,3.2,34.0,1012.0,764.29,550.82
2017,6,7,13,15,895.0,126.5,3.2,34.0,999.5,726.14,524.04
2017,6,7,13,30,892.0,126.0,3.2,34.0,987.0,685.61,495.1
2017,6,7,13,45,885.5,126.0,3.2,34.0,966.5,641.06,462.72
2017,6,7,14,0,879.0,126.0,3.2,34.0,946.0,594.71,428.26
2017,6,7,14,15,872.5,124.5,3.2,33.5,919.0,545.69,391.79
2017,6,7,14,30,866.0,123.0,3.2,33.0,892.0,495.31,353.11
2017,6,7,14,45,840.5,131.0,3.25,33.0,854.0,442.55,311.07
2017,6,7,15,0,815.0,139.0,3.3,33.0,816.0,386.9,266.11
2017,6,7,15,15,803.0,136.0,3.3,33.0,776.0,331.96,220.77
2017,6,7,15,30,791.0,133.0,3.3,33.0,736.0,277.37,175.76
2017,6,7,15,45,775.0,130.0,3.35,33.0,691.5,222.65,132.51
2017,6,7,16,0,759.0,127.0,3.4,33.0,647.0,169.24,94.89
2017,6,7,16,15,738.5,123.0,3.35,32.5,598.0,116.44,67.96
2017,6,7,16,30,718.0,119.0,3.3,32.0,549.0,78.25,58.49
2017,6,7,16,45,693.5,113.5,3.25,31.5,497.5,76.59,57.5
2017,6,7,17,0,669.0,108.0,3.2,31.0,446.0,74.76,56.35
2017,6,7,17,15,634.5,102.0,2.95,30.5,393.0,72.28,54.64
2017,6,7,17,30,600.0,96.0,2.7,30.0,340.0,69.67,52.79
2017,6,7,17,45,555.5,88.0,2.45,29.5,288.0,65.31,49.42
2017,6,7,18,0,511.0,80.0,2.2,29.0,236.0,60.76,45.79
2017,6,7,18,15,446.0,70.0,2.0,28.0,186.0,54.25,40.44
2017,6,7,18,30,381.0,60.0,1.8,27.0,136.0,45.58,33.01
2017,6,7,18,45,287.0,46.5,1.6,26.5,94.0,35.6,24.17
2017,6,7,19,0,193.0,33.0,1.4,26.0,52.0,25.46,14.59
2017,6,7,19,15,96.5,16.5,1.35,25.5,26.0,12.84,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,15.5,1.95,20.5,21.0,29.79,0.0
2017,6,8,6,0,125.0,31.0,2.3,21.0,42.0,83.5,54.21
2017,6,8,6,15,210.5,48.5,2.4,21.5,82.5,149.35,112.05
2017,6,8,6,30,296.0,66.0,2.5,22.0,123.0,216.82,169.11
2017,6,8,6,45,363.5,78.5,2.65,23.0,170.5,278.62,220.76
2017,6,8,7,0,431.0,91.0,2.8,24.0,218.0,346.67,275.89
2017,6,8,7,15,479.5,101.0,2.75,24.5,269.5,406.47,323.13
2017,6,8,7,30,528.0,111.0,2.7,25.0,321.0,475.93,375.93
2017,6,8,7,45,563.0,119.5,2.65,26.0,372.5,531.89,416.05
2017,6,8,8,0,598.0,128.0,2.6,27.0,424.0,588.71,455.33
2017,6,8,8,15,626.0,134.0,2.4,27.0,475.0,638.11,489.2
2017,6,8,8,30,654.0,140.0,2.2,27.0,526.0,687.02,521.65
2017,6,8,8,45,671.5,147.0,2.0,27.5,573.5,727.65,546.12
2017,6,8,9,0,689.0,154.0,1.8,28.0,621.0,766.5,568.06
2017,6,8,9,15,706.0,158.5,1.65,28.5,665.0,800.24,586.24
2017,6,8,9,30,723.0,163.0,1.5,29.0,709.0,831.65,602.4
2017,6,8,9,45,731.5,169.5,1.4,29.5,747.5,854.98,613.48
2017,6,8,10,0,740.0,176.0,1.3,30.0,786.0,875.25,622.47
2017,6,8,10,15,750.5,179.0,1.25,30.0,819.5,883.59,625.78
2017,6,8,10,30,761.0,182.0,1.2,30.0,853.0,895.51,631.53
2017,6,8,10,45,769.5,183.5,1.2,30.5,880.5,900.77,632.59
2017,6,8,11,0,778.0,185.0,1.2,31.0,908.0,902.53,631.66
2017,6,8,11,15,529.0,330.0,1.2,31.0,826.5,807.37,566.65
2017,6,8,11,30,280.0,475.0,1.2,31.0,745.0,694.84,488.38
2017,6,8,11,45,312.0,468.0,1.2,31.5,772.5,704.74,495.2
2017,6,8,12,0,344.0,461.0,1.2,32.0,800.0,711.95,499.04
2017,6,8,12,15,569.0,326.5,1.2,32.0,890.5,772.87,543.01
2017,6,8,12,30,794.0,192.0,1.2,32.0,981.0,807.42,568.85
2017,6,8,12,45,797.0,189.0,1.25,32.5,978.0,777.9,548.37
2017,6,8,13,0,800.0,186.0,1.3,33.0,975.0,745.99,526.68
2017,6,8,13,15,797.0,185.0,1.35,33.0,963.5,709.01,502.25
2017,6,8,13,30,794.0,184.0,1.4,33.0,952.0,670.02,475.87
2017,6,8,13,45,791.0,181.5,1.5,33.0,933.0,627.98,447.07
2017,6,8,14,0,788.0,179.0,1.6,33.0,914.0,584.2,416.1
2017,6,8,14,15,781.0,176.5,1.65,32.5,888.0,536.78,382.1
2017,6,8,14,30,774.0,174.0,1.7,32.0,862.0,488.37,346.16
2017,6,8,14,45,555.0,275.0,1.8,32.0,759.0,425.05,300.15
2017,6,8,15,0,336.0,376.0,1.9,32.0,656.0,384.43,272.21
2017,6,8,15,15,544.0,262.5,1.95,32.0,689.5,339.56,232.71
2017,6,8,15,30,752.0,149.0,2.0,32.0,723.0,279.81,178.77
2017,6,8,15,45,739.5,144.0,2.05,32.0,680.0,226.59,136.91
2017,6,8,16,0,727.0,139.0,2.1,32.0,637.0,166.79,94.33
2017,6,8,16,15,486.0,200.0,2.1,31.5,522.5,145.66,96.12
2017,6,8,16,30,245.0,261.0,2.1,31.0,408.0,164.68,128.21
2017,6,8,16,45,444.0,188.0,2.15,31.0,424.5,120.71,93.33
2017,6,8,17,0,643.0,115.0,2.2,31.0,441.0,79.07,59.81
2017,6,8,17,15,609.0,108.5,2.1,30.5,389.0,76.48,58.08
2017,6,8,17,30,575.0,102.0,2.0,30.0,337.0,73.74,56.15
2017,6,8,17,45,532.5,93.0,1.9,29.5,285.5,68.84,52.35
2017,6,8,18,0,490.0,84.0,1.8,29.0,234.0,63.7,48.25
2017,6,8,18,15,426.0,73.5,1.7,28.0,185.0,55.01,41.08
2017,6,8,18,30,362.0,63.0,1.6,27.0,136.0,47.63,34.75
2017,6,8,18,45,273.0,48.5,1.5,26.5,94.0,37.01,25.36
2017,6,8,19,0,184.0,34.0,1.4,26.0,52.0,26.18,15.24
2017,6,8,19,15,92.0,17.0,1.5,25.5,26.0,13.21,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,5.5,14.0,3.25,21.5,14.5,13.4,0.0
2017,6,9,6,0,11.0,28.0,3.5,22.0,29.0,30.84,17.14
2017,6,9,6,15,46.5,51.0,3.7,22.0,59.5,68.94,49.67
2017,6,9,6,30,82.0,74.0,3.9,22.0,90.0,116.84,90.04
2017,6,9,6,45,129.0,92.5,4.1,22.5,126.5,161.63,127.77
2017,6,9,7,0,176.0,111.0,4.3,23.0,163.0,221.04,176.84
2017,6,9,7,15,303.5,123.5,4.35,23.5,235.0,315.74,253.85
2017,6,9,7,30,431.0,136.0,4.4,24.0,307.0,435.15,347.93
2017,6,9,7,45,314.0,172.5,4.5,24.5,307.0,400.35,318.39
2017,6,9,8,0,197.0,209.0,4.6,25.0,307.0,354.03,279.53
2017,6,9,8,15,110.5,213.0,4.55,25.0,269.0,298.32,233.96
2017,6,9,8,30,24.0,217.0,4.5,25.0,231.0,209.69,162.08
2017,6,9,8,45,202.0,245.0,4.5,25.5,381.0,408.76,319.06
2017,6,9,9,0,380.0,273.0,4.5,26.0,531.0,605.69,465.98
2017,6,9,9,15,193.5,232.0,4.45,26.0,364.0,409.48,316.13
2017,6,9,9,30,7.0,191.0,4.4,26.0,197.0,169.39,127.8
2017,6,9,9,45,113.0,295.0,4.4,26.5,388.5,388.75,297.25
2017,6,9,10,0,219.0,399.0,4.4,27.0,580.0,586.65,441.39
2017,6,9,10,15,182.5,419.5,4.35,27.0,574.5,571.61,427.75
2017,6,9,10,30,146.0,440.0,4.3,27.0,569.0,554.91,413.93
2017,6,9,10,45,157.0,455.5,4.25,27.5,598.0,575.52,427.34
2017,6,9,11,0,168.0,471.0,4.2,28.0,627.0,594.86,439.58
2017,6,9,11,15,235.5,469.5,4.15,28.0,694.0,647.85,477.77
2017,6,9,11,30,303.0,468.0,4.1,28.0,761.0,708.67,520.4
2017,6,9,11,45,530.0,338.0,4.05,28.0,857.5,787.78,579.88
2017,6,9,12,0,757.0,208.0,4.0,28.0,954.0,840.42,620.14
2017,6,9,12,15,560.5,331.0,3.9,28.0,885.0,769.46,565.49
2017,6,9,12,30,364.0,454.0,3.8,28.0,816.0,687.87,504.19
2017,6,9,12,45,210.5,456.5,3.75,28.5,665.5,550.85,405.14
2017,6,9,13,0,57.0,459.0,3.7,29.0,515.0,424.63,311.96
2017,6,9,13,15,413.5,327.0,3.55,29.0,727.0,561.5,416.15
2017,6,9,13,30,770.0,195.0,3.4,29.0,939.0,662.72,489.28
2017,6,9,13,45,485.0,333.5,3.25,29.0,799.5,560.98,412.13
2017,6,9,14,0,200.0,472.0,3.1,29.0,660.0,479.37,350.79
2017,6,9,14,15,141.5,448.5,2.95,29.0,579.5,415.83,305.03
2017,6,9,14,30,83.0,425.0,2.8,29.0,499.0,364.62,268.03
2017,6,9,14,45,390.5,311.5,2.7,29.0,639.5,383.14,278.0
2017,6,9,15,0,698.0,198.0,2.6,29.0,780.0,383.59,269.64
2017,6,9,15,15,477.0,277.0,2.55,28.5,665.5,329.53,231.34
2017,6,9,15,30,256.0,356.0,2.5,28.0,551.0,299.92,214.67
2017,6,9,15,45,448.0,267.0,2.5,28.0,584.5,249.97,168.9
2017,6,9,16,0,640.0,178.0,2.5,28.0,618.0,182.52,111.45
2017,6,9,16,15,618.0,172.0,2.4,28.0,571.0,134.52,85.65
2017,6,9,16,30,596.0,166.0,2.3,28.0,524.0,106.38,82.53
2017,6,9,16,45,573.5,153.0,2.2,28.0,472.0,101.01,78.44
2017,6,9,17,0,551.0,140.0,2.1,28.0,420.0,95.13,73.89
2017,6,9,17,15,503.0,136.5,1.95,27.5,369.5,93.78,73.21
2017,6,9,17,30,455.0,133.0,1.8,27.0,319.0,92.53,72.58
2017,6,9,17,45,413.5,119.5,1.65,26.5,270.0,84.61,66.3
2017,6,9,18,0,372.0,106.0,1.5,26.0,221.0,76.34,59.56
2017,6,9,18,15,313.0,90.5,1.45,25.5,174.0,66.17,51.0
2017,6,9,18,30,254.0,75.0,1.4,25.0,127.0,56.65,42.72
2017,6,9,18,45,181.5,56.0,1.4,24.5,87.5,42.76,30.45
2017,6,9,19,0,109.0,37.0,1.4,24.0,48.0,28.62,17.43
2017,6,9,19,15,54.5,18.5,1.45,24.0,24.0,14.65,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,3.4,20.0,20.0,25.75,0.0
2017,6,10,6,0,92.0,32.0,3.5,20.0,40.0,74.01,48.02
2017,6,10,6,15,171.5,51.5,3.65,20.5,79.5,129.73,97.39
2017,6,10,6,30,251.0,71.0,3.8,21.0,119.0,202.22,158.63
2017,6,10,6,45,321.5,85.0,4.0,22.0,166.5,264.6,211.06
2017,6,10,7,0,392.0,99.0,4.2,23.0,214.0,333.61,267.54
2017,6,10,7,15,442.0,110.0,4.2,23.5,265.0,393.43,315.56
2017,6,10,7,30,492.0,121.0,4.2,24.0,316.0,456.7,364.81
2017,6,10,7,45,393.5,158.5,4.25,24.5,329.0,451.69,358.49
2017,6,10,8,0,295.0,196.0,4.3,25.0,342.0,422.78,333.59
2017,6,10,8,15,250.5,228.0,4.25,25.5,361.5,433.05,338.88
2017,6,10,8,30,206.0,260.0,4.2,26.0,381.0,423.84,329.26
2017,6,10,8,45,212.0,282.5,4.2,26.5,417.0,455.89,351.68
2017,6,10,9,0,218.0,305.0,4.2,27.0,453.0,487.27,373.09
2017,6,10,9,15,472.5,233.0,4.15,27.5,581.5,667.28,507.47
2017,6,10,9,30,727.0,161.0,4.1,28.0,710.0,831.66,623.04
2017,6,10,9,45,743.5,162.5,4.05,28.5,750.0,851.05,632.43
2017,6,10,10,0,760.0,164.0,4.0,29.0,790.0,873.64,644.89
2017,6,10,10,15,770.0,166.5,4.0,29.5,824.0,888.21,652.13
2017,6,10,10,30,780.0,169.0,4.0,30.0,858.0,899.44,657.24
2017,6,10,10,45,789.5,169.5,4.0,30.5,885.5,904.86,658.59
2017,6,10,11,0,799.0,170.0,4.0,31.0,913.0,906.74,657.75
2017,6,10,11,15,804.0,171.5,4.0,31.0,933.0,901.88,653.92
2017,6,10,11,30,809.0,173.0,4.0,31.0,953.0,893.42,647.88
2017,6,10,11,45,809.5,175.5,4.05,31.5,964.5,878.31,636.51
2017,6,10,12,0,810.0,178.0,4.1,32.0,976.0,859.77,623.0
2017,6,10,12,15,811.0,178.0,4.1,32.0,980.5,836.28,607.33
2017,6,10,12,30,812.0,178.0,4.1,32.0,985.0,809.92,589.77
2017,6,10,12,45,529.0,338.5,4.15,32.5,863.5,703.42,510.11
2017,6,10,13,0,246.0,499.0,4.2,33.0,742.0,596.69,430.15
2017,6,10,13,15,212.0,497.0,4.2,33.0,705.0,554.74,400.78
2017,6,10,13,30,178.0,495.0,4.2,33.0,668.0,514.84,372.4
2017,6,10,13,45,486.5,334.5,4.25,33.5,792.5,562.67,408.67
2017,6,10,14,0,795.0,174.0,4.3,34.0,917.0,584.65,423.61
2017,6,10,14,15,561.0,294.0,4.3,34.0,811.0,511.89,368.77
2017,6,10,14,30,327.0,414.0,4.3,34.0,705.0,456.82,328.14
2017,6,10,14,45,552.5,284.5,4.3,34.0,754.0,430.93,305.98
2017,6,10,15,0,778.0,155.0,4.3,34.0,803.0,386.33,266.38
2017,6,10,15,15,765.5,152.0,4.3,33.5,764.5,333.35,223.13
2017,6,10,15,30,753.0,149.0,4.3,33.0,726.0,280.83,180.19
2017,6,10,15,45,733.5,147.5,4.3,33.0,681.5,221.93,133.89
2017,6,10,16,0,714.0,146.0,4.3,33.0,637.0,170.68,97.66
2017,6,10,16,15,693.5,141.5,4.25,32.5,589.0,119.44,70.7
2017,6,10,16,30,673.0,137.0,4.2,32.0,541.0,88.63,66.92
2017,6,10,16,45,641.5,132.5,4.2,32.0,490.0,88.07,66.73
2017,6,10,17,0,610.0,128.0,4.2,32.0,439.0,87.44,66.48
2017,6,10,17,15,574.5,121.0,4.05,31.5,387.0,84.9,64.79
2017,6,10,17,30,539.0,114.0,3.9,31.0,335.0,82.19,62.93
2017,6,10,17,45,489.5,105.0,3.75,30.5,283.5,75.62,57.8
2017,6,10,18,0,440.0,96.0,3.6,30.0,232.0,70.02,53.35
2017,6,10,18,15,375.0,83.5,3.4,29.0,183.5,61.66,46.5
2017,6,10,18,30,310.0,71.0,3.2,28.0,135.0,53.07,39.18
2017,6,10,18,45,224.5,54.5,3.05,27.5,93.5,41.2,28.75
2017,6,10,19,0,139.0,38.0,2.9,27.0,52.0,29.43,17.86
2017,6,10,19,15,69.5,19.0,3.05,26.5,26.0,15.05,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,16.5,3.35,20.5,22.5,31.63,0.0
2017,6,11,6,0,134.0,33.0,3.5,21.0,45.0,88.77,57.89
2017,6,11,6,15,232.0,48.5,3.7,21.5,86.0,156.49,117.49
2017,6,11,6,30,330.0,64.0,3.9,22.0,127.0,227.95,178.09
2017,6,11,6,45,407.5,74.0,4.15,22.5,177.0,293.3,233.55
2017,6,11,7,0,485.0,84.0,4.4,23.0,227.0,370.98,297.54
2017,6,11,7,15,534.5,92.0,4.45,23.5,279.5,432.91,347.28
2017,6,11,7,30,584.0,100.0,4.5,24.0,332.0,497.72,397.68
2017,6,11,7,45,631.5,102.5,4.6,25.0,387.0,557.66,442.24
2017,6,11,8,0,679.0,105.0,4.7,26.0,442.0,619.18,486.6
2017,6,11,8,15,386.0,181.0,4.65,26.5,377.0,499.01,390.08
2017,6,11,8,30,93.0,257.0,4.6,27.0,312.0,317.84,245.41
2017,6,11,8,45,219.5,269.5,4.55,27.5,414.0,448.02,345.67
2017,6,11,9,0,346.0,282.0,4.5,28.0,516.0,585.82,446.88
2017,6,11,9,15,251.5,321.0,4.45,28.5,497.0,550.58,416.27
2017,6,11,9,30,157.0,360.0,4.4,29.0,478.0,493.37,370.68
2017,6,11,9,45,501.0,241.0,4.35,29.5,648.0,712.85,534.4
2017,6,11,10,0,845.0,122.0,4.3,30.0,818.0,897.02,660.32
2017,6,11,10,15,853.0,124.0,4.25,30.0,852.0,910.08,666.48
2017,6,11,10,30,861.0,126.0,4.2,30.0,886.0,919.62,671.51
2017,6,11,10,45,869.0,126.0,4.2,30.5,913.5,923.67,671.91
2017,6,11,11,0,877.0,126.0,4.2,31.0,941.0,924.06,670.05
2017,6,11,11,15,881.0,127.0,4.15,31.5,961.0,918.02,663.86
2017,6,11,11,30,885.0,128.0,4.1,32.0,981.0,908.26,655.41
2017,6,11,11,45,888.0,128.5,4.1,32.5,993.5,893.51,644.08
2017,6,11,12,0,891.0,129.0,4.1,33.0,1006.0,875.18,630.55
2017,6,11,12,15,892.0,129.0,4.1,33.0,1010.5,851.4,614.8
2017,6,11,12,30,893.0,129.0,4.1,33.0,1015.0,824.65,597.11
2017,6,11,12,45,892.0,129.0,4.1,33.5,1011.5,793.72,575.45
2017,6,11,13,0,891.0,129.0,4.1,34.0,1008.0,760.34,551.7
2017,6,11,13,15,888.5,128.0,4.1,34.0,996.5,722.65,524.9
2017,6,11,13,30,886.0,127.0,4.1,34.0,985.0,682.58,495.93
2017,6,11,13,45,882.0,126.5,4.1,34.0,966.0,639.68,464.33
2017,6,11,14,0,878.0,126.0,4.1,34.0,947.0,594.76,430.53
2017,6,11,14,15,872.0,124.5,4.05,34.0,920.5,546.27,393.21
2017,6,11,14,30,866.0,123.0,4.0,34.0,894.0,496.35,353.85
2017,6,11,14,45,857.5,121.5,4.0,34.0,860.5,444.2,311.91
2017,6,11,15,0,849.0,120.0,4.0,34.0,827.0,391.32,268.42
2017,6,11,15,15,838.5,117.5,3.95,34.0,788.0,336.68,222.96
2017,6,11,15,30,828.0,115.0,3.9,34.0,749.0,282.0,177.59
2017,6,11,15,45,813.5,112.5,3.9,34.0,704.5,219.21,128.04
2017,6,11,16,0,799.0,110.0,3.9,34.0,660.0,164.23,88.97
2017,6,11,16,15,781.0,106.5,3.85,33.5,611.5,109.65,60.59
2017,6,11,16,30,763.0,103.0,3.8,33.0,563.0,75.74,56.2
2017,6,11,16,45,738.5,99.5,3.8,33.0,511.0,74.74,55.62
2017,6,11,17,0,714.0,96.0,3.8,33.0,459.0,67.28,49.74
2017,6,11,17,15,681.5,91.0,3.6,32.5,406.0,65.12,48.28
2017,6,11,17,30,649.0,86.0,3.4,32.0,353.0,62.86,46.7
2017,6,11,17,45,604.0,79.5,3.2,31.5,300.0,59.26,43.96
2017,6,11,18,0,559.0,73.0,3.0,31.0,247.0,55.54,41.04
2017,6,11,18,15,494.5,65.0,2.65,30.0,196.5,50.37,36.84
2017,6,11,18,30,430.0,57.0,2.3,29.0,146.0,45.1,32.35
2017,6,11,18,45,333.0,45.5,2.0,28.0,102.0,36.56,24.86
2017,6,11,19,0,236.0,34.0,1.7,27.0,58.0,26.31,15.45
2017,6,11,19,15,118.0,17.0,1.8,26.5,29.0,13.24,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,101.0,15.5,2.4,21.5,24.5,39.58,0.0
2017,6,12,6,0,202.0,31.0,2.7,22.0,49.0,114.89,75.39
2017,6,12,6,15,306.5,43.5,2.85,22.5,91.5,178.02,132.83
2017,6,12,6,30,411.0,56.0,3.0,23.0,134.0,256.46,199.05
2017,6,12,6,45,488.0,63.5,3.15,23.5,185.5,324.67,256.56
2017,6,12,7,0,565.0,71.0,3.3,24.0,237.0,399.36,317.61
2017,6,12,7,15,611.5,77.0,3.3,24.5,290.5,460.7,366.21
2017,6,12,7,30,658.0,83.0,3.3,25.0,344.0,524.57,414.99
2017,6,12,7,45,700.0,85.0,3.3,25.5,399.0,582.86,458.01
2017,6,12,8,0,742.0,87.0,3.3,26.0,454.0,640.3,499.1
2017,6,12,8,15,482.0,172.0,3.25,26.5,421.0,560.58,434.19
2017,6,12,8,30,222.0,257.0,3.2,27.0,388.0,432.58,333.06
2017,6,12,8,45,293.0,267.0,3.2,27.5,455.5,519.99,397.51
2017,6,12,9,0,364.0,277.0,3.2,28.0,523.0,595.28,450.8
2017,6,12,9,15,338.5,306.5,3.15,28.5,547.5,609.94,457.76
2017,6,12,9,30,313.0,336.0,3.1,29.0,572.0,621.58,462.84
2017,6,12,9,45,599.0,219.5,3.1,29.5,702.0,784.69,580.32
2017,6,12,10,0,885.0,103.0,3.1,30.0,832.0,913.48,664.3
2017,6,12,10,15,892.5,104.5,3.1,30.5,866.0,926.26,669.14
2017,6,12,10,30,900.0,106.0,3.1,31.0,900.0,935.4,672.62
2017,6,12,10,45,906.5,106.5,3.15,31.5,928.0,938.93,672.94
2017,6,12,11,0,913.0,107.0,3.2,32.0,956.0,938.67,670.98
2017,6,12,11,15,917.0,107.5,3.2,32.0,976.0,932.31,666.27
2017,6,12,11,30,921.0,108.0,3.2,32.0,996.0,922.15,659.27
