Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,45,916.0,114.0,3.25,32.5,1006.5,905.17,646.98
2017,6,12,12,0,911.0,120.0,3.3,33.0,1017.0,884.51,632.45
2017,6,12,12,15,911.5,120.0,3.35,33.0,1021.0,860.09,616.81
2017,6,12,12,30,912.0,120.0,3.4,33.0,1025.0,832.63,599.16
2017,6,12,12,45,912.0,119.0,3.45,33.5,1022.0,801.29,577.71
2017,6,12,13,0,912.0,118.0,3.5,34.0,1019.0,767.36,554.38
2017,6,12,13,15,909.5,117.5,3.55,34.0,1007.5,729.41,527.81
2017,6,12,13,30,907.0,117.0,3.6,34.0,996.0,689.0,498.98
2017,6,12,13,45,903.5,116.0,3.65,34.5,976.5,645.26,466.18
2017,6,12,14,0,900.0,115.0,3.7,35.0,957.0,599.4,431.17
2017,6,12,14,15,894.5,114.0,3.7,35.0,930.5,550.6,393.96
2017,6,12,14,30,889.0,113.0,3.7,35.0,904.0,500.26,354.58
2017,6,12,14,45,865.5,120.0,3.7,35.0,867.0,446.83,312.06
2017,6,12,15,0,842.0,127.0,3.7,35.0,830.0,394.02,269.11
2017,6,12,15,15,831.5,125.0,3.7,34.5,790.5,340.06,225.01
2017,6,12,15,30,821.0,123.0,3.7,34.0,751.0,279.68,176.07
2017,6,12,15,45,807.5,119.5,3.75,34.0,707.0,223.51,131.46
2017,6,12,16,0,794.0,116.0,3.8,34.0,663.0,168.29,92.14
2017,6,12,16,15,775.5,112.5,3.8,33.5,614.0,113.95,63.77
2017,6,12,16,30,757.0,109.0,3.8,33.0,565.0,79.67,59.38
2017,6,12,16,45,733.5,104.5,3.85,33.0,513.5,78.16,58.39
2017,6,12,17,0,710.0,100.0,3.9,33.0,462.0,69.81,51.81
2017,6,12,17,15,677.5,94.5,3.7,32.5,408.5,67.43,50.18
2017,6,12,17,30,645.0,89.0,3.5,32.0,355.0,64.92,48.4
2017,6,12,17,45,601.0,82.5,3.35,31.5,302.0,61.42,45.76
2017,6,12,18,0,557.0,76.0,3.2,31.0,249.0,57.81,42.93
2017,6,12,18,15,493.0,67.5,2.95,30.0,198.5,52.33,38.49
2017,6,12,18,30,429.0,59.0,2.7,29.0,148.0,46.74,33.72
2017,6,12,18,45,334.5,47.0,2.5,28.0,103.5,37.83,25.93
2017,6,12,19,0,240.0,35.0,2.3,27.0,59.0,27.08,16.1
2017,6,12,19,15,120.0,17.5,2.5,26.5,29.5,13.63,0.0
2017,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.7,22.5,23.0,34.97,0.0
2017,6,13,6,0,164.0,32.0,3.0,23.0,46.0,103.88,67.71
2017,6,13,6,15,264.5,46.0,3.25,23.5,88.0,165.04,122.7
2017,6,13,6,30,365.0,60.0,3.5,24.0,130.0,237.49,183.8
2017,6,13,6,45,182.5,34.0,3.75,24.5,69.0,135.1,105.41
2017,6,13,7,0,0.0,8.0,4.0,25.0,8.0,6.58,0.0
2017,6,13,7,15,314.5,48.5,4.0,25.5,173.0,253.42,203.82
2017,6,13,7,30,629.0,89.0,4.0,26.0,338.0,512.58,406.24
2017,6,13,7,45,385.0,150.0,4.05,26.5,309.5,435.72,343.12
2017,6,13,8,0,141.0,211.0,4.1,27.0,281.0,315.66,246.17
2017,6,13,8,15,451.5,157.0,4.1,27.5,416.0,521.46,406.93
2017,6,13,8,30,762.0,103.0,4.1,28.0,551.0,723.9,555.01
2017,6,13,8,45,783.5,105.5,4.1,28.5,601.0,766.06,580.74
2017,6,13,9,0,805.0,108.0,4.1,29.0,651.0,806.39,605.69
2017,6,13,9,15,819.0,110.5,4.1,29.5,696.0,838.17,624.43
2017,6,13,9,30,833.0,113.0,4.1,30.0,741.0,858.06,634.99
2017,6,13,9,45,847.0,113.5,4.15,30.5,782.0,881.79,648.42
2017,6,13,10,0,861.0,114.0,4.2,31.0,823.0,902.45,659.74
2017,6,13,10,15,869.0,115.5,4.25,31.5,856.5,915.37,665.95
2017,6,13,10,30,877.0,117.0,4.3,32.0,890.0,924.73,669.94
2017,6,13,10,45,886.0,116.0,4.35,32.5,918.0,928.97,670.68
2017,6,13,11,0,895.0,115.0,4.4,33.0,946.0,929.54,669.16
2017,6,13,11,15,898.5,116.0,4.45,33.0,966.0,923.24,664.64
2017,6,13,11,30,902.0,117.0,4.5,33.0,986.0,913.17,657.8
2017,6,13,11,45,892.0,126.0,4.6,33.5,995.0,894.5,644.3
2017,6,13,12,0,882.0,135.0,4.7,34.0,1004.0,872.22,628.54
2017,6,13,12,15,882.5,135.0,4.75,34.0,1008.0,848.21,612.83
2017,6,13,12,30,883.0,135.0,4.8,34.0,1012.0,821.29,595.23
2017,6,13,12,45,885.5,132.5,4.85,34.5,1009.0,791.45,574.42
2017,6,13,13,0,888.0,130.0,4.9,35.0,1006.0,759.04,551.37
2017,6,13,13,15,885.0,129.5,4.95,35.0,994.5,721.59,524.79
2017,6,13,13,30,882.0,129.0,5.0,35.0,983.0,681.81,496.04
2017,6,13,13,45,882.0,125.0,5.05,35.5,964.5,639.05,463.62
2017,6,13,14,0,882.0,121.0,5.1,36.0,946.0,593.97,428.87
2017,6,13,14,15,593.0,271.5,5.1,35.5,819.5,509.19,366.24
2017,6,13,14,30,304.0,422.0,5.1,35.0,693.0,452.07,324.71
2017,6,13,14,45,325.5,399.0,5.15,35.0,679.5,421.8,301.63
2017,6,13,15,0,347.0,376.0,5.2,35.0,666.0,389.22,276.09
2017,6,13,15,15,597.0,238.5,5.2,35.0,708.5,338.86,230.98
2017,6,13,15,30,847.0,101.0,5.2,35.0,751.0,278.26,174.16
2017,6,13,15,45,836.0,98.0,5.2,35.0,707.5,222.49,129.44
2017,6,13,16,0,825.0,95.0,5.2,35.0,664.0,167.2,89.87
2017,6,13,16,15,581.0,170.0,5.2,34.5,556.5,132.85,82.49
2017,6,13,16,30,337.0,245.0,5.2,34.0,449.0,157.59,121.54
2017,6,13,16,45,539.5,164.5,5.2,33.5,456.5,107.8,82.23
2017,6,13,17,0,742.0,84.0,5.2,33.0,464.0,65.33,48.14
2017,6,13,17,15,712.0,80.0,5.1,32.5,411.0,63.33,46.82
2017,6,13,17,30,682.0,76.0,5.0,32.0,358.0,61.26,45.39
2017,6,13,17,45,631.0,72.5,4.95,32.0,304.0,54.35,39.79
2017,6,13,18,0,580.0,69.0,4.9,32.0,250.0,52.6,38.41
2017,6,13,18,15,517.5,61.5,4.75,31.0,199.5,47.69,34.44
2017,6,13,18,30,455.0,54.0,4.6,30.0,149.0,42.68,30.19
2017,6,13,18,45,344.0,44.5,4.45,29.5,104.5,35.67,23.96
2017,6,13,19,0,233.0,35.0,4.3,29.0,60.0,27.05,15.95
2017,6,13,19,15,116.5,17.5,4.3,28.5,30.0,13.62,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,16.0,3.7,23.5,21.5,29.06,0.0
2017,6,14,6,0,119.0,32.0,3.8,24.0,43.0,82.1,52.34
2017,6,14,6,15,212.0,48.5,4.05,24.5,83.0,148.19,109.72
2017,6,14,6,30,305.0,65.0,4.3,25.0,123.0,217.25,167.66
2017,6,14,6,45,375.5,76.5,4.55,25.5,171.0,279.43,220.0
2017,6,14,7,0,446.0,88.0,4.8,26.0,219.0,348.18,276.47
2017,6,14,7,15,253.5,121.5,4.85,26.5,199.0,282.82,224.53
2017,6,14,7,30,61.0,155.0,4.9,27.0,179.0,187.01,145.96
2017,6,14,7,45,42.5,168.0,5.0,27.5,186.0,188.06,145.93
2017,6,14,8,0,24.0,181.0,5.1,28.0,193.0,176.79,135.89
2017,6,14,8,15,127.0,218.5,5.1,28.5,292.0,315.69,245.16
2017,6,14,8,30,230.0,256.0,5.1,29.0,391.0,437.28,337.57
2017,6,14,8,45,115.5,204.5,5.15,29.5,272.0,296.07,227.47
2017,6,14,9,0,1.0,153.0,5.2,30.0,153.0,130.79,96.78
2017,6,14,9,15,39.0,247.5,5.2,30.5,276.5,261.92,197.73
2017,6,14,9,30,77.0,342.0,5.2,31.0,400.0,388.49,291.48
2017,6,14,9,45,76.5,361.5,5.2,31.5,422.0,405.94,302.59
2017,6,14,10,0,76.0,381.0,5.2,32.0,444.0,422.85,313.48
2017,6,14,10,15,46.5,335.5,5.2,32.0,374.5,349.49,258.88
2017,6,14,10,30,17.0,290.0,5.2,32.0,305.0,265.15,195.75
2017,6,14,10,45,20.5,318.0,5.2,32.5,337.0,292.51,215.44
2017,6,14,11,0,24.0,346.0,5.2,33.0,369.0,332.67,244.02
2017,6,14,11,15,34.0,384.5,5.2,33.5,417.5,374.7,273.74
2017,6,14,11,30,44.0,423.0,5.2,34.0,466.0,415.51,302.17
2017,6,14,11,45,32.0,384.0,5.2,34.5,415.5,366.02,265.73
2017,6,14,12,0,20.0,345.0,5.2,35.0,365.0,309.65,224.43
2017,6,14,12,15,20.5,347.5,5.15,35.0,367.5,310.53,225.06
2017,6,14,12,30,21.0,350.0,5.1,35.0,370.0,311.15,225.41
2017,6,14,12,45,20.0,340.0,5.1,35.0,359.0,299.91,217.27
2017,6,14,13,0,19.0,330.0,5.1,35.0,348.0,288.76,209.22
2017,6,14,13,15,65.5,408.5,5.1,35.0,472.0,382.87,277.58
2017,6,14,13,30,112.0,487.0,5.1,35.0,596.0,467.66,337.6
2017,6,14,13,45,93.0,466.5,5.1,35.5,556.0,429.86,309.78
2017,6,14,14,0,74.0,446.0,5.1,36.0,516.0,394.1,283.77
2017,6,14,14,15,459.5,288.0,5.05,36.0,699.5,456.32,328.92
2017,6,14,14,30,845.0,130.0,5.0,36.0,883.0,492.71,350.47
2017,6,14,14,45,524.0,269.0,5.0,36.0,730.0,409.78,289.78
2017,6,14,15,0,203.0,408.0,5.0,36.0,577.0,367.07,261.63
2017,6,14,15,15,467.0,286.0,4.95,35.5,651.0,333.86,230.22
2017,6,14,15,30,731.0,164.0,4.9,35.0,725.0,281.62,180.49
2017,6,14,15,45,721.0,156.5,4.85,35.0,683.0,227.62,137.72
2017,6,14,16,0,711.0,149.0,4.8,35.0,641.0,174.36,99.54
2017,6,14,16,15,529.5,196.0,4.7,34.5,547.5,148.16,95.15
2017,6,14,16,30,348.0,243.0,4.6,34.0,454.0,156.68,120.7
2017,6,14,16,45,487.5,184.0,4.55,34.0,450.0,118.67,90.73
2017,6,14,17,0,627.0,125.0,4.5,34.0,446.0,85.37,64.2
2017,6,14,17,15,592.0,118.0,4.3,33.5,394.0,82.72,62.44
2017,6,14,17,30,557.0,111.0,4.1,33.0,342.0,79.9,60.5
2017,6,14,17,45,515.5,101.0,3.9,32.5,291.0,74.52,56.38
2017,6,14,18,0,474.0,91.0,3.7,32.0,240.0,66.81,50.22
2017,6,14,18,15,409.5,80.0,3.4,31.0,190.5,59.39,44.21
2017,6,14,18,30,345.0,69.0,3.1,30.0,141.0,51.78,37.79
2017,6,14,18,45,262.5,53.5,2.8,29.5,99.0,40.59,28.05
2017,6,14,19,0,180.0,38.0,2.5,29.0,57.0,29.14,17.66
2017,6,14,19,15,90.0,19.0,2.65,28.5,28.5,14.73,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,6.5,14.0,3.55,23.5,15.0,13.63,0.0
2017,6,15,6,0,13.0,28.0,3.7,24.0,30.0,31.46,17.25
2017,6,15,6,15,48.0,50.5,3.9,24.0,59.5,74.74,53.8
2017,6,15,6,30,83.0,73.0,4.1,24.0,89.0,115.39,88.04
2017,6,15,6,45,130.0,91.5,4.3,24.5,125.5,159.99,125.34
2017,6,15,7,0,177.0,110.0,4.5,25.0,162.0,219.06,173.84
2017,6,15,7,15,135.0,134.5,4.6,25.5,179.0,218.12,172.83
2017,6,15,7,30,93.0,159.0,4.7,26.0,196.0,211.32,166.46
2017,6,15,7,45,97.5,184.0,4.8,27.0,227.5,242.05,189.74
2017,6,15,8,0,102.0,209.0,4.9,28.0,259.0,272.7,212.32
2017,6,15,8,15,374.0,176.5,4.95,28.5,391.5,483.81,377.34
2017,6,15,8,30,646.0,144.0,5.0,29.0,524.0,680.51,523.89
2017,6,15,8,45,676.5,145.0,5.05,29.5,574.0,725.1,553.36
2017,6,15,9,0,707.0,146.0,5.1,30.0,624.0,768.59,581.46
2017,6,15,9,15,724.0,150.0,5.0,30.5,668.5,802.34,601.58
2017,6,15,9,30,741.0,154.0,4.9,31.0,713.0,833.75,619.83
2017,6,15,9,45,759.0,154.5,4.85,31.5,753.5,854.46,630.85
2017,6,15,10,0,777.0,155.0,4.8,32.0,794.0,877.76,643.63
2017,6,15,10,15,786.5,157.5,4.7,32.5,828.0,892.26,650.1
2017,6,15,10,30,796.0,160.0,4.6,33.0,862.0,903.39,654.67
2017,6,15,10,45,806.5,159.5,4.55,33.5,890.0,909.04,655.93
2017,6,15,11,0,817.0,159.0,4.5,34.0,918.0,911.15,655.0
2017,6,15,11,15,821.5,160.5,4.4,34.0,938.0,906.11,650.63
2017,6,15,11,30,826.0,162.0,4.3,34.0,958.0,897.43,644.03
2017,6,15,11,45,828.0,163.5,4.25,34.5,970.0,882.93,632.68
2017,6,15,12,0,830.0,165.0,4.2,35.0,982.0,864.93,619.2
2017,6,15,12,15,831.0,165.0,4.15,35.0,987.0,841.46,603.52
2017,6,15,12,30,832.0,165.0,4.1,35.0,992.0,815.03,585.93
2017,6,15,12,45,834.0,163.0,4.1,35.5,989.5,785.09,564.63
2017,6,15,13,0,836.0,161.0,4.1,36.0,987.0,752.66,540.97
2017,6,15,13,15,833.5,160.5,4.1,36.0,976.0,715.76,515.02
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,676.64,487.07
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,633.81,455.06
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,589.03,421.07
2017,6,15,14,15,820.5,152.5,4.1,37.0,903.0,541.26,385.04
2017,6,15,14,30,814.0,151.0,4.1,37.0,877.0,492.31,347.2
2017,6,15,14,45,823.0,138.5,4.1,37.0,849.0,440.73,306.34
2017,6,15,15,0,832.0,126.0,4.1,37.0,821.0,391.33,265.77
2017,6,15,15,15,821.5,123.5,4.1,36.5,782.5,337.72,222.21
2017,6,15,15,30,811.0,121.0,4.1,36.0,744.0,277.6,173.79
2017,6,15,15,45,798.0,117.5,4.1,36.0,700.5,222.2,129.92
2017,6,15,16,0,785.0,114.0,4.1,36.0,657.0,167.67,91.09
2017,6,15,16,15,767.0,111.0,4.05,35.5,609.0,114.3,62.95
2017,6,15,16,30,749.0,108.0,4.0,35.0,561.0,78.73,58.1
2017,6,15,16,45,725.5,103.5,4.0,35.0,510.0,77.2,57.1
2017,6,15,17,0,702.0,99.0,4.0,35.0,459.0,68.93,50.63
2017,6,15,17,15,670.5,94.0,3.8,34.5,406.5,66.89,49.28
2017,6,15,17,30,639.0,89.0,3.6,34.0,354.0,64.74,47.82
2017,6,15,17,45,594.5,82.5,3.45,33.5,301.5,61.24,45.2
2017,6,15,18,0,550.0,76.0,3.3,33.0,249.0,57.63,42.4
2017,6,15,18,15,487.0,67.5,2.95,32.0,198.5,52.18,38.02
2017,6,15,18,30,424.0,59.0,2.6,31.0,148.0,46.59,33.31
2017,6,15,18,45,328.5,47.5,2.3,30.5,104.5,36.47,24.53
2017,6,15,19,0,233.0,36.0,2.0,30.0,61.0,27.79,16.55
2017,6,15,19,15,116.5,18.0,2.15,29.5,30.5,14.0,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,67.0,16.0,3.9,22.5,21.5,30.88,0.0
2017,6,16,6,0,134.0,32.0,4.1,23.0,43.0,93.92,60.61
2017,6,16,6,15,230.5,47.0,4.2,23.5,83.5,152.79,113.44
2017,6,16,6,30,327.0,62.0,4.3,24.0,124.0,222.52,172.26
2017,6,16,6,45,404.5,72.0,4.4,24.5,173.5,287.37,226.95
2017,6,16,7,0,482.0,82.0,4.5,25.0,223.0,364.75,290.25
2017,6,16,7,15,531.5,89.5,4.5,25.5,275.0,425.76,338.97
2017,6,16,7,30,581.0,97.0,4.5,26.0,327.0,489.69,388.35
2017,6,16,7,45,626.0,100.5,4.5,27.0,381.0,548.72,431.7
2017,6,16,8,0,671.0,104.0,4.5,28.0,435.0,609.26,474.67
2017,6,16,8,15,697.0,108.5,4.45,28.5,486.5,657.91,508.37
2017,6,16,8,30,723.0,113.0,4.4,29.0,538.0,705.86,540.11
2017,6,16,8,45,744.5,116.5,4.4,29.5,587.0,744.78,564.63
2017,6,16,9,0,766.0,120.0,4.4,30.0,636.0,785.24,589.9
2017,6,16,9,15,781.5,123.0,4.35,30.5,681.0,818.01,609.32
2017,6,16,9,30,797.0,126.0,4.3,31.0,726.0,848.22,626.8
2017,6,16,9,45,810.0,128.0,4.3,31.5,766.5,872.36,640.25
2017,6,16,10,0,823.0,130.0,4.3,32.0,807.0,893.42,651.63
2017,6,16,10,15,832.0,132.0,4.2,32.5,841.0,896.71,650.78
2017,6,16,10,30,841.0,134.0,4.1,33.0,875.0,907.18,654.88
2017,6,16,10,45,849.0,135.0,4.1,33.5,903.0,912.26,655.95
2017,6,16,11,0,857.0,136.0,4.1,34.0,931.0,913.74,654.81
2017,6,16,11,15,861.5,137.0,4.1,34.0,951.5,908.37,650.69
2017,6,16,11,30,866.0,138.0,4.1,34.0,972.0,899.34,644.34
2017,6,16,11,45,881.0,130.0,4.1,34.5,988.5,888.21,635.44
2017,6,16,12,0,896.0,122.0,4.1,35.0,1005.0,873.38,624.26
2017,6,16,12,15,897.0,122.0,4.05,35.0,1010.0,849.88,608.58
2017,6,16,12,30,898.0,122.0,4.0,35.0,1015.0,823.37,590.99
2017,6,16,12,45,898.5,121.5,4.0,35.5,1012.0,793.4,570.14
2017,6,16,13,0,899.0,121.0,4.0,36.0,1009.0,760.86,547.4
2017,6,16,13,15,897.0,120.5,4.0,36.0,998.0,723.93,521.36
2017,6,16,13,30,895.0,120.0,4.0,36.0,987.0,684.54,493.12
2017,6,16,13,45,891.5,119.0,4.0,36.5,968.5,641.49,460.78
2017,6,16,14,0,888.0,118.0,4.0,37.0,950.0,596.36,426.34
2017,6,16,14,15,882.5,116.5,3.95,37.0,923.5,547.93,389.56
2017,6,16,14,30,877.0,115.0,3.9,37.0,897.0,498.0,350.7
2017,6,16,14,45,857.5,120.0,3.9,37.0,861.5,445.55,309.18
2017,6,16,15,0,838.0,125.0,3.9,37.0,826.0,393.36,266.97
2017,6,16,15,15,827.5,122.5,3.9,36.5,787.0,339.44,223.23
2017,6,16,15,30,817.0,120.0,3.9,36.0,748.0,278.96,174.55
2017,6,16,15,45,803.0,117.0,3.9,36.0,704.0,223.4,130.58
2017,6,16,16,0,789.0,114.0,3.9,36.0,660.0,168.81,91.68
2017,6,16,16,15,771.0,110.5,3.9,35.5,612.0,114.86,63.01
2017,6,16,16,30,753.0,107.0,3.9,35.0,564.0,78.09,57.57
2017,6,16,16,45,728.5,103.0,3.9,35.0,512.5,76.86,56.82
2017,6,16,17,0,704.0,99.0,3.9,35.0,461.0,68.93,50.62
2017,6,16,17,15,672.5,94.0,3.7,34.5,408.5,66.88,49.27
2017,6,16,17,30,641.0,89.0,3.5,34.0,356.0,64.73,47.81
2017,6,16,17,45,596.5,82.5,3.3,33.5,303.0,61.23,45.19
2017,6,16,18,0,552.0,76.0,3.1,33.0,250.0,57.62,42.39
2017,6,16,18,15,490.0,67.5,2.85,32.0,200.0,52.16,38.01
2017,6,16,18,30,428.0,59.0,2.6,31.0,150.0,46.57,33.31
2017,6,16,18,45,334.0,47.0,2.4,30.5,105.5,37.68,25.54
2017,6,16,19,0,240.0,35.0,2.2,30.0,61.0,27.06,16.0
2017,6,16,19,15,120.0,17.5,2.4,29.5,30.5,13.62,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,16.5,4.25,23.5,20.5,26.0,0.0
2017,6,17,6,0,93.0,33.0,4.4,24.0,41.0,75.2,47.42
2017,6,17,6,15,179.0,51.5,4.55,24.5,80.5,131.24,96.69
2017,6,17,6,30,265.0,70.0,4.7,25.0,120.0,204.93,158.11
2017,6,17,6,45,348.5,81.0,4.85,25.5,169.5,270.47,212.94
2017,6,17,7,0,432.0,92.0,5.0,26.0,219.0,343.97,273.14
2017,6,17,7,15,483.0,101.5,5.05,26.5,270.5,404.34,321.5
2017,6,17,7,30,534.0,111.0,5.1,27.0,322.0,474.46,375.79
2017,6,17,7,45,586.5,113.5,5.15,27.5,376.5,535.95,422.24
2017,6,17,8,0,639.0,116.0,5.2,28.0,431.0,599.42,468.94
2017,6,17,8,15,666.5,121.5,5.2,28.5,482.5,649.24,503.99
2017,6,17,8,30,694.0,127.0,5.2,29.0,534.0,698.5,537.82
2017,6,17,8,45,722.5,127.5,5.2,29.5,584.0,742.16,566.18
2017,6,17,9,0,751.0,128.0,5.2,30.0,634.0,780.72,590.41
2017,6,17,9,15,767.0,131.5,5.15,30.0,679.0,814.13,611.76
2017,6,17,9,30,783.0,135.0,5.1,30.0,724.0,845.02,631.22
2017,6,17,9,45,797.5,136.0,5.1,30.5,764.0,869.25,644.98
2017,6,17,10,0,812.0,137.0,5.1,31.0,804.0,890.47,656.67
2017,6,17,10,15,820.5,139.0,5.05,31.5,838.0,904.07,662.92
2017,6,17,10,30,829.0,141.0,5.0,32.0,872.0,902.57,659.15
2017,6,17,10,45,837.0,142.0,5.0,32.5,899.5,907.59,660.28
2017,6,17,11,0,845.0,143.0,5.0,33.0,927.0,909.04,659.1
2017,6,17,11,15,849.0,144.0,5.0,33.0,946.5,903.23,654.63
2017,6,17,11,30,853.0,145.0,5.0,33.0,966.0,893.81,647.91
2017,6,17,11,45,835.0,160.0,5.0,33.5,972.5,885.94,641.01
2017,6,17,12,0,817.0,175.0,5.0,34.0,979.0,862.81,624.08
2017,6,17,12,15,626.0,314.5,4.95,34.0,933.0,805.24,581.0
2017,6,17,12,30,435.0,454.0,4.9,34.0,887.0,745.62,535.37
2017,6,17,12,45,436.0,451.5,4.9,34.5,884.5,721.45,517.82
2017,6,17,13,0,437.0,449.0,4.9,35.0,882.0,696.0,499.13
2017,6,17,13,15,441.0,440.5,4.85,35.0,873.0,667.05,478.86
2017,6,17,13,30,445.0,432.0,4.8,35.0,864.0,636.84,457.48
2017,6,17,13,45,627.0,298.0,4.8,35.0,893.5,618.08,446.25
2017,6,17,14,0,809.0,164.0,4.8,35.0,923.0,587.31,424.83
2017,6,17,14,15,651.0,262.0,4.75,35.0,862.0,533.63,383.46
2017,6,17,14,30,493.0,360.0,4.7,35.0,801.0,493.0,352.1
2017,6,17,14,45,489.5,341.0,4.7,35.0,764.5,445.54,316.11
2017,6,17,15,0,486.0,322.0,4.7,35.0,728.0,398.05,279.4
2017,6,17,15,15,475.0,305.0,4.65,35.0,686.5,349.69,241.65
2017,6,17,15,30,464.0,288.0,4.6,35.0,645.0,302.35,204.67
2017,6,17,15,45,353.0,301.5,4.6,35.0,564.0,264.73,179.67
2017,6,17,16,0,242.0,315.0,4.6,35.0,483.0,240.95,167.3
2017,6,17,16,15,325.5,272.0,4.5,34.5,480.0,190.38,131.58
2017,6,17,16,30,409.0,229.0,4.4,34.0,477.0,140.92,108.08
2017,6,17,16,45,364.5,215.5,4.3,34.0,422.0,143.01,110.18
2017,6,17,17,0,320.0,202.0,4.2,34.0,367.0,135.64,104.67
2017,6,17,17,15,301.5,180.0,4.0,33.5,322.0,123.34,95.36
2017,6,17,17,30,283.0,158.0,3.8,33.0,277.0,110.45,85.42
2017,6,17,17,45,264.5,137.5,3.6,32.5,236.0,97.89,75.58
2017,6,17,18,0,246.0,117.0,3.4,32.0,195.0,84.82,65.1
2017,6,17,18,15,215.5,97.0,3.3,31.5,155.5,71.46,54.14
2017,6,17,18,30,185.0,77.0,3.2,31.0,116.0,57.66,42.53
2017,6,17,18,45,139.0,57.5,3.1,30.5,82.0,43.71,30.52
2017,6,17,19,0,93.0,38.0,3.0,30.0,48.0,29.4,17.89
2017,6,17,19,15,46.5,19.0,3.15,29.5,24.0,15.08,0.46
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.35,23.5,21.0,28.08,0.0
2017,6,18,6,0,113.0,32.0,4.5,24.0,42.0,79.95,50.28
2017,6,18,6,15,205.5,49.5,4.65,24.0,82.5,146.09,108.19
2017,6,18,6,30,298.0,67.0,4.8,24.0,123.0,215.3,166.74
2017,6,18,6,45,384.5,72.0,4.95,24.5,168.5,277.12,219.1
2017,6,18,7,0,471.0,77.0,5.1,25.0,214.0,352.95,281.59
2017,6,18,7,15,521.0,89.5,5.15,25.5,270.5,418.78,334.41
2017,6,18,7,30,571.0,102.0,5.2,26.0,327.0,487.77,388.05
2017,6,18,7,45,620.0,104.5,5.3,26.5,382.0,548.11,433.88
2017,6,18,8,0,669.0,107.0,5.4,27.0,437.0,610.18,479.85
2017,6,18,8,15,695.5,112.0,5.35,27.5,488.5,659.74,514.72
2017,6,18,8,30,722.0,117.0,5.3,28.0,540.0,708.64,547.8
2017,6,18,8,45,748.0,118.0,5.25,29.0,590.0,748.27,571.88
2017,6,18,9,0,774.0,119.0,5.2,30.0,640.0,789.97,596.91
2017,6,18,9,15,789.0,122.0,5.1,30.5,685.0,822.57,616.08
2017,6,18,9,30,804.0,125.0,5.0,31.0,730.0,852.57,633.22
2017,6,18,9,45,817.0,126.5,4.9,31.5,770.0,876.37,645.95
2017,6,18,10,0,830.0,128.0,4.8,32.0,810.0,886.64,649.5
2017,6,18,10,15,838.5,130.0,4.7,32.5,844.0,900.26,655.41
2017,6,18,10,30,847.0,132.0,4.6,33.0,878.0,910.43,659.31
2017,6,18,10,45,853.0,133.5,4.5,33.5,905.0,914.29,659.15
2017,6,18,11,0,859.0,135.0,4.4,34.0,932.0,914.52,656.74
2017,6,18,11,15,863.0,136.5,4.3,34.5,952.0,909.26,650.89
2017,6,18,11,30,867.0,138.0,4.2,35.0,972.0,900.31,642.81
2017,6,18,11,45,682.0,282.5,4.15,35.5,944.0,869.28,618.37
2017,6,18,12,0,497.0,427.0,4.1,36.0,916.0,817.09,577.14
2017,6,18,12,15,459.5,438.5,4.1,36.0,893.0,775.03,548.66
2017,6,18,12,30,422.0,450.0,4.1,36.0,870.0,731.03,518.65
2017,6,18,12,45,454.5,442.5,4.15,36.5,892.5,728.99,516.64
2017,6,18,13,0,487.0,435.0,4.2,37.0,915.0,722.4,511.22
2017,6,18,13,15,679.5,284.5,4.25,37.0,947.0,709.85,506.32
2017,6,18,13,30,872.0,134.0,4.3,37.0,979.0,680.63,489.07
2017,6,18,13,45,662.0,268.5,4.35,37.0,903.0,618.28,442.04
2017,6,18,14,0,452.0,403.0,4.4,37.0,827.0,564.11,401.33
2017,6,18,14,15,453.0,384.5,4.4,37.0,800.0,522.03,371.02
2017,6,18,14,30,454.0,366.0,4.4,37.0,773.0,479.32,339.55
2017,6,18,14,45,388.5,374.5,4.45,37.0,713.5,432.76,305.35
2017,6,18,15,0,323.0,383.0,4.5,37.0,654.0,386.63,271.76
2017,6,18,15,15,376.5,342.0,4.5,36.5,643.5,351.35,243.85
2017,6,18,15,30,430.0,301.0,4.5,36.0,633.0,302.75,205.24
2017,6,18,15,45,515.5,251.5,4.5,36.0,626.0,255.96,166.05
2017,6,18,16,0,601.0,202.0,4.5,36.0,619.0,198.26,120.93
2017,6,18,16,15,589.0,186.5,4.5,35.5,570.5,146.84,91.44
2017,6,18,16,30,577.0,171.0,4.5,35.0,522.0,108.7,82.06
2017,6,18,16,45,605.0,144.5,4.55,34.5,483.5,95.07,71.61
2017,6,18,17,0,633.0,118.0,4.6,34.0,445.0,80.47,60.22
2017,6,18,17,15,609.0,108.5,4.55,33.5,394.5,76.0,56.95
2017,6,18,17,30,585.0,99.0,4.5,33.0,344.0,71.18,53.33
2017,6,18,17,45,535.5,93.0,4.45,33.0,292.5,68.39,51.21
2017,6,18,18,0,486.0,87.0,4.4,33.0,241.0,65.56,48.97
2017,6,18,18,15,427.5,76.0,4.15,32.0,192.5,56.66,41.76
2017,6,18,18,30,369.0,65.0,3.9,31.0,144.0,49.0,35.34
2017,6,18,18,45,278.5,52.0,3.7,30.5,101.5,39.52,27.08
2017,6,18,19,0,188.0,39.0,3.5,30.0,59.0,29.89,18.31
2017,6,18,19,15,94.0,19.5,3.45,29.5,29.5,15.1,0.85
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.6,23.5,20.5,27.4,0.0
2017,6,19,6,0,108.0,32.0,2.8,24.0,41.0,78.25,48.93
2017,6,19,6,15,199.0,49.5,2.95,24.5,81.0,143.52,105.82
2017,6,19,6,30,290.0,67.0,3.1,25.0,121.0,211.66,162.73
2017,6,19,6,45,362.5,74.0,3.3,25.5,164.5,268.64,210.69
2017,6,19,7,0,435.0,81.0,3.5,26.0,208.0,332.41,263.01
2017,6,19,7,15,412.0,105.5,3.45,26.5,245.5,367.27,290.59
2017,6,19,7,30,389.0,130.0,3.4,27.0,283.0,398.31,313.89
2017,6,19,7,45,314.5,166.0,3.4,27.5,301.5,390.4,306.0
2017,6,19,8,0,240.0,202.0,3.4,28.0,320.0,388.16,301.71
2017,6,19,8,15,130.0,205.5,3.15,28.5,270.5,303.58,234.28
2017,6,19,8,30,20.0,209.0,2.9,29.0,221.0,198.73,150.52
2017,6,19,8,45,36.0,246.0,2.65,29.5,270.0,259.92,196.69
2017,6,19,9,0,52.0,283.0,2.4,30.0,319.0,309.67,232.78
2017,6,19,9,15,36.5,277.0,2.2,30.5,303.5,289.12,215.73
2017,6,19,9,30,21.0,271.0,2.0,31.0,288.0,254.41,188.61
2017,6,19,9,45,17.5,265.0,1.8,31.5,279.5,245.06,180.76
2017,6,19,10,0,14.0,259.0,1.6,32.0,271.0,235.85,173.03
2017,6,19,10,15,49.0,339.0,1.4,32.0,382.0,355.08,259.45
2017,6,19,10,30,84.0,419.0,1.2,32.0,493.0,462.0,333.01
2017,6,19,10,45,90.0,436.5,1.05,32.5,518.5,481.03,343.46
2017,6,19,11,0,96.0,454.0,0.9,33.0,544.0,499.26,353.69
2017,6,19,11,15,59.5,406.0,0.85,33.0,462.5,417.48,296.94
2017,6,19,11,30,23.0,358.0,0.8,33.0,381.0,326.57,233.4
2017,6,19,11,45,15.5,265.5,0.75,33.5,281.0,238.67,171.16
2017,6,19,12,0,8.0,173.0,0.7,34.0,181.0,152.7,108.84
2017,6,19,12,15,7.0,167.5,0.95,34.0,175.0,146.83,104.88
2017,6,19,12,30,6.0,162.0,1.2,34.0,169.0,140.97,100.64
2017,6,19,12,45,9.5,200.0,1.45,34.0,210.0,175.0,125.85
2017,6,19,13,0,13.0,238.0,1.7,34.0,251.0,208.32,150.26
2017,6,19,13,15,21.0,312.5,1.75,34.0,333.5,274.46,198.0
2017,6,19,13,30,29.0,387.0,1.8,34.0,416.0,335.46,241.14
2017,6,19,13,45,35.0,395.5,1.9,34.0,429.5,340.56,244.74
2017,6,19,14,0,41.0,404.0,2.0,34.0,443.0,344.57,247.78
2017,6,19,14,15,150.5,419.0,2.05,34.0,555.0,400.93,287.7
2017,6,19,14,30,260.0,434.0,2.1,34.0,667.0,441.17,314.44
2017,6,19,14,45,286.0,410.0,2.15,34.0,657.5,414.41,294.19
2017,6,19,15,0,312.0,386.0,2.2,34.0,648.0,384.96,271.61
2017,6,19,15,15,311.5,366.0,2.25,33.5,617.0,347.26,243.61
2017,6,19,15,30,311.0,346.0,2.3,33.0,586.0,309.64,215.4
2017,6,19,15,45,524.0,238.5,2.35,33.0,614.5,249.92,162.4
2017,6,19,16,0,737.0,131.0,2.4,33.0,643.0,176.09,99.91
2017,6,19,16,15,718.0,127.0,2.4,32.5,596.0,117.16,66.08
2017,6,19,16,30,699.0,123.0,2.4,32.0,549.0,79.84,59.69
2017,6,19,16,45,678.5,116.5,2.45,32.0,499.5,77.75,58.25
2017,6,19,17,0,658.0,110.0,2.5,32.0,450.0,75.42,56.57
2017,6,19,17,15,625.0,104.5,2.45,31.5,398.5,73.38,55.25
2017,6,19,17,30,592.0,99.0,2.4,31.0,347.0,71.23,53.8
2017,6,19,17,45,552.0,90.5,2.35,31.0,296.0,66.64,50.17
2017,6,19,18,0,512.0,82.0,2.3,31.0,245.0,61.82,46.26
2017,6,19,18,15,450.0,72.5,2.15,30.5,195.5,55.8,41.31
2017,6,19,18,30,388.0,63.0,2.0,30.0,146.0,47.67,34.4
2017,6,19,18,45,301.0,50.0,1.85,29.5,103.5,38.15,26.1
2017,6,19,19,0,214.0,37.0,1.7,29.0,61.0,28.46,17.3
2017,6,19,19,15,107.0,18.5,1.8,28.5,30.5,14.36,0.88
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,91.0,14.5,2.1,22.5,22.0,35.46,0.0
2017,6,20,6,0,182.0,29.0,2.3,23.0,44.0,104.19,66.0
2017,6,20,6,15,283.5,41.5,2.4,23.5,85.0,164.73,121.54
2017,6,20,6,30,385.0,54.0,2.5,24.0,126.0,240.1,184.83
2017,6,20,6,45,458.0,62.5,2.65,25.0,175.5,305.52,239.34
2017,6,20,7,0,531.0,71.0,2.8,26.0,225.0,377.24,297.11
2017,6,20,7,15,578.5,77.5,2.85,26.5,277.5,437.9,344.94
2017,6,20,7,30,626.0,84.0,2.9,27.0,330.0,501.32,393.18
2017,6,20,7,45,661.5,89.0,3.0,28.0,383.0,557.37,433.62
2017,6,20,8,0,697.0,94.0,3.1,29.0,436.0,614.22,473.25
2017,6,20,8,15,722.5,98.0,3.2,29.5,488.0,660.44,504.91
2017,6,20,8,30,748.0,102.0,3.3,30.0,540.0,708.37,536.15
2017,6,20,8,45,554.5,188.5,3.4,30.5,529.0,662.6,498.92
2017,6,20,9,0,361.0,275.0,3.5,31.0,518.0,588.79,440.93
2017,6,20,9,15,336.5,304.0,3.55,31.5,543.0,604.0,449.35
2017,6,20,9,30,312.0,333.0,3.6,32.0,568.0,616.24,455.16
2017,6,20,9,45,358.5,335.5,3.7,32.5,619.5,662.1,486.25
2017,6,20,10,0,405.0,338.0,3.8,33.0,671.0,721.91,525.91
2017,6,20,10,15,434.5,345.5,3.85,33.0,716.5,755.93,548.3
2017,6,20,10,30,464.0,353.0,3.9,33.0,762.0,787.93,569.32
2017,6,20,10,45,673.0,235.0,4.0,33.5,848.5,866.83,625.65
2017,6,20,11,0,882.0,117.0,4.1,34.0,935.0,918.94,658.54
2017,6,20,11,15,886.5,118.0,4.1,34.5,956.0,913.98,653.0
2017,6,20,11,30,891.0,119.0,4.1,35.0,977.0,905.28,645.55
2017,6,20,11,45,889.0,123.0,4.15,35.5,989.0,889.78,634.06
2017,6,20,12,0,887.0,127.0,4.2,36.0,1001.0,870.7,620.38
2017,6,20,12,15,888.5,127.0,4.2,36.0,1006.0,847.91,605.43
2017,6,20,12,30,890.0,127.0,4.2,36.0,1011.0,822.09,588.53
2017,6,20,12,45,609.0,299.0,4.2,36.0,903.5,729.43,522.02
2017,6,20,13,0,328.0,471.0,4.2,36.0,796.0,635.67,452.72
2017,6,20,13,15,607.0,297.5,4.2,36.0,889.5,669.98,481.17
2017,6,20,13,30,886.0,124.0,4.2,36.0,983.0,683.46,493.22
2017,6,20,13,45,881.5,123.5,4.25,36.5,964.5,640.69,460.89
2017,6,20,14,0,877.0,123.0,4.3,37.0,946.0,595.93,426.78
2017,6,20,14,15,590.0,273.0,4.35,37.0,820.5,511.39,364.36
2017,6,20,14,30,303.0,423.0,4.4,37.0,695.0,454.09,322.55
2017,6,20,14,45,575.0,270.5,4.45,37.0,761.5,431.5,302.97
2017,6,20,15,0,847.0,118.0,4.5,37.0,828.0,394.41,268.45
2017,6,20,15,15,836.5,116.0,4.5,36.5,789.0,340.47,224.45
2017,6,20,15,30,826.0,114.0,4.5,36.0,750.0,286.46,180.25
2017,6,20,15,45,811.5,111.5,4.5,36.0,706.5,223.96,130.9
2017,6,20,16,0,797.0,109.0,4.5,36.0,663.0,169.2,91.47
2017,6,20,16,15,780.0,105.5,4.45,35.5,615.0,114.86,61.76
2017,6,20,16,30,763.0,102.0,4.4,35.0,567.0,74.78,54.91
2017,6,20,16,45,740.5,98.0,4.35,35.0,516.5,73.43,54.05
2017,6,20,17,0,718.0,94.0,4.3,35.0,466.0,71.97,53.08
2017,6,20,17,15,687.5,89.5,4.15,34.5,413.5,63.93,46.85
2017,6,20,17,30,657.0,85.0,4.0,34.0,361.0,61.98,45.55
2017,6,20,17,45,615.0,79.0,3.9,33.5,308.0,58.74,43.13
2017,6,20,18,0,573.0,73.0,3.8,33.0,255.0,55.39,40.55
2017,6,20,18,15,513.0,65.0,3.4,32.0,204.5,50.23,36.41
2017,6,20,18,30,453.0,57.0,3.0,31.0,154.0,44.95,31.98
2017,6,20,18,45,361.5,46.0,2.7,30.5,109.5,36.83,24.88
2017,6,20,19,0,270.0,35.0,2.4,30.0,65.0,28.52,17.28
2017,6,20,19,15,135.0,17.5,2.4,29.5,32.5,13.64,0.78
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,13.5,2.05,22.5,22.5,38.83,0.0
2017,6,21,6,0,216.0,27.0,2.4,23.0,45.0,113.73,71.74
2017,6,21,6,15,320.5,39.0,2.45,23.5,87.5,178.14,131.38
2017,6,21,6,30,425.0,51.0,2.5,24.0,130.0,253.57,194.97
2017,6,21,6,45,497.0,59.0,2.55,25.0,181.0,319.85,250.23
2017,6,21,7,0,569.0,67.0,2.6,26.0,232.0,392.32,308.4
2017,6,21,7,15,615.5,73.0,2.75,26.5,285.0,453.56,356.74
2017,6,21,7,30,662.0,79.0,2.9,27.0,338.0,517.4,405.4
2017,6,21,7,45,698.0,83.0,3.05,28.0,392.5,574.1,446.35
2017,6,21,8,0,734.0,87.0,3.2,29.0,447.0,629.58,485.09
2017,6,21,8,15,758.0,91.0,3.25,29.5,499.5,678.56,517.96
2017,6,21,8,30,782.0,95.0,3.3,30.0,552.0,726.53,548.81
2017,6,21,8,45,802.0,97.5,3.4,30.5,602.0,768.27,575.01
2017,6,21,9,0,822.0,100.0,3.5,31.0,652.0,808.08,599.57
2017,6,21,9,15,546.0,221.5,3.6,31.5,599.5,714.83,530.42
2017,6,21,9,30,270.0,343.0,3.7,32.0,547.0,589.74,435.29
2017,6,21,9,45,571.5,225.5,3.8,32.5,686.0,763.63,561.82
2017,6,21,10,0,873.0,108.0,3.9,33.0,825.0,905.01,655.56
2017,6,21,10,15,881.5,109.5,4.0,33.0,859.5,918.96,663.11
2017,6,21,10,30,890.0,111.0,4.1,33.0,894.0,929.34,669.32
2017,6,21,10,45,896.5,112.0,4.25,33.5,922.5,933.73,670.61
2017,6,21,11,0,903.0,113.0,4.4,34.0,951.0,934.35,669.6
2017,6,21,11,15,907.5,114.0,4.45,34.0,972.0,929.36,665.94
2017,6,21,11,30,912.0,115.0,4.5,34.0,993.0,920.55,659.95
2017,6,21,11,45,914.5,116.0,4.6,34.5,1006.0,906.2,649.31
2017,6,21,12,0,917.0,117.0,4.7,35.0,1019.0,888.15,636.39
2017,6,21,12,15,918.0,117.0,4.75,35.0,1024.5,864.52,620.95
2017,6,21,12,30,919.0,117.0,4.8,35.0,1030.0,837.75,603.59
2017,6,21,12,45,920.5,116.0,4.85,35.5,1028.0,807.79,582.84
2017,6,21,13,0,922.0,115.0,4.9,36.0,1026.0,775.13,560.27
2017,6,21,13,15,920.0,114.5,4.9,36.0,1015.5,737.62,533.71
2017,6,21,13,30,918.0,114.0,4.9,36.0,1005.0,697.56,504.8
2017,6,21,13,45,915.5,112.5,4.9,36.0,986.5,654.0,472.83
2017,6,21,14,0,913.0,111.0,4.9,36.0,968.0,608.2,438.5
2017,6,21,14,15,908.0,110.0,4.85,36.0,942.5,559.4,401.0
2017,6,21,14,30,903.0,109.0,4.8,36.0,917.0,508.97,361.32
2017,6,21,14,45,894.0,108.5,4.8,36.0,884.0,455.81,318.74
2017,6,21,15,0,885.0,108.0,4.8,36.0,851.0,401.87,274.54
2017,6,21,15,15,875.5,106.0,4.75,35.5,812.0,346.21,228.78
2017,6,21,15,30,866.0,104.0,4.7,35.0,773.0,290.32,182.65
2017,6,21,15,45,854.5,101.5,4.7,35.0,729.0,233.75,137.13
2017,6,21,16,0,843.0,99.0,4.7,35.0,685.0,177.65,96.38
2017,6,21,16,15,826.5,96.0,4.7,34.5,636.0,112.32,58.57
2017,6,21,16,30,810.0,93.0,4.7,34.0,587.0,69.63,51.0
2017,6,21,16,45,788.5,89.5,4.7,34.0,535.0,68.34,50.17
2017,6,21,17,0,767.0,86.0,4.7,34.0,483.0,66.95,49.23
2017,6,21,17,15,618.0,106.5,4.6,33.0,403.5,74.62,55.94
2017,6,21,17,30,469.0,127.0,4.5,32.0,324.0,88.42,67.77
2017,6,21,17,45,439.0,113.5,4.4,31.5,277.0,80.54,61.6
2017,6,21,18,0,409.0,100.0,4.3,31.0,230.0,72.28,54.99
2017,6,21,18,15,370.5,84.0,4.0,30.5,185.0,61.8,46.34
2017,6,21,18,30,332.0,68.0,3.7,30.0,140.0,50.9,37.1
2017,6,21,18,45,269.5,52.5,3.45,29.5,100.0,39.83,27.49
2017,6,21,19,0,207.0,37.0,3.2,29.0,60.0,28.43,17.31
2017,6,21,19,15,103.5,18.5,3.15,28.5,30.0,14.35,1.39
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,21.5,5.5,4.69,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,9.04,0.88
2017,6,22,6,15,0.0,21.5,3.05,22.5,21.5,17.72,8.69
2017,6,22,6,30,0.0,32.0,3.0,23.0,32.0,26.41,16.12
2017,6,22,6,45,0.0,44.0,3.0,24.0,44.0,36.38,24.45
2017,6,22,7,0,0.0,56.0,3.0,25.0,56.0,46.37,32.63
2017,6,22,7,15,216.5,88.5,2.95,25.5,173.0,222.82,177.62
2017,6,22,7,30,433.0,121.0,2.9,26.0,290.0,415.01,328.38
2017,6,22,7,45,452.0,138.5,2.9,27.0,338.5,464.93,364.0
2017,6,22,8,0,471.0,156.0,2.9,28.0,387.0,514.86,398.95
2017,6,22,8,15,624.5,122.5,2.85,28.5,465.5,617.43,474.03
2017,6,22,8,30,778.0,89.0,2.8,29.0,544.0,716.36,542.12
