Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,45,795.5,92.5,2.75,29.5,592.5,757.13,566.56
2017,6,22,9,0,813.0,96.0,2.7,30.0,641.0,788.19,584.34
2017,6,22,9,15,826.5,98.5,2.7,30.5,686.0,819.78,602.6
2017,6,22,9,30,840.0,101.0,2.7,31.0,731.0,848.69,618.87
2017,6,22,9,45,581.5,236.5,2.7,31.5,684.5,782.83,570.06
2017,6,22,10,0,323.0,372.0,2.7,32.0,638.0,667.74,484.35
2017,6,22,10,15,307.0,395.0,2.75,32.5,656.0,674.83,487.63
2017,6,22,10,30,291.0,418.0,2.8,33.0,674.0,679.71,488.67
2017,6,22,10,45,366.5,405.5,2.85,33.5,738.5,731.99,523.81
2017,6,22,11,0,442.0,393.0,2.9,34.0,803.0,793.51,563.83
2017,6,22,11,15,674.5,250.0,2.95,34.5,891.0,865.26,614.8
2017,6,22,11,30,907.0,107.0,3.0,35.0,979.0,909.21,642.24
2017,6,22,11,45,894.0,118.5,3.05,35.5,988.0,890.86,628.81
2017,6,22,12,0,881.0,130.0,3.1,36.0,997.0,868.8,613.57
2017,6,22,12,15,882.5,130.0,3.05,36.0,1002.5,846.17,598.72
2017,6,22,12,30,884.0,130.0,3.0,36.0,1008.0,820.54,581.96
2017,6,22,12,45,885.5,128.5,3.0,36.5,1006.0,791.11,561.84
2017,6,22,13,0,887.0,127.0,3.0,37.0,1004.0,759.15,539.84
2017,6,22,13,15,885.0,126.5,2.9,37.0,993.5,722.86,514.28
2017,6,22,13,30,883.0,126.0,2.8,37.0,983.0,684.14,486.67
2017,6,22,13,45,881.0,124.5,2.7,37.0,965.5,642.35,456.45
2017,6,22,14,0,879.0,123.0,2.6,37.0,948.0,598.36,424.03
2017,6,22,14,15,873.5,121.5,2.5,37.0,922.5,550.52,388.15
2017,6,22,14,30,868.0,120.0,2.4,37.0,897.0,501.17,350.26
2017,6,22,14,45,861.0,118.0,2.3,37.5,865.0,449.55,309.12
2017,6,22,15,0,854.0,116.0,2.2,38.0,833.0,397.01,266.48
2017,6,22,15,15,844.0,114.0,2.05,37.5,794.5,342.87,223.07
2017,6,22,15,30,834.0,112.0,1.9,37.0,756.0,288.6,179.34
2017,6,22,15,45,821.0,109.5,1.75,37.0,712.5,233.52,136.03
2017,6,22,16,0,808.0,107.0,1.6,37.0,669.0,170.74,91.08
2017,6,22,16,15,790.5,103.5,1.45,36.5,620.5,115.69,61.05
2017,6,22,16,30,773.0,100.0,1.3,36.0,572.0,73.57,53.57
2017,6,22,16,45,750.0,96.5,1.2,36.0,521.0,72.5,52.96
2017,6,22,17,0,727.0,93.0,1.1,36.0,470.0,71.34,52.23
2017,6,22,17,15,696.5,88.5,1.0,35.5,417.0,63.33,46.08
2017,6,22,17,30,666.0,84.0,0.9,35.0,364.0,61.35,44.76
2017,6,22,17,45,622.5,78.0,0.8,35.0,310.5,58.05,42.22
2017,6,22,18,0,579.0,72.0,0.7,35.0,257.0,54.64,39.52
2017,6,22,18,15,518.5,64.5,0.7,34.0,206.5,49.84,35.74
2017,6,22,18,30,458.0,57.0,0.7,33.0,156.0,44.93,31.68
2017,6,22,18,45,365.0,46.0,0.75,32.0,111.0,36.8,24.71
2017,6,22,19,0,272.0,35.0,0.8,31.0,66.0,28.48,17.22
2017,6,22,19,15,136.0,17.5,0.85,30.5,33.0,13.64,1.19
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.5,3.55,23.5,18.0,21.65,0.0
2017,6,23,6,0,67.0,31.0,3.8,24.0,36.0,57.87,34.17
2017,6,23,6,15,149.0,50.5,3.95,24.5,74.5,118.53,86.68
2017,6,23,6,30,231.0,70.0,4.1,25.0,113.0,181.2,139.07
2017,6,23,6,45,321.5,81.0,4.3,26.0,161.5,256.11,200.69
2017,6,23,7,0,412.0,92.0,4.5,27.0,210.0,331.59,261.72
2017,6,23,7,15,463.5,101.5,4.55,27.5,261.0,391.16,309.2
2017,6,23,7,30,515.0,111.0,4.6,28.0,312.0,454.36,358.07
2017,6,23,7,45,566.5,114.5,4.65,29.0,366.0,521.47,407.62
2017,6,23,8,0,618.0,118.0,4.7,30.0,420.0,584.56,452.7
2017,6,23,8,15,646.0,123.5,4.65,30.5,470.5,634.11,487.01
2017,6,23,8,30,674.0,129.0,4.6,31.0,521.0,683.22,520.13
2017,6,23,8,45,699.5,131.5,4.6,32.0,570.5,726.25,546.88
2017,6,23,9,0,725.0,134.0,4.6,33.0,620.0,767.96,571.81
2017,6,23,9,15,741.5,137.5,4.45,33.5,664.5,797.11,588.35
2017,6,23,9,30,758.0,141.0,4.3,34.0,709.0,828.18,606.01
2017,6,23,9,45,771.0,143.5,4.2,35.0,748.5,852.47,617.81
2017,6,23,10,0,784.0,146.0,4.1,36.0,788.0,873.81,627.52
2017,6,23,10,15,793.5,148.0,3.9,36.5,822.0,888.32,633.52
2017,6,23,10,30,803.0,150.0,3.7,37.0,856.0,899.48,637.34
2017,6,23,10,45,810.0,152.0,3.55,37.5,883.5,904.88,637.75
2017,6,23,11,0,817.0,154.0,3.4,38.0,911.0,906.71,635.97
2017,6,23,11,15,822.0,154.5,3.2,38.0,931.0,901.68,630.97
2017,6,23,11,30,827.0,155.0,3.0,38.0,951.0,880.39,615.8
2017,6,23,11,45,810.5,169.5,2.9,38.5,958.0,874.69,610.07
2017,6,23,12,0,794.0,184.0,2.8,39.0,965.0,852.83,594.12
2017,6,23,12,15,794.5,184.0,2.75,39.0,969.5,829.79,579.2
2017,6,23,12,30,795.0,184.0,2.7,39.0,974.0,803.9,562.35
2017,6,23,12,45,792.5,185.0,2.65,39.5,971.0,774.05,541.1
2017,6,23,13,0,790.0,186.0,2.6,40.0,968.0,742.1,518.34
2017,6,23,13,15,787.0,185.5,2.6,40.0,957.0,706.53,494.3
2017,6,23,13,30,784.0,185.0,2.6,40.0,946.0,668.95,468.48
2017,6,23,13,45,776.0,185.5,2.65,40.0,927.0,627.13,439.45
2017,6,23,14,0,768.0,186.0,2.7,40.0,908.0,583.97,408.78
2017,6,23,14,15,760.5,184.0,2.75,40.0,882.5,538.09,375.46
2017,6,23,14,30,753.0,182.0,2.8,40.0,857.0,491.27,340.54
2017,6,23,14,45,723.0,191.5,2.9,40.0,820.0,439.16,301.27
2017,6,23,15,0,693.0,201.0,3.0,40.0,783.0,390.95,263.99
2017,6,23,15,15,679.5,197.0,3.05,39.5,745.5,340.56,224.83
2017,6,23,15,30,666.0,193.0,3.1,39.0,708.0,290.89,185.95
2017,6,23,15,45,639.5,193.0,3.2,39.0,664.0,242.42,149.03
2017,6,23,16,0,613.0,193.0,3.3,39.0,620.0,196.67,117.28
2017,6,23,16,15,514.0,211.0,3.35,38.5,551.0,160.74,101.53
2017,6,23,16,30,415.0,229.0,3.4,38.0,482.0,140.72,105.99
2017,6,23,16,45,456.0,199.0,3.45,38.0,454.5,126.8,95.48
2017,6,23,17,0,497.0,169.0,3.5,38.0,427.0,111.71,83.92
2017,6,23,17,15,461.5,158.0,3.5,37.5,377.0,106.46,80.26
2017,6,23,17,30,426.0,147.0,3.5,37.0,327.0,100.9,76.28
2017,6,23,17,45,379.5,134.0,3.55,36.5,277.5,93.58,70.8
2017,6,23,18,0,333.0,121.0,3.6,36.0,228.0,88.18,66.72
2017,6,23,18,15,277.0,103.5,3.45,35.5,181.0,76.17,57.06
2017,6,23,18,30,221.0,86.0,3.3,35.0,134.0,63.86,46.86
2017,6,23,18,45,157.0,64.5,3.2,34.5,93.5,48.58,33.96
2017,6,23,19,0,93.0,43.0,3.1,34.0,53.0,32.94,20.46
2017,6,23,19,15,46.5,21.5,3.1,33.5,26.5,17.35,3.13
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,12.0,1.7,24.5,12.0,10.24,0.0
2017,6,24,6,0,0.0,24.0,1.8,25.0,24.0,20.52,8.83
2017,6,24,6,15,29.5,47.0,1.85,25.0,52.5,57.67,40.01
2017,6,24,6,30,59.0,70.0,1.9,25.0,81.0,94.55,70.77
2017,6,24,6,45,105.5,89.0,1.95,25.5,116.5,145.0,112.31
2017,6,24,7,0,152.0,108.0,2.0,26.0,152.0,193.01,151.46
2017,6,24,7,15,76.0,98.5,2.25,26.5,120.5,143.71,111.81
2017,6,24,7,30,0.0,89.0,2.5,27.0,89.0,74.99,55.3
2017,6,24,7,45,0.0,83.5,2.8,27.5,83.5,69.53,50.67
2017,6,24,8,0,0.0,78.0,3.1,28.0,78.0,64.75,46.54
2017,6,24,8,15,0.0,69.0,3.15,28.5,69.0,57.26,40.29
2017,6,24,8,30,0.0,60.0,3.2,29.0,60.0,49.78,34.11
2017,6,24,8,45,0.0,95.0,3.25,29.5,95.0,79.13,57.03
2017,6,24,9,0,0.0,130.0,3.3,30.0,130.0,109.6,80.42
2017,6,24,9,15,12.5,205.0,2.95,30.5,214.5,187.05,139.66
2017,6,24,9,30,25.0,280.0,2.6,31.0,299.0,266.36,198.35
2017,6,24,9,45,17.5,248.0,2.3,31.5,261.5,229.62,169.74
2017,6,24,10,0,10.0,216.0,2.0,32.0,224.0,193.76,142.19
2017,6,24,10,15,13.5,253.5,1.75,32.0,265.5,229.98,168.71
2017,6,24,10,30,17.0,291.0,1.5,32.0,307.0,266.1,194.5
2017,6,24,10,45,40.0,360.5,1.25,32.5,398.0,363.36,263.13
2017,6,24,11,0,63.0,430.0,1.0,33.0,489.0,446.99,318.99
2017,6,24,11,15,58.5,434.5,1.2,33.0,490.0,443.37,316.29
2017,6,24,11,30,54.0,439.0,1.4,33.0,491.0,439.42,313.91
2017,6,24,11,45,46.0,429.5,1.65,33.0,474.5,419.49,300.55
2017,6,24,12,0,38.0,420.0,1.9,33.0,458.0,399.78,287.21
2017,6,24,12,15,26.5,352.5,2.15,32.5,379.5,326.99,236.77
2017,6,24,12,30,15.0,285.0,2.4,32.0,301.0,251.79,183.31
2017,6,24,12,45,16.0,296.5,2.7,32.0,313.0,260.77,190.23
2017,6,24,13,0,17.0,308.0,3.0,32.0,325.0,269.36,196.64
2017,6,24,13,15,41.5,383.0,3.25,31.5,423.5,346.34,253.33
2017,6,24,13,30,66.0,458.0,3.5,31.0,522.0,416.08,303.94
2017,6,24,13,45,123.5,466.5,3.8,30.5,583.5,447.19,327.46
2017,6,24,14,0,181.0,475.0,4.1,30.0,645.0,473.25,347.04
2017,6,24,14,15,246.5,448.0,4.15,29.5,672.5,466.52,342.59
2017,6,24,14,30,312.0,421.0,4.2,29.0,700.0,458.45,336.33
2017,6,24,14,45,267.0,414.0,4.3,29.0,647.0,410.91,300.95
2017,6,24,15,0,222.0,407.0,4.4,29.0,594.0,375.86,274.84
2017,6,24,15,15,175.5,387.5,4.3,28.5,531.0,329.7,241.33
2017,6,24,15,30,129.0,368.0,4.2,28.0,468.0,288.95,212.23
2017,6,24,15,45,97.0,336.0,4.15,28.0,408.5,258.96,190.83
2017,6,24,16,0,65.0,304.0,4.1,28.0,349.0,224.16,166.29
2017,6,24,16,15,48.5,270.0,4.05,27.5,302.0,193.83,145.18
2017,6,24,16,30,32.0,236.0,4.0,27.0,255.0,167.4,132.71
2017,6,24,16,45,41.0,222.0,3.95,27.0,245.0,158.45,125.91
2017,6,24,17,0,50.0,208.0,3.9,27.0,235.0,149.19,118.78
2017,6,24,17,15,59.5,188.0,3.9,26.5,216.5,136.25,108.8
2017,6,24,17,30,69.0,168.0,3.9,26.0,198.0,122.97,98.37
2017,6,24,17,45,61.0,145.0,3.9,26.0,168.5,107.42,85.66
2017,6,24,18,0,53.0,122.0,3.9,26.0,139.0,91.56,72.48
2017,6,24,18,15,202.5,95.0,3.85,25.5,142.0,70.09,54.4
2017,6,24,18,30,352.0,68.0,3.8,25.0,145.0,51.0,38.03
2017,6,24,18,45,267.0,54.0,3.75,25.0,103.0,40.9,29.0
2017,6,24,19,0,182.0,40.0,3.7,25.0,61.0,30.59,19.49
2017,6,24,19,15,91.0,20.0,3.65,24.5,30.5,15.46,2.65
2017,6,24,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,57.5,14.5,3.45,21.0,19.0,26.75,0.0
2017,6,25,6,0,115.0,29.0,3.5,21.0,38.0,75.21,45.26
2017,6,25,6,15,207.0,45.0,3.5,21.0,76.5,140.43,104.32
2017,6,25,6,30,299.0,61.0,3.5,21.0,115.0,207.49,161.66
2017,6,25,6,45,383.0,69.5,3.5,21.5,163.5,271.72,216.28
2017,6,25,7,0,467.0,78.0,3.5,22.0,212.0,349.5,280.48
2017,6,25,7,15,233.5,86.5,3.4,22.5,153.5,229.99,185.1
2017,6,25,7,30,0.0,95.0,3.3,23.0,95.0,80.56,60.75
2017,6,25,7,45,5.0,128.5,3.25,23.5,131.0,114.29,88.03
2017,6,25,8,0,10.0,162.0,3.2,24.0,167.0,148.6,115.1
2017,6,25,8,15,5.0,127.0,3.2,24.5,129.5,111.52,84.75
2017,6,25,8,30,0.0,92.0,3.2,25.0,92.0,76.55,56.22
2017,6,25,8,45,154.5,189.0,3.2,25.5,292.5,310.96,243.57
2017,6,25,9,0,309.0,286.0,3.2,26.0,493.0,556.98,426.7
2017,6,25,9,15,230.5,320.0,3.2,26.0,481.0,514.15,391.45
2017,6,25,9,30,152.0,354.0,3.2,26.0,469.0,482.22,365.2
2017,6,25,9,45,237.0,362.0,3.25,26.5,551.5,565.09,425.8
2017,6,25,10,0,322.0,370.0,3.3,27.0,634.0,665.16,496.07
2017,6,25,10,15,318.5,389.0,3.25,27.5,659.5,679.76,503.27
2017,6,25,10,30,315.0,408.0,3.2,28.0,685.0,692.37,509.57
2017,6,25,10,45,252.5,436.5,3.2,28.5,663.0,658.23,482.52
2017,6,25,11,0,190.0,465.0,3.2,29.0,641.0,609.17,445.64
2017,6,25,11,15,284.0,446.0,3.15,29.0,716.0,681.85,497.57
2017,6,25,11,30,378.0,427.0,3.1,29.0,791.0,738.58,537.14
2017,6,25,11,45,316.0,459.5,3.05,29.5,767.0,701.47,508.25
2017,6,25,12,0,254.0,492.0,3.0,30.0,743.0,663.59,479.53
2017,6,25,12,15,322.0,466.5,2.95,30.0,786.0,683.98,494.71
2017,6,25,12,30,390.0,441.0,2.9,30.0,829.0,700.19,506.43
2017,6,25,12,45,599.5,307.0,2.85,30.0,901.0,730.73,531.15
2017,6,25,13,0,809.0,173.0,2.8,30.0,973.0,747.05,545.23
2017,6,25,13,15,806.5,172.5,2.75,30.0,962.5,711.34,519.42
2017,6,25,13,30,804.0,172.0,2.7,30.0,952.0,673.5,492.05
2017,6,25,13,45,550.5,312.0,2.7,30.5,842.0,590.13,429.03
2017,6,25,14,0,297.0,452.0,2.7,31.0,732.0,518.39,374.97
2017,6,25,14,15,248.5,448.5,2.7,31.0,678.5,468.28,339.26
2017,6,25,14,30,200.0,445.0,2.7,31.0,625.0,429.09,310.98
2017,6,25,14,45,455.5,319.5,2.7,31.0,708.0,420.86,302.16
2017,6,25,15,0,711.0,194.0,2.7,31.0,791.0,394.04,275.75
2017,6,25,15,15,698.0,190.0,2.7,30.5,753.5,342.84,234.36
2017,6,25,15,30,685.0,186.0,2.7,30.0,716.0,292.27,193.26
2017,6,25,15,45,432.5,254.5,2.7,30.0,582.5,245.93,165.47
2017,6,25,16,0,180.0,323.0,2.7,30.0,449.0,239.87,171.59
2017,6,25,16,15,400.5,241.0,2.65,29.5,494.0,171.88,116.7
2017,6,25,16,30,621.0,159.0,2.6,29.0,539.0,101.14,77.81
2017,6,25,16,45,596.0,151.5,2.6,29.0,490.0,99.35,76.71
2017,6,25,17,0,571.0,144.0,2.6,29.0,441.0,97.33,75.34
2017,6,25,17,15,536.5,135.5,2.45,28.5,390.0,93.17,72.34
2017,6,25,17,30,502.0,127.0,2.3,28.0,339.0,88.76,69.1
2017,6,25,17,45,452.0,117.5,2.15,28.0,288.0,83.3,64.76
2017,6,25,18,0,402.0,108.0,2.0,28.0,237.0,77.64,60.16
2017,6,25,18,15,343.5,93.5,1.8,27.5,189.0,68.22,52.34
2017,6,25,18,30,285.0,79.0,1.6,27.0,141.0,58.48,44.0
2017,6,25,18,45,210.0,61.0,1.4,26.5,99.5,46.5,33.51
2017,6,25,19,0,135.0,43.0,1.2,26.0,58.0,33.1,21.48
2017,6,25,19,15,67.5,21.5,1.2,25.5,29.0,17.01,3.61
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,18.36,7.18
2017,6,26,6,15,11.0,42.0,1.95,23.0,44.0,41.42,27.53
2017,6,26,6,30,22.0,62.0,2.0,23.0,66.0,69.38,51.12
2017,6,26,6,45,35.5,83.5,2.1,23.5,92.5,97.65,74.79
2017,6,26,7,0,49.0,105.0,2.2,24.0,119.0,126.93,98.94
2017,6,26,7,15,209.5,117.5,2.15,24.5,196.0,251.39,200.0
2017,6,26,7,30,370.0,130.0,2.1,25.0,273.0,385.2,304.72
2017,6,26,7,45,332.5,160.0,2.1,25.5,303.5,394.81,310.2
2017,6,26,8,0,295.0,190.0,2.1,26.0,334.0,413.08,322.0
2017,6,26,8,15,180.0,217.0,2.05,26.5,308.0,352.64,273.04
2017,6,26,8,30,65.0,244.0,2.0,27.0,282.0,282.12,216.01
2017,6,26,8,45,76.5,271.0,2.0,27.5,319.5,318.65,242.81
2017,6,26,9,0,88.0,298.0,2.0,28.0,357.0,355.34,268.85
2017,6,26,9,15,126.0,326.0,2.0,28.5,417.0,431.45,323.6
2017,6,26,9,30,164.0,354.0,2.0,29.0,477.0,492.79,366.3
2017,6,26,9,45,263.5,355.5,2.05,29.5,565.5,598.26,440.48
2017,6,26,10,0,363.0,357.0,2.1,30.0,654.0,689.25,502.36
2017,6,26,10,15,329.5,385.5,2.15,30.0,663.5,686.49,498.11
2017,6,26,10,30,296.0,414.0,2.2,30.0,673.0,681.07,492.86
2017,6,26,10,45,265.0,436.5,2.3,30.5,674.5,669.86,483.22
2017,6,26,11,0,234.0,459.0,2.4,31.0,676.0,643.66,463.77
2017,6,26,11,15,319.5,438.0,2.45,31.0,741.5,706.67,507.95
2017,6,26,11,30,405.0,417.0,2.5,31.0,807.0,753.76,540.5
2017,6,26,11,45,356.0,447.0,2.6,31.5,793.5,725.54,519.06
2017,6,26,12,0,307.0,477.0,2.7,32.0,780.0,696.07,497.31
2017,6,26,12,15,367.0,462.0,2.75,32.0,825.5,717.83,513.12
2017,6,26,12,30,427.0,447.0,2.8,32.0,871.0,737.02,526.64
2017,6,26,12,45,447.5,443.0,2.85,32.0,886.5,727.28,520.12
2017,6,26,13,0,468.0,439.0,2.9,32.0,902.0,714.98,511.93
2017,6,26,13,15,647.0,296.5,2.95,32.0,928.5,700.49,505.71
2017,6,26,13,30,826.0,154.0,3.0,32.0,955.0,669.49,487.25
2017,6,26,13,45,508.0,314.0,3.05,32.0,804.5,566.01,410.75
2017,6,26,14,0,190.0,474.0,3.1,32.0,654.0,478.29,345.83
2017,6,26,14,15,104.0,387.5,3.1,31.5,485.5,355.82,259.59
2017,6,26,14,30,18.0,301.0,3.1,31.0,317.0,251.63,184.66
2017,6,26,14,45,27.5,324.0,3.15,31.0,347.5,263.03,193.34
2017,6,26,15,0,37.0,347.0,3.2,31.0,378.0,277.1,203.59
2017,6,26,15,15,173.0,347.5,3.25,30.5,482.5,304.64,220.78
2017,6,26,15,30,309.0,348.0,3.3,30.0,587.0,313.12,221.84
2017,6,26,15,45,172.0,312.0,3.35,30.0,444.0,250.19,179.36
2017,6,26,16,0,35.0,276.0,3.4,30.0,301.0,204.13,150.85
2017,6,26,16,15,33.5,256.0,3.35,29.5,278.5,185.08,137.62
2017,6,26,16,30,32.0,236.0,3.3,29.0,256.0,167.42,131.55
2017,6,26,16,45,138.0,226.0,3.3,29.0,300.0,154.04,121.22
2017,6,26,17,0,244.0,216.0,3.3,29.0,344.0,142.3,112.14
2017,6,26,17,15,237.0,191.5,3.1,28.5,304.5,129.08,101.95
2017,6,26,17,30,230.0,167.0,2.9,28.0,265.0,115.15,91.01
2017,6,26,17,45,205.0,147.0,2.75,27.5,225.0,103.07,81.44
2017,6,26,18,0,180.0,127.0,2.6,27.0,185.0,93.22,73.53
2017,6,26,18,15,152.5,105.0,2.45,26.5,148.0,78.13,60.94
2017,6,26,18,30,125.0,83.0,2.3,26.0,111.0,62.68,47.75
2017,6,26,18,45,87.5,61.5,2.2,25.5,78.5,47.17,34.22
2017,6,26,19,0,50.0,40.0,2.1,25.0,46.0,31.37,20.16
2017,6,26,19,15,25.0,20.0,2.1,24.5,23.0,16.26,3.35
2017,6,26,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,6.5,1.2,21.5,6.5,5.55,0.0
2017,6,27,6,0,0.0,13.0,1.4,22.0,13.0,10.7,1.78
2017,6,27,6,15,0.0,26.0,1.4,22.0,26.0,21.46,11.72
2017,6,27,6,30,0.0,39.0,1.4,22.0,39.0,32.25,21.01
2017,6,27,6,45,0.0,54.5,1.45,22.5,54.5,45.62,32.28
2017,6,27,7,0,0.0,70.0,1.5,23.0,70.0,59.18,43.51
2017,6,27,7,15,179.0,101.0,1.55,23.5,170.0,215.31,171.85
2017,6,27,7,30,358.0,132.0,1.6,24.0,270.0,379.86,300.89
2017,6,27,7,45,296.5,165.5,1.65,24.5,291.5,377.16,296.5
2017,6,27,8,0,235.0,199.0,1.7,25.0,313.0,380.98,297.19
2017,6,27,8,15,216.0,226.5,1.8,25.5,341.0,389.4,302.02
2017,6,27,8,30,197.0,254.0,1.9,26.0,369.0,408.85,314.65
2017,6,27,8,45,192.5,279.5,2.0,26.5,400.0,435.56,332.64
2017,6,27,9,0,188.0,305.0,2.1,27.0,431.0,461.01,349.41
2017,6,27,9,15,251.5,317.5,2.2,27.5,498.0,545.67,409.84
2017,6,27,9,30,315.0,330.0,2.3,28.0,565.0,616.16,458.67
2017,6,27,9,45,255.0,363.0,2.45,28.5,560.0,598.43,442.86
2017,6,27,10,0,195.0,396.0,2.6,29.0,555.0,561.28,414.25
2017,6,27,10,15,283.5,390.0,2.7,29.0,632.5,649.39,477.24
2017,6,27,10,30,372.0,384.0,2.8,29.0,710.0,721.53,527.58
2017,6,27,10,45,378.5,394.0,2.9,29.5,735.0,733.01,533.51
2017,6,27,11,0,385.0,404.0,3.0,30.0,760.0,742.39,538.44
2017,6,27,11,15,294.0,445.5,3.05,30.0,721.0,690.98,500.82
2017,6,27,11,30,203.0,487.0,3.1,30.0,682.0,627.81,455.35
2017,6,27,11,45,271.0,474.0,3.2,30.5,738.5,675.85,489.03
2017,6,27,12,0,339.0,461.0,3.3,31.0,795.0,709.79,512.19
2017,6,27,12,15,336.5,465.0,3.35,31.0,798.0,695.55,502.06
2017,6,27,12,30,334.0,469.0,3.4,31.0,801.0,679.63,491.04
2017,6,27,12,45,282.0,485.0,3.5,31.0,765.0,633.84,458.78
2017,6,27,13,0,230.0,501.0,3.6,31.0,729.0,589.62,427.48
2017,6,27,13,15,535.5,322.5,3.65,31.0,845.0,648.06,473.76
2017,6,27,13,30,841.0,144.0,3.7,31.0,961.0,673.08,494.64
2017,6,27,13,45,839.0,142.0,3.75,31.0,943.5,632.72,464.54
2017,6,27,14,0,837.0,140.0,3.8,31.0,926.0,590.28,432.53
2017,6,27,14,15,569.0,282.5,3.85,31.0,810.5,511.37,372.86
2017,6,27,14,30,301.0,425.0,3.9,31.0,695.0,457.31,332.41
2017,6,27,14,45,344.5,390.5,3.95,31.0,689.0,429.02,310.54
2017,6,27,15,0,388.0,356.0,4.0,31.0,683.0,396.35,284.34
2017,6,27,15,15,587.0,242.0,4.0,30.5,710.0,345.9,240.66
2017,6,27,15,30,786.0,128.0,4.0,30.0,737.0,285.08,185.46
2017,6,27,15,45,773.5,124.5,4.0,30.0,694.5,231.18,141.35
2017,6,27,16,0,761.0,121.0,4.0,30.0,652.0,178.08,101.59
2017,6,27,16,15,677.0,144.0,4.0,29.5,591.5,130.65,76.81
2017,6,27,16,30,593.0,167.0,4.0,29.0,531.0,105.84,81.78
2017,6,27,16,45,556.0,160.5,4.0,29.0,478.0,105.24,81.61
2017,6,27,17,0,519.0,154.0,4.0,29.0,425.0,102.69,79.82
2017,6,27,17,15,305.0,163.0,3.9,28.5,318.0,113.21,88.98
2017,6,27,17,30,91.0,172.0,3.8,28.0,211.0,125.58,99.74
2017,6,27,17,45,84.5,148.0,3.7,27.5,180.5,109.49,86.84
2017,6,27,18,0,78.0,124.0,3.6,27.0,150.0,93.05,73.42
2017,6,27,18,15,65.5,101.5,3.3,26.5,120.5,77.14,60.13
2017,6,27,18,30,53.0,79.0,3.0,26.0,91.0,60.95,46.3
2017,6,27,18,45,34.5,58.0,2.75,25.5,65.0,45.43,32.76
2017,6,27,19,0,16.0,37.0,2.5,25.0,39.0,29.68,18.78
2017,6,27,19,15,8.0,18.5,2.45,24.5,19.5,15.37,2.94
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,13.0,1.25,21.5,19.5,32.31,0.0
2017,6,28,6,0,171.0,26.0,1.5,22.0,39.0,94.55,55.4
2017,6,28,6,15,276.0,39.0,1.6,22.0,79.5,157.85,115.96
2017,6,28,6,30,381.0,52.0,1.7,22.0,120.0,234.28,180.62
2017,6,28,6,45,190.5,44.0,1.8,22.5,78.0,150.07,117.56
2017,6,28,7,0,0.0,36.0,1.9,23.0,36.0,29.71,19.07
2017,6,28,7,15,0.0,55.5,1.9,23.5,55.5,45.94,32.49
2017,6,28,7,30,0.0,75.0,1.9,24.0,75.0,62.32,45.75
2017,6,28,7,45,26.0,134.0,1.95,25.0,146.5,141.46,109.7
2017,6,28,8,0,52.0,193.0,2.0,26.0,218.0,220.51,171.28
2017,6,28,8,15,30.5,189.5,2.05,26.5,205.0,200.19,153.94
2017,6,28,8,30,9.0,186.0,2.1,27.0,192.0,168.62,128.12
2017,6,28,8,45,9.5,196.5,2.2,27.5,203.0,177.98,134.78
2017,6,28,9,0,10.0,207.0,2.3,28.0,214.0,187.41,141.34
2017,6,28,9,15,25.0,256.5,2.35,28.0,275.0,245.38,185.41
2017,6,28,9,30,40.0,306.0,2.4,28.0,336.0,320.2,240.98
2017,6,28,9,45,95.0,351.5,2.5,28.5,428.0,412.77,308.96
2017,6,28,10,0,150.0,397.0,2.6,29.0,520.0,521.99,386.49
2017,6,28,10,15,123.5,410.0,2.7,29.5,514.0,508.53,374.41
2017,6,28,10,30,97.0,423.0,2.8,30.0,508.0,478.57,351.52
2017,6,28,10,45,64.5,399.5,2.9,30.5,457.0,423.15,310.6
2017,6,28,11,0,32.0,376.0,3.0,31.0,406.0,368.48,269.97
2017,6,28,11,15,162.0,422.0,3.05,31.0,577.0,538.61,393.81
2017,6,28,11,30,292.0,468.0,3.1,31.0,748.0,700.58,505.89
2017,6,28,11,45,308.0,469.0,3.15,31.5,768.5,704.09,506.3
2017,6,28,12,0,324.0,470.0,3.2,32.0,789.0,705.3,506.15
2017,6,28,12,15,196.5,473.0,3.2,32.0,667.0,580.94,419.0
2017,6,28,12,30,69.0,476.0,3.2,32.0,545.0,463.69,335.19
2017,6,28,12,45,90.5,487.5,3.25,32.5,577.5,482.78,348.72
2017,6,28,13,0,112.0,499.0,3.3,33.0,610.0,499.57,359.92
2017,6,28,13,15,502.5,307.5,3.3,33.0,796.5,613.75,445.93
2017,6,28,13,30,893.0,116.0,3.3,33.0,983.0,687.71,500.24
2017,6,28,13,45,889.5,115.0,3.35,33.0,965.0,645.14,468.66
2017,6,28,14,0,886.0,114.0,3.4,33.0,947.0,600.47,435.46
2017,6,28,14,15,881.0,112.5,3.35,33.0,921.5,552.71,398.9
2017,6,28,14,30,876.0,111.0,3.3,33.0,896.0,503.36,360.19
2017,6,28,14,45,817.5,140.0,3.3,33.0,851.5,448.77,317.17
2017,6,28,15,0,759.0,169.0,3.3,33.0,807.0,400.67,278.41
2017,6,28,15,15,747.0,166.0,3.25,33.0,769.5,349.02,236.02
2017,6,28,15,30,735.0,163.0,3.2,33.0,732.0,291.55,189.28
2017,6,28,15,45,718.5,159.0,3.2,33.0,688.5,238.38,146.91
2017,6,28,16,0,702.0,155.0,3.2,33.0,645.0,186.6,108.91
2017,6,28,16,15,682.0,150.0,3.15,32.5,598.0,135.54,79.15
2017,6,28,16,30,662.0,145.0,3.1,32.0,551.0,92.71,70.1
2017,6,28,16,45,335.0,157.0,3.1,32.0,362.5,99.45,75.86
2017,6,28,17,0,8.0,169.0,3.1,32.0,174.0,131.86,102.4
2017,6,28,17,15,276.0,143.5,2.95,31.5,261.0,100.92,77.75
2017,6,28,17,30,544.0,118.0,2.8,31.0,348.0,84.45,64.68
2017,6,28,17,45,495.5,109.5,2.7,30.5,296.5,78.4,60.03
2017,6,28,18,0,447.0,101.0,2.6,30.0,245.0,73.25,56.0
2017,6,28,18,15,386.5,88.5,2.35,29.5,196.0,65.03,49.24
2017,6,28,18,30,326.0,76.0,2.1,29.0,147.0,56.57,42.03
2017,6,28,18,45,248.0,59.0,1.85,28.5,104.5,44.47,31.52
2017,6,28,19,0,170.0,42.0,1.6,28.0,62.0,32.04,20.43
2017,6,28,19,15,85.0,21.0,1.75,27.5,31.0,16.68,3.64
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,29,5,45,56.5,14.0,2.2,22.5,18.0,25.94,0.0
2017,6,29,6,0,113.0,28.0,2.5,23.0,36.0,72.73,40.97
2017,6,29,6,15,209.0,44.5,2.6,23.5,75.5,140.44,102.76
2017,6,29,6,30,305.0,61.0,2.7,24.0,115.0,209.6,160.87
2017,6,29,6,45,392.0,70.0,2.85,25.0,164.5,275.99,216.11
2017,6,29,7,0,479.0,79.0,3.0,26.0,214.0,355.93,280.52
2017,6,29,7,15,529.5,87.0,3.05,26.5,266.0,417.78,329.51
2017,6,29,7,30,580.0,95.0,3.1,27.0,318.0,482.73,379.23
2017,6,29,7,45,628.0,98.0,3.15,27.5,373.0,543.23,424.13
2017,6,29,8,0,676.0,101.0,3.2,28.0,428.0,605.52,468.99
2017,6,29,8,15,702.5,105.5,3.2,28.5,480.0,655.05,503.01
2017,6,29,8,30,729.0,110.0,3.2,29.0,532.0,703.96,535.1
2017,6,29,8,45,756.0,111.0,3.25,29.5,582.5,745.4,561.17
2017,6,29,9,0,783.0,112.0,3.3,30.0,633.0,788.53,588.04
2017,6,29,9,15,574.0,213.5,3.3,30.5,610.5,730.69,543.2
2017,6,29,9,30,365.0,315.0,3.3,31.0,588.0,644.81,476.88
2017,6,29,9,45,605.5,216.0,3.35,31.5,697.5,785.52,577.64
2017,6,29,10,0,846.0,117.0,3.4,32.0,807.0,890.92,646.27
2017,6,29,10,15,854.5,119.0,3.45,32.5,842.0,905.42,652.83
2017,6,29,10,30,863.0,121.0,3.5,33.0,877.0,916.43,657.85
2017,6,29,10,45,871.5,120.5,3.55,33.5,905.5,921.47,659.1
2017,6,29,11,0,880.0,120.0,3.6,34.0,934.0,922.88,658.16
2017,6,29,11,15,884.5,121.0,3.65,34.0,955.0,918.34,654.87
2017,6,29,11,30,889.0,122.0,3.7,34.0,976.0,910.07,649.31
2017,6,29,11,45,894.0,120.5,3.75,34.5,989.5,896.33,639.01
2017,6,29,12,0,899.0,119.0,3.8,35.0,1003.0,878.99,626.51
2017,6,29,12,15,900.0,119.5,3.8,35.0,1008.5,856.49,611.77
2017,6,29,12,30,901.0,120.0,3.8,35.0,1014.0,830.86,595.04
2017,6,29,12,45,900.0,119.5,3.85,35.5,1011.0,800.1,573.94
2017,6,29,13,0,899.0,119.0,3.9,36.0,1008.0,766.86,551.2
2017,6,29,13,15,897.0,118.5,3.9,36.0,997.5,730.37,525.73
2017,6,29,13,30,895.0,118.0,3.9,36.0,987.0,691.4,497.92
2017,6,29,13,45,890.0,118.0,3.95,36.0,968.5,648.56,466.96
2017,6,29,14,0,885.0,118.0,4.0,36.0,950.0,603.71,433.81
2017,6,29,14,15,879.5,116.5,4.0,36.0,924.5,555.71,397.47
2017,6,29,14,30,874.0,115.0,4.0,36.0,899.0,506.17,359.0
2017,6,29,14,45,867.0,113.0,4.05,36.0,866.5,454.31,317.87
2017,6,29,15,0,860.0,111.0,4.1,36.0,834.0,401.52,274.94
2017,6,29,15,15,849.5,109.0,4.1,35.5,795.5,346.91,230.38
2017,6,29,15,30,839.0,107.0,4.1,35.0,757.0,292.21,185.4
2017,6,29,15,45,825.0,105.0,4.1,35.0,713.5,236.95,140.86
2017,6,29,16,0,811.0,103.0,4.1,35.0,670.0,174.03,94.35
2017,6,29,16,15,594.0,171.5,4.1,34.5,570.5,143.85,87.28
2017,6,29,16,30,377.0,240.0,4.1,34.0,471.0,155.28,119.45
2017,6,29,16,45,554.0,165.0,4.1,34.0,471.5,107.88,81.98
2017,6,29,17,0,731.0,90.0,4.1,34.0,472.0,69.13,50.96
2017,6,29,17,15,701.0,85.5,4.0,33.5,419.0,66.96,49.53
2017,6,29,17,30,671.0,81.0,3.9,33.0,366.0,59.22,43.46
2017,6,29,17,45,628.5,76.0,3.8,33.0,313.0,56.57,41.42
2017,6,29,18,0,586.0,71.0,3.7,33.0,260.0,53.86,39.27
2017,6,29,18,15,526.5,63.5,3.4,32.0,209.5,49.02,35.41
2017,6,29,18,30,467.0,56.0,3.1,31.0,159.0,44.07,31.28
2017,6,29,18,45,372.0,46.0,2.85,30.5,113.5,36.74,24.86
2017,6,29,19,0,277.0,36.0,2.6,30.0,68.0,29.29,18.02
2017,6,29,19,15,138.5,18.0,2.8,29.5,34.0,14.02,2.12
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.0,4.35,24.5,18.5,26.77,0.0
2017,6,30,6,0,120.0,28.0,4.6,25.0,37.0,81.13,45.22
2017,6,30,6,15,225.0,43.0,4.75,25.5,76.5,144.4,104.87
2017,6,30,6,30,330.0,58.0,4.9,26.0,116.0,216.46,165.35
2017,6,30,6,45,165.0,54.0,5.1,26.5,83.0,140.08,108.23
2017,6,30,7,0,0.0,50.0,5.3,27.0,50.0,41.36,28.21
2017,6,30,7,15,0.0,58.0,5.35,27.5,58.0,48.02,33.58
2017,6,30,7,30,0.0,66.0,5.4,28.0,66.0,54.7,38.82
2017,6,30,7,45,0.0,88.5,5.45,28.5,88.5,74.05,54.14
2017,6,30,8,0,0.0,111.0,5.5,29.0,111.0,93.92,69.63
2017,6,30,8,15,3.0,143.5,5.5,29.5,145.0,125.27,93.99
2017,6,30,8,30,6.0,176.0,5.5,30.0,179.0,156.99,118.23
2017,6,30,8,45,398.5,141.5,5.55,30.5,406.0,486.64,377.82
2017,6,30,9,0,791.0,107.0,5.6,31.0,633.0,789.87,597.73
2017,6,30,9,15,520.0,225.5,5.6,31.5,581.0,697.24,525.0
2017,6,30,9,30,249.0,344.0,5.6,32.0,529.0,573.5,428.11
2017,6,30,9,45,206.5,370.0,5.6,32.5,529.5,546.94,406.69
2017,6,30,10,0,164.0,396.0,5.6,33.0,530.0,534.01,394.57
2017,6,30,10,15,159.0,415.0,5.55,33.0,550.0,546.12,402.11
2017,6,30,10,30,154.0,434.0,5.5,33.0,570.0,557.04,408.74
2017,6,30,10,45,146.5,449.0,5.45,33.5,581.5,560.63,409.37
2017,6,30,11,0,139.0,464.0,5.4,34.0,593.0,563.11,409.29
2017,6,30,11,15,251.5,448.5,5.35,34.0,688.5,656.57,476.46
2017,6,30,11,30,364.0,433.0,5.3,34.0,784.0,733.63,530.77
2017,6,30,11,45,377.0,434.5,5.3,34.5,801.5,734.47,529.63
2017,6,30,12,0,390.0,436.0,5.3,35.0,819.0,732.87,527.19
2017,6,30,12,15,303.0,471.0,5.25,35.0,770.0,674.32,484.76
2017,6,30,12,30,216.0,506.0,5.2,35.0,721.0,613.33,440.73
2017,6,30,12,45,286.5,480.0,5.2,35.5,764.0,634.74,455.95
2017,6,30,13,0,357.0,454.0,5.2,36.0,807.0,647.89,464.86
2017,6,30,13,15,309.5,468.5,5.15,36.0,772.5,604.46,433.62
2017,6,30,13,30,262.0,483.0,5.1,36.0,738.0,563.2,403.98
2017,6,30,13,45,545.5,316.5,5.1,36.0,834.0,593.73,428.5
2017,6,30,14,0,829.0,150.0,5.1,36.0,930.0,595.17,430.33
2017,6,30,14,15,822.5,148.5,5.1,36.0,904.5,549.77,395.42
2017,6,30,14,30,816.0,147.0,5.1,36.0,879.0,500.98,357.39
2017,6,30,14,45,770.5,167.0,5.1,36.0,838.0,450.32,317.33
2017,6,30,15,0,725.0,187.0,5.1,36.0,797.0,398.24,275.86
2017,6,30,15,15,712.0,183.5,5.1,35.5,759.5,346.59,234.33
2017,6,30,15,30,699.0,180.0,5.1,35.0,722.0,295.51,192.96
2017,6,30,15,45,674.0,179.5,5.2,35.0,677.5,244.92,153.0
2017,6,30,16,0,649.0,179.0,5.3,35.0,633.0,196.76,118.05
2017,6,30,16,15,626.5,173.5,5.3,34.5,586.0,148.19,89.54
2017,6,30,16,30,604.0,168.0,5.3,34.0,539.0,106.62,80.76
2017,6,30,16,45,573.5,161.5,5.35,33.5,489.0,105.71,80.52
2017,6,30,17,0,543.0,155.0,5.4,33.0,439.0,103.64,79.32
2017,6,30,17,15,505.0,146.5,5.35,32.5,388.0,99.64,76.53
2017,6,30,17,30,467.0,138.0,5.3,32.0,337.0,95.44,73.53
2017,6,30,17,45,421.5,126.0,5.3,32.0,286.5,88.6,68.14
2017,6,30,18,0,376.0,114.0,5.3,32.0,236.0,81.47,62.39
2017,6,30,18,15,311.5,100.0,5.1,31.0,188.0,72.5,55.17
2017,6,30,18,30,247.0,86.0,4.9,30.0,140.0,64.07,48.12
2017,6,30,18,45,177.0,66.0,4.75,29.5,99.0,49.72,35.73
2017,6,30,19,0,107.0,46.0,4.6,29.0,58.0,35.09,22.78
2017,6,30,19,15,53.5,23.0,4.45,28.5,29.0,18.08,4.44
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,13.0,2.8,23.5,14.0,13.69,0.0
2017,7,1,6,0,21.0,26.0,2.9,24.0,28.0,32.17,14.81
2017,7,1,6,15,86.0,50.5,2.9,24.5,64.5,90.07,64.56
2017,7,1,6,30,151.0,75.0,2.9,25.0,101.0,154.48,117.81
2017,7,1,6,45,231.5,91.0,2.95,25.5,147.5,215.51,168.31
2017,7,1,7,0,312.0,107.0,3.0,26.0,194.0,284.82,224.72
2017,7,1,7,15,184.0,127.5,3.0,26.5,181.5,237.81,187.5
2017,7,1,7,30,56.0,148.0,3.0,27.0,169.0,176.76,137.47
2017,7,1,7,45,48.0,167.0,3.0,27.5,187.5,191.24,148.21
2017,7,1,8,0,40.0,186.0,3.0,28.0,206.0,204.91,157.89
2017,7,1,8,15,184.0,208.5,3.05,28.5,313.0,346.89,268.93
2017,7,1,8,30,328.0,231.0,3.1,29.0,420.0,500.48,383.53
2017,7,1,8,45,286.5,263.5,3.2,29.5,439.5,509.88,386.9
2017,7,1,9,0,245.0,296.0,3.3,30.0,459.0,515.22,387.9
2017,7,1,9,15,142.0,300.0,3.4,30.0,396.5,419.01,315.27
2017,7,1,9,30,39.0,304.0,3.5,30.0,334.0,317.65,237.59
2017,7,1,9,45,42.0,320.5,3.65,30.5,354.0,335.08,249.85
2017,7,1,10,0,45.0,337.0,3.8,31.0,374.0,352.27,261.51
2017,7,1,10,15,50.0,364.0,3.9,31.5,407.0,381.21,281.58
2017,7,1,10,30,55.0,391.0,4.0,32.0,440.0,409.58,300.99
2017,7,1,10,45,56.5,406.0,4.1,32.5,457.5,422.52,309.18
2017,7,1,11,0,58.0,421.0,4.2,33.0,475.0,434.91,317.0
2017,7,1,11,15,108.5,454.5,4.25,33.0,558.0,508.2,369.63
2017,7,1,11,30,159.0,488.0,4.3,33.0,641.0,590.84,427.44
2017,7,1,11,45,292.0,461.5,4.4,33.5,747.0,684.79,493.56
2017,7,1,12,0,425.0,435.0,4.5,34.0,853.0,767.88,550.6
2017,7,1,12,15,589.5,328.5,4.55,34.0,911.5,797.67,574.05
2017,7,1,12,30,754.0,222.0,4.6,34.0,970.0,815.18,589.16
2017,7,1,12,45,750.5,224.0,4.65,34.5,967.5,785.36,567.21
2017,7,1,13,0,747.0,226.0,4.7,35.0,965.0,753.39,543.85
2017,7,1,13,15,744.5,225.0,4.7,35.0,955.0,717.73,518.77
2017,7,1,13,30,742.0,224.0,4.7,35.0,945.0,680.15,491.94
2017,7,1,13,45,736.5,222.5,4.7,35.0,927.0,638.5,461.78
2017,7,1,14,0,731.0,221.0,4.7,35.0,909.0,595.45,429.99
2017,7,1,14,15,723.5,219.0,4.7,35.0,884.0,549.75,395.59
2017,7,1,14,30,716.0,217.0,4.7,35.0,859.0,503.2,359.75
2017,7,1,14,45,706.0,213.5,4.7,35.0,827.5,453.9,321.09
2017,7,1,15,0,696.0,210.0,4.7,35.0,796.0,404.46,281.49
2017,7,1,15,15,682.5,206.0,4.65,35.0,758.0,353.68,240.31
2017,7,1,15,30,669.0,202.0,4.6,35.0,720.0,303.61,199.59
2017,7,1,15,45,653.0,196.0,4.6,35.0,677.5,252.66,159.33
2017,7,1,16,0,637.0,190.0,4.6,35.0,635.0,203.19,123.13
2017,7,1,16,15,614.5,184.0,4.5,34.5,588.0,154.96,94.74
2017,7,1,16,30,592.0,178.0,4.4,34.0,541.0,113.08,85.87
2017,7,1,16,45,569.0,168.0,4.3,33.5,492.0,109.9,83.83
2017,7,1,17,0,546.0,158.0,4.2,33.0,443.0,105.53,80.78
2017,7,1,17,15,508.0,149.0,3.9,32.5,391.5,101.26,77.78
2017,7,1,17,30,470.0,140.0,3.6,32.0,340.0,96.77,74.55
2017,7,1,17,45,430.5,126.5,3.3,31.5,290.0,89.03,68.56
2017,7,1,18,0,391.0,113.0,3.0,31.0,240.0,80.92,62.14
2017,7,1,18,15,325.0,99.0,2.75,30.0,191.0,71.9,54.87
2017,7,1,18,30,259.0,85.0,2.5,29.0,142.0,63.49,47.83
2017,7,1,18,45,185.5,65.5,2.25,28.5,101.0,49.43,35.65
2017,7,1,19,0,112.0,46.0,2.0,28.0,60.0,35.1,22.92
2017,7,1,19,15,56.0,23.0,2.2,27.5,30.0,18.09,4.5
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.0,13.5,2.45,23.5,15.5,17.43,0.0
2017,7,2,6,0,48.0,27.0,2.6,24.0,31.0,46.3,22.84
2017,7,2,6,15,132.5,47.0,2.8,24.0,68.0,108.68,78.54
