Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,30,217.0,67.0,3.0,24.0,105.0,171.78,131.54
2017,7,2,6,45,296.0,81.0,3.2,24.5,152.0,243.36,191.03
2017,7,2,7,0,375.0,95.0,3.4,25.0,199.0,314.64,249.43
2017,7,2,7,15,429.5,105.5,3.55,25.5,249.5,375.23,298.05
2017,7,2,7,30,484.0,116.0,3.7,26.0,300.0,439.87,348.41
2017,7,2,7,45,539.0,119.0,3.85,26.5,354.0,506.91,399.17
2017,7,2,8,0,594.0,122.0,4.0,27.0,408.0,571.25,446.66
2017,7,2,8,15,623.5,128.0,4.0,27.5,459.0,621.94,482.32
2017,7,2,8,30,653.0,134.0,4.0,28.0,510.0,672.38,516.94
2017,7,2,8,45,683.0,135.5,4.05,28.5,560.0,717.73,547.22
2017,7,2,9,0,713.0,137.0,4.1,29.0,610.0,762.06,575.59
2017,7,2,9,15,493.5,237.0,4.1,29.5,575.5,686.9,516.22
2017,7,2,9,30,274.0,337.0,4.1,30.0,541.0,588.7,439.53
2017,7,2,9,45,315.5,347.5,4.1,30.5,595.0,637.81,473.57
2017,7,2,10,0,357.0,358.0,4.1,31.0,649.0,686.53,506.07
2017,7,2,10,15,328.5,384.0,4.1,31.0,661.0,685.93,503.53
2017,7,2,10,30,300.0,410.0,4.1,31.0,673.0,682.78,499.59
2017,7,2,10,45,375.0,397.5,4.15,31.5,737.0,735.1,535.6
2017,7,2,11,0,450.0,385.0,4.2,32.0,801.0,797.4,577.15
2017,7,2,11,15,643.0,267.0,4.15,32.0,876.0,857.03,621.19
2017,7,2,11,30,836.0,149.0,4.1,32.0,951.0,888.45,642.9
2017,7,2,11,45,851.5,140.5,4.1,32.5,967.5,878.5,634.43
2017,7,2,12,0,867.0,132.0,4.1,33.0,984.0,864.92,623.95
2017,7,2,12,15,868.5,132.5,4.05,33.0,989.5,843.38,609.38
2017,7,2,12,30,870.0,133.0,4.0,33.0,995.0,818.8,592.87
2017,7,2,12,45,868.5,133.5,4.0,33.0,993.0,789.2,573.23
2017,7,2,13,0,867.0,134.0,4.0,33.0,991.0,757.26,551.77
2017,7,2,13,15,601.0,295.0,3.95,33.0,886.5,671.63,487.25
2017,7,2,13,30,335.0,456.0,3.9,33.0,782.0,592.4,427.46
2017,7,2,13,45,594.0,294.0,3.85,33.5,858.0,604.11,437.83
2017,7,2,14,0,853.0,132.0,3.8,34.0,934.0,598.18,433.35
2017,7,2,14,15,847.5,130.5,3.7,34.0,909.0,551.61,397.5
2017,7,2,14,30,842.0,129.0,3.6,34.0,884.0,503.55,359.86
2017,7,2,14,45,820.5,135.5,3.55,34.0,849.0,452.87,319.53
2017,7,2,15,0,799.0,142.0,3.5,34.0,814.0,399.39,276.41
2017,7,2,15,15,788.0,139.5,3.4,34.0,776.5,346.25,232.65
2017,7,2,15,30,777.0,137.0,3.3,34.0,739.0,293.27,188.83
2017,7,2,15,45,765.5,132.0,3.25,34.0,696.5,238.84,145.04
2017,7,2,16,0,754.0,127.0,3.2,34.0,654.0,185.14,105.13
2017,7,2,16,15,735.5,123.5,3.05,33.5,607.0,132.88,74.37
2017,7,2,16,30,717.0,120.0,2.9,33.0,560.0,78.03,57.95
2017,7,2,16,45,692.5,115.0,2.75,33.0,509.5,76.74,57.16
2017,7,2,17,0,668.0,110.0,2.6,33.0,459.0,75.3,56.2
2017,7,2,17,15,635.5,104.5,2.3,32.5,407.0,73.26,54.88
2017,7,2,17,30,603.0,99.0,2.0,32.0,355.0,71.11,53.43
2017,7,2,17,45,559.0,92.0,1.75,31.5,303.0,67.6,50.82
2017,7,2,18,0,515.0,85.0,1.5,31.0,251.0,63.96,48.02
2017,7,2,18,15,452.0,75.5,1.55,30.5,201.5,58.02,43.17
2017,7,2,18,30,389.0,66.0,1.6,30.0,152.0,49.78,36.19
2017,7,2,18,45,297.5,53.5,1.65,29.5,108.5,40.67,28.24
2017,7,2,19,0,206.0,41.0,1.7,29.0,65.0,31.41,19.83
2017,7,2,19,15,103.0,20.5,2.0,28.5,32.5,15.87,3.2
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.5,3.7,23.5,17.0,23.82,0.0
2017,7,3,6,0,100.0,27.0,3.9,24.0,34.0,67.06,33.99
2017,7,3,6,15,203.0,43.0,4.0,24.5,73.0,136.66,99.13
2017,7,3,6,30,306.0,59.0,4.1,25.0,112.0,207.67,158.81
2017,7,3,6,45,402.5,66.5,4.25,25.5,162.0,276.71,216.78
2017,7,3,7,0,499.0,74.0,4.4,26.0,212.0,360.82,285.55
2017,7,3,7,15,550.5,81.0,4.45,26.5,264.5,423.07,335.49
2017,7,3,7,30,602.0,88.0,4.5,27.0,317.0,488.52,386.26
2017,7,3,7,45,653.0,89.5,4.6,27.5,373.0,550.15,432.84
2017,7,3,8,0,704.0,91.0,4.7,28.0,429.0,613.8,479.6
2017,7,3,8,15,730.0,95.0,4.7,28.5,481.5,661.19,512.48
2017,7,3,8,30,756.0,99.0,4.7,29.0,534.0,710.29,544.87
2017,7,3,8,45,783.0,99.5,4.7,29.5,585.0,755.19,573.63
2017,7,3,9,0,810.0,100.0,4.7,30.0,636.0,798.64,600.89
2017,7,3,9,15,824.5,102.5,4.7,30.5,682.0,823.55,614.96
2017,7,3,9,30,839.0,105.0,4.7,31.0,728.0,853.81,632.69
2017,7,3,9,45,854.0,104.5,4.7,31.5,769.5,878.54,646.51
2017,7,3,10,0,869.0,104.0,4.7,32.0,811.0,900.28,658.29
2017,7,3,10,15,877.0,106.0,4.65,32.5,846.0,914.96,665.16
2017,7,3,10,30,885.0,108.0,4.6,33.0,881.0,926.07,669.8
2017,7,3,10,45,892.5,108.0,4.55,33.5,909.5,931.1,670.53
2017,7,3,11,0,900.0,108.0,4.5,34.0,938.0,932.42,668.98
2017,7,3,11,15,903.5,109.0,4.45,34.0,958.5,927.28,664.73
2017,7,3,11,30,907.0,110.0,4.4,34.0,979.0,918.34,658.17
2017,7,3,11,45,891.5,122.5,4.35,34.5,987.0,899.04,643.65
2017,7,3,12,0,876.0,135.0,4.3,35.0,995.0,876.0,626.88
2017,7,3,12,15,876.0,135.5,4.2,35.0,1000.0,852.97,611.29
2017,7,3,12,30,876.0,136.0,4.1,35.0,1005.0,826.94,593.77
2017,7,3,12,45,874.5,136.0,4.0,35.5,1002.0,796.73,572.35
2017,7,3,13,0,873.0,136.0,3.9,36.0,999.0,764.18,549.26
2017,7,3,13,15,583.5,304.5,3.85,36.0,879.0,667.27,477.78
2017,7,3,13,30,294.0,473.0,3.8,36.0,759.0,578.59,412.05
2017,7,3,13,45,574.5,304.0,3.75,36.0,848.5,600.08,430.26
2017,7,3,14,0,855.0,135.0,3.7,36.0,938.0,602.42,432.52
2017,7,3,14,15,848.5,133.5,3.65,36.0,912.5,555.19,396.64
2017,7,3,14,30,842.0,132.0,3.6,36.0,887.0,506.56,359.05
2017,7,3,14,45,580.0,259.0,3.6,36.0,770.5,434.15,305.84
2017,7,3,15,0,318.0,386.0,3.6,36.0,654.0,393.31,277.43
2017,7,3,15,15,559.5,255.5,3.6,36.0,700.0,352.68,241.0
2017,7,3,15,30,801.0,125.0,3.6,36.0,746.0,291.8,185.69
2017,7,3,15,45,784.0,123.0,3.65,36.0,702.0,237.02,141.97
2017,7,3,16,0,767.0,121.0,3.7,36.0,658.0,183.55,102.59
2017,7,3,16,15,748.5,117.5,3.7,35.5,610.5,130.48,71.37
2017,7,3,16,30,730.0,114.0,3.7,35.0,563.0,82.06,60.7
2017,7,3,16,45,703.0,111.0,3.75,34.5,512.0,74.37,54.89
2017,7,3,17,0,676.0,108.0,3.8,34.0,461.0,74.09,55.0
2017,7,3,17,15,644.0,102.5,3.75,33.5,409.0,72.0,53.63
2017,7,3,17,30,612.0,97.0,3.7,33.0,357.0,69.77,52.14
2017,7,3,17,45,565.0,90.5,3.65,33.0,304.0,66.53,49.65
2017,7,3,18,0,518.0,84.0,3.6,33.0,251.0,63.2,47.0
2017,7,3,18,15,455.5,75.0,3.5,32.0,201.5,57.64,42.58
2017,7,3,18,30,393.0,66.0,3.4,31.0,152.0,49.81,36.05
2017,7,3,18,45,300.0,53.0,3.3,30.5,108.0,40.31,27.81
2017,7,3,19,0,207.0,40.0,3.2,30.0,64.0,30.66,19.11
2017,7,3,19,15,103.5,20.0,3.4,29.5,32.0,15.48,2.9
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,4,5,45,55.0,12.5,3.5,23.5,16.5,24.18,0.0
2017,7,4,6,0,110.0,25.0,3.6,24.0,33.0,73.34,36.46
2017,7,4,6,15,213.0,40.0,3.75,24.5,71.0,136.66,98.82
2017,7,4,6,30,316.0,55.0,3.9,25.0,109.0,207.18,158.24
2017,7,4,6,45,400.5,64.0,4.1,25.5,157.5,272.87,213.69
2017,7,4,7,0,485.0,73.0,4.3,26.0,206.0,352.52,278.99
2017,7,4,7,15,434.5,98.5,4.35,26.5,237.5,370.44,293.92
2017,7,4,7,30,384.0,124.0,4.4,27.0,269.0,387.41,306.67
2017,7,4,7,45,395.5,144.5,4.5,27.5,314.0,433.67,341.6
2017,7,4,8,0,407.0,165.0,4.6,28.0,359.0,479.44,375.08
2017,7,4,8,15,420.5,184.0,4.6,28.5,405.5,524.43,406.99
2017,7,4,8,30,434.0,203.0,4.6,29.0,452.0,568.67,437.57
2017,7,4,8,45,597.5,158.0,4.65,29.5,534.5,673.59,514.74
2017,7,4,9,0,761.0,113.0,4.7,30.0,617.0,772.71,583.27
2017,7,4,9,15,777.0,116.0,4.65,30.5,662.0,806.65,603.2
2017,7,4,9,30,793.0,119.0,4.6,31.0,707.0,838.11,621.61
2017,7,4,9,45,805.0,121.5,4.55,31.5,747.5,862.77,635.3
2017,7,4,10,0,817.0,124.0,4.5,32.0,788.0,874.1,640.01
2017,7,4,10,15,826.5,126.0,4.45,32.5,823.0,889.42,647.51
2017,7,4,10,30,836.0,128.0,4.4,33.0,858.0,901.35,652.77
2017,7,4,10,45,842.0,130.5,4.4,33.5,886.0,907.04,654.22
2017,7,4,11,0,848.0,133.0,4.4,34.0,914.0,909.1,653.44
2017,7,4,11,15,853.0,134.0,4.35,34.0,935.5,905.22,650.02
2017,7,4,11,30,858.0,135.0,4.3,34.0,957.0,897.69,644.36
2017,7,4,11,45,861.0,135.5,4.3,34.5,970.5,884.33,633.94
2017,7,4,12,0,864.0,136.0,4.3,35.0,984.0,867.46,621.37
2017,7,4,12,15,865.5,136.0,4.3,35.0,990.0,845.56,606.88
2017,7,4,12,30,867.0,136.0,4.3,35.0,996.0,820.64,590.44
2017,7,4,12,45,866.5,136.0,4.3,35.5,994.0,791.5,570.02
2017,7,4,13,0,866.0,136.0,4.3,36.0,992.0,759.96,547.87
2017,7,4,13,15,864.0,135.5,4.3,36.0,981.5,724.54,522.88
2017,7,4,13,30,862.0,135.0,4.3,36.0,971.0,686.76,495.81
2017,7,4,13,45,858.0,134.0,4.3,36.0,953.5,645.07,465.48
2017,7,4,14,0,854.0,133.0,4.3,36.0,936.0,601.39,433.05
2017,7,4,14,15,848.0,131.5,4.3,36.0,910.5,554.47,397.51
2017,7,4,14,30,842.0,130.0,4.3,36.0,885.0,506.11,359.98
2017,7,4,14,45,834.0,128.0,4.3,36.0,853.0,455.32,319.7
2017,7,4,15,0,826.0,126.0,4.3,36.0,821.0,403.73,277.82
2017,7,4,15,15,596.0,230.0,4.3,35.5,719.5,345.44,236.03
2017,7,4,15,30,366.0,334.0,4.3,35.0,618.0,322.79,223.3
2017,7,4,15,45,570.5,225.0,4.35,35.0,638.0,259.52,167.58
2017,7,4,16,0,775.0,116.0,4.4,35.0,658.0,181.99,101.58
2017,7,4,16,15,757.0,112.5,4.4,34.5,610.5,128.46,69.73
2017,7,4,16,30,739.0,109.0,4.4,34.0,563.0,78.83,58.39
2017,7,4,16,45,714.5,105.0,4.4,34.0,512.5,77.69,57.71
2017,7,4,17,0,690.0,101.0,4.4,34.0,462.0,69.7,51.45
2017,7,4,17,15,658.5,96.0,4.35,33.5,409.5,67.74,50.17
2017,7,4,17,30,627.0,91.0,4.3,33.0,357.0,65.67,48.77
2017,7,4,17,45,584.0,84.5,4.25,32.5,305.0,62.28,46.24
2017,7,4,18,0,541.0,78.0,4.2,32.0,253.0,58.76,43.53
2017,7,4,18,15,479.5,69.5,4.05,31.5,203.0,53.39,39.14
2017,7,4,18,30,418.0,61.0,3.9,31.0,153.0,47.89,34.45
2017,7,4,18,45,329.5,49.5,3.75,30.5,109.5,37.89,25.8
2017,7,4,19,0,241.0,38.0,3.6,30.0,66.0,29.28,17.99
2017,7,4,19,15,120.5,19.0,3.55,29.5,33.0,14.75,2.44
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,3.0,23.5,16.0,22.69,0.0
2017,7,5,6,0,98.0,25.0,3.1,24.0,32.0,63.47,29.59
2017,7,5,6,15,199.5,41.0,3.2,24.0,70.0,133.18,96.34
2017,7,5,6,30,301.0,57.0,3.3,24.0,108.0,203.41,155.78
2017,7,5,6,45,385.5,66.5,3.45,24.5,156.5,268.87,211.06
2017,7,5,7,0,470.0,76.0,3.6,25.0,205.0,347.85,275.84
2017,7,5,7,15,522.5,84.0,3.6,25.5,257.0,410.49,326.02
2017,7,5,7,30,575.0,92.0,3.6,26.0,309.0,476.5,377.11
2017,7,5,7,45,624.0,95.0,3.65,26.5,364.0,537.59,423.01
2017,7,5,8,0,673.0,98.0,3.7,27.0,419.0,600.62,468.96
2017,7,5,8,15,700.5,102.5,3.7,27.5,471.0,651.04,504.09
2017,7,5,8,30,728.0,107.0,3.7,28.0,523.0,697.96,535.06
2017,7,5,8,45,756.0,107.5,3.7,28.5,574.5,743.03,563.85
2017,7,5,9,0,784.0,108.0,3.7,29.0,626.0,786.75,591.2
2017,7,5,9,15,799.5,110.5,3.6,29.5,671.5,820.33,610.7
2017,7,5,9,30,815.0,113.0,3.5,30.0,717.0,851.35,628.22
2017,7,5,9,45,500.0,253.0,3.45,30.5,630.5,724.73,535.5
2017,7,5,10,0,185.0,393.0,3.4,31.0,544.0,551.39,405.52
2017,7,5,10,15,524.0,255.5,3.2,31.5,707.5,754.86,553.27
2017,7,5,10,30,863.0,118.0,3.0,32.0,871.0,917.15,659.16
2017,7,5,10,45,871.0,118.5,2.8,32.5,900.0,923.03,657.96
2017,7,5,11,0,879.0,119.0,2.6,33.0,929.0,925.25,655.68
2017,7,5,11,15,883.5,119.5,2.45,33.0,950.0,920.56,650.81
2017,7,5,11,30,888.0,120.0,2.3,33.0,971.0,912.15,643.71
2017,7,5,11,45,872.0,133.5,2.15,33.5,979.0,893.22,628.79
2017,7,5,12,0,856.0,147.0,2.0,34.0,987.0,870.55,611.73
2017,7,5,12,15,857.0,147.5,1.95,34.0,993.0,848.6,597.4
2017,7,5,12,30,858.0,148.0,1.9,34.0,999.0,823.67,581.21
2017,7,5,12,45,859.0,146.5,1.85,34.5,997.0,794.64,561.28
2017,7,5,13,0,860.0,145.0,1.8,35.0,995.0,763.23,539.53
2017,7,5,13,15,857.5,144.5,1.85,35.0,984.5,727.57,515.75
2017,7,5,13,30,855.0,144.0,1.9,35.0,974.0,689.62,489.9
2017,7,5,13,45,852.0,142.0,2.0,35.5,956.5,648.06,460.3
2017,7,5,14,0,849.0,140.0,2.1,36.0,939.0,604.45,428.52
2017,7,5,14,15,843.0,139.0,2.15,36.0,913.5,558.04,394.55
2017,7,5,14,30,837.0,138.0,2.2,36.0,888.0,510.2,358.51
2017,7,5,14,45,827.0,136.5,2.3,36.0,855.5,459.06,319.18
2017,7,5,15,0,817.0,135.0,2.4,36.0,823.0,403.74,275.76
2017,7,5,15,15,806.0,133.0,2.4,36.0,785.0,349.92,232.24
2017,7,5,15,30,795.0,131.0,2.4,36.0,747.0,296.2,188.46
2017,7,5,15,45,780.5,128.0,2.45,36.0,703.5,241.45,144.96
2017,7,5,16,0,766.0,125.0,2.5,36.0,660.0,187.72,105.4
2017,7,5,16,15,747.0,121.0,2.5,35.5,612.5,134.21,73.73
2017,7,5,16,30,728.0,117.0,2.5,35.0,565.0,76.39,56.11
2017,7,5,16,45,702.0,113.0,2.55,35.0,514.0,75.62,55.75
2017,7,5,17,0,676.0,109.0,2.6,35.0,463.0,74.75,55.27
2017,7,5,17,15,643.5,103.5,2.45,34.5,410.5,72.68,53.92
2017,7,5,17,30,611.0,98.0,2.3,34.0,358.0,70.48,52.46
2017,7,5,17,45,564.5,91.5,2.15,33.5,305.0,67.28,50.12
2017,7,5,18,0,518.0,85.0,2.0,33.0,252.0,63.99,47.63
2017,7,5,18,15,456.0,75.5,1.8,32.0,202.0,58.06,42.92
2017,7,5,18,30,394.0,66.0,1.6,31.0,152.0,49.82,36.05
2017,7,5,18,45,304.0,53.0,1.4,30.5,108.5,40.33,27.83
2017,7,5,19,0,214.0,40.0,1.2,30.0,65.0,30.69,19.14
2017,7,5,19,15,107.0,20.0,1.35,29.5,32.5,15.49,2.77
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,12.0,1.65,23.5,16.0,24.83,0.0
2017,7,6,6,0,119.0,24.0,1.9,24.0,32.0,74.36,33.93
2017,7,6,6,15,225.0,38.5,1.95,24.5,70.5,139.33,100.21
2017,7,6,6,30,331.0,53.0,2.0,25.0,109.0,211.16,160.48
2017,7,6,6,45,416.5,61.5,2.05,25.5,158.0,282.11,219.5
2017,7,6,7,0,502.0,70.0,2.1,26.0,207.0,358.23,281.15
2017,7,6,7,15,552.5,77.0,2.0,26.5,259.0,420.03,329.58
2017,7,6,7,30,603.0,84.0,1.9,27.0,311.0,485.0,378.42
2017,7,6,7,45,647.5,87.0,1.85,27.5,365.5,544.14,421.28
2017,7,6,8,0,692.0,90.0,1.8,28.0,420.0,604.89,463.72
2017,7,6,8,15,397.0,169.0,1.65,28.5,363.0,491.94,375.39
2017,7,6,8,30,102.0,248.0,1.5,29.0,306.0,316.29,239.55
2017,7,6,8,45,212.0,262.5,1.4,29.5,398.0,434.89,327.95
2017,7,6,9,0,322.0,277.0,1.3,30.0,490.0,560.64,415.69
2017,7,6,9,15,569.5,193.0,1.1,30.5,602.0,715.54,521.39
2017,7,6,9,30,817.0,109.0,0.9,31.0,714.0,840.31,597.15
2017,7,6,9,45,829.5,110.5,0.7,31.5,754.5,864.64,605.03
2017,7,6,10,0,842.0,112.0,0.5,32.0,795.0,885.94,611.67
2017,7,6,10,15,584.0,256.5,0.5,32.5,740.5,815.73,563.87
2017,7,6,10,30,326.0,401.0,0.5,33.0,686.0,699.73,483.93
2017,7,6,10,45,305.5,422.5,0.55,33.5,696.5,697.51,482.16
2017,7,6,11,0,285.0,444.0,0.6,34.0,707.0,693.21,477.81
2017,7,6,11,15,158.0,416.0,0.75,34.0,563.0,531.87,372.78
2017,7,6,11,30,31.0,388.0,0.9,34.0,419.0,373.97,265.05
2017,7,6,11,45,71.5,440.5,1.1,34.5,511.5,453.84,321.44
2017,7,6,12,0,112.0,493.0,1.3,35.0,604.0,530.55,372.96
2017,7,6,12,15,121.5,499.0,1.4,35.0,619.5,543.85,381.62
2017,7,6,12,30,131.0,505.0,1.5,35.0,635.0,546.41,383.7
2017,7,6,12,45,497.5,321.0,1.65,35.0,813.0,675.86,477.93
2017,7,6,13,0,864.0,137.0,1.8,35.0,991.0,761.29,539.55
2017,7,6,13,15,862.0,136.5,1.85,35.0,980.5,725.92,514.93
2017,7,6,13,30,860.0,136.0,1.9,35.0,970.0,688.2,489.2
2017,7,6,13,45,569.0,297.0,2.0,35.0,845.0,594.12,421.93
2017,7,6,14,0,278.0,458.0,2.1,35.0,720.0,517.46,366.65
2017,7,6,14,15,172.5,437.0,2.15,35.0,598.0,430.25,306.44
2017,7,6,14,30,67.0,416.0,2.2,35.0,476.0,354.65,253.84
2017,7,6,14,45,272.5,369.5,2.3,35.0,601.0,388.79,276.58
2017,7,6,15,0,478.0,323.0,2.4,35.0,726.0,406.96,284.49
2017,7,6,15,15,287.5,342.5,2.45,34.5,582.0,332.19,233.34
2017,7,6,15,30,97.0,362.0,2.5,34.0,438.0,289.06,207.35
2017,7,6,15,45,218.5,329.0,2.55,34.0,486.0,272.28,190.51
2017,7,6,16,0,340.0,296.0,2.6,34.0,534.0,240.27,162.4
2017,7,6,16,15,452.0,236.5,2.65,33.5,528.5,178.57,116.92
2017,7,6,16,30,564.0,177.0,2.7,33.0,523.0,112.85,85.89
2017,7,6,16,45,625.0,140.0,2.75,33.0,492.5,91.9,69.4
2017,7,6,17,0,686.0,103.0,2.8,33.0,462.0,70.95,52.65
2017,7,6,17,15,389.5,138.0,2.75,32.5,337.0,92.64,70.73
2017,7,6,17,30,93.0,173.0,2.7,32.0,212.0,126.22,98.54
2017,7,6,17,45,85.0,149.0,2.65,32.0,181.0,110.11,85.66
2017,7,6,18,0,77.0,125.0,2.6,32.0,150.0,93.67,72.35
2017,7,6,18,15,64.0,102.0,2.3,31.5,120.5,77.45,59.09
2017,7,6,18,30,51.0,79.0,2.0,31.0,91.0,60.95,45.29
2017,7,6,18,45,32.0,58.0,1.75,30.5,65.0,45.42,32.01
2017,7,6,19,0,13.0,37.0,1.5,30.0,39.0,29.66,18.29
2017,7,6,19,15,6.5,18.5,1.5,29.5,19.5,15.35,2.58
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.0,11.5,1.5,23.5,15.5,24.51,0.0
2017,7,7,6,0,120.0,23.0,1.7,24.0,31.0,73.16,31.46
2017,7,7,6,15,225.0,37.5,1.75,24.0,69.0,138.22,99.36
2017,7,7,6,30,330.0,52.0,1.8,24.0,107.0,209.67,159.79
2017,7,7,6,45,309.0,71.5,1.85,24.5,138.0,239.18,186.75
2017,7,7,7,0,288.0,91.0,1.9,25.0,169.0,265.62,209.54
2017,7,7,7,15,269.0,116.0,1.75,25.5,202.0,284.36,224.68
2017,7,7,7,30,250.0,141.0,1.6,26.0,235.0,311.5,245.03
2017,7,7,7,45,250.0,166.0,1.5,26.5,272.5,348.4,272.07
2017,7,7,8,0,250.0,191.0,1.4,27.0,310.0,384.24,297.31
2017,7,7,8,15,488.5,146.5,1.15,27.5,413.0,535.46,409.15
2017,7,7,8,30,727.0,102.0,0.9,28.0,516.0,692.52,515.68
2017,7,7,8,45,749.0,105.0,0.7,28.5,565.5,735.53,537.38
2017,7,7,9,0,771.0,108.0,0.5,29.0,615.0,776.94,558.04
2017,7,7,9,15,786.5,111.0,0.65,29.5,660.5,810.86,578.88
2017,7,7,9,30,802.0,114.0,0.8,30.0,706.0,842.28,598.09
2017,7,7,9,45,813.5,116.0,1.0,30.5,746.5,856.67,607.25
2017,7,7,10,0,825.0,118.0,1.2,31.0,787.0,877.33,620.44
2017,7,7,10,15,834.0,120.0,1.4,31.0,822.0,892.51,631.26
2017,7,7,10,30,843.0,122.0,1.6,31.0,857.0,904.28,639.95
2017,7,7,10,45,849.5,123.5,1.8,31.5,885.0,909.74,643.35
2017,7,7,11,0,856.0,125.0,2.0,32.0,913.0,911.59,644.47
2017,7,7,11,15,551.0,301.0,2.1,32.0,812.5,807.04,574.03
2017,7,7,11,30,246.0,477.0,2.2,32.0,712.0,672.26,478.15
2017,7,7,11,45,262.5,480.5,2.35,32.5,734.5,679.28,483.46
2017,7,7,12,0,279.0,484.0,2.5,33.0,757.0,684.07,486.24
2017,7,7,12,15,289.5,484.0,2.55,33.0,769.0,678.42,482.54
2017,7,7,12,30,300.0,484.0,2.6,33.0,781.0,670.72,477.53
2017,7,7,12,45,293.5,485.0,2.65,33.5,775.5,648.62,461.61
2017,7,7,13,0,287.0,486.0,2.7,34.0,770.0,625.85,445.28
2017,7,7,13,15,574.0,309.5,2.7,34.0,869.0,667.93,478.97
2017,7,7,13,30,861.0,133.0,2.7,34.0,968.0,687.72,495.61
2017,7,7,13,45,857.5,131.5,2.75,34.0,950.5,646.0,465.5
2017,7,7,14,0,854.0,130.0,2.8,34.0,933.0,602.26,433.57
2017,7,7,14,15,848.5,128.5,2.8,34.0,908.0,555.57,398.53
2017,7,7,14,30,843.0,127.0,2.8,34.0,883.0,507.39,361.42
2017,7,7,14,45,824.5,132.0,2.8,34.0,849.0,456.8,321.6
2017,7,7,15,0,806.0,137.0,2.8,34.0,815.0,402.94,278.53
2017,7,7,15,15,795.0,134.0,2.8,33.5,777.5,348.93,234.91
2017,7,7,15,30,784.0,131.0,2.8,33.0,740.0,295.06,190.87
2017,7,7,15,45,772.0,127.0,2.8,33.0,697.5,240.67,146.84
2017,7,7,16,0,760.0,123.0,2.8,33.0,655.0,187.03,106.49
2017,7,7,16,15,742.0,119.5,2.8,33.0,607.5,134.22,74.35
2017,7,7,16,30,724.0,116.0,2.8,33.0,560.0,83.33,62.22
2017,7,7,16,45,702.5,110.5,2.8,33.0,510.0,74.05,54.97
2017,7,7,17,0,681.0,105.0,2.8,33.0,460.0,72.19,53.68
2017,7,7,17,15,650.0,99.5,2.65,32.5,408.0,70.03,52.24
2017,7,7,17,30,619.0,94.0,2.5,32.0,356.0,67.73,50.66
2017,7,7,17,45,581.0,86.0,2.4,31.5,304.5,63.37,47.34
2017,7,7,18,0,543.0,78.0,2.3,31.0,253.0,58.8,43.74
2017,7,7,18,15,483.0,69.5,2.1,30.0,203.0,53.45,39.44
2017,7,7,18,30,423.0,61.0,1.9,29.0,153.0,47.95,34.82
2017,7,7,18,45,340.0,48.5,1.7,28.5,109.5,38.75,26.77
2017,7,7,19,0,257.0,36.0,1.5,28.0,66.0,27.84,17.0
2017,7,7,19,15,128.5,18.0,1.6,27.5,33.0,14.01,1.8
2017,7,7,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.5,11.0,1.95,23.5,15.0,25.67,0.0
2017,7,8,6,0,133.0,22.0,2.2,24.0,30.0,75.58,30.44
2017,7,8,6,15,240.0,35.5,2.3,24.5,68.5,141.18,101.11
2017,7,8,6,30,347.0,49.0,2.4,25.0,107.0,216.5,164.54
2017,7,8,6,45,423.0,58.5,2.55,25.5,155.0,282.17,219.88
2017,7,8,7,0,499.0,68.0,2.7,26.0,203.0,354.74,279.29
2017,7,8,7,15,549.5,75.0,2.65,26.5,254.5,416.41,328.23
2017,7,8,7,30,600.0,82.0,2.6,27.0,306.0,481.31,377.75
2017,7,8,7,45,638.5,87.0,2.55,27.5,359.0,538.75,419.9
2017,7,8,8,0,677.0,92.0,2.5,28.0,412.0,597.39,461.43
2017,7,8,8,15,703.5,96.0,2.35,28.5,463.5,646.77,494.44
2017,7,8,8,30,730.0,100.0,2.2,29.0,515.0,693.08,523.13
2017,7,8,8,45,751.0,103.0,2.1,29.5,564.5,735.43,548.56
2017,7,8,9,0,772.0,106.0,2.0,30.0,614.0,776.12,572.24
2017,7,8,9,15,787.0,109.0,1.85,30.5,659.0,809.71,590.22
2017,7,8,9,30,802.0,112.0,1.7,31.0,704.0,840.77,606.1
2017,7,8,9,45,813.0,115.0,1.55,31.5,744.5,855.9,611.36
2017,7,8,10,0,824.0,118.0,1.4,32.0,785.0,877.18,620.47
2017,7,8,10,15,833.0,120.0,1.3,32.0,819.5,892.4,627.38
2017,7,8,10,30,842.0,122.0,1.2,32.0,854.0,904.21,632.18
2017,7,8,10,45,847.5,124.0,1.15,32.5,882.0,909.27,632.29
2017,7,8,11,0,853.0,126.0,1.1,33.0,910.0,910.71,630.33
2017,7,8,11,15,857.5,127.0,1.1,33.0,931.0,906.64,627.2
2017,7,8,11,30,862.0,128.0,1.1,33.0,952.0,898.91,622.01
2017,7,8,11,45,867.5,126.5,1.15,33.5,966.5,886.26,613.41
2017,7,8,12,0,873.0,125.0,1.2,34.0,981.0,870.06,602.74
2017,7,8,12,15,874.0,125.5,1.2,34.0,987.0,848.3,589.27
2017,7,8,12,30,875.0,126.0,1.2,34.0,993.0,823.45,573.94
2017,7,8,12,45,873.0,127.0,1.2,34.5,990.5,793.88,554.5
2017,7,8,13,0,871.0,128.0,1.2,35.0,988.0,761.87,533.56
2017,7,8,13,15,869.0,127.5,1.15,35.0,978.0,726.32,509.61
2017,7,8,13,30,867.0,127.0,1.1,35.0,968.0,688.38,483.5
2017,7,8,13,45,606.0,280.0,1.1,35.0,862.5,606.69,425.42
2017,7,8,14,0,345.0,433.0,1.1,35.0,757.0,539.6,377.5
2017,7,8,14,15,210.0,427.5,1.1,35.0,623.5,444.36,312.84
2017,7,8,14,30,75.0,422.0,1.1,35.0,490.0,363.23,257.39
2017,7,8,14,45,45.0,343.0,1.15,35.0,383.5,285.52,203.84
2017,7,8,15,0,15.0,264.0,1.2,35.0,277.0,217.84,156.34
2017,7,8,15,15,15.0,259.0,1.2,34.5,271.5,211.67,152.59
2017,7,8,15,30,15.0,254.0,1.2,34.0,266.0,205.37,148.52
2017,7,8,15,45,9.5,215.5,1.25,34.0,223.0,173.61,125.66
2017,7,8,16,0,4.0,177.0,1.3,34.0,180.0,142.71,103.28
2017,7,8,16,15,379.5,139.0,1.3,34.0,372.5,115.12,70.77
2017,7,8,16,30,755.0,101.0,1.3,34.0,565.0,74.43,54.73
2017,7,8,16,45,733.5,96.5,1.35,34.0,514.5,72.09,53.1
2017,7,8,17,0,712.0,92.0,1.4,34.0,464.0,70.26,51.84
2017,7,8,17,15,682.0,87.5,1.3,33.5,412.0,62.36,45.71
2017,7,8,17,30,652.0,83.0,1.2,33.0,360.0,60.38,44.38
2017,7,8,17,45,613.0,77.0,1.2,32.5,308.0,57.13,41.95
2017,7,8,18,0,574.0,71.0,1.2,32.0,256.0,53.76,39.35
2017,7,8,18,15,515.5,63.0,1.05,31.5,205.5,48.56,35.1
2017,7,8,18,30,457.0,55.0,0.9,31.0,155.0,43.22,30.57
2017,7,8,18,45,371.0,44.5,0.8,30.5,111.0,35.51,23.84
2017,7,8,19,0,285.0,34.0,0.7,30.0,67.0,27.61,16.64
2017,7,8,19,15,142.5,17.0,0.75,29.5,33.5,13.61,1.38
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,57.5,11.0,2.65,24.0,14.5,23.46,0.0
2017,7,9,6,0,115.0,22.0,2.8,24.0,29.0,69.99,25.67
2017,7,9,6,15,217.5,36.5,2.8,24.5,66.5,134.64,96.28
2017,7,9,6,30,320.0,51.0,2.8,25.0,104.0,204.64,155.56
2017,7,9,6,45,392.0,62.0,2.8,25.5,151.0,267.13,208.37
2017,7,9,7,0,464.0,73.0,2.8,26.0,198.0,342.04,269.51
2017,7,9,7,15,515.0,81.0,2.8,26.5,249.0,403.62,318.53
2017,7,9,7,30,566.0,89.0,2.8,27.0,300.0,468.51,368.32
2017,7,9,7,45,605.5,94.5,2.8,27.5,352.5,525.89,410.8
2017,7,9,8,0,645.0,100.0,2.8,28.0,405.0,584.59,452.85
2017,7,9,8,15,672.5,105.0,2.65,28.5,456.0,634.77,486.82
2017,7,9,8,30,700.0,110.0,2.5,29.0,507.0,684.51,518.84
2017,7,9,8,45,724.0,112.5,2.4,29.5,556.5,724.61,543.05
2017,7,9,9,0,748.0,115.0,2.3,30.0,606.0,766.59,568.04
2017,7,9,9,15,764.0,118.0,2.15,30.5,651.0,800.49,586.65
2017,7,9,9,30,780.0,121.0,2.0,31.0,696.0,831.97,603.24
2017,7,9,9,45,794.5,122.5,1.95,31.5,737.0,857.83,616.73
2017,7,9,10,0,809.0,124.0,1.9,32.0,778.0,880.77,628.23
2017,7,9,10,15,818.5,126.0,1.85,32.0,813.0,885.88,629.63
2017,7,9,10,30,828.0,128.0,1.8,32.0,848.0,898.02,635.76
2017,7,9,10,45,835.0,129.5,1.8,32.5,876.5,903.91,637.18
2017,7,9,11,0,842.0,131.0,1.8,33.0,905.0,906.22,636.53
2017,7,9,11,15,536.5,305.0,1.8,33.0,802.5,799.27,564.06
2017,7,9,11,30,231.0,479.0,1.8,33.0,700.0,650.55,459.53
2017,7,9,11,45,259.0,459.5,1.85,33.5,710.5,658.63,465.67
2017,7,9,12,0,287.0,440.0,1.9,34.0,721.0,653.5,462.07
2017,7,9,12,15,254.5,471.5,1.9,34.0,722.5,639.63,451.55
2017,7,9,12,30,222.0,503.0,1.9,34.0,724.0,620.18,437.53
2017,7,9,12,45,541.0,319.0,1.95,34.0,854.0,710.92,504.76
2017,7,9,13,0,860.0,135.0,2.0,34.0,984.0,760.09,542.29
2017,7,9,13,15,858.0,134.5,1.95,34.0,974.0,724.85,517.22
2017,7,9,13,30,856.0,134.0,1.9,34.0,964.0,687.26,490.81
2017,7,9,13,45,851.5,133.5,1.9,34.0,946.5,645.81,461.54
2017,7,9,14,0,847.0,133.0,1.9,34.0,929.0,602.41,430.2
2017,7,9,14,15,841.5,131.5,1.85,34.0,904.5,555.98,395.7
2017,7,9,14,30,836.0,130.0,1.8,34.0,880.0,508.08,359.2
2017,7,9,14,45,826.5,129.5,1.75,34.0,848.0,457.84,320.04
2017,7,9,15,0,817.0,129.0,1.7,34.0,816.0,406.94,279.36
2017,7,9,15,15,540.5,244.0,1.6,33.5,690.0,343.29,235.27
2017,7,9,15,30,264.0,359.0,1.5,33.0,564.0,314.13,219.75
2017,7,9,15,45,169.5,334.5,1.45,33.0,463.5,266.56,187.96
2017,7,9,16,0,75.0,310.0,1.4,33.0,363.0,231.28,166.34
2017,7,9,16,15,401.5,211.5,1.3,33.0,461.5,161.03,104.82
2017,7,9,16,30,728.0,113.0,1.2,33.0,560.0,82.63,61.49
2017,7,9,16,45,379.0,154.5,1.2,33.0,386.0,98.66,74.74
2017,7,9,17,0,30.0,196.0,1.2,33.0,212.0,142.15,109.83
2017,7,9,17,15,15.0,130.0,1.15,32.5,138.0,103.95,79.64
2017,7,9,17,30,0.0,64.0,1.1,32.0,64.0,53.03,38.47
2017,7,9,17,45,0.0,54.5,1.05,31.5,54.5,45.1,32.15
2017,7,9,18,0,0.0,45.0,1.0,31.0,45.0,37.19,25.69
2017,7,9,18,15,0.0,36.0,1.05,30.5,36.0,29.71,19.46
2017,7,9,18,30,0.0,27.0,1.1,30.0,27.0,22.25,13.13
2017,7,9,18,45,0.0,19.0,1.15,29.5,19.0,15.64,7.42
2017,7,9,19,0,0.0,11.0,1.2,29.0,11.0,9.04,1.68
2017,7,9,19,15,0.0,5.5,1.3,28.5,5.5,4.51,0.0
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.5,2.3,22.5,14.5,26.71,0.0
2017,7,10,6,0,145.0,21.0,2.6,23.0,29.0,77.55,26.09
2017,7,10,6,15,254.5,34.0,2.8,23.5,67.5,144.83,103.75
2017,7,10,6,30,364.0,47.0,3.0,24.0,106.0,221.68,169.17
2017,7,10,6,45,440.5,55.5,3.25,25.0,154.5,287.38,224.74
2017,7,10,7,0,517.0,64.0,3.5,26.0,203.0,360.01,284.25
2017,7,10,7,15,567.0,71.0,3.6,26.5,255.0,422.27,334.28
2017,7,10,7,30,617.0,78.0,3.7,27.0,307.0,487.73,385.0
2017,7,10,7,45,655.5,82.5,3.8,28.0,360.5,545.38,427.37
2017,7,10,8,0,694.0,87.0,3.9,29.0,414.0,604.22,469.11
2017,7,10,8,15,720.0,91.0,3.9,29.5,466.0,651.75,501.65
2017,7,10,8,30,746.0,95.0,3.9,30.0,518.0,700.9,533.77
2017,7,10,8,45,767.5,97.5,3.95,31.0,567.5,743.7,559.81
2017,7,10,9,0,789.0,100.0,4.0,32.0,617.0,784.82,584.19
2017,7,10,9,15,804.0,103.0,3.95,32.5,663.0,818.96,604.18
2017,7,10,9,30,819.0,106.0,3.9,33.0,709.0,841.64,616.25
2017,7,10,9,45,831.5,107.5,3.9,33.5,750.0,866.26,629.84
2017,7,10,10,0,844.0,109.0,3.9,34.0,791.0,887.84,641.35
2017,7,10,10,15,852.5,111.0,3.85,34.0,826.0,903.02,649.75
2017,7,10,10,30,861.0,113.0,3.8,34.0,861.0,914.72,655.99
2017,7,10,10,45,868.0,114.0,3.75,34.5,890.0,920.48,657.11
2017,7,10,11,0,875.0,115.0,3.7,35.0,919.0,922.56,656.01
2017,7,10,11,15,879.5,116.0,3.7,35.0,940.5,918.63,652.81
2017,7,10,11,30,884.0,117.0,3.7,35.0,962.0,910.97,647.36
2017,7,10,11,45,881.5,121.5,3.7,35.5,974.5,896.45,636.31
2017,7,10,12,0,879.0,126.0,3.7,36.0,987.0,878.33,623.1
2017,7,10,12,15,880.0,126.5,3.7,36.0,993.0,856.45,608.84
2017,7,10,12,30,881.0,127.0,3.7,36.0,999.0,831.46,592.6
2017,7,10,12,45,881.0,126.5,3.7,36.5,997.0,802.07,572.3
2017,7,10,13,0,881.0,126.0,3.7,37.0,995.0,770.13,550.36
2017,7,10,13,15,879.0,125.5,3.7,37.0,985.0,734.19,525.73
2017,7,10,13,30,877.0,125.0,3.7,37.0,975.0,695.83,498.65
2017,7,10,13,45,873.5,124.0,3.75,37.0,957.5,653.8,468.63
2017,7,10,14,0,870.0,123.0,3.8,37.0,940.0,609.67,436.4
2017,7,10,14,15,864.5,121.5,3.8,37.0,915.5,562.19,400.84
2017,7,10,14,30,859.0,120.0,3.8,37.0,891.0,513.17,363.2
2017,7,10,14,45,851.5,118.5,3.8,37.0,859.0,461.95,322.94
2017,7,10,15,0,844.0,117.0,3.8,37.0,827.0,409.83,280.94
2017,7,10,15,15,833.5,115.0,3.8,36.5,789.0,355.71,237.19
2017,7,10,15,30,823.0,113.0,3.8,36.0,751.0,301.49,192.84
2017,7,10,15,45,810.0,110.0,3.8,36.0,707.5,238.93,142.82
2017,7,10,16,0,797.0,107.0,3.8,36.0,664.0,183.53,101.19
2017,7,10,16,15,780.0,104.0,3.75,35.5,616.5,128.83,67.84
2017,7,10,16,30,763.0,101.0,3.7,35.0,569.0,75.87,55.74
2017,7,10,16,45,740.0,97.5,3.7,35.0,518.0,72.91,53.6
2017,7,10,17,0,717.0,94.0,3.7,35.0,467.0,71.8,52.91
2017,7,10,17,15,686.5,89.0,3.55,34.5,414.5,63.44,46.43
2017,7,10,17,30,656.0,84.0,3.4,34.0,362.0,61.15,44.84
2017,7,10,17,45,612.5,78.5,3.25,34.0,309.0,58.24,42.61
2017,7,10,18,0,569.0,73.0,3.1,34.0,256.0,55.25,40.24
2017,7,10,18,15,509.5,65.0,2.75,33.0,205.5,50.12,36.15
2017,7,10,18,30,450.0,57.0,2.4,32.0,155.0,44.85,31.76
2017,7,10,18,45,358.0,46.0,2.1,31.0,110.0,36.75,24.78
2017,7,10,19,0,266.0,35.0,1.8,30.0,65.0,28.46,17.28
2017,7,10,19,15,133.0,17.5,1.85,29.5,32.5,13.63,0.99
2017,7,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,11,5,45,47.5,10.5,3.45,23.5,13.5,20.59,0.0
2017,7,11,6,0,95.0,21.0,3.6,24.0,27.0,62.34,17.39
2017,7,11,6,15,198.5,37.0,3.65,24.5,64.5,128.98,91.84
2017,7,11,6,30,302.0,53.0,3.7,25.0,102.0,200.04,152.15
2017,7,11,6,45,398.0,61.0,3.8,25.5,151.5,273.42,213.71
2017,7,11,7,0,494.0,69.0,3.9,26.0,201.0,353.77,279.68
2017,7,11,7,15,546.0,76.5,3.9,26.5,253.0,416.82,330.3
2017,7,11,7,30,598.0,84.0,3.9,27.0,305.0,483.25,381.74
2017,7,11,7,45,646.5,86.0,3.95,27.5,360.0,543.96,427.36
2017,7,11,8,0,695.0,88.0,4.0,28.0,415.0,606.58,472.99
2017,7,11,8,15,721.5,92.5,4.0,28.5,467.0,655.03,506.35
2017,7,11,8,30,748.0,97.0,4.0,29.0,519.0,705.25,539.36
2017,7,11,8,45,772.5,98.0,4.0,29.5,570.0,748.92,567.06
2017,7,11,9,0,797.0,99.0,4.0,30.0,621.0,791.06,593.25
2017,7,11,9,15,811.5,102.0,4.0,30.5,666.5,825.03,613.44
2017,7,11,9,30,826.0,105.0,4.0,31.0,712.0,847.52,625.69
2017,7,11,9,45,838.5,106.0,4.0,32.0,753.5,871.8,637.88
2017,7,11,10,0,851.0,107.0,4.0,33.0,795.0,893.03,647.9
2017,7,11,10,15,859.5,109.0,4.0,33.0,830.0,908.36,656.68
2017,7,11,10,30,868.0,111.0,4.0,33.0,865.0,920.19,663.28
2017,7,11,10,45,873.5,112.5,4.05,33.5,893.0,925.12,664.41
2017,7,11,11,0,879.0,114.0,4.1,34.0,921.0,926.35,663.28
2017,7,11,11,15,883.0,115.0,4.1,34.0,942.0,921.99,659.78
2017,7,11,11,30,887.0,116.0,4.1,34.0,963.0,913.89,653.99
2017,7,11,11,45,894.5,113.0,4.15,34.5,978.0,901.61,644.53
2017,7,11,12,0,902.0,110.0,4.2,35.0,993.0,885.67,632.83
2017,7,11,12,15,903.0,110.0,4.2,35.0,998.5,863.23,618.04
2017,7,11,12,30,904.0,110.0,4.2,35.0,1004.0,837.58,601.2
2017,7,11,12,45,902.0,110.5,4.2,35.5,1001.5,807.02,579.93
2017,7,11,13,0,900.0,111.0,4.2,36.0,999.0,773.87,556.97
2017,7,11,13,15,897.5,110.5,4.2,36.0,988.5,737.03,531.94
2017,7,11,13,30,895.0,110.0,4.2,36.0,978.0,697.71,503.92
2017,7,11,13,45,889.5,110.5,4.2,36.0,959.5,654.89,472.86
2017,7,11,14,0,884.0,111.0,4.2,36.0,941.0,610.07,439.68
2017,7,11,14,15,878.5,110.0,4.2,36.0,916.0,562.35,403.61
2017,7,11,14,30,873.0,109.0,4.2,36.0,891.0,513.05,365.41
2017,7,11,14,45,702.5,209.0,4.25,36.0,824.0,458.24,323.28
2017,7,11,15,0,532.0,309.0,4.3,36.0,757.0,421.65,295.33
2017,7,11,15,15,675.0,211.0,4.3,35.5,751.5,363.05,247.4
2017,7,11,15,30,818.0,113.0,4.3,35.0,746.0,301.01,193.79
2017,7,11,15,45,801.0,112.0,4.35,35.0,702.5,239.28,144.24
2017,7,11,16,0,784.0,111.0,4.4,35.0,659.0,185.15,103.43
2017,7,11,16,15,766.5,107.5,4.4,34.5,611.5,130.77,69.93
2017,7,11,16,30,749.0,104.0,4.4,34.0,564.0,78.2,57.89
2017,7,11,16,45,721.5,101.5,4.4,34.0,512.5,75.4,55.86
2017,7,11,17,0,694.0,99.0,4.4,34.0,461.0,68.51,50.48
2017,7,11,17,15,663.0,94.0,4.35,33.5,408.5,66.5,49.16
2017,7,11,17,30,632.0,89.0,4.3,33.0,356.0,64.38,47.72
2017,7,11,17,45,586.0,83.0,4.25,33.0,303.5,61.26,45.31
2017,7,11,18,0,540.0,77.0,4.2,33.0,251.0,58.06,42.76
2017,7,11,18,15,479.0,68.5,4.0,32.5,201.0,52.68,38.37
2017,7,11,18,30,418.0,60.0,3.8,32.0,151.0,47.16,33.67
2017,7,11,18,45,324.5,48.5,3.6,31.5,107.0,37.15,25.04
2017,7,11,19,0,231.0,37.0,3.4,31.0,63.0,28.51,17.19
2017,7,11,19,15,115.5,18.5,3.35,30.5,31.5,14.37,1.05
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.0,3.15,23.5,5.0,4.27,0.0
2017,7,12,6,0,0.0,10.0,3.4,24.0,10.0,8.22,0.0
2017,7,12,6,15,0.0,24.0,3.5,24.5,24.0,19.81,9.86
2017,7,12,6,30,0.0,38.0,3.6,25.0,38.0,31.56,19.95
