Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,45,0.0,56.5,3.75,25.5,56.5,48.26,33.88
2017,7,12,7,0,0.0,75.0,3.9,26.0,75.0,64.78,47.49
2017,7,12,7,15,0.0,94.5,3.95,26.5,94.5,82.18,61.54
2017,7,12,7,30,0.0,114.0,4.0,27.0,114.0,99.48,75.22
2017,7,12,7,45,348.0,100.0,4.05,27.5,263.0,355.2,282.47
2017,7,12,8,0,696.0,86.0,4.1,28.0,412.0,605.43,473.46
2017,7,12,8,15,514.0,155.0,4.1,28.5,411.5,565.59,438.1
2017,7,12,8,30,332.0,224.0,4.1,29.0,411.0,499.59,384.29
2017,7,12,8,45,414.0,220.5,4.2,29.5,476.0,586.89,447.97
2017,7,12,9,0,496.0,217.0,4.3,30.0,541.0,662.52,501.39
2017,7,12,9,15,424.0,264.5,4.3,30.5,556.0,659.8,494.8
2017,7,12,9,30,352.0,312.0,4.3,31.0,571.0,635.84,473.99
2017,7,12,9,45,282.0,349.5,4.3,31.5,564.5,614.65,455.22
2017,7,12,10,0,212.0,387.0,4.3,32.0,558.0,572.81,422.24
2017,7,12,10,15,306.5,375.5,4.3,32.0,635.0,662.74,486.58
2017,7,12,10,30,401.0,364.0,4.3,32.0,712.0,749.98,547.07
2017,7,12,10,45,638.5,238.5,4.3,32.5,814.5,850.81,619.09
2017,7,12,11,0,876.0,113.0,4.3,33.0,917.0,923.75,665.79
2017,7,12,11,15,880.0,114.0,4.3,33.0,938.0,919.46,661.84
2017,7,12,11,30,884.0,115.0,4.3,33.0,959.0,911.45,656.06
2017,7,12,11,45,666.0,275.0,4.35,33.5,916.0,865.41,622.18
2017,7,12,12,0,448.0,435.0,4.4,34.0,873.0,796.8,569.13
2017,7,12,12,15,414.0,439.0,4.35,34.0,846.0,748.17,535.98
2017,7,12,12,30,380.0,443.0,4.3,34.0,819.0,705.14,506.15
2017,7,12,12,45,628.5,284.5,4.3,34.5,905.0,750.82,541.56
2017,7,12,13,0,877.0,126.0,4.3,35.0,991.0,769.51,557.01
2017,7,12,13,15,875.0,125.5,4.25,35.0,981.0,733.68,531.7
2017,7,12,13,30,873.0,125.0,4.2,35.0,971.0,695.43,504.16
2017,7,12,13,45,870.0,123.5,4.2,35.0,954.0,653.45,473.64
2017,7,12,14,0,867.0,122.0,4.2,35.0,937.0,609.36,440.91
2017,7,12,14,15,589.5,271.5,4.1,35.0,818.5,526.7,378.88
2017,7,12,14,30,312.0,421.0,4.0,35.0,700.0,468.2,335.31
2017,7,12,14,45,388.0,373.5,3.95,35.0,708.5,444.84,317.03
2017,7,12,15,0,464.0,326.0,3.9,35.0,717.0,407.97,287.6
2017,7,12,15,15,496.0,297.5,3.85,34.5,697.5,366.55,254.73
2017,7,12,15,30,528.0,269.0,3.8,34.0,678.0,321.4,218.22
2017,7,12,15,45,408.5,288.5,3.75,34.0,594.0,271.74,183.56
2017,7,12,16,0,289.0,308.0,3.7,34.0,510.0,242.49,166.52
2017,7,12,16,15,180.0,285.5,3.6,33.5,408.5,205.9,146.01
2017,7,12,16,30,71.0,263.0,3.5,33.0,307.0,183.28,141.93
2017,7,12,16,45,97.0,243.5,3.45,33.0,297.5,171.1,132.8
2017,7,12,17,0,123.0,224.0,3.4,33.0,288.0,152.03,118.08
2017,7,12,17,15,101.0,197.0,3.2,32.5,246.0,141.87,110.59
2017,7,12,17,30,79.0,170.0,3.0,32.0,204.0,124.25,96.92
2017,7,12,17,45,70.0,146.5,2.9,32.0,173.5,108.4,84.29
2017,7,12,18,0,61.0,123.0,2.8,32.0,143.0,92.21,71.17
2017,7,12,18,15,48.5,100.0,2.5,31.5,114.0,75.99,57.88
2017,7,12,18,30,36.0,77.0,2.2,31.0,85.0,59.47,44.04
2017,7,12,18,45,18.0,56.0,1.95,30.5,60.0,43.93,30.74
2017,7,12,19,0,0.0,35.0,1.7,30.0,35.0,28.25,17.06
2017,7,12,19,15,0.0,17.5,1.75,29.5,17.5,14.45,0.82
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.0,2.15,23.5,13.0,22.02,0.0
2017,7,13,6,0,110.0,20.0,2.4,24.0,26.0,65.26,11.41
2017,7,13,6,15,225.5,34.0,2.45,24.5,64.0,135.29,95.68
2017,7,13,6,30,341.0,48.0,2.5,25.0,102.0,213.49,161.86
2017,7,13,6,45,430.5,56.0,2.55,25.5,151.5,283.83,220.98
2017,7,13,7,0,520.0,64.0,2.6,26.0,201.0,362.35,285.1
2017,7,13,7,15,571.0,70.5,2.65,26.5,253.5,424.95,335.0
2017,7,13,7,30,622.0,77.0,2.7,27.0,306.0,490.82,385.53
2017,7,13,7,45,423.0,133.5,2.75,27.5,300.5,442.56,346.23
2017,7,13,8,0,224.0,190.0,2.8,28.0,295.0,366.95,285.17
2017,7,13,8,15,490.5,141.0,2.85,28.5,406.5,533.46,413.06
2017,7,13,8,30,757.0,92.0,2.9,29.0,518.0,707.91,538.05
2017,7,13,8,45,539.5,183.0,2.95,30.0,501.0,649.62,489.94
2017,7,13,9,0,322.0,274.0,3.0,31.0,484.0,560.73,419.7
2017,7,13,9,15,283.0,305.5,3.0,31.0,500.5,565.76,421.46
2017,7,13,9,30,244.0,337.0,3.0,31.0,517.0,567.25,420.22
2017,7,13,9,45,544.0,223.5,3.0,31.5,653.5,745.77,549.16
2017,7,13,10,0,844.0,110.0,3.0,32.0,790.0,891.68,645.06
2017,7,13,10,15,852.5,111.5,3.0,32.5,825.0,906.48,651.04
2017,7,13,10,30,861.0,113.0,3.0,33.0,860.0,917.82,655.87
2017,7,13,10,45,866.0,115.5,3.0,33.5,888.0,923.29,657.04
2017,7,13,11,0,871.0,118.0,3.0,34.0,916.0,925.04,655.99
2017,7,13,11,15,875.5,119.0,3.0,34.0,937.5,921.17,652.84
2017,7,13,11,30,880.0,120.0,3.0,34.0,959.0,913.57,647.48
2017,7,13,11,45,879.5,122.5,3.05,34.5,972.0,899.12,636.88
2017,7,13,12,0,879.0,125.0,3.1,35.0,985.0,881.1,624.14
2017,7,13,12,15,464.0,286.0,3.1,35.0,740.5,665.54,477.37
2017,7,13,12,30,49.0,447.0,3.1,35.0,496.0,426.19,304.39
2017,7,13,12,45,462.5,287.5,3.15,35.5,744.0,626.51,451.8
2017,7,13,13,0,876.0,128.0,3.2,36.0,992.0,771.53,552.6
2017,7,13,13,15,873.5,127.5,3.25,36.0,982.0,735.32,527.03
2017,7,13,13,30,871.0,127.0,3.3,36.0,972.0,696.74,500.08
2017,7,13,13,45,866.0,127.0,3.35,36.5,953.5,654.64,469.12
2017,7,13,14,0,861.0,127.0,3.4,37.0,935.0,610.59,436.18
2017,7,13,14,15,855.0,125.5,3.4,36.5,910.0,563.13,401.7
2017,7,13,14,30,849.0,124.0,3.4,36.0,885.0,514.19,365.03
2017,7,13,14,45,610.5,244.0,3.45,36.0,781.0,445.02,313.83
2017,7,13,15,0,372.0,364.0,3.5,36.0,677.0,404.83,285.13
2017,7,13,15,15,590.5,241.0,3.55,36.0,711.0,358.25,245.02
2017,7,13,15,30,809.0,118.0,3.6,36.0,745.0,297.49,190.57
2017,7,13,15,45,792.0,117.0,3.65,36.0,701.0,242.48,146.26
2017,7,13,16,0,775.0,116.0,3.7,36.0,657.0,188.73,105.89
2017,7,13,16,15,757.0,112.5,3.7,35.5,609.5,134.69,72.56
2017,7,13,16,30,739.0,109.0,3.7,35.0,562.0,82.54,61.09
2017,7,13,16,45,710.5,106.5,3.7,35.0,510.5,71.75,52.66
2017,7,13,17,0,682.0,104.0,3.7,35.0,459.0,71.64,52.79
2017,7,13,17,15,649.5,99.0,3.65,34.5,406.5,69.77,51.6
2017,7,13,17,30,617.0,94.0,3.6,34.0,354.0,67.8,50.3
2017,7,13,17,45,569.5,88.0,3.55,33.5,301.5,64.84,48.15
2017,7,13,18,0,522.0,82.0,3.5,33.0,249.0,61.82,45.87
2017,7,13,18,15,458.5,72.5,3.2,32.5,199.0,55.8,40.95
2017,7,13,18,30,395.0,63.0,2.9,32.0,149.0,47.71,34.12
2017,7,13,18,45,303.5,50.5,2.6,31.5,105.0,38.53,26.16
2017,7,13,19,0,212.0,38.0,2.3,31.0,61.0,29.21,17.7
2017,7,13,19,15,106.0,19.0,2.25,30.5,30.5,14.74,0.54
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.5,10.0,1.7,23.5,12.5,20.68,0.0
2017,7,14,6,0,99.0,20.0,1.9,24.0,25.0,61.81,6.44
2017,7,14,6,15,212.0,34.0,1.95,24.5,62.0,130.79,92.1
2017,7,14,6,30,325.0,48.0,2.0,25.0,99.0,204.27,154.53
2017,7,14,6,45,414.5,56.5,2.1,25.5,148.0,277.13,215.42
2017,7,14,7,0,504.0,65.0,2.2,26.0,197.0,355.48,279.26
2017,7,14,7,15,556.0,72.0,2.15,26.5,249.0,418.53,329.12
2017,7,14,7,30,608.0,79.0,2.1,27.0,301.0,484.98,379.55
2017,7,14,7,45,654.5,81.5,2.1,27.5,356.0,545.44,423.87
2017,7,14,8,0,701.0,84.0,2.1,28.0,411.0,605.52,466.43
2017,7,14,8,15,727.0,88.0,2.0,28.5,463.0,655.87,499.31
2017,7,14,8,30,753.0,92.0,1.9,29.0,515.0,705.53,530.12
2017,7,14,8,45,775.0,94.0,1.8,29.5,565.5,748.62,555.54
2017,7,14,9,0,797.0,96.0,1.7,30.0,616.0,790.06,579.21
2017,7,14,9,15,812.0,99.0,1.55,30.5,661.5,816.25,591.79
2017,7,14,9,30,827.0,102.0,1.4,31.0,707.0,847.89,607.62
2017,7,14,9,45,838.0,104.0,1.3,31.5,748.0,872.08,618.79
2017,7,14,10,0,849.0,106.0,1.2,32.0,789.0,893.15,627.85
2017,7,14,10,15,857.5,108.0,1.1,32.5,824.5,908.61,633.3
2017,7,14,10,30,866.0,110.0,1.0,33.0,860.0,920.57,636.56
2017,7,14,10,45,656.0,245.0,0.95,33.5,824.5,875.21,604.74
2017,7,14,11,0,446.0,380.0,0.9,34.0,789.0,798.4,549.48
2017,7,14,11,15,667.0,247.0,0.9,34.5,875.0,871.86,599.61
2017,7,14,11,30,888.0,114.0,0.9,35.0,961.0,916.58,625.0
2017,7,14,11,45,887.5,117.0,0.9,35.5,974.0,902.62,614.39
2017,7,14,12,0,887.0,120.0,0.9,36.0,987.0,885.04,602.44
2017,7,14,12,15,888.0,120.0,0.9,36.0,993.0,862.75,589.0
2017,7,14,12,30,889.0,120.0,0.9,36.0,999.0,837.31,573.69
2017,7,14,12,45,888.0,120.5,0.9,36.5,997.0,807.79,554.73
2017,7,14,13,0,887.0,121.0,0.9,37.0,995.0,775.65,534.18
2017,7,14,13,15,884.5,120.5,0.9,37.0,985.0,739.08,511.12
2017,7,14,13,30,882.0,120.0,0.9,37.0,975.0,700.1,485.38
2017,7,14,13,45,520.5,297.0,0.95,37.0,799.5,575.04,399.72
2017,7,14,14,0,159.0,474.0,1.0,37.0,624.0,467.86,325.37
2017,7,14,14,15,188.0,458.5,1.05,37.0,631.0,457.33,319.11
2017,7,14,14,30,217.0,443.0,1.1,37.0,638.0,443.84,309.72
2017,7,14,14,45,379.5,373.5,1.2,37.0,698.5,442.44,307.29
2017,7,14,15,0,542.0,304.0,1.3,37.0,759.0,424.44,290.97
2017,7,14,15,15,400.5,331.5,1.4,37.0,659.5,359.17,245.82
2017,7,14,15,30,259.0,359.0,1.5,37.0,560.0,315.06,217.04
2017,7,14,15,45,245.5,338.5,1.65,37.0,520.0,276.98,189.73
2017,7,14,16,0,232.0,318.0,1.8,37.0,480.0,250.14,171.24
2017,7,14,16,15,473.0,219.0,1.95,36.5,519.0,173.83,110.26
2017,7,14,16,30,714.0,120.0,2.1,36.0,558.0,82.23,60.46
2017,7,14,16,45,685.0,117.0,2.25,36.0,506.5,78.01,57.41
2017,7,14,17,0,656.0,114.0,2.4,36.0,455.0,77.92,57.57
2017,7,14,17,15,623.0,108.0,2.45,35.5,402.5,75.67,56.11
2017,7,14,17,30,590.0,102.0,2.5,35.0,350.0,73.28,54.52
2017,7,14,17,45,541.0,95.0,2.6,34.5,297.5,69.84,52.02
2017,7,14,18,0,492.0,88.0,2.7,34.0,245.0,66.31,49.34
2017,7,14,18,15,429.5,77.5,2.5,33.5,195.5,57.71,42.33
2017,7,14,18,30,367.0,67.0,2.3,33.0,146.0,50.42,36.19
2017,7,14,18,45,277.0,53.0,2.15,32.5,102.5,40.25,27.43
2017,7,14,19,0,187.0,39.0,2.0,32.0,59.0,29.89,18.12
2017,7,14,19,15,93.5,19.5,2.1,31.5,29.5,15.11,0.22
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,9.0,2.65,24.5,11.5,19.59,0.0
2017,7,15,6,0,97.0,18.0,2.9,25.0,23.0,58.42,1.17
2017,7,15,6,15,205.5,33.0,2.9,25.5,60.0,127.47,89.09
2017,7,15,6,30,314.0,48.0,2.9,26.0,97.0,200.04,150.95
2017,7,15,6,45,393.0,58.5,2.95,27.0,144.5,269.38,208.75
2017,7,15,7,0,472.0,69.0,3.0,28.0,192.0,343.5,268.76
2017,7,15,7,15,525.0,76.5,2.65,28.5,243.5,406.32,318.12
2017,7,15,7,30,578.0,84.0,2.3,29.0,295.0,472.68,367.82
2017,7,15,7,45,616.0,90.0,1.95,30.0,347.5,530.46,407.9
2017,7,15,8,0,654.0,96.0,1.6,31.0,400.0,589.47,446.44
2017,7,15,8,15,682.0,101.0,1.4,31.5,452.0,640.7,479.05
2017,7,15,8,30,710.0,106.0,1.2,32.0,504.0,691.55,509.04
2017,7,15,8,45,729.5,110.5,1.0,33.0,553.0,731.0,528.85
2017,7,15,9,0,749.0,115.0,0.8,34.0,602.0,771.91,548.53
2017,7,15,9,15,542.5,215.0,1.0,34.5,581.5,713.55,508.14
2017,7,15,9,30,336.0,315.0,1.2,35.0,561.0,626.79,446.74
2017,7,15,9,45,566.5,223.0,1.4,35.5,666.5,767.19,543.97
2017,7,15,10,0,797.0,131.0,1.6,36.0,772.0,883.08,617.48
2017,7,15,10,15,806.5,133.5,1.7,36.0,807.0,899.45,626.44
2017,7,15,10,30,816.0,136.0,1.8,36.0,842.0,900.76,627.14
2017,7,15,10,45,476.0,297.0,1.95,36.5,712.5,755.31,530.01
2017,7,15,11,0,136.0,458.0,2.1,37.0,583.0,560.85,393.83
2017,7,15,11,15,151.0,455.0,2.15,37.0,596.5,566.13,398.72
2017,7,15,11,30,166.0,452.0,2.2,37.0,610.0,570.42,401.78
2017,7,15,11,45,500.0,301.0,2.3,37.0,787.5,744.27,524.63
2017,7,15,12,0,834.0,150.0,2.4,37.0,965.0,865.37,605.59
2017,7,15,12,15,835.0,150.5,2.45,37.0,970.5,844.05,591.26
2017,7,15,12,30,836.0,151.0,2.5,37.0,976.0,819.78,576.2
2017,7,15,12,45,829.5,154.5,2.55,37.5,972.5,789.19,555.88
2017,7,15,13,0,823.0,158.0,2.6,38.0,969.0,765.66,539.5
2017,7,15,13,15,820.5,157.5,2.65,37.5,959.0,729.52,516.35
2017,7,15,13,30,818.0,157.0,2.7,37.0,949.0,691.16,491.17
2017,7,15,13,45,808.0,160.0,2.75,37.0,930.0,648.64,461.41
2017,7,15,14,0,798.0,163.0,2.8,37.0,911.0,604.71,429.97
2017,7,15,14,15,508.5,302.5,2.85,36.5,775.0,511.61,363.54
2017,7,15,14,30,219.0,442.0,2.9,36.0,639.0,444.63,316.12
2017,7,15,14,45,191.5,427.0,3.0,36.0,594.5,403.48,287.16
2017,7,15,15,0,164.0,412.0,3.1,36.0,550.0,365.2,259.95
2017,7,15,15,15,446.5,284.0,3.15,35.5,635.0,343.61,238.24
2017,7,15,15,30,729.0,156.0,3.2,35.0,720.0,299.17,195.03
2017,7,15,15,45,480.0,237.0,3.25,35.0,599.5,255.66,168.29
2017,7,15,16,0,231.0,318.0,3.3,35.0,479.0,250.29,173.8
2017,7,15,16,15,115.5,233.0,3.3,34.5,313.5,171.51,121.67
2017,7,15,16,30,0.0,148.0,3.3,34.0,148.0,118.8,90.35
2017,7,15,16,45,8.5,165.0,3.3,33.5,170.0,130.2,100.05
2017,7,15,17,0,17.0,182.0,3.3,33.0,192.0,140.57,108.96
2017,7,15,17,15,28.0,171.0,3.2,32.5,184.5,125.94,97.76
2017,7,15,17,30,39.0,160.0,3.1,32.0,177.0,117.91,91.79
2017,7,15,17,45,31.0,137.5,3.05,31.5,149.5,102.57,79.71
2017,7,15,18,0,23.0,115.0,3.0,31.0,122.0,86.93,67.11
2017,7,15,18,15,13.0,93.0,2.85,30.5,97.0,72.93,55.59
2017,7,15,18,30,3.0,71.0,2.7,30.0,72.0,56.22,41.52
2017,7,15,18,45,1.5,49.5,2.6,29.5,50.0,39.78,27.41
2017,7,15,19,0,0.0,28.0,2.5,29.0,28.0,23.09,12.91
2017,7,15,19,15,0.0,14.0,2.45,28.5,14.0,11.54,0.0
2017,7,15,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,8.5,1.1,24.0,11.0,18.07,0.0
2017,7,16,6,0,88.0,17.0,1.3,24.0,22.0,54.24,0.0
2017,7,16,6,15,191.5,32.5,1.45,24.0,58.0,122.15,85.34
2017,7,16,6,30,295.0,48.0,1.6,24.0,94.0,192.52,145.86
2017,7,16,6,45,372.5,59.0,1.75,24.5,140.5,256.4,199.86
2017,7,16,7,0,450.0,70.0,1.9,25.0,187.0,333.46,262.86
2017,7,16,7,15,503.5,78.5,2.0,25.0,238.0,396.69,313.91
2017,7,16,7,30,557.0,87.0,2.1,25.0,289.0,463.57,366.19
2017,7,16,7,45,593.5,94.0,2.25,25.5,341.0,520.69,408.93
2017,7,16,8,0,630.0,101.0,2.4,26.0,393.0,578.96,451.26
2017,7,16,8,15,659.0,106.0,2.45,26.5,444.5,630.13,486.87
2017,7,16,8,30,688.0,111.0,2.5,27.0,496.0,681.03,520.85
2017,7,16,8,45,707.0,116.5,2.65,27.5,544.5,723.76,548.49
2017,7,16,9,0,726.0,122.0,2.8,28.0,593.0,761.04,572.03
2017,7,16,9,15,743.0,125.5,2.8,28.0,639.0,796.22,594.26
2017,7,16,9,30,760.0,129.0,2.8,28.0,685.0,829.06,614.73
2017,7,16,9,45,771.5,133.0,2.85,28.5,725.5,854.87,629.46
2017,7,16,10,0,783.0,137.0,2.9,29.0,766.0,877.69,642.18
2017,7,16,10,15,793.0,139.5,2.85,29.0,801.0,894.38,651.49
2017,7,16,10,30,803.0,142.0,2.8,29.0,836.0,907.72,658.69
2017,7,16,10,45,810.0,144.5,2.8,29.5,865.0,914.78,660.93
2017,7,16,11,0,817.0,147.0,2.8,30.0,894.0,918.23,661.0
2017,7,16,11,15,822.0,148.0,2.75,30.0,915.5,902.06,649.44
2017,7,16,11,30,827.0,149.0,2.7,30.0,937.0,894.96,644.05
2017,7,16,11,45,826.0,153.0,2.7,30.5,950.5,881.46,633.63
2017,7,16,12,0,825.0,157.0,2.7,31.0,964.0,877.21,629.4
2017,7,16,12,15,826.5,157.5,2.7,31.0,970.0,843.68,607.38
2017,7,16,12,30,828.0,158.0,2.7,31.0,976.0,819.9,591.93
2017,7,16,12,45,826.5,159.0,2.7,31.5,974.0,802.03,579.15
2017,7,16,13,0,825.0,160.0,2.7,32.0,972.0,770.12,556.42
2017,7,16,13,15,823.0,159.5,2.7,32.0,962.5,734.2,531.52
2017,7,16,13,30,821.0,159.0,2.7,32.0,953.0,696.01,504.62
2017,7,16,13,45,814.5,159.0,2.7,32.0,935.0,653.17,473.93
2017,7,16,14,0,808.0,159.0,2.7,32.0,917.0,608.67,441.39
2017,7,16,14,15,801.5,157.5,2.7,32.0,892.0,561.59,406.2
2017,7,16,14,30,795.0,156.0,2.7,32.0,867.0,513.28,369.15
2017,7,16,14,45,493.5,283.5,2.75,32.0,719.5,426.84,306.09
2017,7,16,15,0,192.0,411.0,2.8,32.0,572.0,375.67,270.94
2017,7,16,15,15,454.5,288.5,2.8,32.0,646.5,349.85,245.69
2017,7,16,15,30,717.0,166.0,2.8,32.0,721.0,303.57,200.83
2017,7,16,15,45,699.0,163.0,2.8,32.0,677.5,250.91,158.35
2017,7,16,16,0,681.0,160.0,2.8,32.0,634.0,199.82,119.65
2017,7,16,16,15,340.5,152.5,2.8,31.5,389.5,123.03,78.48
2017,7,16,16,30,0.0,145.0,2.8,31.0,145.0,116.62,89.76
2017,7,16,16,45,18.0,172.5,2.8,31.0,181.5,135.5,105.34
2017,7,16,17,0,36.0,200.0,2.8,31.0,218.0,144.42,112.91
2017,7,16,17,15,273.0,161.0,2.6,30.5,277.5,111.6,86.81
2017,7,16,17,30,510.0,122.0,2.4,30.0,337.0,85.68,65.97
2017,7,16,17,45,459.5,113.0,2.25,30.0,285.0,80.46,61.88
2017,7,16,18,0,409.0,104.0,2.1,30.0,233.0,75.06,57.51
2017,7,16,18,15,349.0,90.0,1.9,29.5,185.0,65.9,49.94
2017,7,16,18,30,289.0,76.0,1.7,29.0,137.0,56.44,41.87
2017,7,16,18,45,211.5,57.5,1.55,28.5,95.0,44.04,31.07
2017,7,16,19,0,134.0,39.0,1.4,28.0,53.0,30.21,18.67
2017,7,16,19,15,67.0,19.5,1.45,27.5,26.5,15.46,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,1.0,23.5,8.0,9.67,0.0
2017,7,17,6,0,30.0,14.0,1.1,24.0,16.0,24.07,0.0
2017,7,17,6,15,97.0,36.0,1.1,24.0,49.5,85.11,58.32
2017,7,17,6,30,164.0,58.0,1.1,24.0,83.0,142.33,107.27
2017,7,17,6,45,235.5,76.0,1.1,24.5,128.0,202.96,157.71
2017,7,17,7,0,307.0,94.0,1.1,25.0,173.0,281.46,220.99
2017,7,17,7,15,359.5,108.0,1.05,25.5,222.0,341.92,268.39
2017,7,17,7,30,412.0,122.0,1.0,26.0,271.0,406.52,317.16
2017,7,17,7,45,462.5,130.0,1.0,26.5,323.0,466.85,361.26
2017,7,17,8,0,513.0,138.0,1.0,27.0,375.0,530.05,405.9
2017,7,17,8,15,324.0,191.5,1.05,27.5,347.5,451.13,344.32
2017,7,17,8,30,135.0,245.0,1.1,28.0,320.0,356.64,270.54
2017,7,17,8,45,67.5,136.0,1.2,28.5,173.5,189.56,144.33
2017,7,17,9,0,0.0,27.0,1.3,29.0,27.0,22.38,12.14
2017,7,17,9,15,9.5,142.5,1.45,29.0,150.0,128.88,95.87
2017,7,17,9,30,19.0,258.0,1.6,29.0,273.0,242.27,181.55
2017,7,17,9,45,10.0,201.0,1.75,29.5,209.5,181.35,134.62
2017,7,17,10,0,1.0,144.0,1.9,30.0,146.0,122.58,89.41
2017,7,17,10,15,26.5,263.0,2.0,30.5,286.5,264.51,196.32
2017,7,17,10,30,52.0,382.0,2.1,31.0,427.0,401.86,294.75
2017,7,17,10,45,35.5,347.5,2.25,31.5,379.0,350.53,256.43
2017,7,17,11,0,19.0,313.0,2.4,32.0,331.0,287.3,210.01
2017,7,17,11,15,127.5,394.5,2.45,32.0,516.5,488.6,356.11
2017,7,17,11,30,236.0,476.0,2.5,32.0,702.0,657.34,471.93
2017,7,17,11,45,508.0,331.0,2.6,32.5,824.5,780.78,559.01
2017,7,17,12,0,780.0,186.0,2.7,33.0,947.0,865.13,617.35
2017,7,17,12,15,552.0,329.5,2.75,33.0,870.0,782.54,557.96
2017,7,17,12,30,324.0,473.0,2.8,33.0,793.0,689.17,490.79
2017,7,17,12,45,180.5,445.5,2.85,33.0,624.0,530.14,381.37
2017,7,17,13,0,37.0,418.0,2.9,33.0,455.0,381.57,275.46
2017,7,17,13,15,39.0,419.0,2.95,33.0,457.5,378.13,273.67
2017,7,17,13,30,41.0,420.0,3.0,33.0,460.0,374.31,271.08
2017,7,17,13,45,172.0,435.0,3.05,33.0,597.0,462.82,335.34
2017,7,17,14,0,303.0,450.0,3.1,33.0,734.0,533.71,384.82
2017,7,17,14,15,323.0,430.0,3.1,33.0,725.5,507.45,365.48
2017,7,17,14,30,343.0,410.0,3.1,33.0,717.0,479.06,344.55
2017,7,17,14,45,415.0,365.5,3.15,33.0,723.5,449.43,321.85
2017,7,17,15,0,487.0,321.0,3.2,33.0,730.0,417.1,295.65
2017,7,17,15,15,509.5,294.0,3.2,33.0,704.0,372.15,259.77
2017,7,17,15,30,532.0,267.0,3.2,33.0,678.0,324.53,221.18
2017,7,17,15,45,443.0,279.0,3.2,33.0,607.5,275.7,185.83
2017,7,17,16,0,354.0,291.0,3.2,33.0,537.0,244.13,165.59
2017,7,17,16,15,507.0,215.0,3.2,32.5,539.0,175.77,112.59
2017,7,17,16,30,660.0,139.0,3.2,32.0,541.0,94.43,71.48
2017,7,17,16,45,635.0,132.5,3.2,32.0,491.5,87.38,66.09
2017,7,17,17,0,610.0,126.0,3.2,32.0,442.0,85.5,64.81
2017,7,17,17,15,482.0,136.5,2.95,31.5,369.0,93.15,71.48
2017,7,17,17,30,354.0,147.0,2.7,31.0,296.0,100.12,77.61
2017,7,17,17,45,321.5,130.5,2.5,31.0,251.0,94.15,72.92
2017,7,17,18,0,289.0,114.0,2.3,31.0,206.0,83.31,64.09
2017,7,17,18,15,248.0,95.5,2.15,30.0,163.5,70.74,53.86
2017,7,17,18,30,207.0,77.0,2.0,29.0,121.0,57.79,42.99
2017,7,17,18,45,151.5,57.0,1.85,28.5,84.5,43.4,30.52
2017,7,17,19,0,96.0,37.0,1.7,28.0,48.0,28.67,17.39
2017,7,17,19,15,48.0,18.5,1.8,28.0,24.0,14.68,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,18,5,45,49.5,8.5,1.6,22.5,10.5,19.47,0.0
2017,7,18,6,0,99.0,17.0,1.9,23.0,21.0,57.39,0.0
2017,7,18,6,15,217.0,31.0,1.95,23.5,58.0,130.05,90.37
2017,7,18,6,30,335.0,45.0,2.0,24.0,95.0,209.13,158.48
2017,7,18,6,45,422.0,53.0,2.05,25.0,143.5,278.16,216.45
2017,7,18,7,0,509.0,61.0,2.1,26.0,192.0,355.24,279.01
2017,7,18,7,15,562.0,68.0,2.1,26.5,244.0,419.28,329.84
2017,7,18,7,30,615.0,75.0,2.1,27.0,296.0,486.89,381.34
2017,7,18,7,45,657.5,78.5,2.1,27.5,350.5,546.4,424.95
2017,7,18,8,0,700.0,82.0,2.1,28.0,405.0,605.29,466.63
2017,7,18,8,15,451.5,161.5,2.15,28.5,380.0,529.88,406.22
2017,7,18,8,30,203.0,241.0,2.2,29.0,355.0,405.66,309.47
2017,7,18,8,45,497.5,168.5,2.3,30.0,482.0,603.67,457.13
2017,7,18,9,0,792.0,96.0,2.4,31.0,609.0,789.69,583.36
2017,7,18,9,15,807.0,99.0,2.45,31.5,655.0,815.86,596.81
2017,7,18,9,30,822.0,102.0,2.5,32.0,701.0,847.61,615.14
2017,7,18,9,45,833.5,104.0,2.6,32.5,742.0,872.36,629.09
2017,7,18,10,0,845.0,106.0,2.7,33.0,783.0,894.01,641.05
2017,7,18,10,15,853.5,107.5,2.75,33.0,818.0,909.09,649.77
2017,7,18,10,30,862.0,109.0,2.8,33.0,853.0,920.69,656.4
2017,7,18,10,45,868.0,110.5,2.9,33.5,881.5,926.35,658.4
2017,7,18,11,0,874.0,112.0,3.0,34.0,910.0,928.32,658.17
2017,7,18,11,15,878.0,113.0,3.05,34.0,931.5,924.21,655.21
2017,7,18,11,30,882.0,114.0,3.1,34.0,953.0,916.36,650.0
2017,7,18,11,45,884.0,115.5,3.2,34.5,967.0,903.44,640.67
2017,7,18,12,0,886.0,117.0,3.3,35.0,981.0,886.89,629.11
2017,7,18,12,15,500.5,308.0,3.4,35.0,796.5,720.95,515.67
2017,7,18,12,30,115.0,499.0,3.5,35.0,612.0,527.49,376.13
2017,7,18,12,45,499.0,309.5,3.6,35.5,800.0,678.95,488.19
2017,7,18,13,0,883.0,120.0,3.7,36.0,988.0,776.99,558.02
2017,7,18,13,15,881.0,119.5,3.75,36.0,978.5,740.8,533.1
2017,7,18,13,30,879.0,119.0,3.8,36.0,969.0,702.15,505.94
2017,7,18,13,45,873.0,119.5,3.9,36.0,950.5,659.31,475.42
2017,7,18,14,0,867.0,120.0,4.0,36.0,932.0,614.57,442.77
2017,7,18,14,15,531.5,282.5,4.05,35.5,776.0,512.07,368.09
2017,7,18,14,30,196.0,445.0,4.1,35.0,620.0,436.82,313.79
2017,7,18,14,45,249.0,417.0,4.2,35.0,631.0,417.15,299.14
2017,7,18,15,0,302.0,389.0,4.3,35.0,642.0,397.48,283.23
2017,7,18,15,15,450.0,315.0,4.3,35.0,672.5,367.16,256.48
2017,7,18,15,30,598.0,241.0,4.3,35.0,703.0,324.83,218.4
2017,7,18,15,45,679.0,181.5,4.35,35.0,676.5,260.63,164.96
2017,7,18,16,0,760.0,122.0,4.4,35.0,650.0,194.03,110.98
2017,7,18,16,15,741.0,118.5,4.35,34.5,602.5,140.44,77.21
2017,7,18,16,30,722.0,115.0,4.3,34.0,555.0,81.45,60.52
2017,7,18,16,45,698.0,110.0,4.3,34.0,504.5,73.89,54.66
2017,7,18,17,0,674.0,105.0,4.3,34.0,454.0,72.32,53.6
2017,7,18,17,15,641.5,99.5,4.15,33.5,401.5,70.15,52.16
2017,7,18,17,30,609.0,94.0,4.0,33.0,349.0,67.86,50.59
2017,7,18,17,45,563.5,87.0,3.9,32.5,296.5,64.19,47.84
2017,7,18,18,0,518.0,80.0,3.8,32.0,244.0,60.4,44.9
2017,7,18,18,15,454.0,71.0,3.4,31.5,194.0,54.73,40.24
2017,7,18,18,30,390.0,62.0,3.0,31.0,144.0,47.0,33.66
2017,7,18,18,45,294.5,49.0,2.6,30.5,100.5,37.42,25.31
2017,7,18,19,0,199.0,36.0,2.2,30.0,57.0,27.7,16.38
2017,7,18,19,15,99.5,18.0,2.15,29.5,28.5,13.98,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,8.0,1.8,23.5,9.5,14.49,0.0
2017,7,19,6,0,62.0,16.0,2.1,24.0,19.0,39.99,0.0
2017,7,19,6,15,170.5,32.5,2.2,24.5,54.5,115.85,79.63
2017,7,19,6,30,279.0,49.0,2.3,25.0,90.0,188.29,142.1
2017,7,19,6,45,371.0,59.0,2.4,25.5,138.0,256.95,199.89
2017,7,19,7,0,463.0,69.0,2.5,26.0,186.0,340.4,268.02
2017,7,19,7,15,518.0,77.0,2.5,26.5,238.0,404.82,319.37
2017,7,19,7,30,573.0,85.0,2.5,27.0,290.0,472.99,371.67
2017,7,19,7,45,617.5,89.5,2.55,27.5,344.0,533.49,416.54
2017,7,19,8,0,662.0,94.0,2.6,28.0,398.0,595.71,461.2
2017,7,19,8,15,690.0,98.5,2.6,28.5,450.0,646.94,496.2
2017,7,19,8,30,718.0,103.0,2.6,29.0,502.0,694.69,526.86
2017,7,19,8,45,742.0,105.5,2.65,29.5,552.5,739.29,554.94
2017,7,19,9,0,766.0,108.0,2.7,30.0,603.0,782.4,581.54
2017,7,19,9,15,782.0,111.0,2.7,30.5,649.0,817.33,601.94
2017,7,19,9,30,798.0,114.0,2.7,31.0,695.0,849.79,620.49
2017,7,19,9,45,812.0,115.5,2.75,31.5,736.5,876.06,635.15
2017,7,19,10,0,826.0,117.0,2.8,32.0,778.0,889.12,641.19
2017,7,19,10,15,835.0,119.0,2.85,32.5,813.5,904.84,649.14
2017,7,19,10,30,844.0,121.0,2.9,33.0,849.0,917.13,654.91
2017,7,19,10,45,853.0,121.5,2.95,33.5,878.5,924.41,657.57
2017,7,19,11,0,862.0,122.0,3.0,34.0,908.0,928.06,658.05
2017,7,19,11,15,589.0,288.0,3.05,34.0,831.0,843.23,600.1
2017,7,19,11,30,316.0,454.0,3.1,34.0,754.0,723.45,514.16
2017,7,19,11,45,587.5,296.0,3.2,34.5,864.5,822.06,586.03
2017,7,19,12,0,859.0,138.0,3.3,35.0,975.0,882.6,626.95
2017,7,19,12,15,628.5,286.5,3.4,35.0,901.5,810.97,577.13
2017,7,19,12,30,398.0,435.0,3.5,35.0,828.0,719.59,511.41
2017,7,19,12,45,380.5,441.0,3.6,35.5,816.5,690.85,491.33
2017,7,19,13,0,363.0,447.0,3.7,36.0,805.0,661.55,470.4
2017,7,19,13,15,609.5,292.0,3.75,36.0,884.5,693.22,496.53
2017,7,19,13,30,856.0,137.0,3.8,36.0,964.0,701.23,505.22
2017,7,19,13,45,851.5,136.5,3.85,36.0,946.5,659.35,475.04
2017,7,19,14,0,847.0,136.0,3.9,36.0,929.0,615.52,443.01
2017,7,19,14,15,584.5,276.0,3.95,36.0,816.5,533.98,382.52
2017,7,19,14,30,322.0,416.0,4.0,36.0,704.0,474.22,338.42
2017,7,19,14,45,563.0,277.0,4.1,36.0,758.0,455.27,322.72
2017,7,19,15,0,804.0,138.0,4.2,36.0,812.0,414.04,287.16
2017,7,19,15,15,793.0,135.5,4.2,36.0,774.0,359.82,242.86
2017,7,19,15,30,782.0,133.0,4.2,36.0,736.0,305.72,198.25
2017,7,19,15,45,549.0,216.0,4.2,36.0,627.5,258.93,167.93
2017,7,19,16,0,316.0,299.0,4.2,36.0,519.0,243.94,165.32
2017,7,19,16,15,515.5,208.5,4.15,35.5,536.5,173.49,109.22
2017,7,19,16,30,715.0,118.0,4.1,35.0,554.0,83.6,61.95
2017,7,19,16,45,691.5,113.0,4.1,34.5,503.5,75.73,56.02
2017,7,19,17,0,668.0,108.0,4.1,34.0,453.0,74.26,55.18
2017,7,19,17,15,635.0,102.5,4.0,33.5,400.5,72.18,53.82
2017,7,19,17,30,602.0,97.0,3.9,33.0,348.0,69.98,52.34
2017,7,19,17,45,559.5,89.0,3.8,33.0,295.5,65.7,48.98
2017,7,19,18,0,517.0,81.0,3.7,33.0,243.0,61.22,45.37
2017,7,19,18,15,453.0,71.5,3.35,32.0,193.0,55.18,40.52
2017,7,19,18,30,389.0,62.0,3.0,31.0,143.0,47.01,33.65
2017,7,19,18,45,299.5,48.5,2.65,30.5,100.0,37.08,25.01
2017,7,19,19,0,210.0,35.0,2.3,30.0,57.0,26.99,15.76
2017,7,19,19,15,105.0,17.5,2.3,29.5,28.5,13.61,0.0
2017,7,19,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,26.5,7.5,2.2,24.0,9.0,6.4,0.0
2017,7,20,6,0,53.0,15.0,2.4,24.0,18.0,35.91,0.0
2017,7,20,6,15,158.5,32.0,2.5,24.5,53.0,111.31,75.95
2017,7,20,6,30,264.0,49.0,2.6,25.0,88.0,182.49,137.68
2017,7,20,6,45,354.5,59.5,2.75,25.5,135.0,250.27,194.88
2017,7,20,7,0,445.0,70.0,2.9,26.0,182.0,332.48,262.29
2017,7,20,7,15,501.0,78.5,2.8,26.5,233.5,397.27,314.05
2017,7,20,7,30,557.0,87.0,2.7,27.0,285.0,465.94,366.78
2017,7,20,7,45,603.0,91.5,2.65,28.0,339.0,526.87,411.08
2017,7,20,8,0,649.0,96.0,2.6,29.0,393.0,589.68,454.97
2017,7,20,8,15,678.0,100.5,2.5,29.5,445.5,641.23,489.78
2017,7,20,8,30,707.0,105.0,2.4,30.0,498.0,692.49,522.31
2017,7,20,8,45,731.5,108.0,2.35,30.5,548.0,734.5,547.82
2017,7,20,9,0,756.0,111.0,2.3,31.0,598.0,778.37,574.09
2017,7,20,9,15,772.5,114.0,2.15,31.5,644.5,813.54,593.28
2017,7,20,9,30,789.0,117.0,2.0,32.0,691.0,846.28,610.43
2017,7,20,9,45,803.0,119.0,1.95,32.5,732.5,872.98,624.22
2017,7,20,10,0,817.0,121.0,1.9,33.0,774.0,886.16,629.31
2017,7,20,10,15,826.5,123.0,1.9,33.5,809.5,902.24,636.89
2017,7,20,10,30,836.0,125.0,1.9,34.0,845.0,914.91,642.35
2017,7,20,10,45,844.5,125.5,1.95,34.5,874.5,921.67,644.73
2017,7,20,11,0,853.0,126.0,2.0,35.0,904.0,924.84,645.03
2017,7,20,11,15,858.0,127.0,2.05,35.0,926.0,921.54,642.78
2017,7,20,11,30,863.0,128.0,2.1,35.0,948.0,914.55,638.39
2017,7,20,11,45,879.0,119.5,2.2,35.5,966.0,905.32,631.86
2017,7,20,12,0,895.0,111.0,2.3,36.0,984.0,892.32,623.05
2017,7,20,12,15,896.5,111.5,2.35,36.0,990.5,870.92,609.88
2017,7,20,12,30,898.0,112.0,2.4,36.0,997.0,846.23,594.67
2017,7,20,12,45,898.5,111.5,2.5,36.5,995.5,816.86,575.57
2017,7,20,13,0,899.0,111.0,2.6,37.0,994.0,784.67,554.59
2017,7,20,13,15,897.0,110.5,2.65,37.0,984.0,747.91,531.13
2017,7,20,13,30,895.0,110.0,2.7,37.0,974.0,708.61,504.24
2017,7,20,13,45,891.5,109.0,2.8,37.5,956.5,665.53,473.36
2017,7,20,14,0,888.0,108.0,2.9,38.0,939.0,620.29,440.27
2017,7,20,14,15,577.0,270.0,2.95,38.0,804.0,526.47,372.28
2017,7,20,14,30,266.0,432.0,3.0,38.0,669.0,458.26,323.16
2017,7,20,14,45,564.0,268.0,3.05,38.0,747.0,447.72,313.56
2017,7,20,15,0,862.0,104.0,3.1,38.0,825.0,416.67,284.79
2017,7,20,15,15,552.5,232.5,3.15,37.5,686.5,345.14,235.3
2017,7,20,15,30,243.0,361.0,3.2,37.0,548.0,314.61,219.36
2017,7,20,15,45,528.5,229.0,3.25,37.0,604.5,263.53,170.97
2017,7,20,16,0,814.0,97.0,3.3,37.0,661.0,194.17,107.78
2017,7,20,16,15,421.0,163.0,3.35,36.5,454.0,137.85,85.12
2017,7,20,16,30,28.0,229.0,3.4,36.0,247.0,164.12,125.34
2017,7,20,16,45,380.5,157.0,3.45,36.0,355.0,100.49,75.39
2017,7,20,17,0,733.0,85.0,3.5,36.0,463.0,65.81,47.85
2017,7,20,17,15,594.0,106.0,3.45,35.5,389.5,74.11,54.91
2017,7,20,17,30,455.0,127.0,3.4,35.0,316.0,88.38,66.85
2017,7,20,17,45,520.0,96.5,3.4,35.0,283.0,71.04,52.9
2017,7,20,18,0,585.0,66.0,3.4,35.0,250.0,50.34,36.02
2017,7,20,18,15,522.5,59.0,3.1,34.0,198.5,45.75,32.36
2017,7,20,18,30,460.0,52.0,2.8,33.0,147.0,41.09,28.45
2017,7,20,18,45,360.5,42.0,2.5,32.5,102.5,33.66,21.96
2017,7,20,19,0,261.0,32.0,2.2,32.0,58.0,26.13,14.86
2017,7,20,19,15,130.5,16.0,2.35,31.5,29.0,12.5,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,19.0,7.5,2.3,24.5,8.5,6.4,0.0
2017,7,21,6,0,38.0,15.0,2.4,25.0,17.0,24.29,0.0
2017,7,21,6,15,143.0,32.5,2.45,25.5,51.5,106.88,72.07
2017,7,21,6,30,248.0,50.0,2.5,26.0,86.0,177.5,133.24
2017,7,21,6,45,343.5,60.0,2.65,26.5,133.5,246.19,190.86
2017,7,21,7,0,439.0,70.0,2.8,27.0,181.0,329.82,259.11
2017,7,21,7,15,496.0,78.5,2.75,27.5,232.5,394.98,311.02
2017,7,21,7,30,553.0,87.0,2.7,28.0,284.0,464.13,364.02
2017,7,21,7,45,598.5,92.0,2.7,29.0,337.5,525.21,408.4
2017,7,21,8,0,644.0,97.0,2.7,30.0,391.0,588.15,452.42
2017,7,21,8,15,673.0,102.0,2.55,30.5,443.0,640.18,487.29
2017,7,21,8,30,702.0,107.0,2.4,31.0,495.0,691.92,519.88
2017,7,21,8,45,726.0,110.0,2.25,31.5,545.5,733.24,544.21
2017,7,21,9,0,750.0,113.0,2.1,32.0,596.0,776.6,569.28
2017,7,21,9,15,766.5,116.0,2.0,32.5,642.0,811.69,588.54
2017,7,21,9,30,783.0,119.0,1.9,33.0,688.0,844.35,605.87
2017,7,21,9,45,797.0,121.0,1.85,34.0,729.5,870.99,618.24
2017,7,21,10,0,811.0,123.0,1.8,35.0,771.0,894.64,628.56
2017,7,21,10,15,820.5,125.0,1.85,35.0,806.5,899.96,631.0
2017,7,21,10,30,830.0,127.0,1.9,35.0,842.0,912.6,638.32
2017,7,21,10,45,838.0,128.0,1.95,35.5,871.0,919.36,640.69
2017,7,21,11,0,846.0,129.0,2.0,36.0,900.0,922.52,640.98
2017,7,21,11,15,851.0,130.5,2.1,36.5,922.0,919.69,638.18
2017,7,21,11,30,856.0,132.0,2.2,37.0,944.0,913.16,633.21
2017,7,21,11,45,857.5,133.5,2.35,37.5,958.0,899.78,624.5
2017,7,21,12,0,859.0,135.0,2.5,38.0,972.0,882.88,613.62
2017,7,21,12,15,860.0,135.5,2.6,38.0,978.0,861.34,600.72
2017,7,21,12,30,861.0,136.0,2.7,38.0,984.0,836.69,585.81
2017,7,21,12,45,860.5,136.0,2.8,38.0,982.5,807.6,567.98
2017,7,21,13,0,860.0,136.0,2.9,38.0,981.0,775.92,548.34
2017,7,21,13,15,858.0,135.5,2.95,38.0,971.5,740.25,524.83
2017,7,21,13,30,856.0,135.0,3.0,38.0,962.0,702.2,498.72
2017,7,21,13,45,852.0,134.5,3.1,38.0,944.5,660.56,469.76
2017,7,21,14,0,848.0,134.0,3.2,38.0,927.0,616.91,438.62
2017,7,21,14,15,842.0,132.5,3.2,38.0,902.0,569.58,403.79
2017,7,21,14,30,836.0,131.0,3.2,38.0,877.0,520.81,366.97
2017,7,21,14,45,823.5,132.0,3.25,38.0,844.0,469.62,327.51
2017,7,21,15,0,811.0,133.0,3.3,38.0,811.0,414.85,284.47
2017,7,21,15,15,800.0,130.5,3.35,38.0,773.0,360.14,240.46
2017,7,21,15,30,789.0,128.0,3.4,38.0,735.0,305.53,196.01
2017,7,21,15,45,771.5,126.5,3.45,38.0,691.0,250.6,152.1
2017,7,21,16,0,754.0,125.0,3.5,38.0,647.0,197.04,111.88
2017,7,21,16,15,735.0,121.0,3.5,37.5,599.0,143.22,78.14
2017,7,21,16,30,716.0,117.0,3.5,37.0,551.0,83.9,53.51
2017,7,21,16,45,687.0,113.5,3.55,37.0,500.0,76.07,55.67
2017,7,21,17,0,658.0,110.0,3.6,37.0,449.0,75.54,55.48
2017,7,21,17,15,624.5,104.0,3.6,36.5,396.5,73.18,53.92
2017,7,21,17,30,591.0,98.0,3.6,36.0,344.0,70.67,52.21
2017,7,21,17,45,542.0,91.0,3.6,35.5,291.0,67.12,49.61
2017,7,21,18,0,493.0,84.0,3.6,35.0,238.0,63.47,46.82
2017,7,21,18,15,428.5,74.0,3.5,34.5,188.5,55.33,40.18
2017,7,21,18,30,364.0,64.0,3.4,34.0,139.0,48.32,34.25
2017,7,21,18,45,271.5,49.5,3.3,33.5,96.0,37.72,25.13
2017,7,21,19,0,179.0,35.0,3.2,33.0,53.0,26.91,15.31
2017,7,21,19,15,89.5,17.5,3.3,32.5,26.5,13.59,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
