Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,3.1,24.5,8.0,0.0,0.0
2017,7,22,6,0,39.0,14.0,3.2,25.0,16.0,23.77,0.0
2017,7,22,6,15,138.5,32.5,3.3,25.5,50.5,105.75,70.77
2017,7,22,6,30,238.0,51.0,3.4,26.0,85.0,175.01,131.44
2017,7,22,6,45,331.5,62.5,3.5,26.5,132.5,244.06,189.53
2017,7,22,7,0,425.0,74.0,3.6,27.0,180.0,322.8,254.3
2017,7,22,7,15,482.5,83.0,3.55,27.5,231.5,392.54,310.08
2017,7,22,7,30,540.0,92.0,3.5,28.0,283.0,462.15,363.85
2017,7,22,7,45,591.0,96.0,3.5,28.5,337.5,525.49,411.22
2017,7,22,8,0,642.0,100.0,3.5,29.0,392.0,591.05,458.68
2017,7,22,8,15,671.5,105.5,3.4,29.5,445.0,644.06,495.06
2017,7,22,8,30,701.0,111.0,3.3,30.0,498.0,696.8,529.4
2017,7,22,8,45,728.0,113.0,3.2,31.0,549.0,739.18,554.31
2017,7,22,9,0,755.0,115.0,3.1,32.0,600.0,784.14,580.34
2017,7,22,9,15,772.0,118.5,2.95,32.5,646.5,820.38,600.74
2017,7,22,9,30,789.0,122.0,2.8,33.0,693.0,854.19,619.13
2017,7,22,9,45,804.0,123.5,2.65,34.0,735.5,881.34,631.51
2017,7,22,10,0,819.0,125.0,2.5,35.0,778.0,905.5,641.7
2017,7,22,10,15,828.5,127.0,2.45,35.5,813.5,910.72,641.88
2017,7,22,10,30,838.0,129.0,2.4,36.0,849.0,923.39,647.01
2017,7,22,10,45,846.0,130.0,2.4,36.5,879.0,930.15,648.86
2017,7,22,11,0,854.0,131.0,2.4,37.0,909.0,933.27,648.6
2017,7,22,11,15,859.0,132.0,2.45,37.0,931.0,929.89,646.22
2017,7,22,11,30,864.0,133.0,2.5,37.0,953.0,922.8,641.7
2017,7,22,11,45,875.0,128.0,2.65,37.5,969.5,912.13,634.51
2017,7,22,12,0,886.0,123.0,2.8,38.0,986.0,897.78,625.05
2017,7,22,12,15,887.0,123.5,2.9,38.0,992.0,875.88,611.81
2017,7,22,12,30,888.0,124.0,3.0,38.0,998.0,850.75,596.51
2017,7,22,12,45,889.0,123.0,3.15,38.5,996.5,821.42,577.49
2017,7,22,13,0,890.0,122.0,3.3,39.0,995.0,789.29,556.58
2017,7,22,13,15,888.0,121.5,3.35,39.0,985.0,752.62,532.87
2017,7,22,13,30,886.0,121.0,3.4,39.0,975.0,713.46,505.99
2017,7,22,13,45,883.0,119.5,3.5,39.0,957.5,670.49,476.09
2017,7,22,14,0,880.0,118.0,3.6,39.0,940.0,625.35,443.89
2017,7,22,14,15,726.0,220.5,3.6,39.0,886.5,573.66,404.83
2017,7,22,14,30,572.0,323.0,3.6,39.0,833.0,531.39,372.7
2017,7,22,14,45,501.5,329.0,3.65,39.0,764.5,466.66,326.2
2017,7,22,15,0,431.0,335.0,3.7,39.0,696.0,408.42,284.04
2017,7,22,15,15,445.5,311.5,3.7,38.5,669.0,365.98,251.81
2017,7,22,15,30,460.0,288.0,3.7,38.0,642.0,321.78,217.52
2017,7,22,15,45,490.0,258.0,3.75,38.0,615.0,275.02,180.26
2017,7,22,16,0,520.0,228.0,3.8,38.0,588.0,224.88,141.73
2017,7,22,16,15,554.5,197.0,3.8,37.5,555.5,171.26,105.11
2017,7,22,16,30,589.0,166.0,3.8,37.0,523.0,112.52,75.99
2017,7,22,16,45,656.5,128.0,3.8,37.0,492.5,85.05,62.83
2017,7,22,17,0,724.0,90.0,3.8,37.0,462.0,69.33,50.49
2017,7,22,17,15,693.0,85.5,3.75,36.5,408.5,61.47,44.46
2017,7,22,17,30,662.0,81.0,3.7,36.0,355.0,59.41,43.07
2017,7,22,17,45,615.5,75.5,3.7,35.5,301.0,56.39,40.83
2017,7,22,18,0,569.0,70.0,3.7,35.0,247.0,53.3,38.47
2017,7,22,18,15,505.0,62.0,3.55,34.5,196.0,48.06,34.19
2017,7,22,18,30,441.0,54.0,3.4,34.0,145.0,42.71,29.63
2017,7,22,18,45,341.0,43.0,3.25,33.5,100.5,34.52,22.51
2017,7,22,19,0,241.0,32.0,3.1,33.0,56.0,24.83,13.62
2017,7,22,19,15,120.5,16.0,3.2,32.5,28.0,12.49,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,23,5,45,14.5,6.5,3.05,24.5,7.0,0.0,0.0
2017,7,23,6,0,29.0,13.0,3.2,25.0,14.0,19.9,0.0
2017,7,23,6,15,127.0,31.5,3.3,25.0,48.0,92.11,60.49
2017,7,23,6,30,225.0,50.0,3.4,25.0,82.0,168.84,127.16
2017,7,23,6,45,311.0,63.0,3.5,25.5,128.0,235.5,183.54
2017,7,23,7,0,397.0,76.0,3.6,26.0,174.0,311.08,246.07
2017,7,23,7,15,455.5,85.5,3.55,26.5,225.0,374.8,297.58
2017,7,23,7,30,514.0,95.0,3.5,27.0,276.0,449.83,355.82
2017,7,23,7,45,557.5,102.0,3.5,27.5,329.0,510.49,401.34
2017,7,23,8,0,601.0,109.0,3.5,28.0,382.0,572.92,446.72
2017,7,23,8,15,632.0,115.0,3.4,28.5,434.0,626.21,483.68
2017,7,23,8,30,663.0,121.0,3.3,29.0,486.0,679.42,519.32
2017,7,23,8,45,686.0,126.0,3.2,29.5,535.5,724.5,547.56
2017,7,23,9,0,709.0,131.0,3.1,30.0,585.0,768.24,574.27
2017,7,23,9,15,727.0,134.5,2.95,30.5,631.0,804.26,594.88
2017,7,23,9,30,745.0,138.0,2.8,31.0,677.0,833.22,610.39
2017,7,23,9,45,757.5,142.0,2.65,31.5,718.0,859.97,624.17
2017,7,23,10,0,770.0,146.0,2.5,32.0,759.0,883.76,635.78
2017,7,23,10,15,780.5,148.5,2.35,32.5,795.0,900.99,642.98
2017,7,23,10,30,791.0,151.0,2.2,33.0,831.0,914.88,647.98
2017,7,23,10,45,799.0,153.0,2.05,33.5,860.0,922.44,648.95
2017,7,23,11,0,807.0,155.0,1.9,34.0,889.0,926.41,647.7
2017,7,23,11,15,813.0,156.5,1.85,34.0,911.5,924.36,645.18
2017,7,23,11,30,819.0,158.0,1.8,34.0,934.0,918.61,640.54
2017,7,23,11,45,517.5,326.0,1.8,34.5,819.5,791.62,554.23
2017,7,23,12,0,216.0,494.0,1.8,35.0,705.0,640.98,448.61
2017,7,23,12,15,242.0,472.5,1.85,35.0,710.0,640.88,450.35
2017,7,23,12,30,268.0,451.0,1.9,35.0,715.0,629.3,443.52
2017,7,23,12,45,541.0,311.0,2.0,35.5,842.0,719.32,508.0
2017,7,23,13,0,814.0,171.0,2.1,36.0,969.0,780.22,550.93
2017,7,23,13,15,536.0,325.5,2.2,36.0,849.0,674.89,476.27
2017,7,23,13,30,258.0,480.0,2.3,36.0,729.0,574.06,404.73
2017,7,23,13,45,146.5,434.0,2.4,36.5,574.5,448.64,318.48
2017,7,23,14,0,35.0,388.0,2.5,37.0,420.0,334.69,238.24
2017,7,23,14,15,28.5,356.0,2.5,36.5,381.5,300.92,215.36
2017,7,23,14,30,22.0,324.0,2.5,36.0,343.0,273.01,196.12
2017,7,23,14,45,11.0,176.5,2.5,36.0,186.0,150.15,107.12
2017,7,23,15,0,0.0,29.0,2.5,36.0,29.0,24.15,12.83
2017,7,23,15,15,0.0,51.5,2.5,36.0,51.5,42.91,27.23
2017,7,23,15,30,0.0,74.0,2.5,36.0,74.0,61.68,41.6
2017,7,23,15,45,0.0,74.0,2.5,36.0,74.0,61.62,41.66
2017,7,23,16,0,0.0,74.0,2.5,36.0,74.0,61.58,41.75
2017,7,23,16,15,2.5,126.0,2.5,35.5,128.0,103.37,73.82
2017,7,23,16,30,5.0,178.0,2.5,35.0,182.0,140.12,102.15
2017,7,23,16,45,36.0,194.5,2.5,35.0,213.5,142.35,108.98
2017,7,23,17,0,67.0,211.0,2.5,35.0,245.0,150.78,116.07
2017,7,23,17,15,56.5,185.0,2.4,34.5,211.5,134.15,103.45
2017,7,23,17,30,46.0,159.0,2.3,34.0,178.0,117.08,90.31
2017,7,23,17,45,38.0,136.0,2.2,34.0,150.5,101.41,77.89
2017,7,23,18,0,30.0,113.0,2.1,34.0,123.0,85.41,64.97
2017,7,23,18,15,18.5,90.5,1.85,33.0,96.5,70.95,53.3
2017,7,23,18,30,7.0,68.0,1.6,32.0,70.0,53.87,39.11
2017,7,23,18,45,3.5,46.5,1.35,31.5,47.5,37.39,25.06
2017,7,23,19,0,0.0,25.0,1.1,31.0,25.0,20.66,10.46
2017,7,23,19,15,0.0,12.5,1.1,30.5,12.5,10.31,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.41,0.0
2017,7,24,6,15,21.5,30.5,3.2,24.5,33.5,39.71,23.19
2017,7,24,6,30,43.0,57.0,3.4,25.0,63.0,79.42,57.68
2017,7,24,6,45,106.0,83.5,3.65,25.5,107.5,146.77,113.23
2017,7,24,7,0,169.0,110.0,3.9,26.0,152.0,212.71,167.56
2017,7,24,7,15,225.0,130.0,4.05,26.5,200.0,282.72,224.08
2017,7,24,7,30,281.0,150.0,4.2,27.0,248.0,348.47,276.01
2017,7,24,7,45,228.0,168.5,4.35,27.5,257.5,344.07,271.14
2017,7,24,8,0,175.0,187.0,4.5,28.0,267.0,320.43,251.19
2017,7,24,8,15,128.5,210.5,4.35,28.5,273.0,315.37,244.94
2017,7,24,8,30,82.0,234.0,4.2,29.0,279.0,291.16,223.97
2017,7,24,8,45,51.0,231.5,4.1,29.5,261.0,262.36,200.11
2017,7,24,9,0,20.0,229.0,4.0,30.0,243.0,218.54,164.87
2017,7,24,9,15,80.5,284.0,3.8,30.5,342.5,340.27,257.15
2017,7,24,9,30,141.0,339.0,3.6,31.0,442.0,467.64,349.52
2017,7,24,9,45,134.5,360.5,3.45,31.5,463.0,483.19,358.01
2017,7,24,10,0,128.0,382.0,3.3,32.0,484.0,497.61,366.04
2017,7,24,10,15,399.5,303.5,3.2,32.5,642.5,703.34,513.98
2017,7,24,10,30,671.0,225.0,3.1,33.0,801.0,885.2,637.02
2017,7,24,10,45,685.5,225.0,3.05,33.5,831.0,896.16,640.4
2017,7,24,11,0,700.0,225.0,3.0,34.0,861.0,903.83,642.87
2017,7,24,11,15,707.0,227.0,2.95,34.0,883.0,903.0,641.28
2017,7,24,11,30,714.0,229.0,2.9,34.0,905.0,898.7,637.61
2017,7,24,11,45,721.5,227.5,2.9,34.5,920.0,888.08,629.04
2017,7,24,12,0,729.0,226.0,2.9,35.0,935.0,874.04,618.36
2017,7,24,12,15,731.0,227.0,2.85,35.0,941.5,854.11,604.76
2017,7,24,12,30,733.0,228.0,2.8,35.0,948.0,831.09,589.14
2017,7,24,12,45,735.0,226.0,2.75,35.5,947.0,802.63,568.78
2017,7,24,13,0,737.0,224.0,2.7,36.0,946.0,771.64,546.66
2017,7,24,13,15,734.0,223.0,2.6,36.0,936.5,735.4,521.69
2017,7,24,13,30,731.0,222.0,2.5,36.0,927.0,697.23,495.1
2017,7,24,13,45,728.0,219.0,2.45,36.5,910.0,655.69,465.1
2017,7,24,14,0,725.0,216.0,2.4,37.0,893.0,612.55,433.53
2017,7,24,14,15,440.0,330.0,2.35,36.5,737.5,501.8,355.71
2017,7,24,14,30,155.0,444.0,2.3,36.0,582.0,418.5,297.3
2017,7,24,14,45,79.0,296.5,2.3,36.0,367.0,266.11,190.55
2017,7,24,15,0,3.0,149.0,2.3,36.0,152.0,124.09,87.97
2017,7,24,15,15,3.5,156.5,2.35,36.0,159.5,129.7,92.5
2017,7,24,15,30,4.0,164.0,2.4,36.0,167.0,135.03,96.63
2017,7,24,15,45,2.0,124.5,2.45,36.0,126.0,103.09,72.94
2017,7,24,16,0,0.0,85.0,2.5,36.0,85.0,70.78,48.74
2017,7,24,16,15,0.0,89.5,2.5,35.5,89.5,74.5,51.88
2017,7,24,16,30,0.0,94.0,2.5,35.0,94.0,78.12,54.97
2017,7,24,16,45,0.0,92.5,2.5,35.0,92.5,76.77,56.72
2017,7,24,17,0,0.0,91.0,2.5,35.0,91.0,75.34,55.8
2017,7,24,17,15,25.5,125.0,2.3,34.5,136.0,96.78,73.51
2017,7,24,17,30,51.0,159.0,2.1,34.0,181.0,117.09,90.35
2017,7,24,17,45,39.5,136.5,1.95,33.5,152.0,101.67,78.24
2017,7,24,18,0,28.0,114.0,1.8,33.0,123.0,85.94,65.68
2017,7,24,18,15,16.5,91.0,1.7,32.0,96.0,71.21,53.74
2017,7,24,18,30,5.0,68.0,1.6,31.0,69.0,53.8,39.22
2017,7,24,18,45,2.5,45.5,1.55,30.5,46.0,36.63,24.54
2017,7,24,19,0,0.0,23.0,1.5,30.0,23.0,18.99,9.14
2017,7,24,19,15,0.0,11.5,1.75,29.5,11.5,9.48,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,7.13,0.0
2017,7,25,6,15,52.0,32.5,3.6,24.5,39.5,60.59,37.56
2017,7,25,6,30,103.0,57.0,3.8,25.0,71.0,112.13,83.2
2017,7,25,6,45,192.0,75.0,4.0,25.5,116.5,185.21,143.91
2017,7,25,7,0,281.0,93.0,4.2,26.0,162.0,260.29,206.01
2017,7,25,7,15,343.0,106.5,4.2,26.5,211.5,335.16,266.4
2017,7,25,7,30,405.0,120.0,4.2,27.0,261.0,404.95,321.24
2017,7,25,7,45,468.0,125.0,4.25,27.5,315.0,470.6,371.55
2017,7,25,8,0,531.0,130.0,4.3,28.0,369.0,540.2,423.37
2017,7,25,8,15,565.0,137.0,4.25,28.5,421.0,601.4,466.8
2017,7,25,8,30,599.0,144.0,4.2,29.0,473.0,656.1,504.47
2017,7,25,8,45,373.0,217.0,4.2,30.0,429.0,542.42,414.58
2017,7,25,9,0,147.0,290.0,4.2,31.0,385.0,421.3,318.19
2017,7,25,9,15,422.0,226.0,4.1,31.5,525.0,629.56,473.72
2017,7,25,9,30,697.0,162.0,4.0,32.0,665.0,824.15,609.15
2017,7,25,9,45,713.0,165.0,3.95,32.5,706.5,852.26,623.94
2017,7,25,10,0,729.0,168.0,3.9,33.0,748.0,877.65,637.83
2017,7,25,10,15,740.5,171.0,3.85,33.0,783.5,888.9,643.64
2017,7,25,10,30,752.0,174.0,3.8,33.0,819.0,903.89,652.09
2017,7,25,10,45,762.5,175.0,3.8,33.5,848.0,912.62,655.42
2017,7,25,11,0,773.0,176.0,3.8,34.0,877.0,917.85,656.62
2017,7,25,11,15,505.0,324.5,3.8,34.5,787.0,805.56,576.26
2017,7,25,11,30,237.0,473.0,3.8,35.0,697.0,661.48,471.84
2017,7,25,11,45,525.5,318.5,3.8,35.5,826.0,794.39,567.44
2017,7,25,12,0,814.0,164.0,3.8,36.0,955.0,886.7,629.94
2017,7,25,12,15,815.5,164.5,3.8,36.0,961.0,865.45,615.34
2017,7,25,12,30,817.0,165.0,3.8,36.0,967.0,841.02,599.46
2017,7,25,12,45,816.0,165.0,3.85,36.0,965.5,811.18,580.26
2017,7,25,13,0,815.0,165.0,3.9,36.0,964.0,778.75,558.8
2017,7,25,13,15,813.0,164.5,3.9,36.0,954.0,742.7,533.87
2017,7,25,13,30,811.0,164.0,3.9,36.0,944.0,704.39,506.96
2017,7,25,13,45,543.0,309.5,3.9,36.5,828.0,609.91,436.66
2017,7,25,14,0,275.0,455.0,3.9,37.0,712.0,526.57,374.69
2017,7,25,14,15,532.5,306.0,3.9,37.0,785.5,536.2,382.77
2017,7,25,14,30,790.0,157.0,3.9,37.0,859.0,520.58,370.16
2017,7,25,14,45,746.5,175.5,3.9,37.0,819.5,469.21,330.37
2017,7,25,15,0,703.0,194.0,3.9,37.0,780.0,416.77,289.43
2017,7,25,15,15,451.5,279.0,3.9,36.5,649.0,348.2,241.56
2017,7,25,15,30,200.0,364.0,3.9,36.0,518.0,314.47,222.11
2017,7,25,15,45,416.5,272.5,3.95,36.0,567.5,270.07,181.12
2017,7,25,16,0,633.0,181.0,4.0,36.0,617.0,211.87,128.83
2017,7,25,16,15,610.0,175.0,3.95,35.5,570.0,162.35,97.29
2017,7,25,16,30,587.0,169.0,3.9,35.0,523.0,115.64,78.62
2017,7,25,16,45,552.5,163.0,3.9,35.0,472.0,107.19,81.18
2017,7,25,17,0,518.0,157.0,3.9,35.0,421.0,105.04,79.77
2017,7,25,17,15,478.5,147.5,3.75,34.5,369.5,100.45,76.54
2017,7,25,17,30,439.0,138.0,3.6,34.0,318.0,95.61,73.05
2017,7,25,17,45,380.5,127.0,3.5,34.0,266.5,89.33,68.15
2017,7,25,18,0,322.0,116.0,3.4,34.0,215.0,84.82,64.57
2017,7,25,18,15,255.5,99.0,3.2,33.5,167.5,72.95,54.86
2017,7,25,18,30,189.0,82.0,3.0,33.0,120.0,60.81,44.62
2017,7,25,18,45,116.0,59.0,2.9,32.5,80.0,44.99,31.06
2017,7,25,19,0,43.0,36.0,2.8,32.0,40.0,28.05,15.86
2017,7,25,19,15,21.5,18.0,3.0,31.5,20.0,14.38,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,26,5,45,6.5,5.5,2.95,23.5,5.5,0.0,0.0
2017,7,26,6,0,13.0,11.0,3.2,24.0,11.0,13.37,0.0
2017,7,26,6,15,104.5,30.5,3.4,24.5,43.5,83.52,52.64
2017,7,26,6,30,196.0,50.0,3.6,25.0,76.0,158.2,118.72
2017,7,26,6,45,306.0,60.5,3.8,25.5,124.0,231.8,180.66
2017,7,26,7,0,416.0,71.0,4.0,26.0,172.0,317.09,251.19
2017,7,26,7,15,476.0,80.0,4.1,26.5,223.5,388.31,308.81
2017,7,26,7,30,536.0,89.0,4.2,27.0,275.0,459.53,364.62
2017,7,26,7,45,594.0,91.0,4.35,28.0,330.5,525.42,414.03
2017,7,26,8,0,652.0,93.0,4.5,29.0,386.0,594.05,463.78
2017,7,26,8,15,682.0,98.0,4.55,29.5,439.0,647.48,501.06
2017,7,26,8,30,712.0,103.0,4.6,30.0,492.0,700.69,536.54
2017,7,26,8,45,741.0,104.0,4.65,30.5,544.0,744.68,564.76
2017,7,26,9,0,770.0,105.0,4.7,31.0,596.0,790.8,594.06
2017,7,26,9,15,786.0,108.0,4.7,31.5,642.5,826.22,615.26
2017,7,26,9,30,802.0,111.0,4.7,32.0,689.0,859.14,634.57
2017,7,26,9,45,818.0,111.5,4.75,32.5,731.5,876.55,643.59
2017,7,26,10,0,834.0,112.0,4.8,33.0,774.0,900.79,657.31
2017,7,26,10,15,843.5,114.0,4.75,33.5,810.0,917.35,665.2
2017,7,26,10,30,853.0,116.0,4.7,34.0,846.0,930.44,670.98
2017,7,26,10,45,861.5,116.5,4.7,34.5,876.0,937.49,673.17
2017,7,26,11,0,870.0,117.0,4.7,35.0,906.0,940.87,673.11
2017,7,26,11,15,874.5,118.0,4.7,35.0,928.0,937.22,670.01
2017,7,26,11,30,879.0,119.0,4.7,35.0,950.0,929.8,664.64
2017,7,26,11,45,868.0,129.5,4.7,35.5,960.5,913.08,651.97
2017,7,26,12,0,857.0,140.0,4.7,36.0,971.0,892.66,637.09
2017,7,26,12,15,858.0,140.5,4.65,36.0,977.5,871.01,622.62
2017,7,26,12,30,859.0,141.0,4.6,36.0,984.0,846.22,606.15
2017,7,26,12,45,858.0,141.0,4.6,36.5,982.0,816.53,585.44
2017,7,26,13,0,857.0,141.0,4.6,37.0,980.0,784.25,563.06
2017,7,26,13,15,855.0,140.5,4.55,37.0,970.5,748.34,538.48
2017,7,26,13,30,853.0,140.0,4.5,37.0,961.0,710.05,511.28
2017,7,26,13,45,848.0,139.5,4.5,37.0,943.0,667.51,480.75
2017,7,26,14,0,843.0,139.0,4.5,37.0,925.0,623.06,448.21
2017,7,26,14,15,837.0,137.5,4.5,37.0,899.5,575.58,412.76
2017,7,26,14,30,831.0,136.0,4.5,37.0,874.0,526.65,375.32
2017,7,26,14,45,842.5,122.5,4.5,37.0,847.0,475.85,335.43
2017,7,26,15,0,854.0,109.0,4.5,37.0,820.0,422.12,292.09
2017,7,26,15,15,844.0,107.0,4.5,37.0,781.5,366.62,246.6
2017,7,26,15,30,834.0,105.0,4.5,37.0,743.0,310.93,200.44
2017,7,26,15,45,822.5,101.5,4.5,37.0,699.5,253.93,153.96
2017,7,26,16,0,811.0,98.0,4.5,37.0,656.0,197.43,110.59
2017,7,26,16,15,793.5,95.0,4.5,36.5,607.5,132.83,68.35
2017,7,26,16,30,776.0,92.0,4.5,36.0,559.0,77.92,47.81
2017,7,26,16,45,754.5,88.0,4.5,36.0,507.5,67.04,48.71
2017,7,26,17,0,733.0,84.0,4.5,36.0,456.0,65.3,47.51
2017,7,26,17,15,702.0,79.5,4.4,35.5,402.5,62.95,45.9
2017,7,26,17,30,671.0,75.0,4.3,35.0,349.0,55.48,40.06
2017,7,26,17,45,629.0,69.5,4.25,34.5,295.5,52.31,37.68
2017,7,26,18,0,587.0,64.0,4.2,34.0,242.0,49.07,35.15
2017,7,26,18,15,522.0,56.5,3.9,33.0,191.0,44.01,31.05
2017,7,26,18,30,457.0,49.0,3.6,32.0,140.0,38.86,26.68
2017,7,26,18,45,354.0,38.5,3.35,31.5,95.5,30.93,19.71
2017,7,26,19,0,251.0,28.0,3.1,31.0,51.0,22.85,11.83
2017,7,26,19,15,125.5,14.0,3.1,30.5,25.5,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,2.3,23.0,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.4,23.0,12.0,21.05,0.0
2017,7,27,6,15,155.5,27.0,2.55,23.5,46.0,105.39,66.66
2017,7,27,6,30,273.0,43.0,2.7,24.0,80.0,182.32,137.31
2017,7,27,6,45,370.5,52.5,2.85,25.0,127.5,257.49,200.71
2017,7,27,7,0,468.0,62.0,3.0,26.0,175.0,340.18,268.58
2017,7,27,7,15,525.5,70.0,3.05,26.5,227.0,406.83,322.33
2017,7,27,7,30,583.0,78.0,3.1,27.0,279.0,477.58,377.21
2017,7,27,7,45,625.0,83.0,3.2,28.0,333.0,537.97,421.63
2017,7,27,8,0,667.0,88.0,3.3,29.0,387.0,599.94,465.59
2017,7,27,8,15,695.5,92.5,3.25,29.5,439.5,652.27,500.9
2017,7,27,8,30,724.0,97.0,3.2,30.0,492.0,701.39,532.47
2017,7,27,8,45,745.0,101.0,3.2,31.0,542.0,745.89,559.19
2017,7,27,9,0,766.0,105.0,3.2,32.0,592.0,788.73,584.16
2017,7,27,9,15,782.5,108.0,3.1,32.5,639.0,824.55,604.56
2017,7,27,9,30,799.0,111.0,3.0,33.0,686.0,857.89,623.0
2017,7,27,9,45,812.0,113.0,2.95,33.5,727.5,874.07,630.28
2017,7,27,10,0,825.0,115.0,2.9,34.0,769.0,897.01,642.08
2017,7,27,10,15,834.5,117.0,2.85,34.5,805.0,913.47,649.59
2017,7,27,10,30,844.0,119.0,2.8,35.0,841.0,926.47,654.96
2017,7,27,10,45,852.5,119.5,2.8,35.5,871.0,933.47,656.98
2017,7,27,11,0,861.0,120.0,2.8,36.0,901.0,936.83,656.87
2017,7,27,11,15,866.0,121.0,2.8,36.0,923.0,933.65,654.15
2017,7,27,11,30,871.0,122.0,2.8,36.0,945.0,926.72,649.26
2017,7,27,11,45,885.5,115.0,2.8,36.5,962.5,917.44,641.69
2017,7,27,12,0,900.0,108.0,2.8,37.0,980.0,904.37,631.88
2017,7,27,12,15,901.0,108.0,2.85,37.0,986.5,881.96,617.95
2017,7,27,12,30,902.0,108.0,2.9,37.0,993.0,856.25,601.97
2017,7,27,12,45,902.0,107.5,3.0,37.5,991.0,826.19,582.23
2017,7,27,13,0,902.0,107.0,3.1,38.0,989.0,793.24,560.58
2017,7,27,13,15,900.0,107.0,3.2,38.0,979.5,756.43,537.43
2017,7,27,13,30,898.0,107.0,3.3,38.0,970.0,717.03,510.79
2017,7,27,13,45,894.5,106.0,3.4,38.0,952.0,673.4,480.4
2017,7,27,14,0,891.0,105.0,3.5,38.0,934.0,627.58,447.67
2017,7,27,14,15,886.0,104.0,3.55,38.0,909.0,578.93,411.88
2017,7,27,14,30,881.0,103.0,3.6,38.0,884.0,528.6,373.82
2017,7,27,14,45,867.5,105.0,3.7,38.0,850.5,475.21,332.55
2017,7,27,15,0,854.0,107.0,3.8,38.0,817.0,421.44,289.81
2017,7,27,15,15,844.0,105.0,3.85,38.0,778.5,365.88,244.68
2017,7,27,15,30,834.0,103.0,3.9,38.0,740.0,310.13,198.82
2017,7,27,15,45,819.5,101.0,4.0,38.0,695.5,253.45,152.97
2017,7,27,16,0,805.0,99.0,4.1,38.0,651.0,197.6,110.42
2017,7,27,16,15,453.5,182.0,4.1,37.5,488.5,154.69,96.07
2017,7,27,16,30,102.0,265.0,4.1,37.0,326.0,185.91,134.84
2017,7,27,16,45,412.0,175.5,4.15,36.5,388.5,112.6,84.93
2017,7,27,17,0,722.0,86.0,4.2,36.0,451.0,66.62,48.55
2017,7,27,17,15,690.5,81.5,4.15,35.5,398.0,64.34,47.03
2017,7,27,17,30,659.0,77.0,4.1,35.0,345.0,56.77,41.12
2017,7,27,17,45,614.5,71.5,4.1,35.0,291.5,53.66,38.7
2017,7,27,18,0,570.0,66.0,4.1,35.0,238.0,50.48,36.15
2017,7,27,18,15,504.0,58.0,3.85,34.0,187.0,45.11,31.81
2017,7,27,18,30,438.0,50.0,3.6,33.0,136.0,39.63,27.17
2017,7,27,18,45,334.5,39.0,3.4,32.5,92.5,31.32,19.9
2017,7,27,19,0,231.0,28.0,3.2,32.0,49.0,22.85,11.61
2017,7,27,19,15,115.5,14.0,3.2,31.5,24.5,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.8,23.5,6.0,0.0,0.0
2017,7,28,6,0,49.0,11.0,3.0,24.0,12.0,24.47,0.0
2017,7,28,6,15,177.0,26.0,3.2,24.5,47.0,111.75,69.25
2017,7,28,6,30,305.0,41.0,3.4,25.0,82.0,196.25,147.36
2017,7,28,6,45,406.0,50.0,3.6,26.0,131.0,272.35,211.77
2017,7,28,7,0,507.0,59.0,3.8,27.0,180.0,358.22,282.26
2017,7,28,7,15,564.5,66.0,3.85,27.5,233.5,425.67,336.75
2017,7,28,7,30,622.0,73.0,3.9,28.0,287.0,497.16,392.25
2017,7,28,7,45,668.5,76.0,4.0,29.0,342.5,559.89,438.47
2017,7,28,8,0,715.0,79.0,4.1,30.0,398.0,622.18,482.59
2017,7,28,8,15,742.5,83.0,4.05,30.5,452.0,675.2,517.76
2017,7,28,8,30,770.0,87.0,4.0,31.0,506.0,727.6,551.61
2017,7,28,8,45,794.5,88.5,3.95,32.0,558.5,773.59,579.04
2017,7,28,9,0,819.0,90.0,3.9,33.0,611.0,809.82,599.15
2017,7,28,9,15,834.0,92.5,3.8,33.5,658.5,844.83,619.1
2017,7,28,9,30,849.0,95.0,3.7,34.0,706.0,877.19,636.99
2017,7,28,9,45,863.5,96.0,3.65,34.5,749.0,904.58,651.65
2017,7,28,10,0,878.0,97.0,3.6,35.0,792.0,928.85,664.19
2017,7,28,10,15,886.5,98.5,3.55,35.5,828.5,944.68,671.26
2017,7,28,10,30,895.0,100.0,3.5,36.0,865.0,956.86,676.1
2017,7,28,10,45,902.5,100.0,3.45,36.5,895.0,962.81,677.08
2017,7,28,11,0,910.0,100.0,3.4,37.0,925.0,964.95,675.81
2017,7,28,11,15,914.5,101.0,3.35,37.0,947.0,961.37,672.5
2017,7,28,11,30,919.0,102.0,3.3,37.0,969.0,953.87,666.91
2017,7,28,11,45,908.0,112.0,3.25,37.5,980.0,936.67,653.99
2017,7,28,12,0,897.0,122.0,3.2,38.0,991.0,915.66,638.88
2017,7,28,12,15,898.0,122.5,3.15,38.0,997.5,893.43,624.47
2017,7,28,12,30,899.0,123.0,3.1,38.0,1004.0,867.89,608.01
2017,7,28,12,45,898.5,122.5,3.1,38.5,1002.0,837.21,587.35
2017,7,28,13,0,898.0,122.0,3.1,39.0,1000.0,803.71,564.93
2017,7,28,13,15,896.0,121.5,3.05,39.0,989.5,766.38,540.85
2017,7,28,13,30,894.0,121.0,3.0,39.0,979.0,726.51,513.34
2017,7,28,13,45,889.5,120.5,2.95,39.5,961.0,682.56,481.55
2017,7,28,14,0,885.0,120.0,2.9,40.0,943.0,636.52,447.78
2017,7,28,14,15,879.5,118.5,2.9,40.0,917.0,587.27,412.17
2017,7,28,14,30,874.0,117.0,2.9,40.0,891.0,536.42,374.41
2017,7,28,14,45,865.0,116.0,2.9,40.0,858.0,482.97,333.7
2017,7,28,15,0,856.0,115.0,2.9,40.0,825.0,428.71,291.23
2017,7,28,15,15,845.5,112.5,2.85,39.5,786.0,372.33,246.71
2017,7,28,15,30,835.0,110.0,2.8,39.0,747.0,315.82,201.33
2017,7,28,15,45,821.5,107.5,2.8,39.0,702.5,258.77,155.64
2017,7,28,16,0,808.0,105.0,2.8,39.0,658.0,194.81,107.48
2017,7,28,16,15,790.0,102.0,2.8,38.5,609.0,138.0,71.49
2017,7,28,16,30,772.0,99.0,2.8,38.0,560.0,83.07,51.01
2017,7,28,16,45,748.0,94.5,2.8,38.0,508.0,71.54,51.84
2017,7,28,17,0,724.0,90.0,2.8,38.0,456.0,69.6,50.5
2017,7,28,17,15,691.5,85.5,2.6,37.5,402.0,61.7,44.45
2017,7,28,17,30,659.0,81.0,2.4,37.0,348.0,59.63,43.06
2017,7,28,17,45,613.0,75.0,2.25,36.5,293.5,56.26,40.55
2017,7,28,18,0,567.0,69.0,2.1,36.0,239.0,52.8,37.87
2017,7,28,18,15,499.0,60.5,1.85,35.0,187.5,47.12,33.3
2017,7,28,18,30,431.0,52.0,1.6,34.0,136.0,41.31,28.41
2017,7,28,18,45,324.0,40.5,1.4,33.0,92.0,32.63,20.9
2017,7,28,19,0,217.0,29.0,1.2,32.0,48.0,22.53,11.21
2017,7,28,19,15,108.5,14.5,1.2,31.5,24.0,12.38,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,23.5,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,24.0,11.0,18.41,0.0
2017,7,29,6,15,152.5,26.5,3.35,24.5,44.5,103.5,62.54
2017,7,29,6,30,273.0,43.0,3.5,25.0,78.0,183.59,137.63
2017,7,29,6,45,372.0,53.5,3.7,26.0,126.5,260.32,202.42
2017,7,29,7,0,471.0,64.0,3.9,27.0,175.0,345.36,272.27
2017,7,29,7,15,530.5,71.5,3.85,27.5,228.0,413.11,326.94
2017,7,29,7,30,590.0,79.0,3.8,28.0,281.0,485.06,382.73
2017,7,29,7,45,637.0,83.5,3.75,29.0,336.5,548.76,429.4
2017,7,29,8,0,684.0,88.0,3.7,30.0,392.0,614.43,475.62
2017,7,29,8,15,713.0,92.5,3.45,31.0,446.0,667.96,509.79
2017,7,29,8,30,742.0,97.0,3.2,32.0,500.0,718.17,539.93
2017,7,29,8,45,766.0,99.5,2.95,33.0,551.5,764.16,566.0
2017,7,29,9,0,790.0,102.0,2.7,34.0,603.0,808.6,590.0
2017,7,29,9,15,806.0,105.0,2.35,34.5,650.5,844.68,608.05
2017,7,29,9,30,822.0,108.0,2.0,35.0,698.0,878.18,623.5
2017,7,29,9,45,834.5,110.0,1.7,36.0,740.5,894.49,626.39
2017,7,29,10,0,847.0,112.0,1.4,37.0,783.0,917.38,632.84
2017,7,29,10,15,856.0,114.0,1.2,37.5,819.0,933.66,637.16
2017,7,29,10,30,865.0,116.0,1.0,38.0,855.0,946.39,639.04
2017,7,29,10,45,871.5,117.5,0.8,38.5,884.5,952.58,636.77
2017,7,29,11,0,878.0,119.0,0.6,39.0,914.0,955.0,632.14
2017,7,29,11,15,882.5,120.5,0.7,39.0,936.5,951.72,631.49
2017,7,29,11,30,887.0,122.0,0.8,39.0,959.0,944.6,628.72
2017,7,29,11,45,889.0,123.0,0.9,39.5,973.0,930.94,620.83
2017,7,29,12,0,891.0,124.0,1.0,40.0,987.0,913.61,610.82
2017,7,29,12,15,892.0,124.5,1.15,40.0,993.0,891.45,599.87
2017,7,29,12,30,893.0,125.0,1.3,40.0,999.0,866.0,586.68
2017,7,29,12,45,891.0,126.0,1.5,40.5,996.5,835.43,569.37
2017,7,29,13,0,889.0,127.0,1.7,41.0,994.0,802.12,549.92
2017,7,29,13,15,886.5,126.5,1.85,41.0,984.0,764.62,527.98
2017,7,29,13,30,884.0,126.0,2.0,41.0,974.0,724.65,502.54
2017,7,29,13,45,878.0,126.5,2.15,41.0,955.0,680.78,473.66
2017,7,29,14,0,872.0,127.0,2.3,41.0,936.0,634.98,442.51
2017,7,29,14,15,689.5,238.0,2.4,41.0,867.5,573.89,398.57
2017,7,29,14,30,507.0,349.0,2.5,41.0,799.0,523.29,362.09
2017,7,29,14,45,673.0,236.0,2.7,41.0,808.5,481.19,331.5
2017,7,29,15,0,839.0,123.0,2.9,41.0,818.0,428.39,290.08
2017,7,29,15,15,828.0,120.5,2.95,40.5,779.0,372.64,246.44
2017,7,29,15,30,817.0,118.0,3.0,40.0,740.0,311.27,198.0
2017,7,29,15,45,800.0,116.0,3.15,40.0,695.0,253.83,152.41
2017,7,29,16,0,783.0,114.0,3.3,40.0,650.0,197.67,110.24
2017,7,29,16,15,764.0,110.5,3.35,39.5,601.0,141.81,74.92
2017,7,29,16,30,745.0,107.0,3.4,39.0,552.0,88.01,54.68
2017,7,29,16,45,717.0,103.5,3.45,39.0,499.5,70.63,50.9
2017,7,29,17,0,689.0,100.0,3.5,39.0,447.0,69.79,50.44
2017,7,29,17,15,654.5,94.5,3.4,38.5,393.0,67.43,48.87
2017,7,29,17,30,620.0,89.0,3.3,38.0,339.0,64.96,47.18
2017,7,29,17,45,569.5,82.5,3.25,37.5,285.0,61.47,44.61
2017,7,29,18,0,519.0,76.0,3.2,37.0,231.0,57.91,41.87
2017,7,29,18,15,448.5,66.5,2.85,36.0,180.0,51.69,36.88
2017,7,29,18,30,378.0,57.0,2.5,35.0,129.0,43.46,30.0
2017,7,29,18,45,273.0,43.5,2.15,34.5,86.5,33.38,21.3
2017,7,29,19,0,168.0,30.0,1.8,34.0,44.0,23.17,11.34
2017,7,29,19,15,84.0,15.0,1.85,33.5,22.0,12.8,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,26.0,8.0,11.47,0.0
2017,7,30,6,15,105.5,27.0,0.85,26.5,39.5,78.89,44.92
2017,7,30,6,30,196.0,46.0,0.9,27.0,71.0,155.48,114.6
2017,7,30,6,45,280.0,60.5,1.0,27.5,116.0,221.91,169.85
2017,7,30,7,0,364.0,75.0,1.1,28.0,161.0,297.24,230.79
2017,7,30,7,15,424.0,86.0,1.15,28.5,211.5,362.48,282.11
2017,7,30,7,30,484.0,97.0,1.2,29.0,262.0,432.65,335.18
2017,7,30,7,45,529.0,105.0,1.25,30.0,314.5,500.84,383.81
2017,7,30,8,0,574.0,113.0,1.3,31.0,367.0,565.0,427.76
2017,7,30,8,15,606.0,119.0,1.25,31.5,419.0,618.65,462.97
2017,7,30,8,30,638.0,125.0,1.2,32.0,471.0,672.32,496.99
2017,7,30,8,45,660.5,131.5,1.2,33.0,520.5,718.35,523.5
2017,7,30,9,0,683.0,138.0,1.2,34.0,570.0,763.05,548.48
2017,7,30,9,15,701.5,142.0,1.2,34.5,616.0,799.79,568.9
2017,7,30,9,30,720.0,146.0,1.2,35.0,662.0,834.37,587.72
2017,7,30,9,45,731.0,151.5,1.25,35.5,702.5,861.29,602.17
2017,7,30,10,0,742.0,157.0,1.3,36.0,743.0,879.02,610.95
2017,7,30,10,15,753.0,159.5,1.35,36.0,778.5,896.6,621.06
2017,7,30,10,30,764.0,162.0,1.4,36.0,814.0,910.89,629.24
2017,7,30,10,45,771.0,165.0,1.5,36.5,842.5,918.46,632.74
2017,7,30,11,0,778.0,168.0,1.6,37.0,871.0,922.46,634.21
2017,7,30,11,15,784.0,169.5,1.7,37.0,893.0,920.45,633.43
2017,7,30,11,30,790.0,171.0,1.8,37.0,915.0,914.82,630.54
2017,7,30,11,45,797.5,169.0,1.9,37.5,930.0,903.67,623.03
2017,7,30,12,0,805.0,167.0,2.0,38.0,945.0,888.95,613.4
2017,7,30,12,15,806.5,167.5,2.15,38.0,951.5,867.76,601.47
2017,7,30,12,30,808.0,168.0,2.3,38.0,958.0,843.38,587.43
2017,7,30,12,45,607.5,298.5,2.45,38.5,892.0,768.33,535.51
2017,7,30,13,0,407.0,429.0,2.6,39.0,826.0,691.35,480.91
2017,7,30,13,15,433.0,424.0,2.75,39.0,842.5,684.48,477.39
2017,7,30,13,30,459.0,419.0,2.9,39.0,859.0,672.04,469.55
2017,7,30,13,45,518.5,353.0,3.05,39.0,841.0,632.42,444.46
2017,7,30,14,0,578.0,287.0,3.2,39.0,823.0,583.85,412.5
2017,7,30,14,15,667.5,230.5,3.35,38.5,833.0,556.97,394.53
2017,7,30,14,30,757.0,174.0,3.5,38.0,843.0,521.41,368.82
2017,7,30,14,45,694.5,203.5,3.7,38.0,800.0,467.98,328.57
2017,7,30,15,0,632.0,233.0,3.9,38.0,757.0,420.65,292.21
2017,7,30,15,15,617.5,227.5,4.0,37.5,719.0,370.21,253.16
2017,7,30,15,30,603.0,222.0,4.1,37.0,681.0,320.76,214.27
2017,7,30,15,45,580.5,217.5,4.25,37.0,637.5,271.51,175.72
2017,7,30,16,0,558.0,213.0,4.4,37.0,594.0,224.62,140.87
2017,7,30,16,15,534.5,205.0,4.4,36.5,547.5,177.12,110.44
2017,7,30,16,30,511.0,197.0,4.4,36.0,501.0,132.39,91.29
2017,7,30,16,45,481.0,186.5,4.45,36.0,451.5,120.64,91.62
2017,7,30,17,0,451.0,176.0,4.5,36.0,402.0,116.25,88.47
2017,7,30,17,15,414.0,163.0,4.4,35.5,351.5,109.85,83.86
2017,7,30,17,30,377.0,150.0,4.3,35.0,301.0,103.09,78.87
2017,7,30,17,45,332.0,133.0,4.2,34.5,251.5,95.8,73.33
2017,7,30,18,0,287.0,116.0,4.1,34.0,202.0,84.45,64.27
2017,7,30,18,15,231.0,95.5,3.9,33.5,155.0,70.41,52.74
2017,7,30,18,30,175.0,75.0,3.7,33.0,108.0,56.0,40.57
2017,7,30,18,45,117.0,51.0,3.5,33.0,70.0,38.85,25.84
2017,7,30,19,0,59.0,27.0,3.3,33.0,32.0,21.68,10.07
2017,7,30,19,15,29.5,13.5,3.25,32.5,16.0,11.52,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.5,2.5,24.0,0.5,0.0,0.0
2017,7,31,6,0,0.0,1.0,2.6,24.0,1.0,0.85,0.0
2017,7,31,6,15,0.0,11.0,2.65,24.5,11.0,9.04,0.17
2017,7,31,6,30,0.0,21.0,2.7,25.0,21.0,17.31,8.15
2017,7,31,6,45,0.0,35.0,2.75,25.5,35.0,28.91,17.92
2017,7,31,7,0,0.0,49.0,2.8,26.0,49.0,40.55,27.62
2017,7,31,7,15,0.0,65.0,2.65,26.5,65.0,54.54,39.08
2017,7,31,7,30,0.0,81.0,2.5,27.0,81.0,68.65,50.41
2017,7,31,7,45,102.0,130.5,2.4,28.0,175.5,206.15,161.58
2017,7,31,8,0,204.0,180.0,2.3,29.0,270.0,337.32,262.68
2017,7,31,8,15,281.0,193.0,2.15,29.5,335.0,430.21,331.25
2017,7,31,8,30,358.0,206.0,2.0,30.0,400.0,513.78,390.79
2017,7,31,8,45,362.0,229.0,1.95,30.5,442.0,551.88,415.07
2017,7,31,9,0,366.0,252.0,1.9,31.0,484.0,588.53,438.03
2017,7,31,9,15,523.5,209.5,2.05,31.5,568.5,707.87,521.68
2017,7,31,9,30,681.0,167.0,2.2,32.0,653.0,823.53,598.57
2017,7,31,9,45,597.0,224.5,2.35,32.5,670.0,814.88,588.98
2017,7,31,10,0,513.0,282.0,2.5,33.0,687.0,794.53,571.86
2017,7,31,10,15,417.5,337.0,2.65,33.5,677.0,760.42,545.47
2017,7,31,10,30,322.0,392.0,2.8,34.0,667.0,707.95,507.07
2017,7,31,10,45,553.0,279.0,3.0,34.5,770.5,828.33,592.19
2017,7,31,11,0,784.0,166.0,3.2,35.0,874.0,927.75,657.57
2017,7,31,11,15,630.0,283.0,3.35,35.0,861.0,893.25,632.76
2017,7,31,11,30,476.0,400.0,3.5,35.0,848.0,844.23,596.65
2017,7,31,11,45,466.5,412.5,3.65,35.5,857.0,832.62,588.0
2017,7,31,12,0,457.0,425.0,3.8,36.0,866.0,818.43,577.44
2017,7,31,12,15,463.5,428.0,3.9,36.0,878.5,807.8,570.61
2017,7,31,12,30,470.0,431.0,4.0,36.0,891.0,794.46,561.94
2017,7,31,12,45,652.0,292.0,4.1,36.5,928.5,800.53,569.71
2017,7,31,13,0,834.0,153.0,4.2,37.0,966.0,782.41,560.68
2017,7,31,13,15,832.0,152.5,4.25,37.0,956.0,746.87,536.55
2017,7,31,13,30,830.0,152.0,4.3,37.0,946.0,709.01,510.06
2017,7,31,13,45,831.5,147.0,4.35,37.0,930.0,667.92,480.89
2017,7,31,14,0,833.0,142.0,4.4,37.0,914.0,624.44,449.33
2017,7,31,14,15,827.0,140.5,4.4,37.0,889.0,577.01,414.01
2017,7,31,14,30,821.0,139.0,4.4,37.0,864.0,528.15,376.72
2017,7,31,14,45,817.0,134.5,4.45,37.0,833.0,476.86,336.72
2017,7,31,15,0,813.0,130.0,4.5,37.0,802.0,421.37,292.58
2017,7,31,15,15,802.0,127.5,4.45,36.5,763.5,365.74,247.79
2017,7,31,15,30,791.0,125.0,4.4,36.0,725.0,310.22,202.37
2017,7,31,15,45,781.0,119.5,4.4,36.0,682.0,253.12,155.75
2017,7,31,16,0,771.0,114.0,4.4,36.0,639.0,196.54,112.04
2017,7,31,16,15,752.5,110.5,4.3,35.5,591.0,141.31,76.3
2017,7,31,16,30,734.0,107.0,4.2,35.0,543.0,88.09,55.72
2017,7,31,16,45,712.5,101.5,4.15,35.0,492.0,69.41,50.87
2017,7,31,17,0,691.0,96.0,4.1,35.0,441.0,67.29,49.36
2017,7,31,17,15,657.5,90.5,4.0,34.5,387.5,64.83,47.67
2017,7,31,17,30,624.0,85.0,3.9,34.0,334.0,62.25,45.84
2017,7,31,17,45,580.0,77.5,3.8,33.5,281.0,57.96,42.53
2017,7,31,18,0,536.0,70.0,3.7,33.0,228.0,53.49,38.98
2017,7,31,18,15,468.0,61.0,3.3,32.5,177.5,47.49,33.98
2017,7,31,18,30,400.0,52.0,2.9,32.0,127.0,41.34,28.65
2017,7,31,18,45,299.5,39.0,2.55,31.5,84.5,31.44,19.97
2017,7,31,19,0,199.0,26.0,2.2,31.0,42.0,20.23,8.88
2017,7,31,19,15,99.5,13.0,2.15,30.5,21.0,11.1,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
