Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,74.5,21.5,1.75,25.5,31.0,59.06,30.24
2017,8,1,6,30,149.0,43.0,1.8,26.0,62.0,123.16,90.42
2017,8,1,6,45,205.0,61.5,1.85,26.5,101.5,177.83,136.83
2017,8,1,7,0,261.0,80.0,1.9,27.0,141.0,238.02,186.67
2017,8,1,7,15,304.5,96.0,1.75,27.5,185.5,305.91,240.65
2017,8,1,7,30,348.0,112.0,1.6,28.0,230.0,365.69,286.49
2017,8,1,7,45,477.0,107.5,1.45,29.0,300.0,463.18,359.03
2017,8,1,8,0,606.0,103.0,1.3,30.0,370.0,579.35,440.71
2017,8,1,8,15,637.0,109.0,1.25,30.5,422.5,633.49,475.76
2017,8,1,8,30,668.0,115.0,1.2,31.0,475.0,687.55,509.31
2017,8,1,8,45,691.5,119.5,1.15,31.5,525.0,733.19,536.02
2017,8,1,9,0,715.0,124.0,1.1,32.0,575.0,777.5,561.2
2017,8,1,9,15,733.0,128.0,1.1,32.0,621.5,810.07,580.06
2017,8,1,9,30,751.0,132.0,1.1,32.0,668.0,844.96,600.35
2017,8,1,9,45,765.5,134.5,1.15,32.5,710.0,872.45,615.25
2017,8,1,10,0,780.0,137.0,1.2,33.0,752.0,897.0,628.33
2017,8,1,10,15,790.0,139.5,1.3,33.5,787.5,914.15,637.55
2017,8,1,10,30,800.0,142.0,1.4,34.0,823.0,927.89,644.78
2017,8,1,10,45,807.0,144.5,1.55,34.5,852.0,935.24,648.82
2017,8,1,11,0,814.0,147.0,1.7,35.0,881.0,938.93,650.68
2017,8,1,11,15,819.5,148.5,1.8,35.0,903.5,936.48,649.59
2017,8,1,11,30,825.0,150.0,1.9,35.0,926.0,917.05,638.12
2017,8,1,11,45,803.5,168.5,2.05,35.5,934.0,911.76,634.76
2017,8,1,12,0,782.0,187.0,2.2,36.0,942.0,889.49,620.64
2017,8,1,12,15,624.0,309.5,2.3,36.0,915.0,844.23,589.42
2017,8,1,12,30,466.0,432.0,2.4,36.0,888.0,793.15,552.95
2017,8,1,12,45,625.5,309.5,2.5,36.5,919.5,794.51,557.58
2017,8,1,13,0,785.0,187.0,2.6,37.0,951.0,783.29,553.19
2017,8,1,13,15,631.0,300.0,2.6,37.0,910.0,731.4,515.03
2017,8,1,13,30,477.0,413.0,2.6,37.0,869.0,682.24,479.02
2017,8,1,13,45,485.5,398.0,2.65,37.0,855.0,646.76,455.48
2017,8,1,14,0,494.0,383.0,2.7,37.0,841.0,609.65,430.18
2017,8,1,14,15,626.0,280.5,2.7,37.0,843.5,572.99,405.53
2017,8,1,14,30,758.0,178.0,2.7,37.0,846.0,526.67,372.23
2017,8,1,14,45,717.5,194.0,2.75,37.0,807.5,472.97,331.8
2017,8,1,15,0,677.0,210.0,2.8,37.0,769.0,423.33,293.49
2017,8,1,15,15,663.0,205.5,2.8,36.5,731.0,371.19,252.97
2017,8,1,15,30,649.0,201.0,2.8,36.0,693.0,319.86,212.41
2017,8,1,15,45,631.0,195.5,2.8,36.0,649.5,268.03,171.49
2017,8,1,16,0,613.0,190.0,2.8,36.0,606.0,218.0,133.93
2017,8,1,16,15,522.5,203.0,2.8,35.5,539.0,175.28,109.65
2017,8,1,16,30,432.0,216.0,2.8,35.0,472.0,141.8,99.33
2017,8,1,16,45,455.5,187.0,2.8,35.0,434.5,120.73,91.95
2017,8,1,17,0,479.0,158.0,2.8,35.0,397.0,105.57,80.19
2017,8,1,17,15,457.5,146.5,2.75,34.5,352.5,99.97,76.17
2017,8,1,17,30,436.0,135.0,2.7,34.0,308.0,94.02,71.77
2017,8,1,17,45,382.5,122.0,2.65,34.0,256.5,86.37,65.73
2017,8,1,18,0,329.0,109.0,2.6,34.0,205.0,78.41,59.28
2017,8,1,18,15,268.5,90.5,2.4,33.5,158.0,67.39,50.2
2017,8,1,18,30,208.0,72.0,2.2,33.0,111.0,54.14,38.98
2017,8,1,18,45,138.5,49.0,2.0,32.5,71.5,37.5,24.72
2017,8,1,19,0,69.0,26.0,1.8,32.0,32.0,20.43,8.64
2017,8,1,19,15,34.5,13.0,1.8,31.5,16.0,11.1,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.0,1.35,25.0,7.0,5.74,0.0
2017,8,2,6,30,0.0,14.0,1.5,25.0,14.0,11.51,3.51
2017,8,2,6,45,0.0,24.0,1.65,25.5,24.0,19.77,10.48
2017,8,2,7,0,0.0,34.0,1.8,26.0,34.0,28.06,17.41
2017,8,2,7,15,0.0,45.5,1.85,26.5,45.5,37.61,25.26
2017,8,2,7,30,0.0,57.0,1.9,27.0,57.0,47.19,32.99
2017,8,2,7,45,0.0,83.5,1.95,27.5,83.5,70.13,51.35
2017,8,2,8,0,0.0,110.0,2.0,28.0,110.0,94.08,70.16
2017,8,2,8,15,3.0,139.5,2.0,28.0,141.5,123.29,93.04
2017,8,2,8,30,6.0,169.0,2.0,28.0,173.0,152.76,115.76
2017,8,2,8,45,8.5,186.0,2.0,28.5,191.5,169.89,128.36
2017,8,2,9,0,11.0,203.0,2.0,29.0,210.0,187.13,140.91
2017,8,2,9,15,5.5,152.5,2.05,29.0,156.0,134.86,100.25
2017,8,2,9,30,0.0,102.0,2.1,29.0,102.0,85.25,61.45
2017,8,2,9,45,59.0,239.0,2.15,29.5,285.5,276.35,208.51
2017,8,2,10,0,118.0,376.0,2.2,30.0,469.0,487.82,360.7
2017,8,2,10,15,76.5,361.5,2.2,30.0,423.0,413.1,304.89
2017,8,2,10,30,35.0,347.0,2.2,30.0,377.0,356.54,262.8
2017,8,2,10,45,24.0,298.5,2.2,30.5,319.5,296.48,218.45
2017,8,2,11,0,13.0,250.0,2.2,31.0,262.0,226.93,166.71
2017,8,2,11,15,47.5,352.5,2.15,31.0,397.5,365.86,268.53
2017,8,2,11,30,82.0,455.0,2.1,31.0,533.0,492.03,356.75
2017,8,2,11,45,90.5,467.5,2.1,31.5,554.5,506.21,364.97
2017,8,2,12,0,99.0,480.0,2.1,32.0,576.0,519.23,372.95
2017,8,2,12,15,65.5,441.0,2.05,32.0,505.0,447.54,322.46
2017,8,2,12,30,32.0,402.0,2.0,32.0,434.0,378.54,273.55
2017,8,2,12,45,16.5,267.5,2.0,32.0,284.0,238.93,173.75
2017,8,2,13,0,1.0,133.0,2.0,32.0,134.0,112.4,80.09
2017,8,2,13,15,25.5,281.5,1.95,32.0,306.0,257.45,188.22
2017,8,2,13,30,50.0,430.0,1.9,32.0,478.0,393.19,284.79
2017,8,2,13,45,113.0,448.5,1.85,32.5,554.0,442.85,319.0
2017,8,2,14,0,176.0,467.0,1.8,33.0,630.0,482.82,345.84
2017,8,2,14,15,127.5,442.0,1.75,33.0,558.5,421.06,302.22
2017,8,2,14,30,79.0,417.0,1.7,33.0,487.0,368.07,265.04
2017,8,2,14,45,166.5,405.0,1.65,33.0,544.5,384.77,276.37
2017,8,2,15,0,254.0,393.0,1.6,33.0,602.0,389.17,277.36
2017,8,2,15,15,133.0,314.5,1.55,32.5,424.0,280.49,201.43
2017,8,2,15,30,12.0,236.0,1.5,32.0,246.0,191.99,140.21
2017,8,2,15,45,31.5,261.0,1.45,32.0,283.5,203.46,148.45
2017,8,2,16,0,51.0,286.0,1.4,32.0,321.0,215.66,156.91
2017,8,2,16,15,66.0,270.5,1.3,31.5,312.0,198.77,144.77
2017,8,2,16,30,81.0,255.0,1.2,31.0,303.0,179.83,132.83
2017,8,2,16,45,42.0,204.0,1.2,31.0,228.5,147.6,114.7
2017,8,2,17,0,3.0,153.0,1.2,31.0,154.0,120.27,93.23
2017,8,2,17,15,1.5,134.0,1.1,30.5,134.5,105.97,82.19
2017,8,2,17,30,0.0,115.0,1.0,30.0,115.0,91.54,70.81
2017,8,2,17,45,0.0,95.5,0.95,29.5,95.5,76.64,58.82
2017,8,2,18,0,0.0,76.0,0.9,29.0,76.0,61.58,46.44
2017,8,2,18,15,0.0,58.5,0.85,28.5,58.5,47.84,34.88
2017,8,2,18,30,0.0,41.0,0.8,28.0,41.0,33.92,22.95
2017,8,2,18,45,0.0,26.0,0.8,28.0,26.0,21.46,12.06
2017,8,2,19,0,0.0,11.0,0.8,28.0,11.0,9.04,0.62
2017,8,2,19,15,0.0,5.5,0.85,27.5,5.5,4.69,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,73.0,22.5,1.3,23.0,31.5,60.36,28.28
2017,8,3,6,30,146.0,45.0,1.4,23.0,63.0,126.25,93.6
2017,8,3,6,45,237.0,61.5,1.55,23.5,108.0,205.12,159.77
2017,8,3,7,0,328.0,78.0,1.7,24.0,153.0,284.66,225.52
2017,8,3,7,15,195.5,103.0,1.8,24.5,151.5,239.1,190.01
2017,8,3,7,30,63.0,128.0,1.9,25.0,150.0,167.2,131.27
2017,8,3,7,45,31.5,101.5,2.05,25.5,112.5,115.58,89.21
2017,8,3,8,0,0.0,75.0,2.2,26.0,75.0,62.22,45.05
2017,8,3,8,15,0.0,72.5,2.3,26.5,72.5,60.15,43.15
2017,8,3,8,30,0.0,70.0,2.4,27.0,70.0,58.09,41.23
2017,8,3,8,45,134.0,171.5,2.5,27.5,255.5,286.1,222.94
2017,8,3,9,0,268.0,273.0,2.6,28.0,441.0,530.06,403.52
2017,8,3,9,15,145.0,266.5,2.65,28.5,358.5,400.32,303.67
2017,8,3,9,30,22.0,260.0,2.7,29.0,276.0,249.24,187.09
2017,8,3,9,45,12.5,210.5,2.75,29.5,220.0,193.37,144.37
2017,8,3,10,0,3.0,161.0,2.8,30.0,164.0,139.66,102.76
2017,8,3,10,15,150.0,279.5,2.85,30.5,407.0,418.1,313.64
2017,8,3,10,30,297.0,398.0,2.9,31.0,650.0,693.37,505.55
2017,8,3,10,45,253.0,423.0,2.95,31.5,643.5,672.06,486.38
2017,8,3,11,0,209.0,448.0,3.0,32.0,637.0,632.76,457.22
2017,8,3,11,15,171.0,460.5,3.0,32.0,617.5,602.65,435.25
2017,8,3,11,30,133.0,473.0,3.0,32.0,598.0,571.98,412.8
2017,8,3,11,45,492.5,306.0,3.05,32.5,779.0,763.83,551.64
2017,8,3,12,0,852.0,139.0,3.1,33.0,960.0,899.42,642.61
2017,8,3,12,15,853.5,139.5,3.1,33.0,966.5,878.12,627.57
2017,8,3,12,30,855.0,140.0,3.1,33.0,973.0,853.64,611.69
2017,8,3,12,45,459.0,299.0,3.15,33.0,746.5,654.97,473.91
2017,8,3,13,0,63.0,458.0,3.2,33.0,520.0,440.86,317.8
2017,8,3,13,15,458.0,297.0,3.2,33.0,735.0,605.66,441.52
2017,8,3,13,30,853.0,136.0,3.2,33.0,950.0,716.57,521.42
2017,8,3,13,45,852.0,133.0,3.25,33.5,933.0,674.16,489.36
2017,8,3,14,0,851.0,130.0,3.3,34.0,916.0,629.5,456.02
2017,8,3,14,15,845.0,128.5,3.3,33.5,890.5,581.03,420.79
2017,8,3,14,30,839.0,127.0,3.3,33.0,865.0,531.09,383.34
2017,8,3,14,45,525.5,263.0,3.35,33.0,719.5,439.64,315.97
2017,8,3,15,0,212.0,399.0,3.4,33.0,574.0,382.57,275.87
2017,8,3,15,15,476.0,275.0,3.4,33.0,642.0,358.68,252.36
2017,8,3,15,30,740.0,151.0,3.4,33.0,710.0,316.4,210.55
2017,8,3,15,45,728.0,145.0,3.45,33.0,667.0,255.08,160.9
2017,8,3,16,0,716.0,139.0,3.5,33.0,624.0,199.91,118.11
2017,8,3,16,15,496.5,194.0,3.45,32.5,518.0,167.72,106.39
2017,8,3,16,30,277.0,249.0,3.4,32.0,412.0,164.28,119.4
2017,8,3,16,45,452.5,182.0,3.35,32.0,418.5,117.84,90.85
2017,8,3,17,0,628.0,115.0,3.3,32.0,425.0,79.49,60.0
2017,8,3,17,15,591.5,108.0,3.15,31.5,372.0,76.57,58.0
2017,8,3,17,30,555.0,101.0,3.0,31.0,319.0,73.49,55.78
2017,8,3,17,45,506.5,92.0,2.9,31.0,267.0,68.58,51.86
2017,8,3,18,0,458.0,83.0,2.8,31.0,215.0,61.51,46.01
2017,8,3,18,15,388.5,70.5,2.4,30.5,165.5,52.85,38.74
2017,8,3,18,30,319.0,58.0,2.0,30.0,116.0,43.96,31.03
2017,8,3,18,45,223.0,41.5,1.7,29.5,75.5,31.77,20.32
2017,8,3,19,0,127.0,25.0,1.4,29.0,35.0,19.32,7.21
2017,8,3,19,15,63.5,12.5,1.3,28.5,17.5,10.67,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,6,15,113.5,20.0,1.05,24.5,33.5,79.44,35.92
2017,8,4,6,30,227.0,40.0,1.1,25.0,67.0,164.25,121.36
2017,8,4,6,45,315.5,53.5,1.15,26.0,112.5,233.94,180.13
2017,8,4,7,0,404.0,67.0,1.2,27.0,158.0,313.14,244.29
2017,8,4,7,15,464.0,77.0,1.2,27.5,209.5,385.6,301.25
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,458.4,356.14
2017,8,4,7,45,567.5,94.5,1.3,28.5,314.5,521.08,401.88
2017,8,4,8,0,611.0,102.0,1.4,29.0,368.0,585.58,447.38
2017,8,4,8,15,642.5,108.0,1.5,29.5,421.0,640.53,484.69
2017,8,4,8,30,674.0,114.0,1.6,30.0,474.0,695.42,520.14
2017,8,4,8,45,699.0,118.0,1.75,30.5,524.5,742.1,549.68
2017,8,4,9,0,724.0,122.0,1.9,31.0,575.0,787.52,577.97
2017,8,4,9,15,742.0,125.5,1.95,31.5,622.0,819.95,596.51
2017,8,4,9,30,760.0,129.0,2.0,32.0,669.0,854.63,616.45
2017,8,4,9,45,560.0,234.5,2.1,32.5,646.0,790.09,570.25
2017,8,4,10,0,360.0,340.0,2.2,33.0,623.0,697.68,502.65
2017,8,4,10,15,585.0,239.5,2.25,33.5,724.0,833.3,596.47
2017,8,4,10,30,810.0,139.0,2.3,34.0,825.0,939.22,662.63
2017,8,4,10,45,818.0,140.5,2.35,34.5,855.0,946.53,664.36
2017,8,4,11,0,826.0,142.0,2.4,35.0,885.0,937.16,656.68
2017,8,4,11,15,480.5,307.5,2.4,35.0,742.5,778.88,550.62
2017,8,4,11,30,135.0,473.0,2.4,35.0,600.0,574.56,406.73
2017,8,4,11,45,287.5,447.0,2.4,35.5,722.5,695.41,490.76
2017,8,4,12,0,440.0,421.0,2.4,36.0,845.0,804.79,562.31
2017,8,4,12,15,393.5,437.0,2.4,36.0,818.0,752.58,526.64
2017,8,4,12,30,347.0,453.0,2.4,36.0,791.0,708.87,497.25
2017,8,4,12,45,221.5,467.5,2.45,36.0,683.5,593.69,419.13
2017,8,4,13,0,96.0,482.0,2.5,36.0,576.0,487.56,345.44
2017,8,4,13,15,442.0,332.0,2.5,36.0,754.5,623.48,444.93
2017,8,4,13,30,788.0,182.0,2.5,36.0,933.0,714.94,509.45
2017,8,4,13,45,783.0,181.0,2.5,36.5,915.0,672.1,477.83
2017,8,4,14,0,778.0,180.0,2.5,37.0,897.0,627.58,445.42
2017,8,4,14,15,770.5,178.0,2.55,36.5,871.5,579.39,411.72
2017,8,4,14,30,763.0,176.0,2.6,36.0,846.0,530.17,376.14
2017,8,4,14,45,544.0,274.5,2.65,36.0,743.5,456.97,322.82
2017,8,4,15,0,325.0,373.0,2.7,36.0,641.0,404.84,285.87
2017,8,4,15,15,495.0,282.5,2.75,36.0,667.0,370.71,256.68
2017,8,4,15,30,665.0,192.0,2.8,36.0,693.0,319.47,211.85
2017,8,4,15,45,647.5,186.5,2.85,36.0,649.5,266.58,169.98
2017,8,4,16,0,630.0,181.0,2.9,36.0,606.0,215.41,131.43
2017,8,4,16,15,607.0,174.0,2.9,35.5,558.0,164.63,98.76
2017,8,4,16,30,584.0,167.0,2.9,35.0,510.0,116.74,78.92
2017,8,4,16,45,550.0,160.5,2.95,35.0,458.5,106.37,80.57
2017,8,4,17,0,516.0,154.0,3.0,35.0,407.0,103.85,78.87
2017,8,4,17,15,478.0,143.0,2.9,34.5,355.5,98.22,74.79
2017,8,4,17,30,440.0,132.0,2.8,34.0,304.0,92.29,70.4
2017,8,4,17,45,383.0,119.5,2.75,33.5,252.0,84.87,64.67
2017,8,4,18,0,326.0,107.0,2.7,33.0,200.0,77.18,58.52
2017,8,4,18,15,264.5,88.0,2.55,32.5,152.5,65.64,48.95
2017,8,4,18,30,203.0,69.0,2.4,32.0,105.0,52.0,37.32
2017,8,4,18,45,131.0,46.0,2.25,31.5,66.0,35.29,22.89
2017,8,4,19,0,59.0,23.0,2.1,31.0,27.0,18.15,5.79
2017,8,4,19,15,29.5,11.5,2.2,30.5,13.5,9.82,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.85,24.5,29.5,57.97,22.68
2017,8,5,6,30,140.0,43.0,2.0,25.0,59.0,122.11,89.43
2017,8,5,6,45,225.0,61.0,2.15,25.5,104.0,200.08,154.75
2017,8,5,7,0,310.0,79.0,2.3,26.0,149.0,277.76,218.88
2017,8,5,7,15,369.5,93.0,2.3,26.5,199.0,343.98,272.3
2017,8,5,7,30,429.0,107.0,2.3,27.0,249.0,415.23,327.65
2017,8,5,7,45,481.0,115.0,2.3,28.0,302.0,478.84,374.59
2017,8,5,8,0,533.0,123.0,2.3,29.0,355.0,545.55,421.97
2017,8,5,8,15,566.5,131.0,2.25,29.5,407.0,608.76,465.33
2017,8,5,8,30,600.0,139.0,2.2,30.0,459.0,665.06,502.58
2017,8,5,8,45,625.5,145.5,2.2,31.0,509.0,712.85,532.01
2017,8,5,9,0,651.0,152.0,2.2,32.0,559.0,759.54,559.41
2017,8,5,9,15,670.5,157.0,2.3,32.5,605.5,797.79,582.44
2017,8,5,9,30,690.0,162.0,2.4,33.0,652.0,833.97,603.91
2017,8,5,9,45,702.0,168.0,2.5,33.5,692.5,861.89,619.84
2017,8,5,10,0,714.0,174.0,2.6,34.0,733.0,886.93,633.91
2017,8,5,10,15,725.5,177.0,2.7,34.0,769.0,905.24,644.98
2017,8,5,10,30,737.0,180.0,2.8,34.0,805.0,920.33,654.13
2017,8,5,10,45,745.0,183.0,2.9,34.5,833.5,920.59,652.59
2017,8,5,11,0,753.0,186.0,3.0,35.0,862.0,925.4,654.18
2017,8,5,11,15,759.0,188.0,3.1,35.0,884.0,923.77,653.09
2017,8,5,11,30,765.0,190.0,3.2,35.0,906.0,918.54,649.85
2017,8,5,11,45,766.0,192.5,3.3,35.5,919.5,905.54,640.42
2017,8,5,12,0,767.0,195.0,3.4,36.0,933.0,889.14,628.94
2017,8,5,12,15,768.5,195.5,3.45,36.0,939.0,868.14,615.59
2017,8,5,12,30,770.0,196.0,3.5,36.0,945.0,844.07,600.28
2017,8,5,12,45,771.5,194.5,3.6,36.5,943.5,815.43,580.84
2017,8,5,13,0,773.0,193.0,3.7,37.0,942.0,784.13,558.96
2017,8,5,13,15,391.5,197.5,3.75,36.5,577.0,473.84,345.1
2017,8,5,13,30,10.0,202.0,3.8,36.0,212.0,175.66,125.63
2017,8,5,13,45,94.5,333.5,3.9,36.0,421.5,341.24,247.33
2017,8,5,14,0,179.0,465.0,4.0,36.0,631.0,484.73,348.0
2017,8,5,14,15,125.5,437.5,4.05,36.0,552.5,417.92,300.23
2017,8,5,14,30,72.0,410.0,4.1,36.0,474.0,360.13,259.29
2017,8,5,14,45,405.0,289.5,4.2,36.0,624.0,405.08,290.1
2017,8,5,15,0,738.0,169.0,4.3,36.0,774.0,423.88,296.88
2017,8,5,15,15,396.5,248.0,4.35,35.5,571.5,314.12,220.17
2017,8,5,15,30,55.0,327.0,4.4,35.0,369.0,260.02,188.36
2017,8,5,15,45,150.5,315.0,4.45,35.0,419.0,256.96,182.74
2017,8,5,16,0,246.0,303.0,4.5,35.0,469.0,240.22,166.45
2017,8,5,16,15,447.0,220.0,4.5,34.5,492.5,179.56,116.29
2017,8,5,16,30,648.0,137.0,4.5,34.0,516.0,98.49,64.77
2017,8,5,16,45,628.0,127.5,4.5,34.0,466.0,85.58,64.24
2017,8,5,17,0,608.0,118.0,4.5,34.0,416.0,81.52,61.21
2017,8,5,17,15,570.5,110.5,4.35,33.5,363.0,78.34,58.98
2017,8,5,17,30,533.0,103.0,4.2,33.0,310.0,74.98,56.56
2017,8,5,17,45,492.0,92.0,4.1,33.0,259.0,68.66,51.5
2017,8,5,18,0,451.0,81.0,4.0,33.0,208.0,60.12,44.47
2017,8,5,18,15,378.5,69.0,3.75,32.5,159.0,51.76,37.48
2017,8,5,18,30,306.0,57.0,3.5,32.0,110.0,43.21,30.07
2017,8,5,18,45,211.5,40.5,3.3,31.5,70.5,31.02,19.38
2017,8,5,19,0,117.0,24.0,3.1,31.0,31.0,18.56,5.37
2017,8,5,19,15,58.5,12.0,3.15,30.5,15.5,10.24,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,82.5,21.0,3.85,25.0,30.0,62.03,21.81
2017,8,6,6,30,165.0,42.0,4.0,25.0,60.0,132.13,97.05
2017,8,6,6,45,254.0,57.5,4.2,25.5,104.5,210.64,163.63
2017,8,6,7,0,343.0,73.0,4.4,26.0,149.0,289.33,229.42
2017,8,6,7,15,171.5,72.0,4.5,26.5,110.0,188.47,149.7
2017,8,6,7,30,0.0,71.0,4.6,27.0,71.0,59.41,42.87
2017,8,6,7,45,0.0,98.0,4.7,27.5,98.0,84.05,62.63
2017,8,6,8,0,0.0,125.0,4.8,28.0,125.0,108.8,82.05
2017,8,6,8,15,0.0,106.0,4.8,28.5,106.0,89.68,66.35
2017,8,6,8,30,0.0,87.0,4.8,29.0,87.0,72.3,52.18
2017,8,6,8,45,8.0,151.0,4.85,29.5,156.5,136.67,102.72
2017,8,6,9,0,16.0,215.0,4.9,30.0,226.0,203.53,153.95
2017,8,6,9,15,10.0,195.5,4.85,30.5,203.0,178.67,133.86
2017,8,6,9,30,4.0,176.0,4.8,31.0,180.0,154.68,114.67
2017,8,6,9,45,12.5,228.5,4.8,31.5,239.0,210.27,156.64
2017,8,6,10,0,21.0,281.0,4.8,32.0,298.0,266.42,198.1
2017,8,6,10,15,15.5,248.0,4.7,32.5,261.0,229.7,169.73
2017,8,6,10,30,10.0,215.0,4.6,33.0,224.0,194.06,142.4
2017,8,6,10,45,33.5,311.5,4.6,33.5,342.0,319.16,234.74
2017,8,6,11,0,57.0,408.0,4.6,34.0,460.0,433.38,315.94
2017,8,6,11,15,69.0,430.0,4.55,34.5,494.5,462.34,335.22
2017,8,6,11,30,81.0,452.0,4.5,35.0,529.0,490.19,353.76
2017,8,6,11,45,73.0,453.0,4.45,35.5,523.0,478.38,344.11
2017,8,6,12,0,65.0,454.0,4.4,36.0,517.0,466.44,334.58
2017,8,6,12,15,52.5,437.0,4.35,36.0,488.0,434.07,311.54
2017,8,6,12,30,40.0,420.0,4.3,36.0,459.0,402.55,289.08
2017,8,6,12,45,113.5,458.0,4.3,36.0,568.5,498.38,357.67
2017,8,6,13,0,187.0,496.0,4.3,36.0,678.0,577.3,412.69
2017,8,6,13,15,115.0,456.0,4.25,36.0,567.0,475.89,341.17
2017,8,6,13,30,43.0,416.0,4.2,36.0,456.0,378.01,271.59
2017,8,6,13,45,108.0,440.5,4.2,36.0,540.5,435.22,313.12
2017,8,6,14,0,173.0,465.0,4.2,36.0,625.0,481.57,345.7
2017,8,6,14,15,303.0,412.0,4.15,36.0,681.5,497.09,356.88
2017,8,6,14,30,433.0,359.0,4.1,36.0,738.0,498.88,357.1
2017,8,6,14,45,356.0,372.0,4.05,36.0,675.5,444.96,317.51
2017,8,6,15,0,279.0,385.0,4.0,36.0,613.0,395.55,281.6
2017,8,6,15,15,496.5,271.5,3.95,35.5,653.0,364.68,254.24
2017,8,6,15,30,714.0,158.0,3.9,35.0,693.0,310.04,205.43
2017,8,6,15,45,695.0,155.0,3.9,35.0,649.0,255.75,161.58
2017,8,6,16,0,676.0,152.0,3.9,35.0,605.0,203.2,121.35
2017,8,6,16,15,654.0,146.5,3.8,34.5,557.0,150.66,87.12
2017,8,6,16,30,632.0,141.0,3.7,34.0,509.0,100.75,66.69
2017,8,6,16,45,603.5,134.0,3.65,34.0,458.0,89.75,67.6
2017,8,6,17,0,575.0,127.0,3.6,34.0,407.0,87.55,66.09
2017,8,6,17,15,536.0,119.0,3.35,33.5,355.0,84.29,63.83
2017,8,6,17,30,497.0,111.0,3.1,33.0,303.0,79.14,59.96
2017,8,6,17,45,448.0,99.5,2.85,33.0,251.5,72.01,54.25
2017,8,6,18,0,399.0,88.0,2.6,33.0,200.0,64.62,48.17
2017,8,6,18,15,326.5,74.5,2.4,32.0,152.0,55.38,40.54
2017,8,6,18,30,254.0,61.0,2.2,31.0,104.0,45.9,32.41
2017,8,6,18,45,163.0,42.0,2.0,30.5,66.0,32.56,20.66
2017,8,6,19,0,72.0,23.0,1.8,30.0,28.0,18.12,4.31
2017,8,6,19,15,36.0,11.5,1.85,29.5,14.0,9.82,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,3.5,3.0,25.0,3.5,2.87,0.0
2017,8,7,7,0,0.0,5.0,3.2,25.0,5.0,4.1,0.0
2017,8,7,7,15,0.0,7.0,3.25,25.0,7.0,5.75,0.0
2017,8,7,7,30,0.0,9.0,3.3,25.0,9.0,7.4,0.47
2017,8,7,7,45,0.0,13.5,3.35,25.0,13.5,11.12,3.53
2017,8,7,8,0,0.0,18.0,3.4,25.0,18.0,14.85,6.57
2017,8,7,8,15,0.0,22.5,3.35,25.0,22.5,18.58,9.58
2017,8,7,8,30,0.0,27.0,3.3,25.0,27.0,22.32,12.58
2017,8,7,8,45,0.0,37.5,3.25,25.5,37.5,31.06,19.56
2017,8,7,9,0,0.0,48.0,3.2,26.0,48.0,39.82,26.47
2017,8,7,9,15,0.0,93.5,3.1,26.0,93.5,77.87,56.72
2017,8,7,9,30,0.0,139.0,3.0,26.0,139.0,117.75,87.93
2017,8,7,9,45,12.5,216.5,2.95,26.0,226.5,199.25,151.32
2017,8,7,10,0,25.0,294.0,2.9,26.0,314.0,282.66,214.47
2017,8,7,10,15,28.0,316.0,2.8,26.0,339.5,322.84,243.77
2017,8,7,10,30,31.0,338.0,2.7,26.0,365.0,345.42,259.85
2017,8,7,10,45,41.0,369.0,2.65,26.0,405.5,383.18,287.25
2017,8,7,11,0,51.0,400.0,2.6,26.0,446.0,420.18,313.71
2017,8,7,11,15,39.0,382.0,2.65,26.0,417.5,387.72,289.41
2017,8,7,11,30,27.0,364.0,2.7,26.0,389.0,355.98,265.82
2017,8,7,11,45,57.0,417.5,2.75,26.0,472.0,430.59,320.79
2017,8,7,12,0,87.0,471.0,2.8,26.0,555.0,502.57,372.4
2017,8,7,12,15,107.5,482.5,2.75,26.0,587.0,524.36,387.63
2017,8,7,12,30,128.0,494.0,2.7,26.0,619.0,553.19,407.85
2017,8,7,12,45,83.5,455.5,2.7,26.0,537.0,464.24,343.8
2017,8,7,13,0,39.0,417.0,2.7,26.0,455.0,388.34,288.54
2017,8,7,13,15,90.0,450.0,2.6,26.0,536.0,448.27,332.96
2017,8,7,13,30,141.0,483.0,2.5,26.0,617.0,504.6,373.2
2017,8,7,13,45,148.5,473.5,2.45,26.0,612.5,488.18,361.11
2017,8,7,14,0,156.0,464.0,2.4,26.0,608.0,470.89,348.64
2017,8,7,14,15,204.5,444.5,2.3,26.0,627.0,468.45,346.79
2017,8,7,14,30,253.0,425.0,2.2,26.0,646.0,457.69,338.28
2017,8,7,14,45,280.0,400.5,2.15,26.0,636.5,430.79,317.69
2017,8,7,15,0,307.0,376.0,2.1,26.0,627.0,401.07,294.34
2017,8,7,15,15,373.5,331.5,1.95,26.0,621.5,368.54,267.13
2017,8,7,15,30,440.0,287.0,1.8,26.0,616.0,323.33,229.16
2017,8,7,15,45,483.5,251.5,1.7,26.5,592.0,276.08,189.2
2017,8,7,16,0,527.0,216.0,1.6,27.0,568.0,223.85,146.52
2017,8,7,16,15,601.0,169.5,1.55,27.0,541.5,161.54,99.83
2017,8,7,16,30,675.0,123.0,1.5,27.0,515.0,90.24,59.9
2017,8,7,16,45,592.5,134.0,1.45,27.0,453.5,89.72,69.53
2017,8,7,17,0,510.0,145.0,1.4,27.0,392.0,98.36,76.96
2017,8,7,17,15,490.0,128.5,1.3,26.5,342.0,89.23,69.79
2017,8,7,17,30,470.0,112.0,1.2,26.0,292.0,79.56,62.06
2017,8,7,17,45,432.0,98.0,1.15,26.0,243.0,70.88,54.91
2017,8,7,18,0,394.0,84.0,1.1,26.0,194.0,61.83,47.26
2017,8,7,18,15,332.0,70.0,1.0,25.5,147.5,52.23,39.04
2017,8,7,18,30,270.0,56.0,0.9,25.0,101.0,42.35,30.29
2017,8,7,18,45,184.0,38.5,0.8,25.0,64.0,29.46,18.63
2017,8,7,19,0,98.0,21.0,0.7,25.0,27.0,16.25,2.52
2017,8,7,19,15,49.0,10.5,0.7,24.5,13.5,8.96,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,119.0,18.0,3.55,22.5,31.0,78.62,20.7
2017,8,8,6,30,238.0,36.0,3.8,23.0,62.0,166.65,123.74
2017,8,8,6,45,327.0,48.5,4.1,23.5,107.0,236.44,185.32
2017,8,8,7,0,416.0,61.0,4.4,24.0,152.0,321.0,256.71
2017,8,8,7,15,477.5,70.5,4.55,24.5,203.5,390.6,314.4
2017,8,8,7,30,539.0,80.0,4.7,25.0,255.0,464.84,373.71
2017,8,8,7,45,277.5,115.5,4.9,25.5,207.0,326.5,262.28
2017,8,8,8,0,16.0,151.0,5.1,26.0,159.0,146.93,113.59
2017,8,8,8,15,19.0,172.0,5.1,26.5,182.0,168.53,130.37
2017,8,8,8,30,22.0,193.0,5.1,27.0,205.0,190.25,146.77
2017,8,8,8,45,31.0,221.0,5.2,27.5,240.0,239.33,184.36
2017,8,8,9,0,40.0,249.0,5.3,28.0,275.0,275.13,211.09
2017,8,8,9,15,30.5,252.5,5.3,28.5,273.0,268.33,204.46
2017,8,8,9,30,21.0,256.0,5.3,29.0,271.0,245.36,185.71
2017,8,8,9,45,104.0,315.5,5.35,29.5,396.0,417.06,316.03
2017,8,8,10,0,187.0,375.0,5.4,30.0,521.0,556.32,417.57
2017,8,8,10,15,131.0,384.0,5.35,30.0,488.5,509.9,381.04
2017,8,8,10,30,75.0,393.0,5.3,30.0,456.0,443.69,330.77
2017,8,8,10,45,86.5,414.5,5.3,30.5,490.0,472.97,351.18
2017,8,8,11,0,98.0,436.0,5.3,31.0,524.0,501.42,370.51
2017,8,8,11,15,108.5,437.5,5.2,31.0,537.0,524.62,386.55
2017,8,8,11,30,119.0,439.0,5.1,31.0,550.0,529.81,389.9
2017,8,8,11,45,74.5,412.5,5.05,31.0,482.5,442.46,326.09
2017,8,8,12,0,30.0,386.0,5.0,31.0,415.0,372.66,274.34
2017,8,8,12,15,66.0,435.5,4.9,31.0,499.5,445.35,327.56
2017,8,8,12,30,102.0,485.0,4.8,31.0,584.0,514.34,376.76
2017,8,8,12,45,109.5,486.5,4.75,31.5,593.0,513.25,374.91
2017,8,8,13,0,117.0,488.0,4.7,32.0,602.0,516.82,376.53
2017,8,8,13,15,75.5,440.5,4.6,32.0,513.5,429.82,314.07
2017,8,8,13,30,34.0,393.0,4.5,32.0,425.0,353.3,258.56
2017,8,8,13,45,160.0,418.5,4.45,32.0,566.0,453.33,332.53
2017,8,8,14,0,286.0,444.0,4.4,32.0,707.0,535.19,390.74
2017,8,8,14,15,228.5,439.0,4.35,32.0,645.0,478.43,349.14
2017,8,8,14,30,171.0,434.0,4.3,32.0,583.0,425.97,311.06
2017,8,8,14,45,454.5,302.0,4.25,32.0,677.0,438.28,318.36
2017,8,8,15,0,738.0,170.0,4.2,32.0,771.0,422.75,301.0
2017,8,8,15,15,479.5,260.5,4.1,31.5,643.5,352.2,249.89
2017,8,8,15,30,221.0,351.0,4.0,31.0,516.0,315.64,227.49
2017,8,8,15,45,451.5,251.5,3.95,31.0,561.0,269.35,183.55
2017,8,8,16,0,682.0,152.0,3.9,31.0,606.0,204.52,124.16
2017,8,8,16,15,659.5,146.5,3.8,30.5,558.0,151.4,89.02
2017,8,8,16,30,637.0,141.0,3.7,30.0,510.0,100.98,68.13
2017,8,8,16,45,615.5,131.5,3.6,30.0,459.5,88.51,67.77
2017,8,8,17,0,594.0,122.0,3.5,30.0,409.0,84.54,64.77
2017,8,8,17,15,556.0,114.0,3.2,29.5,356.0,81.12,62.32
2017,8,8,17,30,518.0,106.0,2.9,29.0,303.0,77.51,59.66
2017,8,8,17,45,475.0,94.0,2.6,28.5,252.0,68.62,52.47
2017,8,8,18,0,432.0,82.0,2.3,28.0,201.0,60.78,45.99
2017,8,8,18,15,360.0,69.0,2.0,27.5,152.5,51.73,38.26
2017,8,8,18,30,288.0,56.0,1.7,27.0,104.0,42.46,30.06
2017,8,8,18,45,195.5,38.0,1.45,26.5,65.0,29.14,18.13
2017,8,8,19,0,103.0,20.0,1.2,26.0,26.0,15.5,0.93
2017,8,8,19,15,51.5,10.0,1.15,25.5,13.0,8.54,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.0,19.5,2.25,22.5,29.0,69.19,12.78
2017,8,9,6,30,176.0,39.0,2.3,23.0,58.0,144.61,106.52
2017,8,9,6,45,255.5,56.0,2.35,23.5,102.0,211.87,165.15
2017,8,9,7,0,335.0,73.0,2.4,24.0,146.0,287.69,228.67
2017,8,9,7,15,396.5,86.0,2.45,24.5,196.5,355.69,284.22
2017,8,9,7,30,458.0,99.0,2.5,25.0,247.0,428.91,341.78
2017,8,9,7,45,508.0,107.0,2.55,25.5,300.5,492.84,390.24
2017,8,9,8,0,558.0,115.0,2.6,26.0,354.0,567.6,444.87
2017,8,9,8,15,392.0,169.5,2.65,26.5,348.5,513.89,400.06
2017,8,9,8,30,226.0,224.0,2.7,27.0,343.0,419.89,325.44
2017,8,9,8,45,264.0,243.0,2.8,27.5,396.5,494.28,379.8
2017,8,9,9,0,302.0,262.0,2.9,28.0,450.0,553.38,421.27
2017,8,9,9,15,513.0,204.5,2.95,28.5,553.5,704.92,531.36
2017,8,9,9,30,724.0,147.0,3.0,29.0,657.0,855.1,632.83
2017,8,9,9,45,740.0,150.0,3.05,29.5,699.5,884.19,648.55
2017,8,9,10,0,756.0,153.0,3.1,30.0,742.0,904.11,659.08
2017,8,9,10,15,767.0,156.0,3.1,30.0,778.0,922.47,669.69
2017,8,9,10,30,778.0,159.0,3.1,30.0,814.0,937.44,678.16
2017,8,9,10,45,788.5,160.0,3.15,30.5,844.5,946.38,681.82
2017,8,9,11,0,799.0,161.0,3.2,31.0,875.0,951.69,683.29
2017,8,9,11,15,804.5,162.5,3.2,31.0,897.0,948.98,680.77
2017,8,9,11,30,810.0,164.0,3.2,31.0,919.0,942.55,676.04
2017,8,9,11,45,815.5,164.0,3.2,31.5,934.0,930.96,666.78
2017,8,9,12,0,821.0,164.0,3.2,32.0,949.0,915.72,655.34
2017,8,9,12,15,822.5,164.0,3.15,32.0,955.0,893.35,640.42
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,867.72,623.48
2017,8,9,12,45,826.0,162.5,3.1,32.5,960.0,838.06,603.0
2017,8,9,13,0,828.0,161.0,3.1,33.0,959.0,805.48,580.65
2017,8,9,13,15,825.5,160.0,3.05,33.0,948.5,767.13,554.37
2017,8,9,13,30,823.0,159.0,3.0,33.0,938.0,726.44,525.86
2017,8,9,13,45,821.5,156.0,2.95,33.0,920.5,682.58,494.7
2017,8,9,14,0,820.0,153.0,2.9,33.0,903.0,636.65,461.39
2017,8,9,14,15,813.5,151.0,2.85,33.0,877.0,586.75,424.46
2017,8,9,14,30,807.0,149.0,2.8,33.0,851.0,535.6,385.65
2017,8,9,14,45,804.0,143.0,2.75,33.0,819.5,481.93,343.95
2017,8,9,15,0,801.0,137.0,2.7,33.0,788.0,427.13,300.17
2017,8,9,15,15,789.5,134.0,2.65,33.0,749.0,370.73,254.22
2017,8,9,15,30,778.0,131.0,2.6,33.0,710.0,314.56,207.8
2017,8,9,15,45,764.5,126.5,2.55,33.0,665.5,257.33,161.03
2017,8,9,16,0,751.0,122.0,2.5,33.0,621.0,201.09,117.43
2017,8,9,16,15,731.0,117.5,2.4,32.5,572.0,145.47,81.09
2017,8,9,16,30,711.0,113.0,2.3,32.0,523.0,84.79,54.34
2017,8,9,16,45,686.0,107.5,2.25,32.0,471.0,73.63,55.04
2017,8,9,17,0,661.0,102.0,2.2,32.0,419.0,71.64,53.64
2017,8,9,17,15,624.5,95.5,2.0,31.5,365.0,68.66,51.51
2017,8,9,17,30,588.0,89.0,1.8,31.0,311.0,65.52,49.2
2017,8,9,17,45,540.0,80.0,1.6,30.5,258.0,60.21,45.0
2017,8,9,18,0,492.0,71.0,1.4,30.0,205.0,54.68,40.47
2017,8,9,18,15,418.0,60.0,1.25,29.0,155.5,47.11,34.11
2017,8,9,18,30,344.0,49.0,1.1,28.0,106.0,39.31,27.27
2017,8,9,18,45,237.5,34.0,1.0,27.5,66.0,26.29,15.65
2017,8,9,19,0,131.0,19.0,0.9,27.0,26.0,14.79,0.0
2017,8,9,19,15,65.5,9.5,0.9,26.5,13.0,8.11,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,99.0,18.5,2.35,23.5,29.0,71.9,7.47
2017,8,10,6,30,198.0,37.0,2.5,24.0,58.0,152.27,111.58
2017,8,10,6,45,297.5,50.5,2.7,25.0,103.5,226.36,175.69
2017,8,10,7,0,397.0,64.0,2.9,26.0,149.0,311.46,246.19
2017,8,10,7,15,460.5,73.5,2.9,26.5,200.5,385.79,306.36
2017,8,10,7,30,524.0,83.0,2.9,27.0,252.0,460.89,364.89
2017,8,10,7,45,572.0,89.5,2.9,27.5,306.5,526.1,413.71
2017,8,10,8,0,620.0,96.0,2.9,28.0,361.0,593.5,462.34
2017,8,10,8,15,652.0,101.5,2.75,28.5,414.0,649.0,499.48
2017,8,10,8,30,684.0,107.0,2.6,29.0,467.0,704.46,534.9
2017,8,10,8,45,708.0,111.5,2.5,29.5,518.0,751.52,563.65
2017,8,10,9,0,732.0,116.0,2.4,30.0,569.0,792.87,587.82
2017,8,10,9,15,750.0,119.5,2.3,30.5,616.0,830.32,608.87
2017,8,10,9,30,768.0,123.0,2.2,31.0,663.0,865.38,627.91
2017,8,10,9,45,780.0,127.0,2.1,31.5,704.5,892.68,641.58
2017,8,10,10,0,792.0,131.0,2.0,32.0,746.0,916.87,653.1
2017,8,10,10,15,802.5,133.0,2.0,32.5,782.5,934.17,661.19
2017,8,10,10,30,813.0,135.0,2.0,33.0,819.0,948.0,667.21
2017,8,10,10,45,819.5,137.5,2.0,33.5,848.0,954.88,669.01
2017,8,10,11,0,826.0,140.0,2.0,34.0,877.0,944.93,660.54
2017,8,10,11,15,831.5,141.5,2.0,34.0,899.5,942.32,658.31
2017,8,10,11,30,837.0,143.0,2.0,34.0,922.0,936.0,653.83
2017,8,10,11,45,626.5,278.5,2.0,34.0,867.0,872.68,611.63
2017,8,10,12,0,416.0,414.0,2.0,34.0,812.0,784.34,549.59
2017,8,10,12,15,624.5,284.0,2.0,34.0,885.5,835.58,588.32
2017,8,10,12,30,833.0,154.0,2.0,34.0,959.0,856.13,603.55
2017,8,10,12,45,836.0,151.5,2.05,34.5,958.0,827.49,584.33
2017,8,10,13,0,839.0,149.0,2.1,35.0,957.0,795.99,563.67
2017,8,10,13,15,836.5,148.0,2.1,35.0,946.5,758.72,539.59
2017,8,10,13,30,834.0,147.0,2.1,35.0,936.0,719.12,512.65
2017,8,10,13,45,833.0,144.0,2.15,35.0,918.5,676.79,483.61
2017,8,10,14,0,832.0,141.0,2.2,35.0,901.0,632.26,452.26
2017,8,10,14,15,556.0,278.5,2.25,35.0,780.0,539.85,385.33
2017,8,10,14,30,280.0,416.0,2.3,35.0,659.0,466.71,332.56
2017,8,10,14,45,203.0,404.5,2.35,35.0,577.0,403.86,288.49
2017,8,10,15,0,126.0,393.0,2.4,35.0,495.0,346.32,248.19
2017,8,10,15,15,450.5,261.0,2.45,34.5,599.0,343.43,239.97
2017,8,10,15,30,775.0,129.0,2.5,34.0,703.0,312.5,205.58
2017,8,10,15,45,758.5,125.5,2.6,34.0,658.5,255.46,159.27
2017,8,10,16,0,742.0,122.0,2.7,34.0,614.0,199.77,116.41
2017,8,10,16,15,721.0,118.0,2.7,33.5,565.0,138.23,75.64
2017,8,10,16,30,700.0,114.0,2.7,33.0,516.0,85.04,54.55
2017,8,10,16,45,590.0,131.5,2.75,33.0,447.0,88.42,66.85
2017,8,10,17,0,480.0,149.0,2.8,33.0,378.0,100.74,77.12
2017,8,10,17,15,521.5,120.5,2.6,32.5,341.0,84.65,64.41
2017,8,10,17,30,563.0,92.0,2.4,32.0,304.0,67.6,50.71
2017,8,10,17,45,506.5,84.0,2.2,31.5,250.5,63.11,47.23
2017,8,10,18,0,450.0,76.0,2.0,31.0,197.0,58.52,43.49
2017,8,10,18,15,372.0,64.0,1.9,30.5,148.5,48.28,34.83
2017,8,10,18,30,294.0,52.0,1.8,30.0,100.0,39.6,27.21
2017,8,10,18,45,186.5,35.5,1.7,29.5,61.5,27.27,16.15
2017,8,10,19,0,79.0,19.0,1.6,29.0,23.0,15.08,0.0
2017,8,10,19,15,39.5,9.5,1.7,28.5,11.5,8.11,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
