Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.55,24.5,29.0,73.86,0.64
2017,8,11,6,30,212.0,36.0,2.8,25.0,58.0,157.85,114.99
2017,8,11,6,45,321.5,47.0,3.05,25.5,104.0,234.48,181.82
2017,8,11,7,0,431.0,58.0,3.3,26.0,150.0,328.86,260.21
2017,8,11,7,15,496.0,66.5,3.35,26.5,202.5,400.49,318.62
2017,8,11,7,30,561.0,75.0,3.4,27.0,255.0,477.07,378.58
2017,8,11,7,45,613.0,79.0,3.5,27.5,310.5,543.6,428.87
2017,8,11,8,0,665.0,83.0,3.6,28.0,366.0,612.58,478.89
2017,8,11,8,15,695.5,87.5,3.6,28.5,419.5,667.42,515.75
2017,8,11,8,30,726.0,92.0,3.6,29.0,473.0,718.96,549.36
2017,8,11,8,45,750.5,95.0,3.65,30.0,524.5,766.16,578.21
2017,8,11,9,0,775.0,98.0,3.7,31.0,576.0,811.86,605.38
2017,8,11,9,15,791.5,101.0,3.65,31.0,623.0,848.5,627.91
2017,8,11,9,30,808.0,104.0,3.6,31.0,670.0,882.59,648.57
2017,8,11,9,45,821.0,106.0,3.6,31.5,712.5,899.01,656.32
2017,8,11,10,0,834.0,108.0,3.6,32.0,755.0,922.44,668.85
2017,8,11,10,15,843.5,110.0,3.5,32.5,791.5,939.18,676.34
2017,8,11,10,30,853.0,112.0,3.4,33.0,828.0,952.39,681.57
2017,8,11,10,45,861.0,112.0,3.35,33.5,857.5,958.43,682.61
2017,8,11,11,0,869.0,112.0,3.3,34.0,887.0,960.74,681.44
2017,8,11,11,15,874.0,113.0,3.2,34.0,909.0,957.37,677.86
2017,8,11,11,30,879.0,114.0,3.1,34.0,931.0,950.17,672.01
2017,8,11,11,45,612.0,279.5,3.05,34.5,852.5,861.51,610.82
2017,8,11,12,0,345.0,445.0,3.0,35.0,774.0,740.1,523.07
2017,8,11,12,15,376.5,433.5,2.95,35.0,795.0,741.89,525.21
2017,8,11,12,30,408.0,422.0,2.9,35.0,816.0,740.64,524.49
2017,8,11,12,45,328.5,452.5,2.9,35.5,769.0,681.05,481.98
2017,8,11,13,0,249.0,483.0,2.9,36.0,722.0,623.98,441.31
2017,8,11,13,15,169.5,473.0,2.85,36.0,635.5,533.58,379.07
2017,8,11,13,30,90.0,463.0,2.8,36.0,549.0,451.55,321.72
2017,8,11,13,45,472.0,294.5,2.8,36.0,727.0,566.96,407.42
2017,8,11,14,0,854.0,126.0,2.8,36.0,905.0,635.28,455.91
2017,8,11,14,15,848.0,124.5,2.75,36.0,879.0,585.91,418.97
2017,8,11,14,30,842.0,123.0,2.7,36.0,853.0,535.06,380.66
2017,8,11,14,45,829.5,123.5,2.7,36.0,819.0,481.43,339.4
2017,8,11,15,0,817.0,124.0,2.7,36.0,785.0,427.42,296.68
2017,8,11,15,15,805.5,121.5,2.7,35.5,745.5,367.49,249.21
2017,8,11,15,30,794.0,119.0,2.7,35.0,706.0,310.67,203.02
2017,8,11,15,45,780.0,115.5,2.75,35.0,661.5,253.0,156.14
2017,8,11,16,0,766.0,112.0,2.8,35.0,617.0,196.35,112.44
2017,8,11,16,15,746.0,108.0,2.75,34.5,568.0,140.03,75.89
2017,8,11,16,30,726.0,104.0,2.7,34.0,519.0,85.98,54.97
2017,8,11,16,45,701.5,99.0,2.7,34.0,467.0,68.52,50.44
2017,8,11,17,0,677.0,94.0,2.7,34.0,415.0,66.62,49.11
2017,8,11,17,15,641.0,88.0,2.45,33.5,361.0,63.74,47.06
2017,8,11,17,30,605.0,82.0,2.2,33.0,307.0,60.73,44.84
2017,8,11,17,45,556.0,74.0,1.95,32.5,254.0,55.95,41.08
2017,8,11,18,0,507.0,66.0,1.7,32.0,201.0,51.0,37.04
2017,8,11,18,15,429.5,56.0,1.55,31.0,151.5,44.06,31.23
2017,8,11,18,30,352.0,46.0,1.4,30.0,102.0,36.96,25.0
2017,8,11,18,45,176.0,34.5,1.25,29.5,62.5,26.5,15.43
2017,8,11,19,0,0.0,23.0,1.1,29.0,23.0,18.15,0.0
2017,8,11,19,15,0.0,11.5,1.05,28.5,11.5,9.82,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.0,2.85,24.5,28.0,70.06,0.0
2017,8,12,6,30,192.0,36.0,3.1,25.0,56.0,149.9,108.68
2017,8,12,6,45,301.5,48.0,3.4,25.5,101.5,226.85,175.89
2017,8,12,7,0,411.0,60.0,3.7,26.0,147.0,320.93,254.23
2017,8,12,7,15,476.5,69.0,3.7,26.5,199.0,392.7,312.91
2017,8,12,7,30,542.0,78.0,3.7,27.0,251.0,469.47,373.18
2017,8,12,7,45,597.5,82.0,3.7,27.5,307.0,537.83,424.88
2017,8,12,8,0,653.0,86.0,3.7,28.0,363.0,608.93,476.53
2017,8,12,8,15,684.5,91.0,3.6,28.5,416.5,664.77,513.92
2017,8,12,8,30,716.0,96.0,3.5,29.0,470.0,716.99,547.66
2017,8,12,8,45,744.5,97.5,3.4,30.0,522.5,765.64,576.86
2017,8,12,9,0,773.0,99.0,3.3,31.0,575.0,812.99,604.31
2017,8,12,9,15,790.0,102.0,3.25,31.5,622.5,850.05,625.64
2017,8,12,9,30,807.0,105.0,3.2,32.0,670.0,884.58,645.04
2017,8,12,9,45,822.0,106.0,3.15,32.5,713.0,901.67,652.78
2017,8,12,10,0,837.0,107.0,3.1,33.0,756.0,925.95,665.32
2017,8,12,10,15,846.5,109.0,3.1,33.0,792.5,942.73,674.64
2017,8,12,10,30,856.0,111.0,3.1,33.0,829.0,955.95,681.83
2017,8,12,10,45,865.0,111.5,3.15,33.5,859.0,963.45,684.46
2017,8,12,11,0,874.0,112.0,3.2,34.0,889.0,967.2,684.86
2017,8,12,11,15,879.0,113.0,3.2,34.5,911.5,963.75,680.51
2017,8,12,11,30,884.0,114.0,3.2,35.0,934.0,956.45,673.92
2017,8,12,11,45,892.5,110.5,3.25,35.5,949.5,944.33,664.79
2017,8,12,12,0,901.0,107.0,3.3,36.0,965.0,928.43,653.41
2017,8,12,12,15,902.0,107.5,3.3,36.0,971.0,905.76,638.87
2017,8,12,12,30,903.0,108.0,3.3,36.0,977.0,879.66,622.21
2017,8,12,12,45,903.0,107.5,3.35,36.0,975.0,848.58,602.61
2017,8,12,13,0,903.0,107.0,3.4,36.0,973.0,814.46,580.96
2017,8,12,13,15,900.5,106.5,3.4,36.0,962.5,775.52,555.77
2017,8,12,13,30,898.0,106.0,3.4,36.0,952.0,733.98,527.93
2017,8,12,13,45,894.5,105.0,3.4,36.5,933.5,688.9,495.1
2017,8,12,14,0,891.0,104.0,3.4,37.0,915.0,641.63,460.11
2017,8,12,14,15,885.5,102.5,3.35,37.0,888.5,590.8,422.65
2017,8,12,14,30,880.0,101.0,3.3,37.0,862.0,538.36,383.0
2017,8,12,14,45,867.0,102.5,3.3,37.0,828.0,483.38,340.48
2017,8,12,15,0,854.0,104.0,3.3,37.0,794.0,428.0,296.45
2017,8,12,15,15,843.5,102.0,3.25,36.5,754.5,370.77,250.44
2017,8,12,15,30,833.0,100.0,3.2,36.0,715.0,313.44,203.5
2017,8,12,15,45,818.5,98.0,3.2,36.0,669.5,255.38,156.07
2017,8,12,16,0,804.0,96.0,3.2,36.0,624.0,190.81,106.42
2017,8,12,16,15,785.5,92.5,3.15,35.5,574.5,132.65,68.68
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,76.5,47.27
2017,8,12,16,45,740.5,85.5,3.1,35.0,472.5,66.08,48.27
2017,8,12,17,0,714.0,82.0,3.1,35.0,420.0,64.58,47.26
2017,8,12,17,15,679.0,77.5,2.8,34.5,365.5,56.97,41.32
2017,8,12,17,30,644.0,73.0,2.5,34.0,311.0,54.68,39.68
2017,8,12,17,45,592.5,66.5,2.2,33.5,257.0,50.69,36.55
2017,8,12,18,0,541.0,60.0,1.9,33.0,203.0,46.6,33.23
2017,8,12,18,15,462.0,51.5,1.8,32.0,152.5,40.65,28.24
2017,8,12,18,30,383.0,43.0,1.7,31.0,102.0,34.62,22.92
2017,8,12,18,45,255.5,30.0,1.65,30.0,62.0,24.4,13.58
2017,8,12,19,0,128.0,17.0,1.6,29.0,22.0,13.27,0.0
2017,8,12,19,15,64.0,8.5,1.75,28.5,11.0,7.26,0.0
2017,8,12,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,17.5,3.45,24.5,27.5,70.31,0.0
2017,8,13,6,30,197.0,35.0,3.7,25.0,55.0,151.55,109.54
2017,8,13,6,45,320.0,45.5,3.95,25.5,102.0,233.62,181.33
2017,8,13,7,0,443.0,56.0,4.2,26.0,149.0,335.33,265.97
2017,8,13,7,15,508.5,64.0,4.2,26.5,201.5,407.5,325.19
2017,8,13,7,30,574.0,72.0,4.2,27.0,254.0,484.65,385.93
2017,8,13,7,45,631.5,74.5,4.25,27.5,311.0,553.87,438.55
2017,8,13,8,0,689.0,77.0,4.3,28.0,368.0,623.05,488.41
2017,8,13,8,15,719.0,81.5,4.25,28.5,422.5,678.74,525.96
2017,8,13,8,30,749.0,86.0,4.2,29.0,477.0,734.02,562.21
2017,8,13,8,45,776.5,87.0,4.2,30.0,529.5,782.19,591.57
2017,8,13,9,0,804.0,88.0,4.2,31.0,582.0,828.96,619.26
2017,8,13,9,15,820.0,91.0,4.15,31.5,630.0,856.71,634.53
2017,8,13,9,30,836.0,94.0,4.1,32.0,678.0,890.72,653.96
2017,8,13,9,45,851.0,94.5,4.05,32.5,721.5,918.1,668.73
2017,8,13,10,0,866.0,95.0,4.0,33.0,765.0,942.38,681.39
2017,8,13,10,15,875.0,97.0,3.95,33.0,802.0,959.15,690.53
2017,8,13,10,30,884.0,99.0,3.9,33.0,839.0,972.23,697.42
2017,8,13,10,45,893.0,99.0,3.85,33.5,869.5,979.42,699.19
2017,8,13,11,0,902.0,99.0,3.8,34.0,900.0,982.76,698.65
2017,8,13,11,15,906.5,100.0,3.75,34.5,922.5,978.84,693.63
2017,8,13,11,30,911.0,101.0,3.7,35.0,945.0,970.97,686.31
2017,8,13,11,45,904.5,108.0,3.65,35.5,957.0,954.63,673.79
2017,8,13,12,0,898.0,115.0,3.6,36.0,969.0,934.51,659.07
2017,8,13,12,15,899.0,115.0,3.55,36.0,975.0,911.24,643.84
2017,8,13,12,30,900.0,115.0,3.5,36.0,981.0,884.57,626.49
2017,8,13,12,45,901.5,113.5,3.5,36.5,979.0,853.76,605.5
2017,8,13,13,0,903.0,112.0,3.5,37.0,977.0,819.85,582.55
2017,8,13,13,15,900.5,111.5,3.5,37.0,966.0,780.74,557.35
2017,8,13,13,30,898.0,111.0,3.5,37.0,955.0,739.03,529.42
2017,8,13,13,45,894.5,110.0,3.5,37.0,936.5,693.79,497.63
2017,8,13,14,0,891.0,109.0,3.5,37.0,918.0,646.35,463.56
2017,8,13,14,15,885.0,107.5,3.45,37.0,891.0,595.07,425.8
2017,8,13,14,30,879.0,106.0,3.4,37.0,864.0,542.24,385.88
2017,8,13,14,45,867.5,106.0,3.4,37.0,829.5,486.68,342.97
2017,8,13,15,0,856.0,106.0,3.4,37.0,795.0,430.6,298.42
2017,8,13,15,15,845.0,104.0,3.4,37.0,755.0,372.95,251.62
2017,8,13,15,30,834.0,102.0,3.4,37.0,715.0,315.26,204.09
2017,8,13,15,45,818.0,99.5,3.4,37.0,669.0,256.33,156.23
2017,8,13,16,0,802.0,97.0,3.4,37.0,623.0,191.17,106.38
2017,8,13,16,15,782.5,94.0,3.35,36.5,573.0,133.3,69.06
2017,8,13,16,30,763.0,91.0,3.3,36.0,523.0,77.57,48.11
2017,8,13,16,45,734.5,87.5,3.25,35.5,469.5,67.5,49.32
2017,8,13,17,0,706.0,84.0,3.2,35.0,416.0,66.04,48.45
2017,8,13,17,15,669.5,79.0,2.85,34.0,361.5,57.96,42.24
2017,8,13,17,30,633.0,74.0,2.5,33.0,307.0,55.36,40.43
2017,8,13,17,45,576.5,68.0,2.15,32.5,252.5,51.75,37.61
2017,8,13,18,0,520.0,62.0,1.8,32.0,198.0,48.1,34.62
2017,8,13,18,15,440.0,52.5,1.7,31.0,148.0,41.42,28.99
2017,8,13,18,30,360.0,43.0,1.6,30.0,98.0,34.62,22.99
2017,8,13,18,45,232.0,29.5,1.55,29.5,59.0,23.98,13.13
2017,8,13,19,0,104.0,16.0,1.5,29.0,20.0,12.47,0.0
2017,8,13,19,15,52.0,8.0,1.6,29.0,10.0,6.83,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,64.5,19.0,4.25,24.0,25.5,53.46,0.0
2017,8,14,6,30,129.0,38.0,4.4,24.0,51.0,116.82,83.47
2017,8,14,6,45,252.0,51.5,4.55,24.5,97.0,208.63,162.33
2017,8,14,7,0,375.0,65.0,4.7,25.0,143.0,304.82,243.04
2017,8,14,7,15,301.5,91.0,4.75,25.5,166.0,309.44,248.09
2017,8,14,7,30,228.0,117.0,4.8,26.0,189.0,291.46,233.51
2017,8,14,7,45,290.0,133.5,4.85,26.5,243.5,362.01,289.6
2017,8,14,8,0,352.0,150.0,4.9,27.0,298.0,437.24,347.59
2017,8,14,8,15,316.5,181.0,4.95,27.5,328.5,456.94,359.89
2017,8,14,8,30,281.0,212.0,5.0,28.0,359.0,472.24,368.58
2017,8,14,8,45,342.5,223.0,5.05,28.5,421.0,543.56,421.12
2017,8,14,9,0,404.0,234.0,5.1,29.0,483.0,635.48,486.8
2017,8,14,9,15,613.0,168.5,5.1,29.5,579.5,772.47,586.58
2017,8,14,9,30,822.0,103.0,5.1,30.0,676.0,889.54,664.37
2017,8,14,9,45,839.0,103.0,5.1,30.5,720.0,917.92,679.97
2017,8,14,10,0,856.0,103.0,5.1,31.0,764.0,943.29,693.97
2017,8,14,10,15,865.5,105.0,5.05,31.5,801.0,960.28,702.01
2017,8,14,10,30,875.0,107.0,5.0,32.0,838.0,973.62,707.71
2017,8,14,10,45,883.5,107.0,4.95,32.5,868.0,980.15,709.01
2017,8,14,11,0,892.0,107.0,4.9,33.0,898.0,982.86,707.98
2017,8,14,11,15,896.0,108.0,4.8,33.0,920.0,978.32,703.48
2017,8,14,11,30,900.0,109.0,4.7,33.0,942.0,969.88,696.73
2017,8,14,11,45,899.0,112.0,4.6,33.5,955.0,954.77,684.58
2017,8,14,12,0,898.0,115.0,4.5,34.0,968.0,935.94,670.21
2017,8,14,12,15,898.5,115.5,4.4,34.5,973.5,912.6,653.08
2017,8,14,12,30,899.0,116.0,4.3,35.0,979.0,885.87,633.89
2017,8,14,12,45,899.0,115.0,4.2,35.5,976.5,854.19,611.58
2017,8,14,13,0,899.0,114.0,4.1,36.0,974.0,819.48,587.38
2017,8,14,13,15,896.5,113.5,4.0,36.0,963.0,780.41,561.51
2017,8,14,13,30,894.0,113.0,3.9,36.0,952.0,738.74,532.91
2017,8,14,13,45,889.5,112.0,3.85,36.0,932.5,692.88,500.26
2017,8,14,14,0,885.0,111.0,3.8,36.0,913.0,644.93,465.43
2017,8,14,14,15,879.0,109.5,3.75,36.0,886.5,593.82,427.52
2017,8,14,14,30,873.0,108.0,3.7,36.0,860.0,541.18,387.46
2017,8,14,14,45,865.0,106.0,3.65,36.0,826.0,485.92,344.38
2017,8,14,15,0,857.0,104.0,3.6,36.0,792.0,429.79,299.41
2017,8,14,15,15,846.0,102.0,3.55,36.0,752.0,372.01,252.18
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,314.19,204.25
2017,8,14,15,45,821.5,97.0,3.5,36.0,667.0,255.32,156.08
2017,8,14,16,0,808.0,94.0,3.5,36.0,622.0,189.89,105.68
2017,8,14,16,15,789.0,91.0,3.4,35.5,572.0,131.64,67.94
2017,8,14,16,30,770.0,88.0,3.3,35.0,522.0,75.45,46.85
2017,8,14,16,45,744.0,84.0,3.25,35.0,468.5,65.23,47.6
2017,8,14,17,0,718.0,80.0,3.2,35.0,415.0,63.31,46.25
2017,8,14,17,15,682.0,75.5,2.8,34.0,360.5,60.81,44.58
2017,8,14,17,30,646.0,71.0,2.4,33.0,306.0,53.4,38.81
2017,8,14,17,45,592.0,65.0,2.05,32.5,251.5,49.7,35.91
2017,8,14,18,0,538.0,59.0,1.7,32.0,197.0,45.95,32.83
2017,8,14,18,15,456.0,50.0,1.6,31.0,147.0,39.55,27.42
2017,8,14,18,30,374.0,41.0,1.5,30.0,97.0,33.06,21.66
2017,8,14,18,45,238.5,28.0,1.45,29.5,58.0,22.77,12.0
2017,8,14,19,0,103.0,15.0,1.4,29.0,19.0,12.8,0.0
2017,8,14,19,15,51.5,7.5,1.55,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.0,18.5,3.95,24.0,25.5,56.94,0.0
2017,8,15,6,30,150.0,37.0,4.1,24.0,51.0,125.43,89.46
2017,8,15,6,45,272.5,50.0,4.35,24.5,97.5,217.84,169.5
2017,8,15,7,0,395.0,63.0,4.6,25.0,144.0,314.48,250.69
2017,8,15,7,15,464.5,73.0,4.6,25.5,197.0,393.12,315.41
2017,8,15,7,30,534.0,83.0,4.6,26.0,250.0,473.68,379.31
2017,8,15,7,45,602.5,84.0,4.7,26.5,308.5,548.02,436.6
2017,8,15,8,0,671.0,85.0,4.8,27.0,367.0,625.79,494.04
2017,8,15,8,15,703.0,90.0,4.8,27.5,421.5,682.95,533.11
2017,8,15,8,30,735.0,95.0,4.8,28.0,476.0,736.37,568.54
2017,8,15,8,45,768.5,95.0,4.85,29.0,530.5,788.32,601.14
2017,8,15,9,0,802.0,95.0,4.9,30.0,585.0,839.14,632.17
2017,8,15,9,15,818.5,97.5,4.9,30.5,633.5,875.96,654.0
2017,8,15,9,30,835.0,100.0,4.9,31.0,682.0,900.05,667.01
2017,8,15,9,45,851.0,100.5,4.9,31.5,726.0,928.29,682.83
2017,8,15,10,0,867.0,101.0,4.9,32.0,770.0,953.43,696.46
2017,8,15,10,15,876.0,102.5,4.85,32.0,806.5,969.51,705.2
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,981.92,711.66
2017,8,15,10,45,892.5,105.0,4.75,32.5,873.0,988.53,712.95
2017,8,15,11,0,900.0,106.0,4.7,33.0,903.0,991.24,711.99
2017,8,15,11,15,904.0,107.0,4.65,33.5,925.0,986.61,706.51
2017,8,15,11,30,908.0,108.0,4.6,34.0,947.0,978.04,698.68
2017,8,15,11,45,903.5,113.0,4.6,34.5,959.0,961.39,686.06
2017,8,15,12,0,899.0,118.0,4.6,35.0,971.0,941.02,671.22
2017,8,15,12,15,900.0,118.0,4.55,35.0,976.5,917.53,655.63
2017,8,15,12,30,901.0,118.0,4.5,35.0,982.0,890.62,637.87
2017,8,15,12,45,899.5,118.5,4.5,35.5,979.0,858.8,615.85
2017,8,15,13,0,898.0,119.0,4.5,36.0,976.0,824.01,591.92
2017,8,15,13,15,895.0,118.5,4.5,36.0,964.5,784.42,565.97
2017,8,15,13,30,892.0,118.0,4.5,36.0,953.0,742.28,537.17
2017,8,15,13,45,887.0,117.0,4.5,36.0,933.5,696.01,504.2
2017,8,15,14,0,882.0,116.0,4.5,36.0,914.0,647.71,469.04
2017,8,15,14,15,875.5,115.0,4.5,36.0,887.0,596.69,431.08
2017,8,15,14,30,869.0,114.0,4.5,36.0,860.0,544.19,390.98
2017,8,15,14,45,854.0,115.5,4.5,36.0,824.5,488.38,347.38
2017,8,15,15,0,839.0,117.0,4.5,36.0,789.0,432.42,302.49
2017,8,15,15,15,827.0,114.5,4.5,36.0,748.5,374.73,255.29
2017,8,15,15,30,815.0,112.0,4.5,36.0,708.0,311.95,203.76
2017,8,15,15,45,793.5,111.5,4.5,36.0,661.0,253.26,155.94
2017,8,15,16,0,772.0,111.0,4.5,36.0,614.0,196.45,112.25
2017,8,15,16,15,751.0,107.5,4.45,35.5,563.5,139.71,75.55
2017,8,15,16,30,730.0,104.0,4.4,35.0,513.0,85.37,55.07
2017,8,15,16,45,688.5,103.0,4.35,35.0,458.0,71.36,52.6
2017,8,15,17,0,647.0,102.0,4.3,35.0,403.0,72.13,53.45
2017,8,15,17,15,606.5,95.5,4.0,34.0,348.5,69.11,51.42
2017,8,15,17,30,566.0,89.0,3.7,33.0,294.0,65.97,49.22
2017,8,15,17,45,490.5,83.5,3.45,32.5,238.5,63.22,47.14
2017,8,15,18,0,415.0,78.0,3.2,32.0,183.0,58.12,42.94
2017,8,15,18,15,329.5,64.5,3.25,31.5,134.5,48.55,34.78
2017,8,15,18,30,244.0,51.0,3.3,31.0,86.0,38.78,26.18
2017,8,15,18,45,135.5,32.0,3.35,30.5,50.0,24.58,13.06
2017,8,15,19,0,27.0,13.0,3.4,30.0,14.0,11.1,0.0
2017,8,15,19,15,13.5,6.5,3.6,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,23.5,17.0,4.15,25.0,19.0,23.68,0.0
2017,8,16,6,30,47.0,34.0,4.4,25.0,38.0,66.32,44.47
2017,8,16,6,45,101.5,56.0,4.7,25.5,73.5,120.41,91.41
2017,8,16,7,0,156.0,78.0,5.0,26.0,109.0,189.65,149.37
2017,8,16,7,15,205.0,95.5,5.1,26.5,151.0,245.17,195.65
2017,8,16,7,30,254.0,113.0,5.2,27.0,193.0,305.31,244.45
2017,8,16,7,45,310.5,129.5,5.35,27.5,246.0,373.52,298.41
2017,8,16,8,0,367.0,146.0,5.5,28.0,299.0,462.36,366.44
2017,8,16,8,15,420.5,158.0,5.5,28.5,357.0,531.78,417.97
2017,8,16,8,30,474.0,170.0,5.5,29.0,415.0,603.63,469.98
2017,8,16,8,45,417.0,207.5,5.5,29.5,439.5,610.27,470.58
2017,8,16,9,0,360.0,245.0,5.5,30.0,464.0,593.23,454.41
2017,8,16,9,15,554.0,188.5,5.45,30.5,558.0,734.42,558.2
2017,8,16,9,30,748.0,132.0,5.4,31.0,652.0,866.86,648.06
2017,8,16,9,45,770.5,131.5,5.35,31.5,696.0,898.93,666.05
2017,8,16,10,0,793.0,131.0,5.3,32.0,740.0,928.19,682.48
2017,8,16,10,15,803.5,133.0,5.25,32.0,776.5,945.43,692.2
2017,8,16,10,30,814.0,135.0,5.2,32.0,813.0,959.16,699.72
2017,8,16,10,45,825.0,135.0,5.2,32.5,843.5,954.6,694.11
2017,8,16,11,0,836.0,135.0,5.2,33.0,874.0,959.4,694.97
2017,8,16,11,15,841.0,136.0,5.15,33.0,896.0,955.62,691.37
2017,8,16,11,30,846.0,137.0,5.1,33.0,918.0,948.11,685.5
2017,8,16,11,45,849.5,137.5,5.1,33.5,932.5,935.03,675.03
2017,8,16,12,0,853.0,138.0,5.1,34.0,947.0,918.37,662.37
2017,8,16,12,15,854.5,138.5,5.05,34.0,953.0,896.42,647.43
2017,8,16,12,30,856.0,139.0,5.0,34.0,959.0,871.19,630.41
2017,8,16,12,45,856.0,138.5,5.0,34.5,956.5,840.75,608.96
2017,8,16,13,0,856.0,138.0,5.0,35.0,954.0,807.45,585.66
2017,8,16,13,15,853.5,137.0,4.95,35.0,943.0,769.1,559.92
2017,8,16,13,30,851.0,136.0,4.9,35.0,932.0,728.32,530.92
2017,8,16,13,45,847.0,134.5,4.9,35.5,913.5,683.86,497.87
2017,8,16,14,0,843.0,133.0,4.9,36.0,895.0,637.41,462.83
2017,8,16,14,15,836.5,131.5,4.85,36.0,868.0,587.69,425.55
2017,8,16,14,30,830.0,130.0,4.8,36.0,841.0,536.59,386.3
2017,8,16,14,45,821.5,127.5,4.8,36.0,807.5,482.66,344.06
2017,8,16,15,0,813.0,125.0,4.8,36.0,774.0,425.33,298.22
2017,8,16,15,15,801.0,122.5,4.7,35.5,734.0,367.88,251.66
2017,8,16,15,30,789.0,120.0,4.6,35.0,694.0,310.71,204.55
2017,8,16,15,45,770.5,118.0,4.6,35.0,648.0,253.02,157.31
2017,8,16,16,0,752.0,116.0,4.6,35.0,602.0,196.91,113.93
2017,8,16,16,15,730.0,112.0,4.45,34.5,552.5,140.89,77.59
2017,8,16,16,30,708.0,108.0,4.3,34.0,503.0,80.4,51.83
2017,8,16,16,45,675.0,104.0,4.2,34.0,449.5,71.94,53.31
2017,8,16,17,0,642.0,100.0,4.1,34.0,396.0,70.79,52.6
2017,8,16,17,15,601.0,93.5,3.85,33.5,342.0,67.72,50.39
2017,8,16,17,30,560.0,87.0,3.6,33.0,288.0,64.52,48.03
2017,8,16,17,45,500.5,79.0,3.4,32.5,234.5,59.88,44.36
2017,8,16,18,0,441.0,71.0,3.2,32.0,181.0,55.13,40.45
2017,8,16,18,15,353.5,59.0,3.2,31.5,133.0,44.74,31.6
2017,8,16,18,30,266.0,47.0,3.2,31.0,85.0,35.93,23.8
2017,8,16,18,45,151.5,30.0,3.25,30.5,49.5,23.12,11.66
2017,8,16,19,0,37.0,13.0,3.3,30.0,14.0,11.1,0.0
2017,8,16,19,15,18.5,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,18.0,2.85,25.0,22.5,33.59,0.0
2017,8,17,6,30,93.0,36.0,3.0,25.0,45.0,100.07,69.22
2017,8,17,6,45,201.5,53.0,3.15,25.5,88.5,187.76,144.62
2017,8,17,7,0,310.0,70.0,3.3,26.0,132.0,277.97,219.77
2017,8,17,7,15,381.0,82.0,3.45,26.0,183.0,350.16,279.64
2017,8,17,7,30,452.0,94.0,3.6,26.0,234.0,428.68,342.67
2017,8,17,7,45,520.5,97.5,3.75,26.5,290.0,508.25,403.82
2017,8,17,8,0,589.0,101.0,3.9,27.0,346.0,586.49,462.07
2017,8,17,8,15,499.5,142.5,3.95,27.5,370.5,577.85,451.7
2017,8,17,8,30,410.0,184.0,4.0,28.0,395.0,567.53,439.92
2017,8,17,8,45,571.0,149.0,4.05,28.5,477.5,688.12,528.66
2017,8,17,9,0,732.0,114.0,4.1,29.0,560.0,802.39,606.23
2017,8,17,9,15,750.5,118.0,4.1,29.0,607.5,841.04,630.37
2017,8,17,9,30,769.0,122.0,4.1,29.0,655.0,877.28,653.11
2017,8,17,9,45,790.0,121.0,4.1,29.5,699.0,907.65,670.43
2017,8,17,10,0,811.0,120.0,4.1,30.0,743.0,935.14,685.73
2017,8,17,10,15,821.5,122.5,4.05,30.5,780.0,941.09,686.48
2017,8,17,10,30,832.0,125.0,4.0,31.0,817.0,955.31,692.95
2017,8,17,10,45,843.0,124.5,3.95,31.5,847.5,963.37,695.38
2017,8,17,11,0,854.0,124.0,3.9,32.0,878.0,967.74,695.58
2017,8,17,11,15,859.5,125.0,3.8,32.5,900.5,964.46,690.68
2017,8,17,11,30,865.0,126.0,3.7,33.0,923.0,957.38,683.53
2017,8,17,11,45,858.5,133.5,3.65,33.5,935.0,941.23,671.03
2017,8,17,12,0,852.0,141.0,3.6,34.0,947.0,921.47,656.41
2017,8,17,12,15,853.5,141.0,3.55,34.0,953.0,898.99,641.51
2017,8,17,12,30,855.0,141.0,3.5,34.0,959.0,873.25,624.57
2017,8,17,12,45,856.5,140.0,3.45,34.5,957.0,843.56,603.86
2017,8,17,13,0,858.0,139.0,3.4,35.0,955.0,810.91,581.28
2017,8,17,13,15,855.5,138.5,3.35,35.0,944.5,772.77,556.27
2017,8,17,13,30,853.0,138.0,3.3,35.0,934.0,732.18,528.01
2017,8,17,13,45,850.5,135.5,3.25,35.5,915.5,687.72,495.47
2017,8,17,14,0,848.0,133.0,3.2,36.0,897.0,641.14,460.88
2017,8,17,14,15,841.5,131.5,3.15,36.0,870.5,591.06,424.03
2017,8,17,14,30,835.0,130.0,3.1,36.0,844.0,539.59,385.17
2017,8,17,14,45,819.0,132.0,3.1,36.0,808.5,483.93,342.38
2017,8,17,15,0,803.0,134.0,3.1,36.0,773.0,428.51,298.58
2017,8,17,15,15,790.5,131.0,3.05,35.5,733.0,370.9,252.61
2017,8,17,15,30,778.0,128.0,3.0,35.0,693.0,313.67,206.08
2017,8,17,15,45,762.0,124.0,3.0,35.0,647.5,255.57,158.93
2017,8,17,16,0,746.0,120.0,3.0,35.0,602.0,198.8,115.29
2017,8,17,16,15,724.0,116.0,2.95,34.5,552.0,136.46,74.35
2017,8,17,16,30,702.0,112.0,2.9,34.0,502.0,82.58,61.64
2017,8,17,16,45,672.5,107.0,2.85,34.0,449.0,74.03,55.0
2017,8,17,17,0,643.0,102.0,2.8,34.0,396.0,72.33,53.84
2017,8,17,17,15,601.5,95.0,2.5,33.5,341.5,68.94,51.39
2017,8,17,17,30,560.0,88.0,2.2,33.0,287.0,65.41,48.75
2017,8,17,17,45,501.0,79.5,1.9,32.5,233.5,60.41,44.79
2017,8,17,18,0,442.0,71.0,1.6,32.0,180.0,55.28,40.55
2017,8,17,18,15,353.0,59.0,1.55,31.0,131.5,44.76,31.67
2017,8,17,18,30,264.0,47.0,1.5,30.0,83.0,35.95,23.88
2017,8,17,18,45,146.5,29.5,1.45,29.5,47.5,22.75,11.1
2017,8,17,19,0,29.0,12.0,1.4,29.0,12.0,10.24,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,17.0,2.75,24.0,24.0,46.02,0.0
2017,8,18,6,30,160.0,34.0,3.0,24.0,48.0,138.09,96.88
2017,8,18,6,45,276.5,47.5,3.3,24.5,94.0,219.4,170.18
2017,8,18,7,0,393.0,61.0,3.6,25.0,140.0,314.21,249.81
2017,8,18,7,15,463.5,71.0,3.65,25.5,193.0,393.85,315.14
2017,8,18,7,30,534.0,81.0,3.7,26.0,246.0,475.46,379.57
2017,8,18,7,45,598.0,84.0,3.8,27.0,303.5,549.3,435.06
2017,8,18,8,0,662.0,87.0,3.9,28.0,361.0,626.38,490.19
2017,8,18,8,15,694.5,92.0,3.9,28.5,415.5,683.79,528.88
2017,8,18,8,30,727.0,97.0,3.9,29.0,470.0,737.13,563.7
2017,8,18,8,45,759.0,97.5,3.9,29.5,524.0,788.34,596.21
2017,8,18,9,0,791.0,98.0,3.9,30.0,578.0,838.33,627.2
2017,8,18,9,15,808.5,101.0,3.85,30.5,626.5,876.42,649.32
2017,8,18,9,30,826.0,104.0,3.8,31.0,675.0,911.88,669.43
2017,8,18,9,45,842.5,104.5,3.75,31.5,719.0,929.93,677.81
2017,8,18,10,0,859.0,105.0,3.7,32.0,763.0,955.35,691.15
2017,8,18,10,15,868.5,106.5,3.55,32.5,800.0,971.7,697.84
2017,8,18,10,30,878.0,108.0,3.4,33.0,837.0,984.39,702.23
2017,8,18,10,45,886.5,108.5,3.3,33.5,867.5,991.27,703.31
2017,8,18,11,0,895.0,109.0,3.2,34.0,898.0,994.27,702.07
2017,8,18,11,15,899.5,110.0,3.1,34.5,920.5,989.94,696.38
2017,8,18,11,30,904.0,111.0,3.0,35.0,943.0,981.66,688.41
2017,8,18,11,45,902.0,114.5,2.9,35.5,956.0,965.73,675.84
2017,8,18,12,0,900.0,118.0,2.8,36.0,969.0,946.06,661.16
2017,8,18,12,15,901.0,118.5,2.7,36.0,974.5,922.78,645.73
2017,8,18,12,30,902.0,119.0,2.6,36.0,980.0,896.05,628.21
2017,8,18,12,45,901.0,119.0,2.55,36.5,977.0,863.91,606.44
2017,8,18,13,0,900.0,119.0,2.5,37.0,974.0,828.75,582.82
2017,8,18,13,15,897.5,118.5,2.45,37.0,963.0,789.15,557.55
2017,8,18,13,30,895.0,118.0,2.4,37.0,952.0,746.95,529.59
2017,8,18,13,45,889.5,118.0,2.4,37.0,932.0,700.69,497.77
2017,8,18,14,0,884.0,118.0,2.4,37.0,912.0,652.4,463.79
2017,8,18,14,15,877.5,116.5,2.4,37.0,885.0,600.54,426.45
2017,8,18,14,30,871.0,115.0,2.4,37.0,858.0,547.21,386.93
2017,8,18,14,45,860.5,114.0,2.4,37.0,823.0,491.15,344.26
2017,8,18,15,0,850.0,113.0,2.4,37.0,788.0,434.5,299.83
2017,8,18,15,15,838.5,111.0,2.4,36.5,747.0,376.43,253.74
2017,8,18,15,30,827.0,109.0,2.4,36.0,706.0,313.19,202.98
2017,8,18,15,45,489.5,202.0,2.45,36.0,549.5,246.49,161.28
2017,8,18,16,0,152.0,295.0,2.5,36.0,393.0,229.15,161.07
2017,8,18,16,15,452.0,195.5,2.55,35.5,452.5,165.33,105.16
2017,8,18,16,30,752.0,96.0,2.6,35.0,512.0,79.42,58.81
2017,8,18,16,45,724.5,91.5,2.65,35.0,458.0,70.7,52.07
2017,8,18,17,0,697.0,87.0,2.7,35.0,404.0,62.8,45.86
2017,8,18,17,15,658.0,81.5,2.4,34.0,349.0,60.0,43.96
2017,8,18,17,30,619.0,76.0,2.1,33.0,294.0,57.11,41.91
2017,8,18,17,45,564.0,68.5,1.85,32.5,239.5,52.46,38.2
2017,8,18,18,0,509.0,61.0,1.6,32.0,185.0,47.7,34.25
2017,8,18,18,15,420.5,51.0,1.55,31.0,135.0,40.56,28.16
2017,8,18,18,30,332.0,41.0,1.5,30.0,85.0,33.31,21.67
2017,8,18,18,45,197.0,26.0,1.45,29.5,48.5,20.22,8.82
2017,8,18,19,0,62.0,11.0,1.4,29.0,12.0,9.39,0.0
2017,8,18,19,15,31.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.0,2.45,23.5,24.5,51.05,0.0
2017,8,19,6,30,189.0,32.0,2.7,24.0,49.0,149.18,104.05
2017,8,19,6,45,313.0,44.0,2.95,25.0,95.5,234.15,181.22
2017,8,19,7,0,437.0,56.0,3.2,26.0,142.0,338.45,267.56
2017,8,19,7,15,505.5,64.5,3.2,26.5,195.5,413.75,329.08
2017,8,19,7,30,574.0,73.0,3.2,27.0,249.0,494.28,392.01
2017,8,19,7,45,633.0,76.0,3.25,27.5,306.5,566.02,445.97
2017,8,19,8,0,692.0,79.0,3.3,28.0,364.0,640.67,498.9
2017,8,19,8,15,723.0,83.5,3.15,28.5,419.0,694.21,533.72
2017,8,19,8,30,754.0,88.0,3.0,29.0,474.0,750.85,569.63
2017,8,19,8,45,780.0,90.0,2.95,30.0,527.0,799.4,598.15
2017,8,19,9,0,806.0,92.0,2.9,31.0,580.0,846.39,624.85
2017,8,19,9,15,822.5,95.0,2.7,31.5,628.5,883.96,644.87
2017,8,19,9,30,839.0,98.0,2.5,32.0,677.0,908.66,656.03
2017,8,19,9,45,853.5,99.5,2.35,33.0,721.0,936.65,668.15
2017,8,19,10,0,868.0,101.0,2.2,34.0,765.0,961.43,677.86
2017,8,19,10,15,877.0,102.5,2.1,34.0,802.0,977.41,685.2
2017,8,19,10,30,886.0,104.0,2.0,34.0,839.0,989.69,690.33
2017,8,19,10,45,894.0,105.0,1.95,34.5,869.0,996.62,691.42
2017,8,19,11,0,902.0,106.0,1.9,35.0,899.0,999.63,690.28
2017,8,19,11,15,906.5,107.0,1.95,35.5,921.5,995.25,686.01
2017,8,19,11,30,911.0,108.0,2.0,36.0,944.0,986.89,679.53
2017,8,19,11,45,918.5,105.0,2.05,36.5,959.5,973.54,670.16
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,956.29,658.55
2017,8,19,12,15,927.0,102.0,2.2,37.0,980.5,932.16,644.64
2017,8,19,12,30,928.0,102.0,2.3,37.0,986.0,904.48,628.47
2017,8,19,12,45,927.5,102.0,2.4,37.5,983.5,872.14,607.98
2017,8,19,13,0,927.0,102.0,2.5,38.0,981.0,836.62,585.38
2017,8,19,13,15,924.5,101.5,2.55,38.0,969.5,796.11,560.31
2017,8,19,13,30,922.0,101.0,2.6,38.0,958.0,752.89,532.88
2017,8,19,13,45,918.5,100.0,2.7,38.0,938.5,706.03,501.17
2017,8,19,14,0,915.0,99.0,2.8,38.0,919.0,656.9,466.96
2017,8,19,14,15,909.0,97.5,2.85,38.0,891.5,603.84,428.8
2017,8,19,14,30,903.0,96.0,2.9,38.0,864.0,549.19,388.29
2017,8,19,14,45,886.5,99.5,2.95,38.0,827.5,492.23,344.82
2017,8,19,15,0,870.0,103.0,3.0,38.0,791.0,435.18,299.95
2017,8,19,15,15,859.0,101.0,3.05,37.5,750.5,376.13,252.94
2017,8,19,15,30,848.0,99.0,3.1,37.0,710.0,317.03,204.91
2017,8,19,15,45,833.5,96.0,3.15,37.0,663.5,256.66,155.9
2017,8,19,16,0,819.0,93.0,3.2,37.0,617.0,190.05,104.97
2017,8,19,16,15,799.5,89.5,3.2,36.5,566.0,130.31,66.69
2017,8,19,16,30,780.0,86.0,3.2,36.0,515.0,72.73,53.25
2017,8,19,16,45,753.5,82.0,3.25,36.0,461.0,64.34,46.73
2017,8,19,17,0,727.0,78.0,3.3,36.0,407.0,62.35,45.31
2017,8,19,17,15,689.5,73.5,3.0,35.0,351.0,59.75,43.57
2017,8,19,17,30,652.0,69.0,2.7,34.0,295.0,52.38,37.83
2017,8,19,17,45,596.0,62.5,2.4,33.5,240.0,48.23,34.53
2017,8,19,18,0,540.0,56.0,2.1,33.0,185.0,44.01,31.02
2017,8,19,18,15,452.0,46.5,2.0,32.0,134.5,37.08,25.12
2017,8,19,18,30,364.0,37.0,1.9,31.0,84.0,30.05,18.85
2017,8,19,18,45,219.5,23.5,1.85,30.0,47.5,19.19,7.54
2017,8,19,19,0,75.0,10.0,1.8,29.0,11.0,8.54,0.0
2017,8,19,19,15,37.5,5.0,1.9,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,118.5,14.5,2.25,23.5,25.0,59.5,0.0
2017,8,20,6,30,237.0,29.0,2.5,24.0,50.0,169.03,117.16
2017,8,20,6,45,355.5,40.0,2.75,24.5,97.0,255.62,198.08
2017,8,20,7,0,474.0,51.0,3.0,25.0,144.0,355.01,281.45
2017,8,20,7,15,541.0,59.0,3.0,25.5,198.0,430.5,343.3
2017,8,20,7,30,608.0,67.0,3.0,26.0,252.0,511.13,406.33
2017,8,20,7,45,660.5,70.5,3.05,27.0,309.5,580.26,457.27
2017,8,20,8,0,713.0,74.0,3.1,28.0,367.0,648.82,504.12
2017,8,20,8,15,743.0,78.0,3.05,28.5,422.0,705.28,541.22
2017,8,20,8,30,773.0,82.0,3.0,29.0,477.0,761.23,576.87
2017,8,20,8,45,797.0,84.5,2.95,30.0,530.0,809.24,604.88
2017,8,20,9,0,821.0,87.0,2.9,31.0,583.0,855.55,630.99
2017,8,20,9,15,837.0,89.5,2.85,31.5,631.5,882.92,645.24
2017,8,20,9,30,853.0,92.0,2.8,32.0,680.0,916.77,663.7
2017,8,20,9,45,865.5,94.0,2.8,32.5,723.5,943.72,677.82
2017,8,20,10,0,878.0,96.0,2.8,33.0,767.0,967.35,689.79
2017,8,20,10,15,887.0,97.5,2.85,33.5,804.0,983.47,697.44
2017,8,20,10,30,896.0,99.0,2.9,34.0,841.0,995.84,702.86
2017,8,20,10,45,903.0,100.0,2.95,34.5,871.0,1001.85,704.42
2017,8,20,11,0,910.0,101.0,3.0,35.0,901.0,1003.89,703.7
2017,8,20,11,15,914.5,102.0,3.1,35.0,923.0,999.48,700.95
2017,8,20,11,30,919.0,103.0,3.2,35.0,945.0,991.07,695.85
2017,8,20,11,45,913.0,109.5,3.3,35.5,957.0,974.08,684.05
2017,8,20,12,0,907.0,116.0,3.4,36.0,969.0,953.29,669.97
2017,8,20,12,15,908.0,116.5,3.45,36.0,975.0,929.72,655.26
2017,8,20,12,30,909.0,117.0,3.5,36.0,981.0,902.67,638.33
2017,8,20,12,45,909.0,116.0,3.6,36.5,978.0,870.12,616.81
2017,8,20,13,0,909.0,115.0,3.7,37.0,975.0,834.47,593.24
2017,8,20,13,15,906.5,114.5,3.7,37.0,964.0,794.38,567.43
2017,8,20,13,30,904.0,114.0,3.7,37.0,953.0,751.63,538.99
2017,8,20,13,45,901.0,112.5,3.75,37.0,933.5,705.25,506.62
2017,8,20,14,0,898.0,111.0,3.8,37.0,914.0,656.61,471.86
2017,8,20,14,15,891.5,110.0,3.8,37.0,886.5,604.29,433.43
2017,8,20,14,30,885.0,109.0,3.8,37.0,859.0,550.45,392.79
2017,8,20,14,45,874.5,108.0,3.85,37.0,824.0,493.47,348.79
2017,8,20,15,0,864.0,107.0,3.9,37.0,789.0,435.88,303.01
2017,8,20,15,15,852.5,105.0,3.9,36.5,747.5,376.86,255.5
2017,8,20,15,30,841.0,103.0,3.9,36.0,706.0,317.86,207.1
2017,8,20,15,45,825.5,100.0,3.9,36.0,659.5,257.56,157.82
2017,8,20,16,0,810.0,97.0,3.9,36.0,613.0,191.32,106.9
2017,8,20,16,15,789.0,93.5,3.85,35.5,561.5,131.9,68.72
2017,8,20,16,30,768.0,90.0,3.8,35.0,510.0,74.85,55.23
2017,8,20,16,45,739.5,86.5,3.75,35.0,455.5,67.48,49.51
2017,8,20,17,0,711.0,83.0,3.7,35.0,401.0,65.99,48.5
2017,8,20,17,15,671.5,77.5,3.35,34.5,345.5,57.51,41.84
2017,8,20,17,30,632.0,72.0,3.0,34.0,290.0,54.47,39.56
2017,8,20,17,45,572.5,65.0,2.7,33.5,235.0,50.03,36.02
2017,8,20,18,0,513.0,58.0,2.4,33.0,180.0,45.51,32.25
2017,8,20,18,15,423.0,48.0,2.15,32.0,130.0,38.27,26.07
2017,8,20,18,30,333.0,38.0,1.9,31.0,80.0,30.91,19.48
2017,8,20,18,45,166.5,19.0,1.65,30.5,40.0,15.22,4.26
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
