Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,94.5,14.5,1.9,24.5,22.5,50.15,0.0
2017,8,21,6,30,189.0,29.0,2.1,25.0,45.0,146.33,99.35
2017,8,21,6,45,305.5,41.5,2.35,25.5,90.5,232.46,179.03
2017,8,21,7,0,422.0,54.0,2.6,26.0,136.0,330.04,260.42
2017,8,21,7,15,490.5,63.0,2.6,26.5,189.0,405.35,321.78
2017,8,21,7,30,559.0,72.0,2.6,27.0,242.0,485.99,384.56
2017,8,21,7,45,612.5,76.5,2.65,27.5,297.5,555.17,436.29
2017,8,21,8,0,666.0,81.0,2.7,28.0,353.0,626.93,486.93
2017,8,21,8,15,697.5,85.5,2.7,28.5,407.0,683.19,524.15
2017,8,21,8,30,729.0,90.0,2.7,29.0,461.0,735.89,557.87
2017,8,21,8,45,754.0,93.0,2.7,30.0,513.5,784.04,586.45
2017,8,21,9,0,779.0,96.0,2.7,31.0,566.0,830.64,613.26
2017,8,21,9,15,796.0,99.0,2.65,31.5,613.5,868.0,634.24
2017,8,21,9,30,813.0,102.0,2.6,32.0,661.0,902.75,653.24
2017,8,21,9,45,826.0,104.5,2.6,32.5,703.5,919.38,660.73
2017,8,21,10,0,839.0,107.0,2.6,33.0,746.0,943.32,673.09
2017,8,21,10,15,848.5,109.0,2.55,33.0,782.5,959.9,681.65
2017,8,21,10,30,858.0,111.0,2.5,33.0,819.0,972.87,688.05
2017,8,21,10,45,864.5,112.5,2.5,33.5,848.5,978.61,689.09
2017,8,21,11,0,871.0,114.0,2.5,34.0,878.0,980.53,687.94
2017,8,21,11,15,876.0,115.0,2.5,34.5,900.0,976.61,683.32
2017,8,21,11,30,881.0,116.0,2.5,35.0,922.0,968.82,676.51
2017,8,21,11,45,879.0,120.0,2.5,35.5,935.0,953.41,665.14
2017,8,21,12,0,877.0,124.0,2.5,36.0,948.0,934.33,651.68
2017,8,21,12,15,878.5,124.5,2.5,36.0,954.0,911.72,637.47
2017,8,21,12,30,880.0,125.0,2.5,36.0,960.0,885.71,621.17
2017,8,21,12,45,879.0,125.0,2.55,36.0,957.0,853.9,601.56
2017,8,21,13,0,878.0,125.0,2.6,36.0,954.0,819.15,579.97
2017,8,21,13,15,604.0,282.5,2.65,36.0,850.0,719.18,510.44
2017,8,21,13,30,330.0,440.0,2.7,36.0,746.0,616.15,436.67
2017,8,21,13,45,316.0,433.5,2.8,36.5,721.0,577.93,410.36
2017,8,21,14,0,302.0,427.0,2.9,37.0,696.0,540.34,383.79
2017,8,21,14,15,576.5,273.0,2.95,37.0,767.5,554.77,395.61
2017,8,21,14,30,851.0,119.0,3.0,37.0,839.0,540.91,384.77
2017,8,21,14,45,843.0,117.0,3.05,37.0,805.0,486.0,342.48
2017,8,21,15,0,835.0,115.0,3.1,37.0,771.0,430.28,298.44
2017,8,21,15,15,823.0,112.5,3.1,36.5,730.5,372.25,252.09
2017,8,21,15,30,811.0,110.0,3.1,36.0,690.0,309.33,201.3
2017,8,21,15,45,481.0,200.0,3.15,36.0,538.0,243.37,159.74
2017,8,21,16,0,151.0,290.0,3.2,36.0,386.0,225.9,159.14
2017,8,21,16,15,443.5,193.5,3.2,35.5,441.5,163.04,104.11
2017,8,21,16,30,736.0,97.0,3.2,35.0,497.0,78.69,58.3
2017,8,21,16,45,705.5,92.5,3.25,35.0,443.0,65.34,47.78
2017,8,21,17,0,675.0,88.0,3.3,35.0,389.0,63.49,46.48
2017,8,21,17,15,634.5,82.5,3.1,34.5,334.0,60.74,44.51
2017,8,21,17,30,594.0,77.0,2.9,34.0,279.0,57.91,42.41
2017,8,21,17,45,529.5,69.5,2.75,33.5,225.0,53.26,38.69
2017,8,21,18,0,465.0,62.0,2.6,33.0,171.0,48.55,34.75
2017,8,21,18,15,373.0,50.5,2.35,32.0,122.5,40.24,27.66
2017,8,21,18,30,281.0,39.0,2.1,31.0,74.0,30.14,18.77
2017,8,21,18,45,140.5,19.5,1.9,30.5,37.0,15.17,3.52
2017,8,21,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.5,14.5,2.2,24.5,22.0,47.12,0.0
2017,8,22,6,30,173.0,29.0,2.4,25.0,44.0,139.17,93.09
2017,8,22,6,45,293.0,42.0,2.6,25.5,89.5,224.26,172.69
2017,8,22,7,0,413.0,55.0,2.8,26.0,135.0,327.07,258.25
2017,8,22,7,15,483.0,64.0,2.7,26.5,187.5,403.11,320.2
2017,8,22,7,30,553.0,73.0,2.6,27.0,240.0,484.59,383.51
2017,8,22,7,45,610.5,77.0,2.55,28.0,296.5,555.92,435.74
2017,8,22,8,0,668.0,81.0,2.5,29.0,353.0,630.11,486.55
2017,8,22,8,15,700.0,85.5,2.3,29.5,407.5,686.91,522.77
2017,8,22,8,30,732.0,90.0,2.1,30.0,462.0,740.11,555.08
2017,8,22,8,45,757.5,93.0,1.9,30.5,514.5,788.83,583.05
2017,8,22,9,0,783.0,96.0,1.7,31.0,567.0,836.01,608.88
2017,8,22,9,15,800.5,99.0,1.5,31.5,615.0,873.93,627.66
2017,8,22,9,30,818.0,102.0,1.3,32.0,663.0,909.24,644.01
2017,8,22,9,45,831.0,104.5,1.1,32.5,706.0,925.89,648.05
2017,8,22,10,0,844.0,107.0,0.9,33.0,749.0,949.87,656.33
2017,8,22,10,15,854.0,109.0,0.95,33.5,786.0,966.95,664.54
2017,8,22,10,30,864.0,111.0,1.0,34.0,823.0,980.39,670.72
2017,8,22,10,45,871.5,112.0,1.05,34.5,853.0,986.56,672.71
2017,8,22,11,0,879.0,113.0,1.1,35.0,883.0,988.88,672.63
2017,8,22,11,15,884.0,114.0,1.25,35.0,905.0,984.84,671.94
2017,8,22,11,30,889.0,115.0,1.4,35.0,927.0,976.91,668.91
2017,8,22,11,45,891.0,116.5,1.6,35.5,941.0,962.72,661.33
2017,8,22,12,0,893.0,118.0,1.8,36.0,955.0,944.78,651.28
2017,8,22,12,15,894.5,118.5,1.9,36.0,961.0,921.81,638.23
2017,8,22,12,30,896.0,119.0,2.0,36.0,967.0,895.38,622.96
2017,8,22,12,45,896.5,118.0,2.15,36.5,964.5,863.45,603.28
2017,8,22,13,0,897.0,117.0,2.3,37.0,962.0,828.42,581.43
2017,8,22,13,15,894.5,116.5,2.4,37.0,951.0,788.56,557.07
2017,8,22,13,30,892.0,116.0,2.5,37.0,940.0,746.09,529.95
2017,8,22,13,45,890.0,114.0,2.6,37.5,921.0,700.27,497.86
2017,8,22,14,0,888.0,112.0,2.7,38.0,902.0,652.15,463.39
2017,8,22,14,15,882.0,110.5,2.75,37.5,874.5,600.0,426.84
2017,8,22,14,30,876.0,109.0,2.8,37.0,847.0,546.32,387.84
2017,8,22,14,45,861.5,110.5,2.9,37.0,811.5,489.71,344.69
2017,8,22,15,0,847.0,112.0,3.0,37.0,776.0,432.91,300.01
2017,8,22,15,15,835.0,109.5,3.0,37.0,735.0,374.1,252.54
2017,8,22,15,30,823.0,107.0,3.0,37.0,694.0,310.3,200.75
2017,8,22,15,45,807.0,104.5,3.0,37.0,647.0,250.28,152.16
2017,8,22,16,0,791.0,102.0,3.0,37.0,600.0,191.53,107.25
2017,8,22,16,15,769.5,98.0,2.95,36.5,549.0,132.72,69.87
2017,8,22,16,30,748.0,94.0,2.9,36.0,498.0,76.41,56.24
2017,8,22,16,45,718.0,90.0,2.9,36.0,444.0,69.94,51.29
2017,8,22,17,0,688.0,86.0,2.9,36.0,390.0,62.39,45.37
2017,8,22,17,15,647.0,80.5,2.6,35.0,334.5,59.55,43.44
2017,8,22,17,30,606.0,75.0,2.3,34.0,279.0,56.64,41.35
2017,8,22,17,45,543.5,67.5,2.05,33.5,224.5,51.93,37.58
2017,8,22,18,0,481.0,60.0,1.8,33.0,170.0,47.14,33.56
2017,8,22,18,15,387.0,49.0,1.6,32.0,121.0,39.16,26.74
2017,8,22,18,30,293.0,38.0,1.4,31.0,72.0,31.01,19.4
2017,8,22,18,45,146.5,19.0,1.2,30.5,36.0,14.8,2.38
2017,8,22,19,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,89.0,14.0,1.9,24.5,21.5,47.88,0.0
2017,8,23,6,30,178.0,28.0,2.0,25.0,43.0,140.03,92.22
2017,8,23,6,45,289.0,41.5,2.1,25.5,87.5,222.55,170.99
2017,8,23,7,0,400.0,55.0,2.2,26.0,132.0,320.72,252.63
2017,8,23,7,15,470.0,64.5,1.9,27.0,184.0,396.84,313.27
2017,8,23,7,30,540.0,74.0,1.6,28.0,236.0,478.45,374.43
2017,8,23,7,45,590.0,80.5,1.35,29.0,291.0,547.02,422.31
2017,8,23,8,0,640.0,87.0,1.1,30.0,346.0,617.92,468.01
2017,8,23,8,15,673.0,92.0,0.95,30.5,400.5,675.17,502.75
2017,8,23,8,30,706.0,97.0,0.8,31.0,455.0,732.37,535.82
2017,8,23,8,45,727.5,102.5,0.7,32.0,506.0,775.49,557.75
2017,8,23,9,0,749.0,108.0,0.6,33.0,557.0,821.17,580.49
2017,8,23,9,15,767.0,111.5,0.7,33.0,604.5,859.29,603.55
2017,8,23,9,30,785.0,115.0,0.8,33.0,652.0,894.9,625.05
2017,8,23,9,45,795.0,119.5,0.95,33.5,694.0,921.15,640.34
2017,8,23,10,0,805.0,124.0,1.1,34.0,736.0,944.1,653.67
2017,8,23,10,15,815.5,126.5,1.1,34.5,772.0,961.85,661.47
2017,8,23,10,30,826.0,129.0,1.1,35.0,808.0,963.16,659.52
2017,8,23,10,45,834.0,130.0,1.15,35.5,837.5,969.45,661.73
2017,8,23,11,0,842.0,131.0,1.2,36.0,867.0,972.03,661.77
2017,8,23,11,15,847.0,132.5,1.2,36.0,888.5,968.39,658.84
2017,8,23,11,30,852.0,134.0,1.2,36.0,910.0,960.96,653.87
2017,8,23,11,45,575.0,295.0,1.3,36.0,822.5,856.2,588.42
2017,8,23,12,0,298.0,456.0,1.4,36.0,735.0,719.14,496.82
2017,8,23,12,15,579.0,295.5,1.45,36.0,841.5,820.87,569.77
2017,8,23,12,30,860.0,135.0,1.5,36.0,948.0,879.22,608.8
2017,8,23,12,45,466.5,293.0,1.6,36.5,734.0,674.99,473.47
2017,8,23,13,0,73.0,451.0,1.7,37.0,520.0,450.33,316.33
2017,8,23,13,15,56.0,422.5,1.8,37.0,475.0,404.86,286.55
2017,8,23,13,30,39.0,394.0,1.9,37.0,430.0,361.58,256.87
2017,8,23,13,45,30.0,356.5,2.0,37.0,384.0,318.59,227.19
2017,8,23,14,0,21.0,319.0,2.1,37.0,338.0,276.41,197.66
2017,8,23,14,15,20.0,307.5,2.15,37.0,325.5,263.79,188.98
2017,8,23,14,30,19.0,296.0,2.2,37.0,313.0,251.35,180.29
2017,8,23,14,45,30.0,311.5,2.3,37.0,336.0,262.3,188.36
2017,8,23,15,0,41.0,327.0,2.4,37.0,359.0,272.29,195.54
2017,8,23,15,15,41.0,310.0,2.45,36.5,340.5,253.23,182.27
2017,8,23,15,30,41.0,293.0,2.5,36.0,322.0,234.34,169.05
2017,8,23,15,45,27.5,252.5,2.6,35.5,271.5,197.27,142.83
2017,8,23,16,0,14.0,212.0,2.7,35.0,221.0,169.0,123.05
2017,8,23,16,15,27.0,212.0,2.75,34.5,227.5,159.06,115.91
2017,8,23,16,30,40.0,212.0,2.8,34.0,234.0,152.43,117.67
2017,8,23,16,45,55.0,195.0,2.85,34.0,221.5,140.8,108.85
2017,8,23,17,0,70.0,178.0,2.9,34.0,209.0,129.36,100.1
2017,8,23,17,15,62.5,153.5,2.9,33.5,178.5,113.03,87.44
2017,8,23,17,30,55.0,129.0,2.9,33.0,148.0,96.31,74.2
2017,8,23,17,45,42.0,105.0,2.95,32.5,118.0,79.48,60.55
2017,8,23,18,0,29.0,81.0,3.0,32.0,88.0,62.32,46.28
2017,8,23,18,15,14.5,58.5,3.0,31.5,62.0,46.37,32.69
2017,8,23,18,30,0.0,36.0,3.0,31.0,36.0,29.06,17.71
2017,8,23,18,45,0.0,18.0,3.05,30.5,18.0,14.85,1.15
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,7.5,0.45,24.0,7.5,6.4,0.0
2017,8,24,6,30,0.0,15.0,0.5,24.0,15.0,12.35,2.98
2017,8,24,6,45,0.0,32.0,0.55,24.5,32.0,26.46,15.65
2017,8,24,7,0,0.0,49.0,0.6,25.0,49.0,42.06,28.78
2017,8,24,7,15,0.0,69.0,0.55,25.5,69.0,60.62,44.13
2017,8,24,7,30,0.0,89.0,0.5,26.0,89.0,78.9,58.9
2017,8,24,7,45,0.0,70.0,0.5,27.0,70.0,58.15,41.81
2017,8,24,8,0,0.0,51.0,0.5,28.0,51.0,42.2,28.67
2017,8,24,8,15,0.0,79.0,0.55,28.5,79.0,65.57,47.21
2017,8,24,8,30,0.0,107.0,0.6,29.0,107.0,90.56,66.6
2017,8,24,8,45,0.0,130.0,0.7,29.5,130.0,111.28,82.3
2017,8,24,9,0,0.0,153.0,0.8,30.0,153.0,132.04,97.8
2017,8,24,9,15,0.0,149.5,0.9,30.0,149.5,128.08,94.42
2017,8,24,9,30,0.0,146.0,1.0,30.0,146.0,124.44,91.4
2017,8,24,9,45,5.0,184.5,1.15,30.5,188.5,164.0,121.25
2017,8,24,10,0,10.0,223.0,1.3,31.0,231.0,203.91,150.71
2017,8,24,10,15,16.0,261.0,1.4,31.0,274.0,244.47,180.51
2017,8,24,10,30,22.0,299.0,1.5,31.0,317.0,284.98,209.89
2017,8,24,10,45,24.0,317.0,1.6,31.5,337.5,302.45,221.76
2017,8,24,11,0,26.0,335.0,1.7,32.0,358.0,337.9,246.47
2017,8,24,11,15,163.5,387.0,1.8,32.0,536.0,538.5,390.57
2017,8,24,11,30,301.0,439.0,1.9,32.0,714.0,731.92,521.11
2017,8,24,11,45,162.0,392.5,2.0,32.5,541.0,528.67,380.5
2017,8,24,12,0,23.0,346.0,2.1,33.0,368.0,319.74,231.28
2017,8,24,12,15,33.5,381.0,2.2,33.0,413.0,371.87,269.32
2017,8,24,12,30,44.0,416.0,2.3,33.0,458.0,408.41,295.06
2017,8,24,12,45,407.0,303.5,2.4,33.0,685.5,635.35,460.68
2017,8,24,13,0,770.0,191.0,2.5,33.0,913.0,801.18,576.08
2017,8,24,13,15,767.0,190.0,2.6,33.0,902.0,762.89,549.25
2017,8,24,13,30,764.0,189.0,2.7,33.0,891.0,722.46,521.97
2017,8,24,13,45,756.5,188.5,2.8,33.0,871.0,677.42,490.83
2017,8,24,14,0,749.0,188.0,2.9,33.0,851.0,631.0,457.92
2017,8,24,14,15,741.0,185.5,2.95,33.0,824.0,581.52,421.79
2017,8,24,14,30,733.0,183.0,3.0,33.0,797.0,530.1,383.26
2017,8,24,14,45,607.0,236.5,3.15,33.0,731.0,466.6,335.6
2017,8,24,15,0,481.0,290.0,3.3,33.0,665.0,413.67,295.82
2017,8,24,15,15,458.5,281.0,3.35,32.5,622.5,363.75,257.67
2017,8,24,15,30,436.0,272.0,3.4,32.0,580.0,316.13,220.8
2017,8,24,15,45,502.5,228.0,3.45,32.0,560.0,266.78,179.2
2017,8,24,16,0,569.0,184.0,3.5,32.0,540.0,209.63,132.54
2017,8,24,16,15,491.5,188.5,3.5,31.5,477.0,163.56,104.97
2017,8,24,16,30,414.0,193.0,3.5,31.0,414.0,126.91,98.67
2017,8,24,16,45,245.5,185.5,3.55,31.0,312.5,125.53,97.97
2017,8,24,17,0,77.0,178.0,3.6,31.0,211.0,129.29,101.43
2017,8,24,17,15,65.5,154.0,3.4,30.5,179.5,113.19,88.74
2017,8,24,17,30,54.0,130.0,3.2,30.0,148.0,96.73,75.52
2017,8,24,17,45,40.0,105.5,3.05,29.5,117.0,79.61,61.44
2017,8,24,18,0,26.0,81.0,2.9,29.0,86.0,62.15,46.72
2017,8,24,18,15,13.0,57.0,2.65,28.5,59.5,45.21,32.13
2017,8,24,18,30,0.0,33.0,2.4,28.0,33.0,26.81,16.07
2017,8,24,18,45,0.0,16.5,2.15,27.5,16.5,13.63,0.0
2017,8,24,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,35.5,13.5,2.95,23.0,16.5,26.0,0.0
2017,8,25,6,30,71.0,27.0,3.2,23.0,33.0,78.31,47.91
2017,8,25,6,45,146.5,47.5,3.45,23.5,71.5,147.38,113.01
2017,8,25,7,0,222.0,68.0,3.7,24.0,110.0,221.02,175.82
2017,8,25,7,15,290.0,81.5,3.85,24.5,155.5,301.84,242.93
2017,8,25,7,30,358.0,95.0,4.0,25.0,201.0,376.76,303.62
2017,8,25,7,45,254.0,130.0,4.2,25.5,213.5,342.85,274.93
2017,8,25,8,0,150.0,165.0,4.4,26.0,226.0,297.99,236.76
2017,8,25,8,15,168.0,190.5,4.45,26.5,268.0,344.4,272.11
2017,8,25,8,30,186.0,216.0,4.5,27.0,310.0,391.3,306.82
2017,8,25,8,45,210.0,239.5,4.55,27.5,356.5,441.37,343.37
2017,8,25,9,0,234.0,263.0,4.6,28.0,403.0,491.9,379.52
2017,8,25,9,15,191.0,291.0,4.6,28.5,411.5,485.5,371.26
2017,8,25,9,30,148.0,319.0,4.6,29.0,420.0,475.91,360.92
2017,8,25,9,45,208.5,335.5,4.7,29.5,487.5,550.79,415.45
2017,8,25,10,0,269.0,352.0,4.8,30.0,555.0,646.53,482.92
2017,8,25,10,15,190.0,375.0,4.85,30.0,522.0,571.25,426.19
2017,8,25,10,30,111.0,398.0,4.9,30.0,489.0,493.94,367.99
2017,8,25,10,45,118.5,415.5,4.95,30.5,516.0,534.79,396.15
2017,8,25,11,0,126.0,433.0,5.0,31.0,543.0,554.76,408.99
2017,8,25,11,15,196.5,440.5,5.05,31.0,616.5,624.99,460.01
2017,8,25,11,30,267.0,448.0,5.1,31.0,690.0,708.95,519.23
2017,8,25,11,45,236.5,461.0,5.2,31.5,678.5,666.04,487.34
2017,8,25,12,0,206.0,474.0,5.3,32.0,667.0,639.08,466.8
2017,8,25,12,15,178.5,478.0,5.4,32.0,645.5,606.29,443.26
2017,8,25,12,30,151.0,482.0,5.5,32.0,624.0,573.86,419.89
2017,8,25,12,45,124.0,473.5,5.65,32.0,590.0,531.49,389.61
2017,8,25,13,0,97.0,465.0,5.8,32.0,556.0,482.66,354.55
2017,8,25,13,15,69.5,432.0,5.9,31.5,497.5,423.94,312.73
2017,8,25,13,30,42.0,399.0,6.0,31.0,439.0,368.46,272.69
2017,8,25,13,45,57.0,408.0,6.1,31.0,460.0,379.52,281.28
2017,8,25,14,0,72.0,417.0,6.2,31.0,481.0,388.39,288.04
2017,8,25,14,15,36.0,256.5,6.2,31.0,288.5,232.21,172.29
2017,8,25,14,30,0.0,96.0,6.2,31.0,96.0,80.12,56.58
2017,8,25,14,45,0.0,114.0,6.2,31.0,114.0,94.85,68.12
2017,8,25,15,0,0.0,132.0,6.2,31.0,132.0,109.32,79.42
2017,8,25,15,15,2.0,153.0,6.1,30.5,154.5,126.48,92.96
2017,8,25,15,30,4.0,174.0,6.0,30.0,177.0,142.7,105.83
2017,8,25,15,45,62.5,228.0,5.95,30.0,267.5,188.21,138.88
2017,8,25,16,0,121.0,282.0,5.9,30.0,358.0,216.37,158.17
2017,8,25,16,15,110.5,255.5,5.8,29.5,320.0,191.65,141.2
2017,8,25,16,30,100.0,229.0,5.7,29.0,282.0,162.49,128.79
2017,8,25,16,45,58.0,190.5,5.6,28.5,220.5,138.04,109.47
2017,8,25,17,0,16.0,152.0,5.5,28.0,159.0,117.9,93.43
2017,8,25,17,15,11.0,131.5,5.25,27.5,136.0,102.51,81.07
2017,8,25,17,30,6.0,111.0,5.0,27.0,113.0,87.0,68.37
2017,8,25,17,45,3.0,89.0,4.8,27.0,90.0,70.36,54.31
2017,8,25,18,0,0.0,67.0,4.6,27.0,67.0,53.56,39.87
2017,8,25,18,15,0.0,47.0,4.5,26.5,47.0,38.03,26.36
2017,8,25,18,30,0.0,27.0,4.4,26.0,27.0,22.32,12.46
2017,8,25,18,45,0.0,13.5,4.3,25.5,13.5,11.13,0.0
2017,8,25,19,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,5.0,7.95,21.0,5.0,4.27,0.0
2017,8,26,6,30,0.0,10.0,8.0,21.0,10.0,8.22,0.0
2017,8,26,6,45,0.0,22.0,8.05,21.5,22.0,18.13,9.02
2017,8,26,7,0,0.0,34.0,8.1,22.0,34.0,28.08,17.54
2017,8,26,7,15,0.0,48.0,8.1,22.0,48.0,39.71,27.43
2017,8,26,7,30,0.0,62.0,8.1,22.0,62.0,51.56,37.36
2017,8,26,7,45,0.0,33.5,8.15,22.0,33.5,27.65,17.42
2017,8,26,8,0,0.0,5.0,8.2,22.0,5.0,4.12,0.0
2017,8,26,8,15,0.0,67.0,8.25,22.0,67.0,55.55,40.34
2017,8,26,8,30,0.0,129.0,8.3,22.0,129.0,111.4,85.88
2017,8,26,8,45,0.0,92.5,8.4,22.5,92.5,77.08,57.47
2017,8,26,9,0,0.0,56.0,8.5,23.0,56.0,46.46,32.28
2017,8,26,9,15,10.0,150.5,8.5,23.0,157.5,138.39,106.73
2017,8,26,9,30,20.0,245.0,8.5,23.0,259.0,237.17,185.08
2017,8,26,9,45,41.0,291.0,8.55,23.5,322.0,321.18,250.5
2017,8,26,10,0,62.0,337.0,8.6,24.0,385.0,388.2,301.63
2017,8,26,10,15,42.5,321.0,8.65,24.0,355.0,348.97,270.16
2017,8,26,10,30,23.0,305.0,8.7,24.0,325.0,292.03,225.15
2017,8,26,10,45,16.5,259.5,8.8,24.0,274.0,241.91,185.9
2017,8,26,11,0,10.0,214.0,8.9,24.0,223.0,193.57,147.85
2017,8,26,11,15,8.0,189.5,9.0,24.0,196.5,169.46,128.81
2017,8,26,11,30,6.0,165.0,9.1,24.0,170.0,145.79,110.1
2017,8,26,11,45,8.0,182.0,9.2,24.5,189.0,162.18,122.7
2017,8,26,12,0,10.0,199.0,9.3,25.0,208.0,178.35,135.03
2017,8,26,12,15,11.0,218.5,9.4,25.0,229.5,195.51,148.31
2017,8,26,12,30,12.0,238.0,9.5,25.0,251.0,212.36,161.34
2017,8,26,12,45,10.5,214.0,9.65,25.0,225.0,189.53,143.6
2017,8,26,13,0,9.0,190.0,9.8,25.0,199.0,167.06,126.13
2017,8,26,13,15,7.0,173.5,9.85,24.5,180.5,150.87,113.71
2017,8,26,13,30,5.0,157.0,9.9,24.0,162.0,134.97,101.46
2017,8,26,13,45,5.5,164.5,10.0,24.0,170.0,141.02,106.3
2017,8,26,14,0,6.0,172.0,10.1,24.0,178.0,146.91,111.02
2017,8,26,14,15,3.0,153.0,10.1,24.0,156.0,128.91,96.91
2017,8,26,14,30,0.0,134.0,10.1,24.0,134.0,111.37,83.16
2017,8,26,14,45,0.5,139.5,10.1,24.0,140.0,115.86,86.86
2017,8,26,15,0,1.0,145.0,10.1,24.0,146.0,120.19,90.46
2017,8,26,15,15,0.5,127.5,10.05,23.5,128.0,105.63,79.24
2017,8,26,15,30,0.0,110.0,10.0,23.0,110.0,91.23,68.07
2017,8,26,15,45,0.0,100.5,10.0,23.0,100.5,83.49,62.03
2017,8,26,16,0,0.0,91.0,10.0,23.0,91.0,75.72,55.95
2017,8,26,16,15,0.0,117.0,10.05,23.0,117.0,95.81,72.44
2017,8,26,16,30,0.0,143.0,10.1,23.0,143.0,113.95,91.48
2017,8,26,16,45,0.0,88.5,10.2,23.0,88.5,73.2,57.14
2017,8,26,17,0,0.0,34.0,10.3,23.0,34.0,28.09,18.6
2017,8,26,17,15,0.0,29.0,10.4,23.0,29.0,23.93,15.08
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,19.78,11.52
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,15.64,7.93
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,11.51,4.29
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,7.8,0.99
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,4.1,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,2.05,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.55,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,10.7,1.32
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,23.54,13.33
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,36.96,24.85
2017,8,27,7,15,0.0,62.0,8.3,22.0,62.0,53.47,38.84
2017,8,27,7,30,0.0,80.0,8.2,22.0,80.0,69.75,52.47
2017,8,27,7,45,1.5,105.5,8.15,22.0,106.5,94.84,73.2
2017,8,27,8,0,3.0,131.0,8.1,22.0,133.0,119.87,93.58
2017,8,27,8,15,4.5,146.5,8.1,22.0,149.5,134.42,105.16
2017,8,27,8,30,6.0,162.0,8.1,22.0,166.0,149.17,116.78
2017,8,27,8,45,3.0,112.5,8.15,22.0,114.5,97.82,74.6
2017,8,27,9,0,0.0,63.0,8.2,22.0,63.0,52.29,37.19
2017,8,27,9,15,0.0,41.5,8.25,22.0,41.5,34.42,22.5
2017,8,27,9,30,0.0,20.0,8.3,22.0,20.0,16.58,7.88
2017,8,27,9,45,0.0,22.0,8.35,22.5,22.0,18.26,9.18
2017,8,27,10,0,0.0,24.0,8.4,23.0,24.0,19.94,10.48
2017,8,27,10,15,0.0,54.0,8.5,23.0,54.0,44.98,30.62
2017,8,27,10,30,0.0,84.0,8.6,23.0,84.0,70.13,50.7
2017,8,27,10,45,6.0,164.5,8.7,23.5,170.5,145.95,110.87
2017,8,27,11,0,12.0,245.0,8.8,24.0,257.0,223.52,171.31
2017,8,27,11,15,8.0,199.5,8.85,24.0,207.5,178.32,135.72
2017,8,27,11,30,4.0,154.0,8.9,24.0,158.0,134.33,101.01
2017,8,27,11,45,3.5,151.0,9.0,24.0,155.0,131.08,98.38
2017,8,27,12,0,3.0,148.0,9.1,24.0,152.0,127.84,95.76
2017,8,27,12,15,8.0,201.5,9.15,24.0,210.0,178.13,135.27
2017,8,27,12,30,13.0,255.0,9.2,24.0,268.0,227.97,174.09
2017,8,27,12,45,14.5,272.0,9.3,24.0,286.0,242.64,185.43
2017,8,27,13,0,16.0,289.0,9.4,24.0,304.0,256.87,196.46
2017,8,27,13,15,12.5,242.5,9.5,24.0,254.5,213.19,162.61
2017,8,27,13,30,9.0,196.0,9.6,24.0,205.0,170.46,129.34
2017,8,27,13,45,7.5,184.0,9.7,24.0,191.5,158.57,120.1
2017,8,27,14,0,6.0,172.0,9.8,24.0,178.0,146.92,111.02
2017,8,27,14,15,6.0,174.5,9.75,23.5,180.0,148.26,112.4
2017,8,27,14,30,6.0,177.0,9.7,23.0,182.0,149.52,113.74
2017,8,27,14,45,4.0,163.5,9.7,23.0,167.0,136.89,103.89
2017,8,27,15,0,2.0,150.0,9.7,23.0,152.0,124.61,94.32
2017,8,27,15,15,1.0,129.5,9.6,23.0,130.5,107.4,80.81
2017,8,27,15,30,0.0,109.0,9.5,23.0,109.0,90.43,67.43
2017,8,27,15,45,1.0,136.5,9.4,23.0,137.0,112.09,85.0
2017,8,27,16,0,2.0,164.0,9.3,23.0,165.0,132.25,101.42
2017,8,27,16,15,1.0,147.0,9.2,22.5,147.5,118.27,90.73
2017,8,27,16,30,0.0,130.0,9.1,22.0,130.0,104.58,83.88
2017,8,27,16,45,0.0,111.5,9.0,22.0,111.5,90.42,72.12
2017,8,27,17,0,0.0,93.0,8.9,22.0,93.0,76.1,60.11
2017,8,27,17,15,0.0,79.0,8.7,22.0,79.0,65.0,50.75
2017,8,27,17,30,0.0,65.0,8.5,22.0,65.0,53.82,41.18
2017,8,27,17,45,0.0,51.5,8.35,22.0,51.5,42.62,31.45
2017,8,27,18,0,0.0,38.0,8.2,22.0,38.0,31.39,21.54
2017,8,27,18,15,0.0,26.0,8.05,21.5,26.0,21.44,12.69
2017,8,27,18,30,0.0,14.0,7.9,21.0,14.0,11.52,3.71
2017,8,27,18,45,0.0,7.0,7.75,21.0,7.0,5.75,0.0
2017,8,27,19,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,6.83,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,13.19,2.74
2017,8,28,6,45,0.0,36.0,7.55,20.5,36.0,31.78,20.07
2017,8,28,7,0,0.0,56.0,7.6,21.0,56.0,50.83,36.4
2017,8,28,7,15,4.5,78.0,7.75,21.0,79.5,74.41,56.51
2017,8,28,7,30,9.0,100.0,7.9,21.0,103.0,97.97,76.38
2017,8,28,7,45,4.5,89.0,8.05,21.5,90.5,80.11,61.24
2017,8,28,8,0,0.0,78.0,8.2,22.0,78.0,65.01,48.33
2017,8,28,8,15,118.0,143.5,8.25,22.0,202.0,249.94,203.0
2017,8,28,8,30,236.0,209.0,8.3,22.0,326.0,445.49,360.65
2017,8,28,8,45,144.5,228.0,8.45,22.5,302.5,372.96,298.98
2017,8,28,9,0,53.0,247.0,8.6,23.0,279.0,293.29,231.71
2017,8,28,9,15,32.5,232.5,8.6,23.0,252.5,255.56,200.62
2017,8,28,9,30,12.0,218.0,8.6,23.0,226.0,203.57,158.19
2017,8,28,9,45,32.0,272.0,8.6,23.5,295.5,292.91,228.3
2017,8,28,10,0,52.0,326.0,8.6,24.0,365.0,367.53,285.52
2017,8,28,10,15,35.5,306.5,8.6,24.0,334.0,327.68,253.61
2017,8,28,10,30,19.0,287.0,8.6,24.0,303.0,271.37,209.08
2017,8,28,10,45,39.5,341.5,8.6,24.5,376.0,362.1,278.75
2017,8,28,11,0,60.0,396.0,8.6,25.0,449.0,434.5,333.09
2017,8,28,11,15,90.0,424.5,8.55,25.0,505.0,488.37,373.94
2017,8,28,11,30,120.0,453.0,8.5,25.0,561.0,557.73,425.74
2017,8,28,11,45,144.5,463.0,8.5,25.5,595.5,582.88,443.68
2017,8,28,12,0,169.0,473.0,8.5,26.0,630.0,605.91,459.99
2017,8,28,12,15,114.5,454.5,8.4,26.0,561.5,528.52,401.09
2017,8,28,12,30,60.0,436.0,8.3,26.0,493.0,442.15,335.3
2017,8,28,12,45,37.0,352.0,8.25,26.5,387.5,340.63,258.21
2017,8,28,13,0,14.0,268.0,8.2,27.0,282.0,237.41,178.99
2017,8,28,13,15,29.5,334.5,8.05,27.0,362.0,310.22,234.73
2017,8,28,13,30,45.0,401.0,7.9,27.0,442.0,373.1,282.15
2017,8,28,13,45,66.0,412.0,7.8,27.0,470.5,389.64,294.82
2017,8,28,14,0,87.0,423.0,7.7,27.0,499.0,403.29,305.2
2017,8,28,14,15,114.5,415.5,7.6,27.0,512.5,403.63,305.56
2017,8,28,14,30,142.0,408.0,7.5,27.0,526.0,398.73,301.65
2017,8,28,14,45,124.0,386.5,7.4,27.0,486.5,359.57,271.76
2017,8,28,15,0,106.0,365.0,7.3,27.0,447.0,325.78,245.94
2017,8,28,15,15,182.0,341.0,7.1,26.5,472.0,318.72,238.97
2017,8,28,15,30,258.0,317.0,6.9,26.0,497.0,300.95,222.31
2017,8,28,15,45,178.0,295.5,6.75,26.0,415.5,251.52,185.85
2017,8,28,16,0,98.0,274.0,6.6,26.0,334.0,213.96,160.06
2017,8,28,16,15,183.0,245.0,6.4,25.5,344.5,184.44,135.59
2017,8,28,16,30,268.0,216.0,6.2,25.0,355.0,143.24,115.07
2017,8,28,16,45,266.0,190.0,6.05,25.0,315.5,128.64,103.31
2017,8,28,17,0,264.0,164.0,5.9,25.0,276.0,113.8,91.22
2017,8,28,17,15,417.5,118.5,5.6,24.5,264.5,83.71,66.16
2017,8,28,17,30,571.0,73.0,5.3,24.0,253.0,55.47,42.25
2017,8,28,17,45,511.5,63.5,5.05,24.0,200.5,49.2,36.84
2017,8,28,18,0,452.0,54.0,4.8,24.0,148.0,42.73,31.05
2017,8,28,18,15,350.0,42.5,4.65,23.5,101.0,34.16,23.3
2017,8,28,18,30,248.0,31.0,4.5,23.0,54.0,25.41,14.64
2017,8,28,18,45,124.0,15.5,4.35,23.0,27.0,13.23,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,96.0,11.5,4.75,20.0,18.0,49.82,0.0
2017,8,29,6,30,192.0,23.0,4.9,20.0,36.0,142.05,81.2
2017,8,29,6,45,310.0,35.5,5.1,20.5,80.5,235.66,184.85
2017,8,29,7,0,428.0,48.0,5.3,21.0,125.0,336.05,272.33
2017,8,29,7,15,500.0,57.0,5.45,21.5,178.0,414.81,339.74
2017,8,29,7,30,572.0,66.0,5.6,22.0,231.0,499.36,409.13
2017,8,29,7,45,621.0,71.5,5.8,22.5,287.0,567.75,463.01
2017,8,29,8,0,670.0,77.0,6.0,23.0,343.0,638.37,515.73
2017,8,29,8,15,703.0,82.0,6.1,23.5,397.5,693.32,554.79
2017,8,29,8,30,736.0,87.0,6.2,24.0,452.0,752.01,595.75
2017,8,29,8,45,759.0,91.0,6.3,24.5,504.5,799.99,627.97
2017,8,29,9,0,782.0,95.0,6.4,25.0,557.0,846.26,658.47
2017,8,29,9,15,799.5,98.0,6.4,25.0,605.0,884.12,683.48
2017,8,29,9,30,817.0,101.0,6.4,25.0,653.0,919.33,706.48
2017,8,29,9,45,574.0,217.0,6.45,25.5,617.0,821.18,632.4
2017,8,29,10,0,331.0,333.0,6.5,26.0,581.0,691.12,529.23
2017,8,29,10,15,299.5,360.0,6.45,26.5,593.5,687.53,523.58
2017,8,29,10,30,268.0,387.0,6.4,27.0,606.0,681.42,515.82
2017,8,29,10,45,160.5,387.0,6.35,27.5,519.5,549.75,415.87
2017,8,29,11,0,53.0,387.0,6.3,28.0,433.0,418.84,315.19
2017,8,29,11,15,252.0,381.5,6.2,28.0,607.5,641.03,482.96
2017,8,29,11,30,451.0,376.0,6.1,28.0,782.0,834.26,622.23
2017,8,29,11,45,252.0,399.0,6.1,28.0,627.0,639.12,478.75
2017,8,29,12,0,53.0,422.0,6.1,28.0,472.0,434.91,325.24
2017,8,29,12,15,172.0,440.0,6.05,28.0,600.5,567.48,425.31
2017,8,29,12,30,291.0,458.0,6.0,28.0,729.0,687.85,513.0
2017,8,29,12,45,168.5,435.5,5.95,28.5,592.5,537.11,401.14
2017,8,29,13,0,46.0,413.0,5.9,29.0,456.0,397.23,295.86
2017,8,29,13,15,123.5,436.0,5.85,29.0,549.0,476.98,356.09
2017,8,29,13,30,201.0,459.0,5.8,29.0,642.0,539.59,402.22
2017,8,29,13,45,242.5,440.0,5.75,29.0,655.5,535.24,399.25
2017,8,29,14,0,284.0,421.0,5.7,29.0,669.0,528.57,394.38
2017,8,29,14,15,152.5,359.5,5.6,28.5,492.5,382.53,286.86
2017,8,29,14,30,21.0,298.0,5.5,28.0,316.0,254.16,190.77
2017,8,29,14,45,79.0,333.0,5.45,28.0,394.5,301.48,226.56
2017,8,29,15,0,137.0,368.0,5.4,28.0,473.0,337.41,252.37
2017,8,29,15,15,455.0,247.0,5.3,28.0,566.5,339.16,246.26
2017,8,29,15,30,773.0,126.0,5.2,28.0,660.0,309.5,210.64
2017,8,29,15,45,758.0,120.5,5.1,28.0,613.5,249.86,160.28
2017,8,29,16,0,743.0,115.0,5.0,28.0,567.0,191.53,114.05
2017,8,29,16,15,718.5,110.5,4.8,27.5,515.5,128.29,72.1
2017,8,29,16,30,694.0,106.0,4.6,27.0,464.0,73.77,56.43
2017,8,29,16,45,665.5,99.0,4.4,27.0,411.0,70.17,53.67
2017,8,29,17,0,637.0,92.0,4.2,27.0,358.0,66.82,51.06
2017,8,29,17,15,591.0,85.0,3.85,26.5,303.0,63.09,48.18
2017,8,29,17,30,545.0,78.0,3.5,26.0,248.0,59.24,45.1
2017,8,29,17,45,478.5,68.5,3.15,25.5,195.0,53.11,39.92
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,46.83,34.38
2017,8,29,18,15,307.5,45.0,2.65,24.5,96.0,34.59,23.51
2017,8,29,18,30,203.0,31.0,2.5,24.0,50.0,24.0,13.18
2017,8,29,18,45,101.5,15.5,2.45,23.5,25.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.0,12.0,3.75,19.0,17.0,42.5,0.0
2017,8,30,6,30,154.0,24.0,3.9,19.0,34.0,123.5,66.83
2017,8,30,6,45,275.5,38.5,4.05,19.5,79.0,218.76,171.49
2017,8,30,7,0,397.0,53.0,4.2,20.0,124.0,324.39,262.84
2017,8,30,7,15,471.5,63.0,4.35,20.5,177.0,404.96,331.4
2017,8,30,7,30,546.0,73.0,4.5,21.0,230.0,491.4,401.97
2017,8,30,7,45,600.5,79.0,4.7,22.0,286.5,563.67,458.06
2017,8,30,8,0,655.0,85.0,4.9,23.0,343.0,638.55,512.71
2017,8,30,8,15,689.5,90.0,4.95,23.5,398.0,697.95,554.38
2017,8,30,8,30,724.0,95.0,5.0,24.0,453.0,757.32,594.97
2017,8,30,8,45,751.5,98.5,5.05,24.5,506.5,803.93,625.39
2017,8,30,9,0,779.0,102.0,5.1,25.0,560.0,853.53,657.48
2017,8,30,9,15,797.0,105.5,5.05,25.5,608.5,892.36,680.86
2017,8,30,9,30,815.0,109.0,5.0,26.0,657.0,928.54,702.1
2017,8,30,9,45,830.5,111.0,5.0,26.5,701.0,957.59,718.58
2017,8,30,10,0,846.0,113.0,5.0,27.0,745.0,971.45,724.72
2017,8,30,10,15,856.0,115.0,4.95,27.0,782.0,988.08,734.02
2017,8,30,10,30,866.0,117.0,4.9,27.0,819.0,1001.02,740.91
2017,8,30,10,45,875.0,117.5,4.9,27.5,849.5,1007.58,742.56
2017,8,30,11,0,884.0,118.0,4.9,28.0,880.0,1010.25,741.81
2017,8,30,11,15,889.0,119.0,4.8,28.0,902.0,1005.51,737.04
2017,8,30,11,30,894.0,120.0,4.7,28.0,924.0,996.83,729.86
2017,8,30,11,45,897.5,120.5,4.65,28.5,938.0,982.3,717.92
2017,8,30,12,0,901.0,121.0,4.6,29.0,952.0,963.95,703.77
2017,8,30,12,15,588.0,291.0,4.5,29.0,834.5,832.07,611.43
2017,8,30,12,30,275.0,461.0,4.4,29.0,717.0,677.35,496.83
2017,8,30,12,45,153.5,421.0,4.35,29.5,564.0,511.98,378.16
2017,8,30,13,0,32.0,381.0,4.3,30.0,411.0,357.97,264.22
2017,8,30,13,15,466.0,250.0,4.2,30.0,671.5,592.32,442.68
2017,8,30,13,30,900.0,119.0,4.1,30.0,932.0,758.6,562.73
2017,8,30,13,45,895.5,117.5,4.1,30.0,911.5,710.21,526.51
2017,8,30,14,0,891.0,116.0,4.1,30.0,891.0,659.73,489.18
2017,8,30,14,15,577.0,255.0,4.05,30.0,750.5,545.31,403.06
2017,8,30,14,30,263.0,394.0,4.0,30.0,610.0,450.61,332.08
2017,8,30,14,45,295.5,367.5,3.95,30.0,600.0,423.06,311.17
2017,8,30,15,0,328.0,341.0,3.9,30.0,590.0,392.0,286.54
2017,8,30,15,15,583.5,222.0,3.85,29.5,635.0,365.2,260.04
2017,8,30,15,30,839.0,103.0,3.8,29.0,680.0,314.62,210.73
2017,8,30,15,45,825.0,99.0,3.75,29.0,632.5,247.37,154.66
2017,8,30,16,0,811.0,95.0,3.7,29.0,585.0,186.13,106.37
2017,8,30,16,15,789.0,91.5,3.45,28.5,533.0,125.92,67.66
2017,8,30,16,30,767.0,88.0,3.2,28.0,481.0,68.54,51.83
2017,8,30,16,45,739.5,82.5,2.95,28.0,426.0,65.56,49.59
2017,8,30,17,0,712.0,77.0,2.7,28.0,371.0,62.42,47.15
2017,8,30,17,15,669.0,71.5,2.4,27.0,314.5,54.09,40.46
2017,8,30,17,30,626.0,66.0,2.1,26.0,258.0,50.85,37.97
2017,8,30,17,45,563.0,58.0,1.85,25.5,203.0,45.45,33.39
2017,8,30,18,0,500.0,50.0,1.6,25.0,148.0,39.94,28.5
2017,8,30,18,15,391.0,38.5,1.55,24.0,99.5,31.14,20.62
2017,8,30,18,30,282.0,27.0,1.5,23.0,51.0,22.17,11.49
2017,8,30,18,45,141.0,13.5,1.45,22.5,25.5,11.52,0.0
2017,8,30,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
