Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,11.0,2.5,18.5,17.0,48.14,0.0
2017,8,31,6,30,184.0,22.0,2.8,19.0,34.0,136.99,70.29
2017,8,31,6,45,296.5,36.5,3.1,19.5,79.0,231.36,180.94
2017,8,31,7,0,409.0,51.0,3.4,20.0,124.0,330.49,267.16
2017,8,31,7,15,483.0,61.0,3.3,20.5,177.5,411.34,335.34
2017,8,31,7,30,557.0,71.0,3.2,21.0,231.0,498.09,405.01
2017,8,31,7,45,602.0,79.5,3.1,22.0,286.5,566.94,456.69
2017,8,31,8,0,647.0,88.0,3.0,23.0,342.0,637.67,506.12
2017,8,31,8,15,681.5,94.0,3.0,23.5,397.5,698.09,547.31
2017,8,31,8,30,716.0,100.0,3.0,24.0,453.0,758.49,587.24
2017,8,31,8,45,737.0,106.0,3.0,25.0,505.0,806.44,616.15
2017,8,31,9,0,758.0,112.0,3.0,26.0,557.0,847.49,639.64
2017,8,31,9,15,777.0,116.0,2.95,26.0,605.5,887.34,664.12
2017,8,31,9,30,796.0,120.0,2.9,26.0,654.0,924.6,686.56
2017,8,31,9,45,807.5,124.5,2.85,26.5,697.0,952.21,701.05
2017,8,31,10,0,819.0,129.0,2.8,27.0,740.0,976.46,713.28
2017,8,31,10,15,829.5,131.5,2.7,27.0,776.5,993.94,722.09
2017,8,31,10,30,840.0,134.0,2.6,27.0,813.0,1007.72,728.59
2017,8,31,10,45,846.0,136.5,2.55,27.5,842.5,1013.16,728.89
2017,8,31,11,0,852.0,139.0,2.5,28.0,872.0,1000.86,718.12
2017,8,31,11,15,857.5,140.5,2.45,28.0,894.0,996.92,714.47
2017,8,31,11,30,863.0,142.0,2.4,28.0,916.0,989.13,708.42
2017,8,31,11,45,841.5,159.0,2.35,28.5,923.0,980.41,700.58
2017,8,31,12,0,820.0,176.0,2.3,29.0,930.0,954.45,681.95
2017,8,31,12,15,821.0,176.0,2.25,29.0,935.0,929.92,665.84
2017,8,31,12,30,822.0,176.0,2.2,29.0,940.0,902.05,647.63
2017,8,31,12,45,825.0,173.5,2.15,29.5,937.0,870.43,625.79
2017,8,31,13,0,828.0,171.0,2.1,30.0,934.0,835.71,602.02
2017,8,31,13,15,824.5,170.0,2.05,30.0,921.5,794.34,574.25
2017,8,31,13,30,821.0,169.0,2.0,30.0,909.0,750.65,544.1
2017,8,31,13,45,818.0,165.5,1.95,30.0,889.0,703.06,510.78
2017,8,31,14,0,815.0,162.0,1.9,30.0,869.0,653.55,475.36
2017,8,31,14,15,807.0,160.0,1.85,30.0,840.0,600.68,436.63
2017,8,31,14,30,799.0,158.0,1.8,30.0,811.0,546.78,396.08
2017,8,31,14,45,787.5,155.0,1.8,30.0,775.5,489.7,352.26
2017,8,31,15,0,776.0,152.0,1.8,30.0,740.0,432.5,306.98
2017,8,31,15,15,761.0,148.5,1.8,30.0,697.5,369.77,256.55
2017,8,31,15,30,746.0,145.0,1.8,30.0,655.0,311.08,208.26
2017,8,31,15,45,731.0,138.0,1.8,30.0,608.5,250.96,159.28
2017,8,31,16,0,716.0,131.0,1.8,30.0,562.0,192.26,114.08
2017,8,31,16,15,690.0,125.5,1.7,29.5,510.0,135.39,78.02
2017,8,31,16,30,664.0,120.0,1.6,29.0,458.0,82.68,63.24
2017,8,31,16,45,632.5,112.0,1.55,29.0,404.0,79.2,60.67
2017,8,31,17,0,601.0,104.0,1.5,29.0,350.0,75.49,57.82
2017,8,31,17,15,553.0,95.0,1.35,28.0,294.5,70.63,54.18
2017,8,31,17,30,505.0,86.0,1.2,27.0,239.0,65.57,50.24
2017,8,31,17,45,437.0,74.0,1.1,26.5,186.5,55.51,41.75
2017,8,31,18,0,369.0,62.0,1.0,26.0,134.0,47.02,34.33
2017,8,31,18,15,269.0,45.5,1.0,25.5,88.5,34.85,23.51
2017,8,31,18,30,169.0,29.0,1.0,25.0,43.0,22.43,11.12
2017,8,31,18,45,84.5,14.5,1.0,24.5,21.5,12.38,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,11.0,1.1,18.5,14.5,32.04,0.0
2017,9,1,6,30,107.0,22.0,1.3,19.0,29.0,97.97,45.2
2017,9,1,6,45,205.0,41.5,1.5,19.5,71.5,187.78,145.49
2017,9,1,7,0,303.0,61.0,1.7,20.0,114.0,278.56,223.66
2017,9,1,7,15,375.0,75.5,1.55,20.5,165.5,356.09,288.07
2017,9,1,7,30,447.0,90.0,1.4,21.0,217.0,440.15,354.41
2017,9,1,7,45,499.5,100.5,1.25,22.0,272.0,510.51,406.08
2017,9,1,8,0,552.0,111.0,1.1,23.0,327.0,591.3,462.14
2017,9,1,8,15,589.5,119.5,0.9,24.0,381.5,653.97,501.27
2017,9,1,8,30,627.0,128.0,0.7,25.0,436.0,716.91,537.74
2017,9,1,8,45,655.0,134.5,0.5,26.0,488.0,769.03,564.67
2017,9,1,9,0,683.0,141.0,0.3,27.0,540.0,819.92,589.26
2017,9,1,9,15,704.5,146.0,0.35,27.5,588.5,861.41,612.55
2017,9,1,9,30,726.0,151.0,0.4,28.0,637.0,900.64,634.27
2017,9,1,9,45,741.0,156.0,0.45,28.5,680.5,930.93,650.35
2017,9,1,10,0,756.0,161.0,0.5,29.0,724.0,958.17,664.66
2017,9,1,10,15,768.5,164.0,0.5,29.0,761.0,969.08,669.45
2017,9,1,10,30,781.0,167.0,0.5,29.0,798.0,984.88,677.54
2017,9,1,10,45,791.0,169.0,0.55,29.5,828.0,993.48,681.13
2017,9,1,11,0,801.0,171.0,0.6,30.0,858.0,998.27,682.7
2017,9,1,11,15,807.5,172.5,0.6,30.0,880.0,995.22,680.08
2017,9,1,11,30,814.0,174.0,0.6,30.0,902.0,988.31,675.44
2017,9,1,11,45,816.0,176.0,0.6,30.0,915.5,973.72,666.43
2017,9,1,12,0,818.0,178.0,0.6,30.0,929.0,955.46,655.43
2017,9,1,12,15,819.5,178.5,0.65,30.0,934.0,931.78,642.28
2017,9,1,12,30,821.0,179.0,0.7,30.0,939.0,904.72,627.08
2017,9,1,12,45,825.0,175.5,0.75,30.5,936.5,872.95,607.67
2017,9,1,13,0,829.0,172.0,0.8,31.0,934.0,838.02,586.22
2017,9,1,13,15,826.0,171.0,0.85,31.0,922.0,796.88,561.02
2017,9,1,13,30,823.0,170.0,0.9,31.0,910.0,753.37,533.29
2017,9,1,13,45,821.0,166.5,1.0,31.0,890.0,706.25,502.96
2017,9,1,14,0,819.0,163.0,1.1,31.0,870.0,657.09,470.11
2017,9,1,14,15,524.0,280.0,1.2,31.0,727.0,535.4,384.87
2017,9,1,14,30,229.0,397.0,1.3,31.0,584.0,436.29,314.86
2017,9,1,14,45,505.0,274.5,1.4,31.0,662.5,450.0,323.5
2017,9,1,15,0,781.0,152.0,1.5,31.0,741.0,434.35,306.35
2017,9,1,15,15,766.0,148.5,1.55,30.5,698.5,375.35,259.39
2017,9,1,15,30,751.0,145.0,1.6,30.0,656.0,312.17,208.59
2017,9,1,15,45,733.5,139.0,1.7,30.0,608.5,251.85,159.77
2017,9,1,16,0,716.0,133.0,1.8,30.0,561.0,193.27,114.9
2017,9,1,16,15,690.0,127.5,1.75,29.5,509.0,136.33,78.95
2017,9,1,16,30,664.0,122.0,1.7,29.0,457.0,84.27,64.57
2017,9,1,16,45,630.5,114.0,1.7,29.0,402.5,80.81,62.03
2017,9,1,17,0,597.0,106.0,1.7,29.0,348.0,77.14,59.22
2017,9,1,17,15,548.5,97.0,1.6,28.0,292.5,72.33,55.63
2017,9,1,17,30,500.0,88.0,1.5,27.0,237.0,67.35,51.75
2017,9,1,17,45,432.0,75.0,1.4,26.5,184.0,56.23,42.34
2017,9,1,18,0,364.0,62.0,1.3,26.0,131.0,47.03,34.3
2017,9,1,18,15,263.0,45.0,1.3,25.0,85.5,34.49,23.18
2017,9,1,18,30,162.0,28.0,1.3,24.0,40.0,21.67,10.04
2017,9,1,18,45,81.0,14.0,1.35,23.5,20.0,11.95,0.0
2017,9,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.0,1.85,19.5,14.5,33.23,0.0
2017,9,2,6,30,112.0,22.0,2.1,20.0,29.0,100.45,42.02
2017,9,2,6,45,215.5,40.5,2.4,20.5,71.5,192.97,149.11
2017,9,2,7,0,319.0,59.0,2.7,21.0,114.0,286.49,230.03
2017,9,2,7,15,392.5,72.5,2.65,21.5,166.0,364.7,295.75
2017,9,2,7,30,466.0,86.0,2.6,22.0,218.0,449.6,363.92
2017,9,2,7,45,518.5,95.5,2.55,23.0,272.5,526.4,421.78
2017,9,2,8,0,571.0,105.0,2.5,24.0,327.0,601.15,475.5
2017,9,2,8,15,608.0,113.0,2.5,25.0,381.5,663.49,517.19
2017,9,2,8,30,645.0,121.0,2.5,26.0,436.0,726.05,557.48
2017,9,2,8,45,670.5,127.5,2.5,27.0,488.0,776.44,587.97
2017,9,2,9,0,696.0,134.0,2.5,28.0,540.0,825.45,616.75
2017,9,2,9,15,716.5,138.5,2.35,28.0,588.0,865.7,640.31
2017,9,2,9,30,737.0,143.0,2.2,28.0,636.0,903.61,661.88
2017,9,2,9,45,750.0,148.5,2.1,28.5,678.0,932.71,676.46
2017,9,2,10,0,763.0,154.0,2.0,29.0,720.0,950.92,683.9
2017,9,2,10,15,774.5,157.0,1.95,29.0,756.5,969.3,693.45
2017,9,2,10,30,786.0,160.0,1.9,29.0,793.0,984.11,700.78
2017,9,2,10,45,792.0,163.5,1.9,29.5,821.5,990.21,701.97
2017,9,2,11,0,798.0,167.0,1.9,30.0,850.0,992.51,701.03
2017,9,2,11,15,804.0,169.0,1.95,30.0,871.5,989.47,698.95
2017,9,2,11,30,810.0,171.0,2.0,30.0,893.0,982.58,694.65
2017,9,2,11,45,803.0,178.5,2.05,30.5,903.5,964.73,682.24
2017,9,2,12,0,796.0,186.0,2.1,31.0,914.0,943.38,667.83
2017,9,2,12,15,797.0,186.5,2.15,31.0,919.0,919.62,653.29
2017,9,2,12,30,798.0,187.0,2.2,31.0,924.0,892.58,636.65
2017,9,2,12,45,796.5,187.0,2.3,31.0,920.0,859.88,616.71
2017,9,2,13,0,795.0,187.0,2.4,31.0,916.0,824.4,594.54
2017,9,2,13,15,791.5,186.0,2.45,31.0,903.5,783.94,567.57
2017,9,2,13,30,788.0,185.0,2.5,31.0,891.0,741.28,538.55
2017,9,2,13,45,549.0,296.0,2.6,31.0,782.5,633.19,461.01
2017,9,2,14,0,310.0,407.0,2.7,31.0,674.0,535.42,390.02
2017,9,2,14,15,534.0,291.5,2.7,31.0,733.0,550.36,402.07
2017,9,2,14,30,758.0,176.0,2.7,31.0,792.0,538.96,392.47
2017,9,2,14,45,728.5,182.0,2.75,31.0,752.5,481.68,348.15
2017,9,2,15,0,699.0,188.0,2.8,31.0,713.0,426.23,304.33
2017,9,2,15,15,682.5,183.0,2.8,30.5,671.0,369.1,258.69
2017,9,2,15,30,666.0,178.0,2.8,30.0,629.0,313.22,213.26
2017,9,2,15,45,620.0,174.0,2.8,30.0,570.0,253.43,166.01
2017,9,2,16,0,574.0,170.0,2.8,30.0,511.0,199.23,125.72
2017,9,2,16,15,570.5,159.5,2.65,29.5,472.0,148.63,92.76
2017,9,2,16,30,567.0,149.0,2.5,29.0,433.0,101.1,78.49
2017,9,2,16,45,530.5,138.5,2.45,29.0,379.5,95.66,74.37
2017,9,2,17,0,494.0,128.0,2.4,29.0,326.0,89.96,69.91
2017,9,2,17,15,444.5,115.5,2.2,28.0,272.5,82.5,64.17
2017,9,2,17,30,395.0,103.0,2.0,27.0,219.0,74.75,57.99
2017,9,2,17,45,329.5,86.0,1.8,26.5,168.5,63.39,48.38
2017,9,2,18,0,264.0,69.0,1.6,26.0,118.0,51.63,38.12
2017,9,2,18,15,179.5,47.0,1.6,25.5,75.0,36.25,24.5
2017,9,2,18,30,95.0,25.0,1.6,25.0,32.0,19.72,7.87
2017,9,2,18,45,47.5,12.5,1.6,24.5,16.0,10.67,0.0
2017,9,2,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,29.0,9.5,1.4,20.5,11.5,20.52,0.0
2017,9,3,6,30,58.0,19.0,1.6,21.0,23.0,59.7,19.73
2017,9,3,6,45,138.5,42.5,1.8,21.5,63.0,143.49,109.19
2017,9,3,7,0,219.0,66.0,2.0,22.0,103.0,225.71,179.79
2017,9,3,7,15,303.0,76.0,1.9,22.5,148.5,312.71,252.02
2017,9,3,7,30,387.0,86.0,1.8,23.0,194.0,396.13,318.93
2017,9,3,7,45,395.5,112.5,1.7,24.0,245.0,451.01,359.09
2017,9,3,8,0,404.0,139.0,1.6,25.0,296.0,504.48,396.2
2017,9,3,8,15,470.5,145.5,1.6,25.5,355.0,581.5,451.4
2017,9,3,8,30,537.0,152.0,1.6,26.0,414.0,661.69,506.63
2017,9,3,8,45,567.0,160.5,1.6,26.5,465.0,714.09,540.15
2017,9,3,9,0,597.0,169.0,1.6,27.0,516.0,774.27,577.86
2017,9,3,9,15,619.5,176.0,1.6,27.5,563.0,817.09,602.96
2017,9,3,9,30,642.0,183.0,1.6,28.0,610.0,857.84,626.43
2017,9,3,9,45,659.0,188.5,1.65,28.5,652.5,889.27,644.09
2017,9,3,10,0,676.0,194.0,1.7,29.0,695.0,917.88,659.93
2017,9,3,10,15,689.5,198.0,1.75,29.0,731.0,938.36,671.91
2017,9,3,10,30,703.0,202.0,1.8,29.0,767.0,955.55,681.98
2017,9,3,10,45,712.0,205.5,1.9,29.5,796.0,964.23,686.04
2017,9,3,11,0,721.0,209.0,2.0,30.0,825.0,969.32,688.02
2017,9,3,11,15,606.5,285.5,2.05,30.0,812.5,919.24,653.86
2017,9,3,11,30,492.0,362.0,2.1,30.0,800.0,865.85,616.43
2017,9,3,11,45,417.0,396.0,2.2,30.0,771.5,810.46,579.29
2017,9,3,12,0,342.0,430.0,2.3,30.0,743.0,744.68,534.87
2017,9,3,12,15,305.0,443.5,2.35,30.0,723.5,707.55,509.61
2017,9,3,12,30,268.0,457.0,2.4,30.0,704.0,670.45,483.95
2017,9,3,12,45,305.5,443.5,2.45,30.5,724.0,672.4,485.47
2017,9,3,13,0,343.0,430.0,2.5,31.0,744.0,670.9,484.25
2017,9,3,13,15,393.5,400.5,2.55,31.0,756.0,661.79,479.15
2017,9,3,13,30,444.0,371.0,2.6,31.0,768.0,653.09,473.92
2017,9,3,13,45,388.5,384.5,2.65,31.0,726.5,593.74,432.04
2017,9,3,14,0,333.0,398.0,2.7,31.0,685.0,542.96,395.83
2017,9,3,14,15,373.5,366.5,2.7,30.5,677.5,515.93,377.44
2017,9,3,14,30,414.0,335.0,2.7,30.0,670.0,485.08,355.24
2017,9,3,14,45,415.0,319.0,2.75,30.0,642.0,442.08,322.75
2017,9,3,15,0,416.0,303.0,2.8,30.0,614.0,398.64,289.14
2017,9,3,15,15,418.5,283.5,2.75,30.0,581.0,352.88,252.89
2017,9,3,15,30,421.0,264.0,2.7,30.0,548.0,306.75,215.81
2017,9,3,15,45,454.0,231.5,2.7,30.0,517.0,257.87,175.64
2017,9,3,16,0,487.0,199.0,2.7,30.0,486.0,205.19,133.88
2017,9,3,16,15,405.0,197.0,2.6,29.5,420.5,159.7,106.86
2017,9,3,16,30,323.0,195.0,2.5,29.0,355.0,131.96,103.79
2017,9,3,16,45,292.5,179.0,2.45,28.5,311.0,122.83,96.94
2017,9,3,17,0,262.0,163.0,2.4,28.0,267.0,113.29,89.6
2017,9,3,17,15,235.0,140.5,2.15,27.5,222.5,99.42,78.46
2017,9,3,17,30,208.0,118.0,1.9,27.0,178.0,84.98,66.58
2017,9,3,17,45,171.0,94.0,1.7,26.5,136.5,68.95,53.04
2017,9,3,18,0,134.0,70.0,1.5,26.0,95.0,52.35,38.67
2017,9,3,18,15,77.0,46.5,1.5,25.5,59.5,36.07,24.25
2017,9,3,18,30,20.0,23.0,1.5,25.0,24.0,18.74,6.29
2017,9,3,18,45,10.0,11.5,1.5,24.5,12.0,9.82,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,30.5,9.0,1.35,19.5,11.0,20.81,0.0
2017,9,4,6,30,61.0,18.0,1.6,20.0,22.0,59.56,16.37
2017,9,4,6,45,140.0,41.5,1.85,20.5,62.0,143.56,109.47
2017,9,4,7,0,219.0,65.0,2.1,21.0,102.0,225.26,180.13
2017,9,4,7,15,285.0,84.0,2.05,21.5,151.5,312.13,252.31
2017,9,4,7,30,351.0,103.0,2.0,22.0,201.0,393.2,317.44
2017,9,4,7,45,403.5,117.5,1.95,23.0,254.5,464.13,371.28
2017,9,4,8,0,456.0,132.0,1.9,24.0,308.0,538.41,425.13
2017,9,4,8,15,494.5,143.5,1.85,24.5,361.0,600.29,468.35
2017,9,4,8,30,533.0,155.0,1.8,25.0,414.0,663.18,510.78
2017,9,4,8,45,567.5,162.0,1.75,26.0,466.0,717.73,544.96
2017,9,4,9,0,602.0,169.0,1.7,27.0,518.0,780.28,582.88
2017,9,4,9,15,624.5,176.0,1.7,27.0,565.5,823.23,609.27
2017,9,4,9,30,647.0,183.0,1.7,27.0,613.0,864.09,634.11
2017,9,4,9,45,664.5,188.0,1.75,27.5,655.0,895.54,651.86
2017,9,4,10,0,682.0,193.0,1.8,28.0,697.0,924.16,667.76
2017,9,4,10,15,695.5,197.5,1.85,28.0,733.5,945.18,680.13
2017,9,4,10,30,709.0,202.0,1.9,28.0,770.0,962.86,690.54
2017,9,4,10,45,720.5,204.0,2.0,28.5,799.5,972.42,695.12
2017,9,4,11,0,732.0,206.0,2.1,29.0,829.0,978.36,697.6
2017,9,4,11,15,738.5,208.0,2.15,29.0,850.5,975.63,695.6
2017,9,4,11,30,745.0,210.0,2.2,29.0,872.0,969.2,691.47
2017,9,4,11,45,609.5,295.5,2.3,29.5,842.5,902.02,645.11
2017,9,4,12,0,474.0,381.0,2.4,30.0,813.0,834.37,596.96
2017,9,4,12,15,651.5,273.0,2.45,30.0,869.5,877.96,630.79
2017,9,4,12,30,829.0,165.0,2.5,30.0,926.0,901.02,647.73
2017,9,4,12,45,831.0,162.5,2.6,30.5,923.0,868.11,625.69
2017,9,4,13,0,833.0,160.0,2.7,31.0,920.0,832.13,601.99
2017,9,4,13,15,830.0,159.5,2.75,31.0,907.5,791.18,575.2
2017,9,4,13,30,827.0,159.0,2.8,31.0,895.0,747.82,545.47
2017,9,4,13,45,825.0,155.5,2.85,31.0,875.0,700.35,512.28
2017,9,4,14,0,823.0,152.0,2.9,31.0,855.0,650.84,476.77
2017,9,4,14,15,815.0,149.5,2.9,30.5,826.5,596.89,437.78
2017,9,4,14,30,807.0,147.0,2.9,30.0,798.0,541.91,396.72
2017,9,4,14,45,791.0,147.0,2.9,30.0,761.0,484.51,351.76
2017,9,4,15,0,775.0,147.0,2.9,30.0,724.0,427.46,305.78
2017,9,4,15,15,760.0,143.5,2.85,30.0,681.5,368.66,257.38
2017,9,4,15,30,745.0,140.0,2.8,30.0,639.0,305.83,205.4
2017,9,4,15,45,730.5,133.0,2.8,30.0,592.5,245.69,155.97
2017,9,4,16,0,716.0,126.0,2.8,30.0,546.0,186.93,110.55
2017,9,4,16,15,689.5,120.5,2.65,29.5,494.0,129.92,74.74
2017,9,4,16,30,663.0,115.0,2.5,29.0,442.0,80.03,61.19
2017,9,4,16,45,632.5,106.5,2.45,28.5,388.5,76.03,58.28
2017,9,4,17,0,602.0,98.0,2.4,28.0,335.0,71.78,55.07
2017,9,4,17,15,552.5,89.0,2.15,27.0,280.0,66.72,51.18
2017,9,4,17,30,503.0,80.0,1.9,26.0,225.0,61.46,46.98
2017,9,4,17,45,436.0,67.5,1.65,25.5,172.5,52.97,39.7
2017,9,4,18,0,369.0,55.0,1.4,25.0,120.0,42.06,30.11
2017,9,4,18,15,260.0,38.5,1.4,24.5,76.0,29.7,18.99
2017,9,4,18,30,151.0,22.0,1.4,24.0,32.0,17.11,4.14
2017,9,4,18,45,75.5,11.0,1.4,23.5,16.0,9.39,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.5,20.5,13.0,30.39,0.0
2017,9,5,6,30,101.0,20.0,1.8,21.0,26.0,91.97,21.98
2017,9,5,6,45,209.0,38.0,2.1,21.5,67.5,188.82,144.31
2017,9,5,7,0,317.0,56.0,2.4,22.0,109.0,284.7,227.31
2017,9,5,7,15,393.0,69.0,2.35,22.5,160.0,364.19,293.86
2017,9,5,7,30,469.0,82.0,2.3,23.0,211.0,450.68,362.95
2017,9,5,7,45,522.5,91.0,2.25,24.0,266.0,528.6,421.26
2017,9,5,8,0,576.0,100.0,2.2,25.0,321.0,603.91,474.65
2017,9,5,8,15,613.5,107.0,2.0,25.5,375.0,665.75,515.36
2017,9,5,8,30,651.0,114.0,1.8,26.0,429.0,727.83,554.42
2017,9,5,8,45,676.5,120.5,1.65,27.0,480.5,778.38,583.12
2017,9,5,9,0,702.0,127.0,1.5,28.0,532.0,827.56,609.71
2017,9,5,9,15,722.5,131.5,1.35,28.0,579.5,867.87,631.88
2017,9,5,9,30,743.0,136.0,1.2,28.0,627.0,905.85,651.93
2017,9,5,9,45,755.5,141.0,1.1,28.5,669.0,926.91,660.24
2017,9,5,10,0,768.0,146.0,1.0,29.0,711.0,951.72,670.89
2017,9,5,10,15,779.5,148.5,1.1,29.5,747.5,969.47,680.51
2017,9,5,10,30,791.0,151.0,1.2,30.0,784.0,983.66,688.08
2017,9,5,10,45,797.5,154.5,1.3,30.5,812.5,990.16,691.06
2017,9,5,11,0,804.0,158.0,1.4,31.0,841.0,992.85,691.88
2017,9,5,11,15,810.0,159.5,1.5,31.0,862.5,989.13,690.3
2017,9,5,11,30,816.0,161.0,1.6,31.0,884.0,981.57,686.5
2017,9,5,11,45,814.0,165.5,1.7,31.5,895.5,965.47,676.12
2017,9,5,12,0,812.0,170.0,1.8,32.0,907.0,945.78,663.61
2017,9,5,12,15,649.0,277.0,1.85,32.0,868.5,880.03,620.71
2017,9,5,12,30,486.0,384.0,1.9,32.0,830.0,805.91,569.51
2017,9,5,12,45,382.5,415.5,2.0,32.0,765.5,713.27,508.18
2017,9,5,13,0,279.0,447.0,2.1,32.0,701.0,635.5,455.15
2017,9,5,13,15,297.5,435.0,2.15,32.0,702.0,619.22,445.14
2017,9,5,13,30,316.0,423.0,2.2,32.0,703.0,600.76,432.98
2017,9,5,13,45,551.5,295.5,2.25,32.0,770.5,635.5,460.37
2017,9,5,14,0,787.0,168.0,2.3,32.0,838.0,641.94,466.39
2017,9,5,14,15,778.0,166.0,2.3,31.5,809.5,589.44,428.6
2017,9,5,14,30,769.0,164.0,2.3,31.0,781.0,536.12,389.31
2017,9,5,14,45,739.0,170.5,2.3,31.0,741.5,477.18,344.03
2017,9,5,15,0,709.0,177.0,2.3,31.0,702.0,421.36,299.92
2017,9,5,15,15,692.5,172.0,2.25,31.0,659.5,363.56,253.26
2017,9,5,15,30,676.0,167.0,2.2,31.0,617.0,307.0,206.96
2017,9,5,15,45,643.5,165.5,2.2,31.0,568.0,251.23,162.46
2017,9,5,16,0,611.0,164.0,2.2,31.0,519.0,199.23,123.65
2017,9,5,16,15,428.0,183.5,2.1,30.5,421.0,152.2,100.1
2017,9,5,16,30,245.0,203.0,2.0,30.0,323.0,135.54,106.26
2017,9,5,16,45,218.0,184.0,1.95,30.0,281.0,129.81,102.01
2017,9,5,17,0,191.0,165.0,1.9,30.0,239.0,117.34,92.15
2017,9,5,17,15,168.5,140.0,1.75,29.0,198.0,101.14,79.38
2017,9,5,17,30,146.0,115.0,1.6,28.0,157.0,84.46,65.83
2017,9,5,17,45,111.0,90.0,1.5,27.5,117.5,67.21,51.29
2017,9,5,18,0,76.0,65.0,1.4,27.0,78.0,49.52,36.02
2017,9,5,18,15,38.0,41.0,1.4,26.5,47.5,32.47,20.95
2017,9,5,18,30,0.0,17.0,1.4,26.0,17.0,14.04,1.01
2017,9,5,18,45,0.0,8.5,1.4,25.5,8.5,7.26,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.55,18.0,7.0,11.43,0.0
2017,9,6,6,30,29.0,12.0,3.7,18.0,14.0,33.67,2.02
2017,9,6,6,45,85.5,38.0,3.9,18.5,51.0,109.56,82.69
2017,9,6,7,0,142.0,64.0,4.1,19.0,88.0,179.73,144.31
2017,9,6,7,15,196.5,90.0,4.2,19.5,136.5,252.25,206.38
2017,9,6,7,30,251.0,116.0,4.3,20.0,185.0,328.85,270.08
2017,9,6,7,45,150.5,132.0,4.45,20.5,176.5,265.51,216.94
2017,9,6,8,0,50.0,148.0,4.6,21.0,168.0,191.75,153.94
2017,9,6,8,15,99.0,177.5,4.65,21.5,223.5,264.71,213.48
2017,9,6,8,30,148.0,207.0,4.7,22.0,279.0,358.01,287.1
2017,9,6,8,45,328.5,207.0,4.8,22.5,389.5,538.61,429.15
2017,9,6,9,0,509.0,207.0,4.9,23.0,500.0,732.01,573.57
2017,9,6,9,15,534.0,216.5,4.9,23.5,547.5,776.92,602.55
2017,9,6,9,30,559.0,226.0,4.9,24.0,595.0,820.4,630.77
2017,9,6,9,45,589.0,228.0,4.95,24.5,639.5,858.8,655.58
2017,9,6,10,0,619.0,230.0,5.0,25.0,684.0,901.66,683.06
2017,9,6,10,15,634.0,235.0,4.95,25.0,721.0,924.21,696.8
2017,9,6,10,30,649.0,240.0,4.9,25.0,758.0,943.54,708.43
2017,9,6,10,45,668.5,239.0,4.85,25.5,789.5,958.1,715.65
2017,9,6,11,0,688.0,238.0,4.8,26.0,821.0,969.06,720.31
2017,9,6,11,15,696.0,240.5,4.7,26.0,843.0,968.31,718.17
2017,9,6,11,30,704.0,243.0,4.6,26.0,865.0,963.9,713.79
2017,9,6,11,45,761.5,211.0,4.6,26.5,892.5,969.46,715.62
2017,9,6,12,0,819.0,179.0,4.6,27.0,920.0,961.69,708.61
2017,9,6,12,15,820.5,179.5,4.55,27.0,925.5,937.56,691.98
2017,9,6,12,30,822.0,180.0,4.5,27.0,931.0,910.03,673.29
2017,9,6,12,45,830.0,174.0,4.45,27.5,929.5,878.87,650.89
2017,9,6,13,0,838.0,168.0,4.4,28.0,928.0,844.27,626.25
2017,9,6,13,15,835.5,167.0,4.3,28.0,915.5,802.73,597.19
2017,9,6,13,30,833.0,166.0,4.2,28.0,903.0,758.74,565.41
2017,9,6,13,45,836.5,159.5,4.15,28.0,884.0,711.83,531.3
2017,9,6,14,0,840.0,153.0,4.1,28.0,865.0,662.37,494.55
2017,9,6,14,15,832.5,150.5,4.0,28.0,836.0,607.6,452.81
2017,9,6,14,30,825.0,148.0,3.9,28.0,807.0,551.72,409.15
2017,9,6,14,45,823.5,140.5,3.85,28.0,773.0,493.65,362.71
2017,9,6,15,0,822.0,133.0,3.8,28.0,739.0,434.33,313.9
2017,9,6,15,15,808.0,129.5,3.7,27.5,695.5,372.97,262.96
2017,9,6,15,30,794.0,126.0,3.6,27.0,652.0,312.28,211.74
2017,9,6,15,45,785.0,118.0,3.55,27.0,605.5,250.08,159.41
2017,9,6,16,0,776.0,110.0,3.5,27.0,559.0,188.48,110.9
2017,9,6,16,15,750.5,105.0,3.25,26.5,505.5,122.56,68.4
2017,9,6,16,30,725.0,100.0,3.0,26.0,452.0,70.99,54.45
2017,9,6,16,45,701.5,91.5,2.75,26.0,397.5,66.59,51.0
2017,9,6,17,0,678.0,83.0,2.5,26.0,343.0,61.9,47.21
2017,9,6,17,15,628.0,75.5,2.2,25.0,286.0,57.41,43.71
2017,9,6,17,30,578.0,68.0,1.9,24.0,229.0,52.79,39.95
2017,9,6,17,45,513.0,57.0,1.6,23.0,175.0,45.09,33.33
2017,9,6,18,0,448.0,46.0,1.3,22.0,121.0,37.12,26.21
2017,9,6,18,15,323.0,32.5,1.25,21.0,75.5,26.49,16.42
2017,9,6,18,30,198.0,19.0,1.2,20.0,30.0,15.6,0.0
2017,9,6,18,45,99.0,9.5,1.2,19.5,15.0,8.11,0.0
2017,9,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,9.0,1.2,12.5,14.0,52.97,0.0
2017,9,7,6,30,207.0,18.0,1.4,13.0,28.0,143.45,14.69
2017,9,7,6,45,333.5,31.0,1.65,14.0,73.5,252.25,197.88
2017,9,7,7,0,460.0,44.0,1.9,15.0,119.0,361.46,294.95
2017,9,7,7,15,536.5,52.5,1.8,15.5,174.0,445.35,366.11
2017,9,7,7,30,613.0,61.0,1.7,16.0,229.0,535.36,438.05
2017,9,7,7,45,658.5,68.5,1.65,17.0,286.0,606.22,489.4
2017,9,7,8,0,704.0,76.0,1.6,18.0,343.0,678.9,539.22
2017,9,7,8,15,737.5,81.0,1.9,19.0,399.5,735.38,577.86
2017,9,7,8,30,771.0,86.0,2.2,20.0,456.0,796.01,618.47
2017,9,7,8,45,792.5,90.5,2.5,21.0,509.5,844.4,649.49
2017,9,7,9,0,814.0,95.0,2.8,22.0,563.0,890.77,678.62
2017,9,7,9,15,832.0,98.5,2.85,22.5,612.5,930.27,702.07
2017,9,7,9,30,850.0,102.0,2.9,23.0,662.0,966.94,723.41
2017,9,7,9,45,860.5,106.0,2.95,23.5,705.0,981.98,730.23
2017,9,7,10,0,871.0,110.0,3.0,24.0,748.0,1004.76,742.46
2017,9,7,10,15,881.0,112.0,3.0,24.5,785.0,1021.13,750.02
2017,9,7,10,30,891.0,114.0,3.0,25.0,822.0,1033.67,755.23
2017,9,7,10,45,896.0,117.0,3.05,25.5,851.5,1038.28,755.9
2017,9,7,11,0,901.0,120.0,3.1,26.0,881.0,1038.82,754.17
2017,9,7,11,15,906.0,121.0,3.1,26.0,902.5,1033.23,749.74
2017,9,7,11,30,911.0,122.0,3.1,26.0,924.0,1023.6,742.93
2017,9,7,11,45,909.0,125.5,3.15,26.5,936.0,1005.67,729.87
2017,9,7,12,0,907.0,129.0,3.2,27.0,948.0,983.95,714.54
2017,9,7,12,15,908.0,129.0,3.2,27.0,952.5,958.08,697.64
2017,9,7,12,30,909.0,129.0,3.2,27.0,957.0,928.68,678.47
2017,9,7,12,45,908.0,128.5,3.25,27.0,952.5,893.75,655.94
2017,9,7,13,0,907.0,128.0,3.3,27.0,948.0,855.72,631.23
2017,9,7,13,15,904.0,127.5,3.35,27.0,934.5,813.21,603.3
2017,9,7,13,30,901.0,127.0,3.4,27.0,921.0,768.08,572.43
2017,9,7,13,45,896.0,125.5,3.45,27.0,899.0,718.34,536.64
2017,9,7,14,0,891.0,124.0,3.5,27.0,877.0,666.57,498.46
2017,9,7,14,15,883.0,122.5,3.5,27.0,847.0,611.28,456.47
2017,9,7,14,30,875.0,121.0,3.5,27.0,817.0,554.71,412.28
2017,9,7,14,45,860.0,121.0,3.5,27.0,778.5,495.08,364.49
2017,9,7,15,0,845.0,121.0,3.5,27.0,740.0,433.4,313.8
2017,9,7,15,15,830.5,118.0,3.45,27.0,696.0,370.93,261.24
2017,9,7,15,30,816.0,115.0,3.4,27.0,652.0,309.13,208.54
2017,9,7,15,45,797.5,111.0,3.4,27.0,603.0,246.7,156.27
2017,9,7,16,0,779.0,107.0,3.4,27.0,554.0,186.02,108.9
2017,9,7,16,15,753.0,102.0,3.25,26.5,500.5,126.05,71.37
2017,9,7,16,30,727.0,97.0,3.1,26.0,447.0,69.14,52.91
2017,9,7,16,45,692.0,91.0,3.0,25.5,391.0,66.26,50.85
2017,9,7,17,0,657.0,85.0,2.9,25.0,335.0,63.26,48.59
2017,9,7,17,15,606.0,77.0,2.55,24.0,278.0,58.48,44.82
2017,9,7,17,30,555.0,69.0,2.2,23.0,221.0,53.54,40.76
2017,9,7,17,45,479.5,58.5,1.9,22.0,167.5,46.24,34.45
2017,9,7,18,0,404.0,48.0,1.6,21.0,114.0,38.75,27.68
2017,9,7,18,15,282.0,33.0,1.6,20.5,70.0,26.92,16.67
2017,9,7,18,30,160.0,18.0,1.6,20.0,26.0,14.74,0.0
2017,9,7,18,45,80.0,9.0,1.6,19.5,13.0,7.68,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,9.0,1.25,13.5,12.5,42.65,0.0
2017,9,8,6,30,159.0,18.0,1.5,14.0,25.0,119.61,0.0
2017,9,8,6,45,281.5,33.0,1.75,15.0,69.0,226.7,176.59
2017,9,8,7,0,404.0,48.0,2.0,16.0,113.0,333.16,271.18
2017,9,8,7,15,481.5,58.5,2.05,16.5,167.0,417.84,343.36
2017,9,8,7,30,559.0,69.0,2.1,17.0,221.0,508.72,416.99
2017,9,8,7,45,613.0,76.0,2.2,18.0,278.0,583.2,473.21
2017,9,8,8,0,667.0,83.0,2.3,19.0,335.0,660.19,528.07
2017,9,8,8,15,702.5,88.5,2.5,20.0,391.0,721.83,570.04
2017,9,8,8,30,738.0,94.0,2.7,21.0,447.0,783.41,610.77
2017,9,8,8,45,763.0,98.5,2.95,22.0,500.5,828.95,639.45
2017,9,8,9,0,788.0,103.0,3.2,23.0,554.0,877.76,669.96
2017,9,8,9,15,807.0,106.5,3.15,23.0,603.0,917.56,694.47
2017,9,8,9,30,826.0,110.0,3.1,23.0,652.0,954.63,716.92
2017,9,8,9,45,839.5,113.0,3.1,23.5,695.5,982.66,732.11
2017,9,8,10,0,853.0,116.0,3.1,24.0,739.0,1007.27,745.04
2017,9,8,10,15,863.5,118.0,3.05,24.5,776.0,1011.36,744.12
2017,9,8,10,30,874.0,120.0,3.0,25.0,813.0,1024.17,749.24
2017,9,8,10,45,882.0,121.5,2.95,25.5,842.5,1030.05,749.87
2017,9,8,11,0,890.0,123.0,2.9,26.0,872.0,1031.95,748.14
2017,9,8,11,15,895.0,124.0,2.85,26.0,894.0,1026.32,743.24
2017,9,8,11,30,900.0,125.0,2.8,26.0,916.0,1016.7,736.0
2017,9,8,11,45,907.5,122.5,2.75,26.5,930.0,1002.09,724.31
2017,9,8,12,0,915.0,120.0,2.7,27.0,944.0,983.54,710.3
2017,9,8,12,15,916.0,120.5,2.65,27.0,948.5,958.0,693.34
2017,9,8,12,30,917.0,121.0,2.6,27.0,953.0,928.88,674.17
2017,9,8,12,45,915.5,121.0,2.6,27.0,948.0,893.74,651.5
2017,9,8,13,0,914.0,121.0,2.6,27.0,943.0,855.49,626.7
2017,9,8,13,15,911.0,120.0,2.55,27.0,930.0,812.26,598.09
2017,9,8,13,30,908.0,119.0,2.5,27.0,917.0,766.4,566.89
2017,9,8,13,45,902.0,118.5,2.5,27.0,894.5,716.51,531.3
2017,9,8,14,0,896.0,118.0,2.5,27.0,872.0,664.64,493.4
2017,9,8,14,15,888.5,116.5,2.45,27.0,842.5,609.36,451.78
2017,9,8,14,30,881.0,115.0,2.4,27.0,813.0,552.73,407.94
2017,9,8,14,45,778.5,155.0,2.4,27.0,750.5,484.45,354.84
2017,9,8,15,0,676.0,195.0,2.4,27.0,688.0,421.77,305.63
2017,9,8,15,15,551.0,224.5,2.4,26.5,610.5,354.36,254.3
2017,9,8,15,30,426.0,254.0,2.4,26.0,533.0,300.78,214.46
2017,9,8,15,45,349.0,249.0,2.4,26.0,466.0,250.76,177.12
2017,9,8,16,0,272.0,244.0,2.4,26.0,399.0,207.47,147.02
2017,9,8,16,15,334.5,207.5,2.25,25.5,379.5,164.72,115.49
2017,9,8,16,30,397.0,171.0,2.1,25.0,360.0,113.54,90.28
2017,9,8,16,45,372.5,154.5,2.0,25.0,314.5,104.9,83.46
2017,9,8,17,0,348.0,138.0,1.9,25.0,269.0,99.11,78.88
2017,9,8,17,15,325.5,117.0,1.75,24.0,223.0,85.59,67.91
2017,9,8,17,30,303.0,96.0,1.6,23.0,177.0,69.68,54.59
2017,9,8,17,45,260.5,75.5,1.5,22.5,133.5,55.87,42.6
2017,9,8,18,0,218.0,55.0,1.4,22.0,90.0,41.48,29.81
2017,9,8,18,15,109.0,37.0,1.45,21.5,54.5,28.66,17.83
2017,9,8,18,30,0.0,19.0,1.5,21.0,19.0,15.33,0.0
2017,9,8,18,45,0.0,9.5,1.6,21.0,9.5,8.11,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.35,14.5,10.0,6.83,0.0
2017,9,9,6,30,87.0,16.0,1.6,15.0,20.0,78.41,0.0
2017,9,9,6,45,192.5,35.5,1.9,16.0,61.5,180.08,138.72
2017,9,9,7,0,298.0,55.0,2.2,17.0,103.0,276.45,224.39
2017,9,9,7,15,373.0,70.0,2.15,17.5,154.5,357.37,293.48
2017,9,9,7,30,448.0,85.0,2.1,18.0,206.0,445.16,364.97
2017,9,9,7,45,508.5,94.5,2.05,19.0,262.0,520.92,423.05
2017,9,9,8,0,569.0,104.0,2.0,20.0,318.0,608.39,486.56
2017,9,9,8,15,607.5,112.0,2.15,20.5,373.0,672.3,531.32
2017,9,9,8,30,646.0,120.0,2.3,21.0,428.0,736.45,575.17
2017,9,9,8,45,678.0,125.0,2.45,22.0,481.0,791.08,610.04
2017,9,9,9,0,710.0,130.0,2.6,23.0,534.0,844.59,643.4
2017,9,9,9,15,731.0,135.0,2.6,23.5,582.5,886.09,668.04
2017,9,9,9,30,752.0,140.0,2.6,24.0,631.0,925.2,690.79
2017,9,9,9,45,774.0,140.5,2.65,24.5,675.5,950.08,704.28
2017,9,9,10,0,796.0,141.0,2.7,25.0,720.0,979.59,720.92
2017,9,9,10,15,807.5,143.5,2.75,25.0,757.0,997.34,731.23
2017,9,9,10,30,819.0,146.0,2.8,25.0,794.0,1011.39,739.36
2017,9,9,10,45,833.5,144.5,2.85,25.5,825.0,1020.37,742.92
2017,9,9,11,0,848.0,143.0,2.9,26.0,856.0,1025.41,744.12
2017,9,9,11,15,853.5,144.5,2.95,26.0,877.5,1020.63,740.63
2017,9,9,11,30,859.0,146.0,3.0,26.0,899.0,1011.87,734.8
2017,9,9,11,45,865.5,144.5,3.05,26.5,912.5,983.67,715.08
2017,9,9,12,0,872.0,143.0,3.1,27.0,926.0,965.66,702.24
2017,9,9,12,15,873.0,143.5,3.15,27.0,930.5,940.74,686.25
2017,9,9,12,30,874.0,144.0,3.2,27.0,935.0,912.41,668.05
2017,9,9,12,45,875.0,142.0,3.25,27.5,931.0,878.62,644.89
2017,9,9,13,0,876.0,140.0,3.3,28.0,927.0,841.75,619.66
2017,9,9,13,15,873.0,139.5,3.3,28.0,913.5,800.13,592.08
2017,9,9,13,30,870.0,139.0,3.3,28.0,900.0,756.01,561.28
2017,9,9,13,45,864.5,137.5,3.35,28.5,878.0,707.05,525.14
2017,9,9,14,0,859.0,136.0,3.4,29.0,856.0,656.21,486.88
2017,9,9,14,15,851.0,134.0,3.45,29.0,826.0,603.86,447.46
2017,9,9,14,30,843.0,132.0,3.5,29.0,796.0,547.09,403.68
2017,9,9,14,45,827.0,131.5,3.55,29.0,758.0,487.06,356.18
2017,9,9,15,0,811.0,131.0,3.6,29.0,720.0,427.33,307.5
2017,9,9,15,15,795.5,128.0,3.6,28.5,676.5,366.38,257.21
2017,9,9,15,30,780.0,125.0,3.6,28.0,633.0,306.31,206.79
2017,9,9,15,45,759.0,121.0,3.6,28.0,584.0,240.29,152.3
2017,9,9,16,0,738.0,117.0,3.6,28.0,535.0,180.88,106.34
2017,9,9,16,15,710.5,111.5,3.45,27.5,482.0,122.32,69.99
2017,9,9,16,30,683.0,106.0,3.3,27.0,429.0,75.03,57.67
2017,9,9,16,45,644.0,99.5,3.2,26.5,373.0,72.07,55.55
2017,9,9,17,0,605.0,93.0,3.1,26.0,317.0,68.99,53.26
2017,9,9,17,15,551.5,83.5,2.75,25.0,261.5,63.32,48.77
2017,9,9,17,30,498.0,74.0,2.4,24.0,206.0,57.45,43.93
2017,9,9,17,45,417.0,61.5,2.05,23.0,153.5,48.68,36.33
2017,9,9,18,0,336.0,49.0,1.7,22.0,101.0,37.63,26.48
2017,9,9,18,15,219.5,31.5,1.7,21.5,60.0,24.39,14.13
2017,9,9,18,30,103.0,14.0,1.7,21.0,19.0,10.93,0.0
2017,9,9,18,45,51.5,7.0,1.7,20.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
