Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,1.9,14.5,9.0,5.97,0.0
2017,9,10,6,30,73.0,14.0,2.2,15.0,18.0,67.83,0.0
2017,9,10,6,45,171.5,35.0,2.55,16.0,58.0,168.71,129.33
2017,9,10,7,0,270.0,56.0,2.9,17.0,98.0,261.93,212.83
2017,9,10,7,15,344.0,72.0,2.9,17.5,149.0,342.09,281.87
2017,9,10,7,30,418.0,88.0,2.9,18.0,200.0,429.06,353.63
2017,9,10,7,45,476.5,98.5,2.95,19.0,254.5,503.25,411.69
2017,9,10,8,0,535.0,109.0,3.0,20.0,309.0,581.19,470.06
2017,9,10,8,15,574.0,118.0,3.1,21.0,363.5,652.3,520.15
2017,9,10,8,30,613.0,127.0,3.2,22.0,418.0,716.99,563.79
2017,9,10,8,45,644.5,133.0,3.35,23.0,470.5,771.45,599.06
2017,9,10,9,0,676.0,139.0,3.5,24.0,523.0,824.82,632.78
2017,9,10,9,15,697.5,144.5,3.5,24.0,571.0,866.6,659.52
2017,9,10,9,30,719.0,150.0,3.5,24.0,619.0,906.08,684.48
2017,9,10,9,45,736.0,154.0,3.5,24.5,661.5,936.76,701.91
2017,9,10,10,0,753.0,158.0,3.5,25.0,704.0,964.42,717.26
2017,9,10,10,15,765.0,161.0,3.5,25.5,740.5,982.62,726.28
2017,9,10,10,30,777.0,164.0,3.5,26.0,777.0,988.91,727.57
2017,9,10,10,45,786.0,166.5,3.55,26.5,806.0,996.47,730.29
2017,9,10,11,0,795.0,169.0,3.6,27.0,835.0,1000.21,730.63
2017,9,10,11,15,801.0,171.0,3.6,27.0,856.5,996.59,727.44
2017,9,10,11,30,807.0,173.0,3.6,27.0,878.0,989.11,721.94
2017,9,10,11,45,815.0,171.5,3.65,27.5,892.0,976.3,712.03
2017,9,10,12,0,823.0,170.0,3.7,28.0,906.0,959.66,699.78
2017,9,10,12,15,824.5,170.0,3.7,28.0,910.5,934.74,683.27
2017,9,10,12,30,826.0,170.0,3.7,28.0,915.0,906.45,664.61
2017,9,10,12,45,828.5,167.5,3.75,28.5,912.0,873.44,641.79
2017,9,10,13,0,831.0,165.0,3.8,29.0,909.0,837.33,616.88
2017,9,10,13,15,828.0,164.5,3.8,29.0,896.0,795.83,588.53
2017,9,10,13,30,825.0,164.0,3.8,29.0,883.0,751.92,557.41
2017,9,10,13,45,824.0,159.5,3.85,29.0,862.5,703.72,522.9
2017,9,10,14,0,823.0,155.0,3.9,29.0,842.0,653.42,486.0
2017,9,10,14,15,814.5,153.0,3.95,29.0,812.5,599.04,445.07
2017,9,10,14,30,806.0,151.0,4.0,29.0,783.0,543.7,402.22
2017,9,10,14,45,794.5,148.0,4.05,29.0,746.5,485.5,355.98
2017,9,10,15,0,783.0,145.0,4.1,29.0,710.0,427.21,308.33
2017,9,10,15,15,767.0,141.0,4.1,28.5,666.5,362.87,255.62
2017,9,10,15,30,751.0,137.0,4.1,28.0,623.0,302.68,205.21
2017,9,10,15,45,733.0,131.0,4.1,28.0,575.0,241.89,154.7
2017,9,10,16,0,715.0,125.0,4.1,28.0,527.0,182.95,109.06
2017,9,10,16,15,686.5,119.0,3.9,27.5,474.0,125.36,73.42
2017,9,10,16,30,658.0,113.0,3.7,27.0,421.0,79.81,61.69
2017,9,10,16,45,622.5,104.5,3.5,26.5,366.5,75.65,58.59
2017,9,10,17,0,587.0,96.0,3.3,26.0,312.0,71.27,55.2
2017,9,10,17,15,531.5,86.5,2.9,25.0,256.5,65.7,50.8
2017,9,10,17,30,476.0,77.0,2.5,24.0,201.0,59.96,46.06
2017,9,10,17,45,398.5,63.0,2.1,23.5,149.0,47.82,35.48
2017,9,10,18,0,321.0,49.0,1.7,23.0,97.0,37.59,26.27
2017,9,10,18,15,202.0,31.5,1.7,22.5,57.0,24.36,13.77
2017,9,10,18,30,83.0,14.0,1.7,22.0,17.0,11.95,0.0
2017,9,10,18,45,41.5,7.0,1.7,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,6,15,46.5,7.5,1.15,15.5,9.5,6.4,0.0
2017,9,11,6,30,93.0,15.0,1.4,16.0,19.0,79.74,0.0
2017,9,11,6,45,204.5,33.5,1.7,17.0,60.0,185.64,141.34
2017,9,11,7,0,316.0,52.0,2.0,18.0,101.0,285.45,230.48
2017,9,11,7,15,395.0,65.0,2.1,18.5,152.5,367.57,300.62
2017,9,11,7,30,474.0,78.0,2.2,19.0,204.0,462.35,377.6
2017,9,11,7,45,526.5,88.5,2.35,20.0,259.0,536.72,434.79
2017,9,11,8,0,579.0,99.0,2.5,21.0,314.0,613.58,490.82
2017,9,11,8,15,617.5,106.5,2.65,21.5,369.0,677.24,535.58
2017,9,11,8,30,656.0,114.0,2.8,22.0,424.0,741.14,579.32
2017,9,11,8,45,681.0,121.0,2.95,23.0,476.0,792.02,611.57
2017,9,11,9,0,706.0,128.0,3.1,24.0,528.0,841.42,642.14
2017,9,11,9,15,727.5,133.0,3.2,24.0,576.5,883.25,669.22
2017,9,11,9,30,749.0,138.0,3.3,24.0,625.0,922.7,694.54
2017,9,11,9,45,764.0,142.5,3.4,24.5,667.5,952.43,711.8
2017,9,11,10,0,779.0,147.0,3.5,25.0,710.0,971.46,721.94
2017,9,11,10,15,461.5,266.0,3.55,25.5,604.0,782.57,586.97
2017,9,11,10,30,144.0,385.0,3.6,26.0,498.0,545.24,409.47
2017,9,11,10,45,142.0,400.0,3.65,26.5,515.0,554.1,415.35
2017,9,11,11,0,140.0,415.0,3.7,27.0,532.0,561.94,419.38
2017,9,11,11,15,488.0,286.0,3.7,27.0,709.0,806.49,599.89
2017,9,11,11,30,836.0,157.0,3.7,27.0,886.0,1002.25,732.85
2017,9,11,11,45,833.0,162.0,3.75,27.5,897.0,984.9,718.32
2017,9,11,12,0,830.0,167.0,3.8,28.0,908.0,963.92,703.23
2017,9,11,12,15,831.5,167.5,3.8,28.0,912.0,939.26,686.91
2017,9,11,12,30,833.0,168.0,3.8,28.0,916.0,911.16,668.37
2017,9,11,12,45,835.0,165.5,3.8,28.5,912.5,877.43,644.78
2017,9,11,13,0,837.0,163.0,3.8,29.0,909.0,840.61,619.16
2017,9,11,13,15,833.5,162.0,3.8,29.0,895.5,797.97,590.16
2017,9,11,13,30,830.0,161.0,3.8,29.0,882.0,752.98,558.31
2017,9,11,13,45,825.5,158.5,3.8,29.0,860.5,703.86,522.94
2017,9,11,14,0,821.0,156.0,3.8,29.0,839.0,652.94,485.42
2017,9,11,14,15,812.0,154.0,3.8,29.0,809.0,598.29,444.22
2017,9,11,14,30,803.0,152.0,3.8,29.0,779.0,542.75,401.19
2017,9,11,14,45,775.5,156.5,3.8,29.0,738.5,483.49,354.26
2017,9,11,15,0,748.0,161.0,3.8,29.0,698.0,422.7,305.14
2017,9,11,15,15,731.5,156.5,3.75,28.5,655.0,362.77,256.02
2017,9,11,15,30,715.0,152.0,3.7,28.0,612.0,304.02,207.11
2017,9,11,15,45,699.0,144.0,3.65,28.0,564.5,244.22,157.67
2017,9,11,16,0,683.0,136.0,3.6,28.0,517.0,186.11,112.84
2017,9,11,16,15,653.5,129.0,3.45,27.5,464.5,129.73,78.11
2017,9,11,16,30,624.0,122.0,3.3,27.0,412.0,86.04,66.91
2017,9,11,16,45,590.0,112.0,3.15,27.0,358.0,81.07,63.02
2017,9,11,17,0,556.0,102.0,3.0,27.0,304.0,75.8,58.8
2017,9,11,17,15,500.5,91.5,2.55,26.0,249.0,67.45,52.07
2017,9,11,17,30,445.0,81.0,2.1,25.0,194.0,60.44,46.25
2017,9,11,17,45,369.5,65.5,1.7,24.0,143.5,49.5,36.79
2017,9,11,18,0,294.0,50.0,1.3,23.0,93.0,38.25,26.76
2017,9,11,18,15,180.0,31.0,1.3,22.0,53.5,23.94,13.14
2017,9,11,18,30,66.0,12.0,1.3,21.0,14.0,10.24,0.0
2017,9,11,18,45,33.0,6.0,1.3,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,7.5,1.6,15.0,10.0,0.0,0.0
2017,9,12,6,30,124.0,15.0,1.9,16.0,20.0,95.41,0.0
2017,9,12,6,45,254.5,31.5,2.2,17.0,63.0,213.51,162.43
2017,9,12,7,0,385.0,48.0,2.5,18.0,106.0,325.59,263.13
2017,9,12,7,15,467.0,59.0,2.55,19.0,160.5,413.66,337.61
2017,9,12,7,30,549.0,70.0,2.6,20.0,215.0,508.27,413.45
2017,9,12,7,45,601.0,78.5,2.65,21.0,271.5,583.04,469.54
2017,9,12,8,0,653.0,87.0,2.7,22.0,328.0,660.13,524.11
2017,9,12,8,15,689.5,93.0,2.7,22.5,384.5,722.89,566.74
2017,9,12,8,30,726.0,99.0,2.7,23.0,441.0,785.6,607.98
2017,9,12,8,45,748.5,105.5,2.7,24.0,494.0,835.75,638.0
2017,9,12,9,0,771.0,112.0,2.7,25.0,547.0,878.14,661.98
2017,9,12,9,15,790.0,116.0,2.75,25.5,595.5,918.05,685.54
2017,9,12,9,30,809.0,120.0,2.8,26.0,644.0,955.2,707.0
2017,9,12,9,45,819.0,125.0,2.85,26.5,686.5,981.52,721.17
2017,9,12,10,0,829.0,130.0,2.9,27.0,729.0,1004.3,733.11
2017,9,12,10,15,839.5,133.0,2.9,27.0,765.5,1021.67,742.65
2017,9,12,10,30,850.0,136.0,2.9,27.0,802.0,1035.21,749.88
2017,9,12,10,45,854.0,139.5,2.95,27.5,830.0,1038.77,749.85
2017,9,12,11,0,858.0,143.0,3.0,28.0,858.0,1038.3,747.5
2017,9,12,11,15,863.0,144.5,3.0,28.5,879.0,1032.66,741.62
2017,9,12,11,30,868.0,146.0,3.0,29.0,900.0,1023.0,733.4
2017,9,12,11,45,872.0,146.0,3.05,29.5,912.5,993.37,713.02
2017,9,12,12,0,876.0,146.0,3.1,30.0,925.0,973.97,699.46
2017,9,12,12,15,876.5,146.5,3.1,30.0,929.0,948.17,682.78
2017,9,12,12,30,877.0,147.0,3.1,30.0,933.0,918.97,663.96
2017,9,12,12,45,876.0,146.0,3.1,30.5,927.5,883.92,640.02
2017,9,12,13,0,875.0,145.0,3.1,31.0,922.0,845.91,614.16
2017,9,12,13,15,871.5,144.5,3.05,31.0,908.5,803.59,586.31
2017,9,12,13,30,868.0,144.0,3.0,31.0,895.0,758.81,555.19
2017,9,12,13,45,862.5,142.0,2.95,31.0,872.5,714.19,523.13
2017,9,12,14,0,857.0,140.0,2.9,31.0,850.0,661.35,484.77
2017,9,12,14,15,848.5,138.0,2.85,31.0,819.5,605.21,443.09
2017,9,12,14,30,840.0,136.0,2.8,31.0,789.0,548.02,399.46
2017,9,12,14,45,819.5,137.5,2.75,31.0,749.5,487.53,352.17
2017,9,12,15,0,799.0,139.0,2.7,31.0,710.0,427.85,304.21
2017,9,12,15,15,782.5,135.0,2.65,31.0,665.5,366.28,253.76
2017,9,12,15,30,766.0,131.0,2.6,31.0,621.0,301.11,200.1
2017,9,12,15,45,736.0,129.5,2.55,31.0,570.0,240.32,150.93
2017,9,12,16,0,706.0,128.0,2.5,31.0,519.0,182.81,107.82
2017,9,12,16,15,675.5,121.5,2.2,30.5,465.0,125.26,73.13
2017,9,12,16,30,645.0,115.0,1.9,30.0,411.0,81.51,62.28
2017,9,12,16,45,583.5,111.0,1.65,29.5,352.5,80.48,61.84
2017,9,12,17,0,522.0,107.0,1.4,29.0,294.0,77.34,59.54
2017,9,12,17,15,465.0,94.5,1.3,28.0,239.5,69.27,53.12
2017,9,12,17,30,408.0,82.0,1.2,27.0,185.0,60.94,46.24
2017,9,12,17,45,311.5,66.0,1.1,26.0,132.5,49.57,36.49
2017,9,12,18,0,215.0,50.0,1.0,25.0,80.0,37.96,26.19
2017,9,12,18,15,107.5,29.5,1.0,24.5,44.5,23.11,11.88
2017,9,12,18,30,0.0,9.0,1.0,24.0,9.0,7.68,0.0
2017,9,12,18,45,0.0,4.5,1.05,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.0,1.3,17.5,5.0,0.0,0.0
2017,9,13,6,30,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2017,9,13,6,45,45.5,33.0,1.7,18.5,40.0,73.2,51.8
2017,9,13,7,0,91.0,56.0,1.9,19.0,70.0,130.42,102.9
2017,9,13,7,15,127.0,81.0,1.9,19.5,109.0,187.1,151.55
2017,9,13,7,30,163.0,106.0,1.9,20.0,148.0,245.87,200.6
2017,9,13,7,45,206.0,124.0,1.9,21.0,191.0,317.83,258.05
2017,9,13,8,0,249.0,142.0,1.9,22.0,234.0,379.28,305.27
2017,9,13,8,15,276.0,163.5,1.9,23.0,280.5,434.45,345.56
2017,9,13,8,30,303.0,185.0,1.9,24.0,327.0,490.39,385.03
2017,9,13,8,45,380.5,192.0,1.95,25.0,392.0,574.94,445.59
2017,9,13,9,0,458.0,199.0,2.0,26.0,457.0,684.19,520.59
2017,9,13,9,15,490.5,206.0,1.8,26.5,504.0,732.26,549.48
2017,9,13,9,30,523.0,213.0,1.6,27.0,551.0,779.41,577.1
2017,9,13,9,45,452.0,259.0,1.45,28.0,565.0,764.89,559.44
2017,9,13,10,0,381.0,305.0,1.3,29.0,579.0,725.51,526.64
2017,9,13,10,15,402.5,312.0,1.1,29.5,615.0,753.51,541.55
2017,9,13,10,30,424.0,319.0,0.9,30.0,651.0,799.03,565.83
2017,9,13,10,45,313.5,366.0,0.75,30.5,616.5,713.22,503.67
2017,9,13,11,0,203.0,413.0,0.6,31.0,582.0,624.48,440.63
2017,9,13,11,15,306.0,392.5,0.5,31.0,654.0,717.46,502.2
2017,9,13,11,30,409.0,372.0,0.4,31.0,726.0,802.27,554.23
2017,9,13,11,45,446.5,369.0,0.35,31.5,760.5,821.18,562.94
2017,9,13,12,0,484.0,366.0,0.3,32.0,795.0,836.21,570.05
2017,9,13,12,15,564.5,323.5,0.4,32.0,826.0,849.62,581.37
2017,9,13,12,30,645.0,281.0,0.5,32.0,857.0,858.23,589.69
2017,9,13,12,45,649.0,276.0,0.6,32.5,853.0,827.87,571.25
2017,9,13,13,0,653.0,271.0,0.7,33.0,849.0,794.85,551.25
2017,9,13,13,15,648.5,269.0,0.8,33.0,835.5,755.36,527.59
2017,9,13,13,30,644.0,267.0,0.9,33.0,822.0,714.2,502.14
2017,9,13,13,45,583.0,290.0,1.0,33.0,783.0,653.8,462.5
2017,9,13,14,0,522.0,313.0,1.1,33.0,744.0,597.75,424.86
2017,9,13,14,15,344.0,346.0,1.15,33.0,626.0,485.08,347.16
2017,9,13,14,30,166.0,379.0,1.2,33.0,508.0,392.46,282.47
2017,9,13,14,45,162.5,359.5,1.3,33.0,480.5,359.72,259.7
2017,9,13,15,0,159.0,340.0,1.4,33.0,453.0,327.56,236.5
2017,9,13,15,15,366.0,266.0,1.45,32.5,504.5,324.23,229.5
2017,9,13,15,30,573.0,192.0,1.5,32.0,556.0,294.69,199.49
2017,9,13,15,45,550.5,189.0,1.6,32.0,516.5,245.53,160.75
2017,9,13,16,0,528.0,186.0,1.7,32.0,477.0,198.73,126.46
2017,9,13,16,15,496.5,174.5,1.7,31.5,426.0,148.28,95.97
2017,9,13,16,30,465.0,163.0,1.7,31.0,375.0,110.37,85.59
2017,9,13,16,45,443.0,144.5,1.7,30.5,325.0,100.08,77.71
2017,9,13,17,0,421.0,126.0,1.7,30.0,275.0,89.21,69.14
2017,9,13,17,15,366.5,109.5,1.7,29.0,222.5,78.87,60.92
2017,9,13,17,30,312.0,93.0,1.7,28.0,170.0,68.12,52.06
2017,9,13,17,45,253.5,71.0,1.7,27.0,123.0,52.94,39.11
2017,9,13,18,0,195.0,49.0,1.7,26.0,76.0,37.18,25.33
2017,9,13,18,15,111.0,27.5,1.8,25.0,41.5,21.63,10.17
2017,9,13,18,30,27.0,6.0,1.9,24.0,7.0,5.12,0.0
2017,9,13,18,45,13.5,3.0,2.05,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.65,20.5,6.5,0.0,0.0
2017,9,14,6,30,27.0,12.0,3.0,21.0,13.0,23.9,0.0
2017,9,14,6,45,115.5,35.0,3.35,21.5,51.0,128.58,93.4
2017,9,14,7,0,204.0,58.0,3.7,22.0,89.0,216.07,171.72
2017,9,14,7,15,279.5,76.5,3.85,22.5,138.0,309.43,250.45
2017,9,14,7,30,355.0,95.0,4.0,23.0,187.0,397.68,322.95
2017,9,14,7,45,429.5,104.0,4.15,23.5,242.5,479.57,388.15
2017,9,14,8,0,504.0,113.0,4.3,24.0,298.0,566.71,454.98
2017,9,14,8,15,545.0,122.0,4.3,24.5,351.5,629.99,500.48
2017,9,14,8,30,586.0,131.0,4.3,25.0,405.0,702.93,551.39
2017,9,14,8,45,625.5,134.5,4.3,26.0,458.0,761.24,589.04
2017,9,14,9,0,665.0,138.0,4.3,27.0,511.0,818.78,625.13
2017,9,14,9,15,687.0,143.5,4.3,27.5,558.0,860.68,650.75
2017,9,14,9,30,709.0,149.0,4.3,28.0,605.0,900.32,674.52
2017,9,14,9,45,729.5,151.0,4.35,28.5,648.0,931.84,692.77
2017,9,14,10,0,750.0,153.0,4.4,29.0,691.0,960.43,709.01
2017,9,14,10,15,762.0,156.5,4.4,29.5,726.5,978.97,718.27
2017,9,14,10,30,774.0,160.0,4.4,30.0,762.0,985.79,719.92
2017,9,14,10,45,783.0,161.5,4.45,30.5,790.5,992.07,721.72
2017,9,14,11,0,792.0,163.0,4.5,31.0,819.0,994.57,721.19
2017,9,14,11,15,798.0,165.0,4.5,31.5,839.5,990.74,716.44
2017,9,14,11,30,804.0,167.0,4.5,32.0,860.0,983.08,709.4
2017,9,14,11,45,809.0,166.0,4.5,32.5,872.5,967.66,697.5
2017,9,14,12,0,814.0,165.0,4.5,33.0,885.0,948.57,683.4
2017,9,14,12,15,815.0,165.5,4.5,33.0,888.5,923.67,667.01
2017,9,14,12,30,816.0,166.0,4.5,33.0,892.0,895.44,648.49
2017,9,14,12,45,814.0,166.0,4.5,33.5,886.5,861.02,624.59
2017,9,14,13,0,812.0,166.0,4.5,34.0,881.0,823.8,598.86
2017,9,14,13,15,808.0,165.0,4.5,34.0,867.0,781.53,570.07
2017,9,14,13,30,804.0,164.0,4.5,34.0,853.0,737.03,538.82
2017,9,14,13,45,796.5,162.5,4.55,34.0,831.0,687.74,503.75
2017,9,14,14,0,789.0,161.0,4.6,34.0,809.0,637.01,466.82
2017,9,14,14,15,780.0,158.5,4.6,34.0,779.0,583.38,426.78
2017,9,14,14,30,771.0,156.0,4.6,34.0,749.0,528.98,385.06
2017,9,14,14,45,753.0,155.0,4.6,34.0,711.5,468.99,338.27
2017,9,14,15,0,735.0,154.0,4.6,34.0,674.0,411.06,291.76
2017,9,14,15,15,718.0,150.0,4.6,33.5,631.0,352.13,244.09
2017,9,14,15,30,701.0,146.0,4.6,33.0,588.0,294.47,196.76
2017,9,14,15,45,678.0,140.0,4.6,33.0,540.0,235.65,149.18
2017,9,14,16,0,655.0,134.0,4.6,33.0,492.0,179.43,106.98
2017,9,14,16,15,624.5,127.5,4.5,32.5,440.0,125.2,74.67
2017,9,14,16,30,594.0,121.0,4.4,32.0,388.0,85.68,65.32
2017,9,14,16,45,551.5,112.0,4.3,31.5,334.5,81.36,62.16
2017,9,14,17,0,509.0,103.0,4.2,31.0,281.0,74.69,56.93
2017,9,14,17,15,450.5,91.0,3.85,30.0,227.5,66.88,50.72
2017,9,14,17,30,392.0,79.0,3.5,29.0,174.0,58.82,44.06
2017,9,14,17,45,308.0,63.0,3.15,28.0,125.5,47.48,34.33
2017,9,14,18,0,224.0,47.0,2.8,27.0,77.0,35.85,24.01
2017,9,14,18,15,124.5,27.0,2.9,26.5,42.0,20.83,8.78
2017,9,14,18,30,25.0,7.0,3.0,26.0,7.0,5.97,0.0
2017,9,14,18,45,12.5,3.5,3.1,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.9,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,3.0,21.0,12.0,21.08,0.0
2017,9,15,6,45,101.5,35.0,3.2,21.5,48.5,121.85,87.49
2017,9,15,7,0,180.0,59.0,3.4,22.0,85.0,204.12,161.69
2017,9,15,7,15,254.0,79.0,3.5,22.5,134.0,283.55,229.43
2017,9,15,7,30,328.0,99.0,3.6,23.0,183.0,384.29,311.61
2017,9,15,7,45,394.0,111.0,3.75,23.5,237.0,462.29,373.56
2017,9,15,8,0,460.0,123.0,3.9,24.0,291.0,544.85,436.78
2017,9,15,8,15,502.0,133.5,3.85,24.5,344.0,609.07,483.35
2017,9,15,8,30,544.0,144.0,3.8,25.0,397.0,674.5,529.2
2017,9,15,8,45,585.5,148.0,3.8,25.5,449.5,740.66,573.87
2017,9,15,9,0,627.0,152.0,3.8,26.0,502.0,799.97,612.5
2017,9,15,9,15,650.5,158.0,3.75,26.5,549.0,843.13,638.84
2017,9,15,9,30,674.0,164.0,3.7,27.0,596.0,884.12,663.33
2017,9,15,9,45,701.0,163.5,3.65,27.5,640.0,918.88,683.25
2017,9,15,10,0,728.0,163.0,3.6,28.0,684.0,950.86,701.11
2017,9,15,10,15,741.0,166.5,3.55,28.5,719.5,970.14,710.45
2017,9,15,10,30,754.0,170.0,3.5,29.0,755.0,985.94,717.63
2017,9,15,10,45,768.0,169.5,3.5,29.5,784.5,985.89,714.92
2017,9,15,11,0,782.0,169.0,3.5,30.0,814.0,991.38,716.12
2017,9,15,11,15,788.0,170.5,3.45,30.0,834.5,987.01,712.14
2017,9,15,11,30,794.0,172.0,3.4,30.0,855.0,978.86,705.94
2017,9,15,11,45,812.0,163.5,3.4,30.5,870.5,968.6,697.49
2017,9,15,12,0,830.0,155.0,3.4,31.0,886.0,954.16,686.5
2017,9,15,12,15,831.0,155.0,3.35,31.0,889.5,928.41,669.39
2017,9,15,12,30,832.0,155.0,3.3,31.0,893.0,899.3,650.22
2017,9,15,12,45,830.5,154.5,3.3,31.5,888.0,864.38,626.26
2017,9,15,13,0,829.0,154.0,3.3,32.0,883.0,826.58,600.44
2017,9,15,13,15,825.5,153.0,3.25,32.0,869.0,784.1,571.94
2017,9,15,13,30,822.0,152.0,3.2,32.0,855.0,739.28,540.52
2017,9,15,13,45,816.0,150.5,3.2,32.5,833.0,690.24,504.72
2017,9,15,14,0,810.0,149.0,3.2,33.0,811.0,639.53,467.07
2017,9,15,14,15,800.5,146.5,3.2,33.0,781.0,584.59,426.47
2017,9,15,14,30,791.0,144.0,3.2,33.0,751.0,528.86,384.13
2017,9,15,14,45,779.5,140.5,3.2,33.0,714.0,470.89,338.91
2017,9,15,15,0,768.0,137.0,3.2,33.0,677.0,412.91,292.35
2017,9,15,15,15,751.0,133.5,3.25,32.5,633.5,349.55,241.42
2017,9,15,15,30,734.0,130.0,3.3,32.0,590.0,290.41,192.83
2017,9,15,15,45,712.5,125.0,3.35,32.0,542.0,230.71,144.34
2017,9,15,16,0,691.0,120.0,3.4,32.0,494.0,173.33,101.17
2017,9,15,16,15,660.5,114.0,3.4,31.5,441.5,117.2,67.92
2017,9,15,16,30,630.0,108.0,3.4,31.0,389.0,76.94,58.39
2017,9,15,16,45,589.0,100.0,3.4,30.5,335.0,72.95,55.45
2017,9,15,17,0,548.0,92.0,3.4,30.0,281.0,68.8,52.27
2017,9,15,17,15,488.0,82.0,3.2,29.0,227.0,62.72,47.45
2017,9,15,17,30,428.0,72.0,3.0,28.0,173.0,54.15,40.29
2017,9,15,17,45,341.5,57.5,2.8,27.5,124.0,43.7,31.19
2017,9,15,18,0,255.0,43.0,2.6,27.0,75.0,33.01,21.59
2017,9,15,18,15,127.5,21.5,2.7,26.5,37.5,16.66,5.1
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,2.0,21.5,6.5,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.3,22.0,13.0,30.14,0.0
2017,9,16,6,45,140.5,32.5,2.65,22.5,50.5,153.44,109.94
2017,9,16,7,0,242.0,53.0,3.0,23.0,88.0,246.79,195.09
2017,9,16,7,15,323.0,69.0,3.1,23.5,138.0,330.8,266.34
2017,9,16,7,30,404.0,85.0,3.2,24.0,188.0,422.45,340.94
2017,9,16,7,45,467.5,94.5,3.35,24.5,242.0,498.94,401.0
2017,9,16,8,0,531.0,104.0,3.5,25.0,296.0,586.72,466.97
2017,9,16,8,15,571.5,112.0,3.45,25.5,349.5,651.24,511.97
2017,9,16,8,30,612.0,120.0,3.4,26.0,403.0,716.13,555.8
2017,9,16,8,45,649.5,123.5,3.35,26.5,455.5,773.05,592.62
2017,9,16,9,0,687.0,127.0,3.3,27.0,508.0,829.13,627.91
2017,9,16,9,15,708.5,131.5,3.25,27.5,555.5,869.76,651.82
2017,9,16,9,30,730.0,136.0,3.2,28.0,603.0,908.06,673.85
2017,9,16,9,45,751.5,137.0,3.15,28.5,646.0,939.54,691.04
2017,9,16,10,0,773.0,138.0,3.1,29.0,689.0,961.24,701.7
2017,9,16,10,15,785.0,141.0,3.05,29.5,725.0,979.44,710.13
2017,9,16,10,30,797.0,144.0,3.0,30.0,761.0,994.02,716.29
2017,9,16,10,45,809.0,144.0,3.0,30.5,790.0,1001.62,718.49
2017,9,16,11,0,821.0,144.0,3.0,31.0,819.0,1005.37,718.43
2017,9,16,11,15,826.5,145.5,3.0,31.0,839.5,1000.28,714.39
2017,9,16,11,30,832.0,147.0,3.0,31.0,860.0,991.31,708.1
2017,9,16,11,45,814.5,161.0,3.0,31.5,867.5,969.0,692.06
2017,9,16,12,0,797.0,175.0,3.0,32.0,875.0,943.2,674.01
2017,9,16,12,15,798.0,175.0,3.0,32.0,878.0,917.98,657.8
2017,9,16,12,30,799.0,175.0,3.0,32.0,881.0,889.51,639.5
2017,9,16,12,45,799.5,173.5,3.0,32.5,876.5,856.11,616.72
2017,9,16,13,0,800.0,172.0,3.0,33.0,872.0,819.83,592.08
2017,9,16,13,15,796.0,171.0,3.0,33.0,858.0,777.82,563.69
2017,9,16,13,30,792.0,170.0,3.0,33.0,844.0,733.62,533.16
2017,9,16,13,45,787.0,167.0,3.0,33.0,822.0,685.06,499.03
2017,9,16,14,0,782.0,164.0,3.0,33.0,800.0,634.88,462.94
2017,9,16,14,15,772.0,161.5,3.0,33.0,770.0,580.91,423.18
2017,9,16,14,30,762.0,159.0,3.0,33.0,740.0,526.29,381.83
2017,9,16,14,45,755.0,152.5,3.0,33.0,704.5,467.16,336.04
2017,9,16,15,0,748.0,146.0,3.0,33.0,669.0,408.92,289.49
2017,9,16,15,15,730.5,142.0,3.0,32.5,625.5,349.08,241.28
2017,9,16,15,30,713.0,138.0,3.0,32.0,582.0,290.56,193.39
2017,9,16,15,45,691.0,132.5,3.0,32.0,534.0,231.6,145.73
2017,9,16,16,0,669.0,127.0,3.0,32.0,486.0,175.08,103.42
2017,9,16,16,15,638.0,120.5,3.0,31.5,434.0,119.94,70.94
2017,9,16,16,30,607.0,114.0,3.0,31.0,382.0,81.22,61.93
2017,9,16,16,45,565.0,105.0,3.0,31.0,328.0,76.67,58.42
2017,9,16,17,0,523.0,96.0,3.0,31.0,274.0,71.91,54.63
2017,9,16,17,15,462.5,85.0,2.7,30.0,221.0,62.95,47.42
2017,9,16,17,30,402.0,74.0,2.4,29.0,168.0,55.45,41.18
2017,9,16,17,45,316.0,58.5,2.15,28.0,119.5,44.34,31.6
2017,9,16,18,0,230.0,43.0,1.9,27.0,71.0,32.95,21.44
2017,9,16,18,15,115.0,21.5,1.95,26.5,35.5,16.65,4.0
2017,9,16,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.0,1.55,20.5,7.0,0.0,0.0
2017,9,17,6,30,62.0,12.0,1.8,21.0,14.0,42.0,0.0
2017,9,17,6,45,183.0,30.0,2.05,21.5,53.0,174.28,124.77
2017,9,17,7,0,304.0,48.0,2.3,22.0,92.0,279.08,221.3
2017,9,17,7,15,249.5,73.0,2.4,22.5,119.5,273.5,220.44
2017,9,17,7,30,195.0,98.0,2.5,23.0,147.0,274.99,222.21
2017,9,17,7,45,229.0,117.0,2.65,23.5,189.0,329.58,266.31
2017,9,17,8,0,263.0,136.0,2.8,24.0,231.0,386.49,310.57
2017,9,17,8,15,469.0,120.0,2.8,24.5,322.5,566.94,450.12
2017,9,17,8,30,675.0,104.0,2.8,25.0,414.0,754.08,583.21
2017,9,17,8,45,702.5,109.5,2.85,26.0,466.0,805.87,614.03
2017,9,17,9,0,730.0,115.0,2.9,27.0,518.0,856.25,644.06
2017,9,17,9,15,750.5,119.0,2.85,27.5,566.0,896.22,667.01
2017,9,17,9,30,771.0,123.0,2.8,28.0,614.0,927.43,683.82
2017,9,17,9,45,782.5,128.5,2.75,28.5,655.5,954.9,698.05
2017,9,17,10,0,794.0,134.0,2.7,29.0,697.0,979.0,710.01
2017,9,17,10,15,805.0,136.5,2.6,29.0,733.0,995.72,718.17
2017,9,17,10,30,816.0,139.0,2.5,29.0,769.0,1008.75,724.08
2017,9,17,10,45,823.0,141.5,2.45,29.5,797.0,1013.89,724.14
2017,9,17,11,0,830.0,144.0,2.4,30.0,825.0,1015.13,721.97
2017,9,17,11,15,835.0,145.5,2.35,30.0,845.0,1009.36,717.03
2017,9,17,11,30,840.0,147.0,2.3,30.0,865.0,999.69,709.87
2017,9,17,11,45,845.0,146.5,2.25,30.5,877.0,984.06,697.75
2017,9,17,12,0,850.0,146.0,2.2,31.0,889.0,964.63,683.46
2017,9,17,12,15,850.5,146.0,2.15,31.0,892.0,937.87,666.07
2017,9,17,12,30,851.0,146.0,2.1,31.0,895.0,907.7,646.63
2017,9,17,12,45,849.0,145.5,2.1,31.5,889.5,871.68,622.66
2017,9,17,13,0,847.0,145.0,2.1,32.0,884.0,832.76,596.83
2017,9,17,13,15,843.0,144.0,2.1,32.0,869.5,789.13,568.9
2017,9,17,13,30,839.0,143.0,2.1,32.0,855.0,743.17,537.64
2017,9,17,13,45,833.0,141.0,2.1,32.5,832.0,692.85,501.71
2017,9,17,14,0,827.0,139.0,2.1,33.0,809.0,640.84,463.84
2017,9,17,14,15,818.0,137.0,2.15,33.0,779.0,585.7,423.95
2017,9,17,14,30,809.0,135.0,2.2,33.0,749.0,529.67,382.08
2017,9,17,14,45,798.0,131.5,2.25,33.0,712.0,470.87,336.83
2017,9,17,15,0,787.0,128.0,2.3,33.0,675.0,411.97,290.0
2017,9,17,15,15,770.5,124.5,2.35,32.5,631.5,351.44,241.34
2017,9,17,15,30,754.0,121.0,2.4,32.0,588.0,292.02,192.71
2017,9,17,15,45,733.5,116.0,2.5,32.0,539.5,226.94,140.34
2017,9,17,16,0,713.0,111.0,2.6,32.0,491.0,168.41,96.53
2017,9,17,16,15,683.0,105.5,2.6,31.5,438.5,111.34,63.23
2017,9,17,16,30,653.0,100.0,2.6,31.0,386.0,71.91,54.25
2017,9,17,16,45,613.5,92.5,2.65,30.5,331.5,68.04,51.39
2017,9,17,17,0,574.0,85.0,2.7,30.0,277.0,64.02,48.29
2017,9,17,17,15,513.0,75.5,2.45,29.0,223.0,58.08,43.53
2017,9,17,17,30,452.0,66.0,2.2,28.0,169.0,51.97,38.41
2017,9,17,17,45,361.5,52.5,2.0,27.5,120.0,40.22,28.18
2017,9,17,18,0,271.0,39.0,1.8,27.0,71.0,30.13,19.01
2017,9,17,18,15,135.5,19.5,1.9,26.5,35.5,15.17,1.73
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.9,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2017,9,18,6,45,149.5,30.0,1.3,22.5,51.0,156.31,109.57
2017,9,18,7,0,299.0,47.0,1.5,23.0,89.0,275.59,216.82
2017,9,18,7,15,384.5,59.5,1.6,23.5,139.5,361.24,288.7
2017,9,18,7,30,470.0,72.0,1.7,24.0,190.0,460.89,368.05
2017,9,18,7,45,531.5,80.0,1.85,25.0,244.5,539.51,427.18
2017,9,18,8,0,593.0,88.0,2.0,26.0,299.0,621.21,485.04
2017,9,18,8,15,387.0,141.5,2.0,26.5,288.5,524.71,409.33
2017,9,18,8,30,181.0,195.0,2.0,27.0,278.0,381.57,296.92
2017,9,18,8,45,135.5,218.0,2.05,27.5,284.5,368.57,284.9
2017,9,18,9,0,90.0,241.0,2.1,28.0,291.0,332.48,255.08
2017,9,18,9,15,91.5,263.5,2.05,28.0,318.0,357.23,272.68
2017,9,18,9,30,93.0,286.0,2.0,28.0,345.0,381.53,289.5
2017,9,18,9,45,252.0,287.5,1.95,28.5,462.5,581.45,435.63
2017,9,18,10,0,411.0,289.0,1.9,29.0,580.0,742.19,545.83
2017,9,18,10,15,463.0,284.0,1.85,29.5,627.5,809.19,586.97
2017,9,18,10,30,515.0,279.0,1.8,30.0,675.0,854.21,614.01
2017,9,18,10,45,377.0,339.5,1.75,30.5,635.5,752.85,541.41
2017,9,18,11,0,239.0,400.0,1.7,31.0,596.0,650.26,468.13
2017,9,18,11,15,360.0,370.0,1.7,31.0,673.0,751.22,538.31
2017,9,18,11,30,481.0,340.0,1.7,31.0,750.0,845.22,600.23
2017,9,18,11,45,424.5,368.5,1.7,31.5,734.5,802.38,568.55
2017,9,18,12,0,368.0,397.0,1.7,32.0,719.0,746.58,529.96
2017,9,18,12,15,590.5,280.5,1.7,32.0,798.0,837.06,594.2
2017,9,18,12,30,813.0,164.0,1.7,32.0,877.0,891.88,631.05
2017,9,18,12,45,617.0,266.5,1.75,32.0,805.5,794.14,565.39
2017,9,18,13,0,421.0,369.0,1.8,32.0,734.0,694.53,496.46
2017,9,18,13,15,612.0,264.0,1.85,32.0,785.5,724.29,520.97
2017,9,18,13,30,803.0,159.0,1.9,32.0,837.0,731.64,528.68
2017,9,18,13,45,797.5,156.5,1.95,32.0,814.5,682.66,494.67
2017,9,18,14,0,792.0,154.0,2.0,32.0,792.0,632.06,459.02
2017,9,18,14,15,782.0,151.5,2.1,32.0,762.0,577.55,419.74
2017,9,18,14,30,772.0,149.0,2.2,32.0,732.0,522.38,378.59
2017,9,18,14,45,538.0,229.0,2.3,32.0,625.5,429.47,310.42
2017,9,18,15,0,304.0,309.0,2.4,32.0,519.0,360.4,260.79
2017,9,18,15,15,484.5,232.0,2.45,31.5,541.0,336.07,237.79
2017,9,18,15,30,665.0,155.0,2.5,31.0,563.0,290.27,195.12
2017,9,18,15,45,646.0,146.5,2.65,31.0,516.0,232.48,148.63
2017,9,18,16,0,627.0,138.0,2.8,31.0,469.0,176.9,107.1
2017,9,18,16,15,444.0,155.5,2.75,30.5,378.0,130.48,85.34
2017,9,18,16,30,261.0,173.0,2.7,30.0,287.0,119.02,93.35
2017,9,18,16,45,373.5,136.5,2.7,29.5,274.0,94.79,73.84
2017,9,18,17,0,486.0,100.0,2.7,29.0,261.0,72.77,55.82
2017,9,18,17,15,424.5,87.5,2.6,28.5,208.5,64.52,49.04
2017,9,18,17,30,363.0,75.0,2.5,28.0,156.0,56.03,41.8
2017,9,18,17,45,280.5,58.0,2.4,27.5,109.5,43.88,31.19
2017,9,18,18,0,198.0,41.0,2.3,27.0,63.0,31.41,19.91
2017,9,18,18,15,99.0,20.5,2.35,26.5,31.5,15.89,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,11.0,5.0,2.8,23.0,5.0,0.0,0.0
2017,9,19,6,30,22.0,10.0,3.0,23.0,10.0,19.89,0.0
2017,9,19,6,45,115.5,31.0,3.2,23.5,45.5,125.26,85.6
2017,9,19,7,0,209.0,52.0,3.4,24.0,81.0,227.78,178.76
2017,9,19,7,15,291.5,68.5,3.6,24.0,129.5,312.02,250.86
2017,9,19,7,30,374.0,85.0,3.8,24.0,178.0,404.16,327.07
2017,9,19,7,45,439.5,95.0,4.0,24.5,231.0,481.62,388.62
2017,9,19,8,0,505.0,105.0,4.2,25.0,284.0,563.56,451.21
2017,9,19,8,15,547.0,113.0,4.25,25.5,337.0,634.97,502.49
2017,9,19,8,30,589.0,121.0,4.3,26.0,390.0,700.46,547.83
2017,9,19,8,45,627.5,124.5,4.35,26.5,442.0,757.66,585.98
2017,9,19,9,0,666.0,128.0,4.4,27.0,494.0,814.1,622.76
2017,9,19,9,15,442.0,209.0,4.35,27.0,461.0,695.02,532.89
2017,9,19,9,30,218.0,290.0,4.3,27.0,428.0,530.97,406.93
2017,9,19,9,45,489.0,214.0,4.3,27.5,550.5,757.96,575.94
2017,9,19,10,0,760.0,138.0,4.3,28.0,673.0,950.93,706.72
2017,9,19,10,15,553.5,240.5,4.3,28.5,641.0,855.28,636.23
2017,9,19,10,30,347.0,343.0,4.3,29.0,609.0,732.63,544.04
2017,9,19,10,45,371.5,338.5,4.3,29.5,632.5,746.89,553.32
2017,9,19,11,0,396.0,334.0,4.3,30.0,656.0,777.86,572.89
2017,9,19,11,15,349.0,370.5,4.3,30.0,660.0,741.4,545.62
2017,9,19,11,30,302.0,407.0,4.3,30.0,664.0,721.66,529.89
2017,9,19,11,45,572.5,271.5,4.3,30.0,766.0,854.61,627.85
2017,9,19,12,0,843.0,136.0,4.3,30.0,868.0,936.43,684.03
2017,9,19,12,15,843.5,136.0,4.3,30.0,871.0,910.66,666.17
2017,9,19,12,30,844.0,136.0,4.3,30.0,874.0,881.65,646.9
2017,9,19,12,45,842.5,135.5,4.3,30.0,868.5,847.36,624.07
2017,9,19,13,0,841.0,135.0,4.3,30.0,863.0,810.25,599.27
2017,9,19,13,15,837.5,134.5,4.3,30.0,848.5,768.94,571.46
2017,9,19,13,30,834.0,134.0,4.3,30.0,834.0,725.28,540.4
2017,9,19,13,45,828.0,132.0,4.3,30.0,812.0,680.97,507.82
2017,9,19,14,0,822.0,130.0,4.3,30.0,790.0,629.24,469.31
2017,9,19,14,15,422.0,203.5,4.25,30.0,541.5,417.17,312.34
2017,9,19,14,30,22.0,277.0,4.2,30.0,293.0,238.4,177.59
2017,9,19,14,45,382.5,208.0,4.2,30.0,470.5,343.82,255.05
2017,9,19,15,0,743.0,139.0,4.2,30.0,648.0,400.06,288.4
2017,9,19,15,15,557.5,193.0,4.1,29.5,561.0,330.31,235.12
2017,9,19,15,30,372.0,247.0,4.0,29.0,474.0,281.87,200.78
2017,9,19,15,45,292.0,237.5,3.95,29.0,407.0,229.6,162.27
2017,9,19,16,0,212.0,228.0,3.9,29.0,340.0,191.27,136.45
2017,9,19,16,15,129.0,198.5,3.65,28.5,265.0,147.83,108.57
2017,9,19,16,30,46.0,169.0,3.4,28.0,190.0,123.53,97.93
2017,9,19,16,45,40.0,146.0,3.2,28.0,162.0,108.05,85.41
2017,9,19,17,0,34.0,123.0,3.0,28.0,134.0,92.21,72.37
2017,9,19,17,15,23.5,100.0,2.75,27.5,107.0,75.98,58.89
2017,9,19,17,30,13.0,77.0,2.5,27.0,80.0,60.53,45.74
2017,9,19,17,45,6.5,54.0,2.25,26.5,55.5,43.02,30.55
2017,9,19,18,0,0.0,31.0,2.0,26.0,31.0,25.28,14.88
2017,9,19,18,15,0.0,15.5,1.95,26.0,15.5,12.8,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
