Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,3.25,23.0,5.0,0.0,0.0
2017,9,20,6,30,26.0,10.0,3.4,23.0,10.0,22.01,0.0
2017,9,20,6,45,129.0,29.5,3.6,23.5,45.5,143.6,97.17
2017,9,20,7,0,232.0,49.0,3.8,24.0,81.0,238.81,187.64
2017,9,20,7,15,317.5,64.0,3.95,24.5,129.5,324.48,260.74
2017,9,20,7,30,403.0,79.0,4.1,25.0,178.0,418.38,337.7
2017,9,20,7,45,467.5,88.0,4.35,25.5,231.5,495.17,398.62
2017,9,20,8,0,532.0,97.0,4.6,26.0,285.0,584.37,466.18
2017,9,20,8,15,573.5,104.5,4.65,26.5,338.0,649.08,512.2
2017,9,20,8,30,615.0,112.0,4.7,27.0,391.0,714.28,557.24
2017,9,20,8,45,652.0,115.5,4.8,27.5,443.0,770.6,594.94
2017,9,20,9,0,689.0,119.0,4.9,28.0,495.0,826.1,631.33
2017,9,20,9,15,711.0,123.5,4.85,28.5,542.0,867.07,656.06
2017,9,20,9,30,733.0,128.0,4.8,29.0,589.0,905.73,678.87
2017,9,20,9,45,754.5,128.5,4.8,29.5,631.5,929.85,691.85
2017,9,20,10,0,776.0,129.0,4.8,30.0,674.0,958.0,707.61
2017,9,20,10,15,787.5,131.5,4.75,30.5,709.0,974.93,715.41
2017,9,20,10,30,799.0,134.0,4.7,31.0,744.0,988.25,720.94
2017,9,20,10,45,810.0,134.5,4.7,31.5,772.5,995.12,722.75
2017,9,20,11,0,821.0,135.0,4.7,32.0,801.0,998.15,722.24
2017,9,20,11,15,826.5,136.5,4.65,32.0,821.0,992.86,717.79
2017,9,20,11,30,832.0,138.0,4.6,32.0,841.0,983.71,710.98
2017,9,20,11,45,838.0,137.0,4.6,32.5,853.5,955.8,690.87
2017,9,20,12,0,844.0,136.0,4.6,33.0,866.0,937.6,677.41
2017,9,20,12,15,844.5,136.0,4.55,33.0,869.0,911.73,660.09
2017,9,20,12,30,845.0,136.0,4.5,33.0,872.0,882.61,640.71
2017,9,20,12,45,843.0,136.0,4.5,33.0,866.0,848.24,618.05
2017,9,20,13,0,841.0,136.0,4.5,33.0,860.0,811.07,593.45
2017,9,20,13,15,837.5,135.0,4.45,33.0,846.0,769.22,565.39
2017,9,20,13,30,834.0,134.0,4.4,33.0,832.0,730.82,537.95
2017,9,20,13,45,827.0,133.0,4.4,33.0,809.5,680.93,501.98
2017,9,20,14,0,820.0,132.0,4.4,33.0,787.0,629.44,464.07
2017,9,20,14,15,811.0,130.0,4.4,33.0,756.5,574.62,422.78
2017,9,20,14,30,802.0,128.0,4.4,33.0,726.0,518.94,379.69
2017,9,20,14,45,784.5,127.5,4.4,33.0,688.0,460.14,333.13
2017,9,20,15,0,767.0,127.0,4.4,33.0,650.0,401.96,285.81
2017,9,20,15,15,750.0,123.5,4.35,32.5,607.0,342.44,237.0
2017,9,20,15,30,733.0,120.0,4.3,32.0,564.0,279.77,185.31
2017,9,20,15,45,709.0,115.5,4.3,32.0,515.5,220.12,136.74
2017,9,20,16,0,685.0,111.0,4.3,32.0,467.0,163.11,94.12
2017,9,20,16,15,653.0,105.5,4.15,31.5,415.0,107.79,62.25
2017,9,20,16,30,621.0,100.0,4.0,31.0,363.0,72.08,54.49
2017,9,20,16,45,576.5,92.5,3.85,30.5,309.5,68.2,51.58
2017,9,20,17,0,532.0,85.0,3.7,30.0,256.0,64.19,48.46
2017,9,20,17,15,466.5,75.0,3.5,29.5,203.5,57.87,43.24
2017,9,20,17,30,401.0,65.0,3.3,29.0,151.0,49.2,35.83
2017,9,20,17,45,304.0,50.5,3.1,28.5,104.0,38.56,26.51
2017,9,20,18,0,207.0,36.0,2.9,28.0,57.0,27.73,16.5
2017,9,20,18,15,103.5,18.0,2.95,27.5,28.5,14.0,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.6,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.7,23.0,8.0,6.83,0.0
2017,9,21,6,45,109.0,29.0,2.8,23.5,43.5,117.96,77.58
2017,9,21,7,0,218.0,50.0,2.9,24.0,79.0,232.46,182.02
2017,9,21,7,15,306.5,65.0,3.05,24.0,128.0,319.42,256.37
2017,9,21,7,30,395.0,80.0,3.2,24.0,177.0,414.99,335.14
2017,9,21,7,45,474.5,86.5,3.4,24.5,232.0,499.72,402.28
2017,9,21,8,0,554.0,93.0,3.6,25.0,287.0,598.85,476.58
2017,9,21,8,15,595.5,100.0,3.7,25.5,340.5,663.69,522.24
2017,9,21,8,30,637.0,107.0,3.8,26.0,394.0,728.97,566.95
2017,9,21,8,45,678.5,108.0,3.9,26.5,447.0,786.87,605.21
2017,9,21,9,0,720.0,109.0,4.0,27.0,500.0,844.06,642.17
2017,9,21,9,15,741.0,112.5,4.0,27.0,547.5,877.52,662.92
2017,9,21,9,30,762.0,116.0,4.0,27.0,595.0,914.7,686.23
2017,9,21,9,45,783.5,116.5,4.0,27.5,637.5,946.11,704.05
2017,9,21,10,0,805.0,117.0,4.0,28.0,680.0,974.42,719.71
2017,9,21,10,15,816.0,119.5,3.95,28.0,715.5,991.02,728.72
2017,9,21,10,30,827.0,122.0,3.9,28.0,751.0,1003.92,735.48
2017,9,21,10,45,838.5,121.5,3.9,28.5,779.5,996.95,728.21
2017,9,21,11,0,850.0,121.0,3.9,29.0,808.0,999.49,727.53
2017,9,21,11,15,855.0,122.0,3.9,29.5,828.0,993.21,721.18
2017,9,21,11,30,860.0,123.0,3.9,30.0,848.0,983.12,712.59
2017,9,21,11,45,861.0,125.0,3.95,30.5,859.5,966.37,700.13
2017,9,21,12,0,862.0,127.0,4.0,31.0,871.0,945.98,685.48
2017,9,21,12,15,863.0,127.0,4.0,31.0,873.5,920.14,668.45
2017,9,21,12,30,864.0,127.0,4.0,31.0,876.0,890.95,649.27
2017,9,21,12,45,862.5,127.0,4.05,31.5,870.5,856.41,625.48
2017,9,21,13,0,861.0,127.0,4.1,32.0,865.0,818.95,599.73
2017,9,21,13,15,857.0,126.0,4.15,32.0,850.5,775.94,571.31
2017,9,21,13,30,853.0,125.0,4.2,32.0,836.0,730.59,539.87
2017,9,21,13,45,845.0,125.0,4.3,32.0,813.0,681.28,504.42
2017,9,21,14,0,837.0,125.0,4.4,32.0,790.0,633.26,468.86
2017,9,21,14,15,828.0,123.0,4.45,32.0,759.5,577.57,426.82
2017,9,21,14,30,819.0,121.0,4.5,32.0,729.0,520.98,382.89
2017,9,21,14,45,784.5,129.0,4.55,32.0,687.0,460.9,335.19
2017,9,21,15,0,750.0,137.0,4.6,32.0,645.0,400.17,286.08
2017,9,21,15,15,732.0,133.0,4.6,31.5,601.5,340.06,236.77
2017,9,21,15,30,714.0,129.0,4.6,31.0,558.0,281.34,187.98
2017,9,21,15,45,685.0,125.5,4.6,31.0,509.0,222.57,140.21
2017,9,21,16,0,656.0,122.0,4.6,31.0,460.0,167.12,98.94
2017,9,21,16,15,622.0,115.5,4.5,30.5,408.0,112.77,67.57
2017,9,21,16,30,588.0,109.0,4.4,30.0,356.0,78.5,60.09
2017,9,21,16,45,534.5,102.0,4.3,29.5,301.5,75.23,57.7
2017,9,21,17,0,481.0,95.0,4.2,29.0,247.0,69.55,53.18
2017,9,21,17,15,411.5,83.0,3.85,28.5,195.0,61.48,46.47
2017,9,21,17,30,342.0,71.0,3.5,28.0,143.0,53.21,39.33
2017,9,21,17,45,239.0,54.5,3.15,27.5,97.0,41.26,28.81
2017,9,21,18,0,136.0,38.0,2.8,27.0,51.0,29.37,17.65
2017,9,21,18,15,68.0,19.0,2.75,26.5,25.5,14.95,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.35,22.0,4.5,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.5,22.0,9.0,17.08,0.0
2017,9,22,6,45,131.0,28.0,2.65,22.5,44.0,141.92,92.51
2017,9,22,7,0,244.0,47.0,2.8,23.0,79.0,245.38,192.88
2017,9,22,7,15,335.5,60.5,2.95,23.5,128.0,333.85,268.46
2017,9,22,7,30,427.0,74.0,3.1,24.0,177.0,431.29,348.16
2017,9,22,7,45,495.5,81.5,3.3,24.5,231.5,517.74,416.05
2017,9,22,8,0,564.0,89.0,3.5,25.0,286.0,603.45,479.71
2017,9,22,8,15,605.5,95.5,3.55,25.5,339.0,667.95,524.93
2017,9,22,8,30,647.0,102.0,3.6,26.0,392.0,732.88,569.09
2017,9,22,8,45,684.5,104.0,3.65,27.0,444.5,788.49,604.19
2017,9,22,9,0,722.0,106.0,3.7,28.0,497.0,843.23,637.75
2017,9,22,9,15,742.5,110.0,3.7,28.5,544.0,877.07,657.28
2017,9,22,9,30,763.0,114.0,3.7,29.0,591.0,914.3,679.02
2017,9,22,9,45,392.0,185.5,3.75,29.5,431.5,630.54,477.16
2017,9,22,10,0,21.0,257.0,3.8,30.0,272.0,252.29,188.98
2017,9,22,10,15,23.0,269.0,3.85,30.0,286.0,264.35,198.52
2017,9,22,10,30,25.0,281.0,3.9,30.0,300.0,276.34,207.17
2017,9,22,10,45,19.0,267.0,3.95,30.5,282.5,255.04,190.31
2017,9,22,11,0,13.0,253.0,4.0,31.0,265.0,234.43,174.12
2017,9,22,11,15,426.0,192.5,4.0,31.0,551.0,661.82,495.96
2017,9,22,11,30,839.0,132.0,4.0,31.0,837.0,971.92,705.55
2017,9,22,11,45,820.0,146.5,4.05,31.5,843.0,961.69,695.02
2017,9,22,12,0,801.0,161.0,4.1,32.0,849.0,935.04,676.23
2017,9,22,12,15,801.5,161.5,4.1,32.0,852.0,909.5,659.45
2017,9,22,12,30,802.0,162.0,4.1,32.0,855.0,880.73,640.54
2017,9,22,12,45,523.5,293.0,4.2,32.0,744.5,738.12,540.12
2017,9,22,13,0,245.0,424.0,4.3,32.0,634.0,585.25,428.57
2017,9,22,13,15,232.0,418.0,4.3,32.0,614.5,552.89,406.11
2017,9,22,13,30,219.0,412.0,4.3,32.0,595.0,521.03,383.31
2017,9,22,13,45,505.0,279.0,4.35,32.0,683.5,593.08,438.78
2017,9,22,14,0,791.0,146.0,4.4,32.0,772.0,623.31,461.83
2017,9,22,14,15,546.0,242.5,4.4,32.0,667.0,518.55,382.96
2017,9,22,14,30,301.0,339.0,4.4,32.0,562.0,432.32,318.43
2017,9,22,14,45,528.0,234.5,4.45,32.0,600.0,428.57,313.36
2017,9,22,15,0,755.0,130.0,4.5,32.0,638.0,398.83,285.01
2017,9,22,15,15,736.5,126.5,4.5,31.5,595.0,335.82,233.42
2017,9,22,15,30,718.0,123.0,4.5,31.0,552.0,277.18,184.64
2017,9,22,15,45,697.5,117.0,4.55,31.0,504.0,217.95,136.18
2017,9,22,16,0,677.0,111.0,4.6,31.0,456.0,160.98,93.43
2017,9,22,16,15,643.5,105.0,4.55,30.5,404.0,105.78,61.8
2017,9,22,16,30,610.0,99.0,4.5,30.0,352.0,71.62,54.39
2017,9,22,16,45,565.0,91.0,4.5,29.5,299.0,67.33,51.12
2017,9,22,17,0,520.0,83.0,4.5,29.0,246.0,62.89,47.59
2017,9,22,17,15,451.0,73.0,4.2,28.5,193.5,56.5,42.27
2017,9,22,17,30,382.0,63.0,3.9,28.0,141.0,47.72,34.69
2017,9,22,17,45,278.5,48.5,3.65,27.5,95.5,37.04,25.24
2017,9,22,18,0,175.0,34.0,3.4,27.0,50.0,26.18,14.83
2017,9,22,18,15,87.5,17.0,3.2,26.5,25.0,14.51,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,20.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,21.0,10.0,34.42,0.0
2017,9,23,6,45,189.0,25.0,1.9,21.5,47.0,169.94,109.39
2017,9,23,7,0,327.0,41.0,2.2,22.0,84.0,292.08,230.23
2017,9,23,7,15,418.0,52.0,2.35,22.5,134.5,384.41,309.02
2017,9,23,7,30,509.0,63.0,2.5,23.0,185.0,484.37,390.12
2017,9,23,7,45,572.0,69.0,2.65,24.0,240.5,563.18,449.43
2017,9,23,8,0,635.0,75.0,2.8,25.0,296.0,645.15,508.16
2017,9,23,8,15,416.0,131.5,2.9,25.5,286.0,542.22,427.99
2017,9,23,8,30,197.0,188.0,3.0,26.0,276.0,390.81,307.66
2017,9,23,8,45,127.5,207.0,3.2,26.5,267.0,351.02,274.44
2017,9,23,9,0,58.0,226.0,3.4,27.0,258.0,286.93,222.02
2017,9,23,9,15,90.5,256.5,3.45,27.5,311.0,350.95,270.65
2017,9,23,9,30,123.0,287.0,3.5,28.0,364.0,436.68,333.65
2017,9,23,9,45,77.0,281.5,3.55,28.5,331.0,359.45,273.4
2017,9,23,10,0,31.0,276.0,3.6,29.0,298.0,303.32,228.92
2017,9,23,10,15,448.0,190.0,3.65,29.5,528.0,694.05,524.09
2017,9,23,10,30,865.0,104.0,3.7,30.0,758.0,1010.69,735.34
2017,9,23,10,45,873.0,105.0,3.75,30.5,786.0,1015.08,733.39
2017,9,23,11,0,881.0,106.0,3.8,31.0,814.0,1015.55,731.57
2017,9,23,11,15,603.5,249.5,3.85,31.0,740.0,896.97,652.24
2017,9,23,11,30,326.0,393.0,3.9,31.0,666.0,733.08,534.58
2017,9,23,11,45,319.0,401.5,3.95,31.5,671.5,722.02,526.3
2017,9,23,12,0,312.0,410.0,4.0,32.0,677.0,709.4,516.17
2017,9,23,12,15,585.5,271.0,4.0,32.0,774.5,825.38,601.72
2017,9,23,12,30,859.0,132.0,4.0,32.0,872.0,891.21,647.7
2017,9,23,12,45,540.5,279.0,4.05,32.0,743.5,739.53,541.16
2017,9,23,13,0,222.0,426.0,4.1,32.0,615.0,568.96,416.37
2017,9,23,13,15,533.5,278.5,4.1,32.0,722.0,676.0,498.16
2017,9,23,13,30,845.0,131.0,4.1,32.0,829.0,729.49,539.34
2017,9,23,13,45,565.0,252.0,4.15,32.0,713.5,609.69,450.08
2017,9,23,14,0,285.0,373.0,4.2,32.0,598.0,498.33,367.04
2017,9,23,14,15,548.5,248.5,4.2,32.0,659.5,524.74,387.53
2017,9,23,14,30,812.0,124.0,4.2,32.0,721.0,519.07,381.31
2017,9,23,14,45,778.0,131.5,4.25,32.0,679.0,459.13,333.62
2017,9,23,15,0,744.0,139.0,4.3,32.0,637.0,398.53,284.66
2017,9,23,15,15,725.5,135.0,4.35,31.5,593.5,338.56,235.58
2017,9,23,15,30,707.0,131.0,4.4,31.0,550.0,280.07,187.1
2017,9,23,15,45,682.0,125.5,4.45,31.0,501.5,220.96,139.06
2017,9,23,16,0,657.0,120.0,4.5,31.0,453.0,164.71,97.22
2017,9,23,16,15,385.0,146.0,4.45,30.5,335.5,119.07,79.14
2017,9,23,16,30,113.0,172.0,4.4,30.0,218.0,121.01,95.29
2017,9,23,16,45,303.0,131.0,4.35,29.5,230.0,94.27,73.58
2017,9,23,17,0,493.0,90.0,4.3,29.0,242.0,66.37,50.51
2017,9,23,17,15,425.0,78.0,4.0,28.5,189.5,58.19,43.67
2017,9,23,17,30,357.0,66.0,3.7,28.0,137.0,49.79,36.39
2017,9,23,17,45,258.0,49.0,3.45,27.5,91.5,37.36,25.44
2017,9,23,18,0,159.0,32.0,3.2,27.0,46.0,24.65,13.28
2017,9,23,18,15,79.5,16.0,3.15,26.5,23.0,13.66,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,6,45,135.0,22.0,2.45,21.5,39.5,132.86,81.99
2017,9,24,7,0,270.0,44.0,2.7,22.0,79.0,259.28,204.3
2017,9,24,7,15,362.5,57.0,2.9,22.5,128.5,349.33,281.75
2017,9,24,7,30,455.0,70.0,3.1,23.0,178.0,453.6,367.02
2017,9,24,7,45,227.5,67.5,3.3,23.5,121.5,284.91,231.92
2017,9,24,8,0,0.0,65.0,3.5,24.0,65.0,53.87,38.78
2017,9,24,8,15,78.0,127.0,3.6,24.5,162.0,210.09,167.82
2017,9,24,8,30,156.0,189.0,3.7,25.0,259.0,356.42,283.27
2017,9,24,8,45,225.0,206.5,3.8,26.0,320.5,440.87,347.12
2017,9,24,9,0,294.0,224.0,3.9,27.0,382.0,549.11,426.25
2017,9,24,9,15,232.0,255.5,3.9,27.5,387.5,508.25,391.82
2017,9,24,9,30,170.0,287.0,3.9,28.0,393.0,483.85,369.92
2017,9,24,9,45,509.5,191.5,3.9,28.5,538.5,756.68,573.27
2017,9,24,10,0,849.0,96.0,3.9,29.0,684.0,984.21,724.56
2017,9,24,10,15,859.0,98.0,3.85,29.0,719.0,999.36,730.99
2017,9,24,10,30,869.0,100.0,3.8,29.0,754.0,1010.77,736.7
2017,9,24,10,45,550.0,246.0,3.8,29.5,665.5,853.15,627.82
2017,9,24,11,0,231.0,392.0,3.8,30.0,577.0,637.32,469.82
2017,9,24,11,15,127.5,355.0,3.75,30.0,458.0,487.01,361.73
2017,9,24,11,30,24.0,318.0,3.7,30.0,339.0,303.71,225.6
2017,9,24,11,45,427.0,232.5,3.7,30.5,596.5,672.53,501.63
2017,9,24,12,0,830.0,147.0,3.7,31.0,854.0,948.41,687.91
2017,9,24,12,15,571.0,279.0,3.7,31.0,766.5,816.83,595.35
2017,9,24,12,30,312.0,411.0,3.7,31.0,679.0,677.35,494.28
2017,9,24,12,45,353.0,391.5,3.75,31.5,692.5,674.72,493.22
2017,9,24,13,0,394.0,372.0,3.8,32.0,706.0,668.33,488.66
2017,9,24,13,15,338.0,384.0,3.8,32.0,667.0,612.64,448.72
2017,9,24,13,30,282.0,396.0,3.8,32.0,628.0,560.16,410.93
2017,9,24,13,45,550.0,264.0,3.85,32.0,700.5,610.03,450.17
2017,9,24,14,0,818.0,132.0,3.9,32.0,773.0,626.68,463.42
2017,9,24,14,15,432.0,223.0,3.95,31.5,560.5,438.81,325.84
2017,9,24,14,30,46.0,314.0,4.0,31.0,348.0,281.15,208.82
2017,9,24,14,45,412.5,216.5,4.05,31.0,492.5,363.33,268.06
2017,9,24,15,0,779.0,119.0,4.1,31.0,637.0,397.73,284.86
2017,9,24,15,15,760.5,115.5,4.1,31.0,593.0,337.0,233.91
2017,9,24,15,30,742.0,112.0,4.1,31.0,549.0,277.67,184.01
2017,9,24,15,45,717.5,108.0,4.2,31.0,500.0,213.71,132.06
2017,9,24,16,0,693.0,104.0,4.3,31.0,451.0,156.59,89.53
2017,9,24,16,15,659.5,98.5,4.25,30.5,399.0,100.82,58.08
2017,9,24,16,30,626.0,93.0,4.2,30.0,347.0,67.82,51.26
2017,9,24,16,45,577.5,86.0,4.2,29.5,293.0,64.05,48.39
2017,9,24,17,0,529.0,79.0,4.2,29.0,239.0,60.19,45.33
2017,9,24,17,15,458.5,69.0,3.95,28.5,187.0,53.65,39.83
2017,9,24,17,30,388.0,59.0,3.7,28.0,135.0,44.94,32.28
2017,9,24,17,45,278.0,44.5,3.45,27.5,89.5,34.14,22.69
2017,9,24,18,0,168.0,30.0,3.2,27.0,44.0,23.18,11.71
2017,9,24,18,15,84.0,15.0,3.15,26.5,22.0,12.8,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,125.5,21.5,2.35,21.5,37.5,126.34,74.78
2017,9,25,7,0,251.0,43.0,2.6,22.0,75.0,246.7,193.97
2017,9,25,7,15,345.5,55.5,2.75,22.5,123.5,336.52,271.32
2017,9,25,7,30,440.0,68.0,2.9,23.0,172.0,441.37,357.09
2017,9,25,7,45,512.0,74.5,3.05,23.5,226.5,525.44,422.95
2017,9,25,8,0,584.0,81.0,3.2,24.0,281.0,613.31,488.19
2017,9,25,8,15,446.0,126.5,3.25,24.5,294.5,563.63,447.66
2017,9,25,8,30,308.0,172.0,3.3,25.0,308.0,489.65,387.22
2017,9,25,8,45,353.0,187.0,3.4,25.5,361.5,555.03,435.41
2017,9,25,9,0,398.0,202.0,3.5,26.0,415.0,642.31,497.18
2017,9,25,9,15,216.5,224.5,3.5,26.0,342.0,477.72,370.34
2017,9,25,9,30,35.0,247.0,3.5,26.0,269.0,282.41,216.91
2017,9,25,9,45,95.5,288.0,3.55,26.5,353.0,386.63,297.2
2017,9,25,10,0,156.0,329.0,3.6,27.0,437.0,513.25,390.17
2017,9,25,10,15,166.0,347.5,3.6,27.0,467.5,540.3,408.44
2017,9,25,10,30,176.0,366.0,3.6,27.0,498.0,566.33,426.32
2017,9,25,10,45,223.0,374.5,3.65,27.5,548.5,617.73,462.58
2017,9,25,11,0,270.0,383.0,3.7,28.0,599.0,688.3,511.1
2017,9,25,11,15,208.0,399.5,3.75,28.0,568.5,614.83,457.26
2017,9,25,11,30,146.0,416.0,3.8,28.0,538.0,562.39,418.18
2017,9,25,11,45,239.0,408.0,3.85,28.5,610.0,634.78,471.09
2017,9,25,12,0,332.0,400.0,3.9,29.0,682.0,719.07,530.07
2017,9,25,12,15,300.0,410.0,3.9,29.0,665.5,683.36,503.73
2017,9,25,12,30,268.0,420.0,3.9,29.0,649.0,647.8,478.07
2017,9,25,12,45,269.5,416.5,3.95,29.0,645.0,628.32,464.62
2017,9,25,13,0,271.0,413.0,4.0,29.0,641.0,607.73,450.22
2017,9,25,13,15,263.0,406.5,4.0,29.0,625.0,576.23,427.74
2017,9,25,13,30,255.0,400.0,4.0,29.0,609.0,544.73,405.12
2017,9,25,13,45,313.0,372.5,4.05,29.0,621.5,539.16,401.97
2017,9,25,14,0,371.0,345.0,4.1,29.0,634.0,527.79,393.94
2017,9,25,14,15,325.5,341.5,4.05,29.0,587.5,472.42,352.55
2017,9,25,14,30,280.0,338.0,4.0,29.0,541.0,421.31,314.15
2017,9,25,14,45,221.5,325.0,4.0,29.0,480.5,360.58,268.65
2017,9,25,15,0,163.0,312.0,4.0,29.0,420.0,309.04,230.06
2017,9,25,15,15,201.0,286.0,3.9,28.5,410.0,285.74,211.21
2017,9,25,15,30,239.0,260.0,3.8,28.0,400.0,258.08,188.1
2017,9,25,15,45,143.0,230.5,3.75,28.0,312.5,198.94,145.56
2017,9,25,16,0,47.0,201.0,3.7,28.0,225.0,156.5,117.04
2017,9,25,16,15,42.5,178.5,3.5,27.5,198.0,133.91,100.77
2017,9,25,16,30,38.0,156.0,3.3,27.0,171.0,114.8,91.26
2017,9,25,16,45,29.5,133.0,3.15,27.0,143.5,99.12,78.42
2017,9,25,17,0,21.0,110.0,3.0,27.0,116.0,85.46,67.04
2017,9,25,17,15,10.5,87.0,2.7,26.5,90.0,68.15,52.43
2017,9,25,17,30,0.0,64.0,2.4,26.0,64.0,50.69,37.38
2017,9,25,17,45,0.0,41.5,2.15,25.5,41.5,33.45,22.28
2017,9,25,18,0,0.0,19.0,1.9,25.0,19.0,15.68,5.79
2017,9,25,18,15,0.0,9.5,1.9,25.0,9.5,8.11,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,4.5,1.95,21.5,4.5,3.69,0.0
2017,9,26,7,0,0.0,9.0,2.2,22.0,9.0,7.39,0.3
2017,9,26,7,15,0.0,15.0,2.25,22.0,15.0,12.33,4.55
2017,9,26,7,30,0.0,21.0,2.3,22.0,21.0,17.29,8.79
2017,9,26,7,45,0.0,28.0,2.4,22.5,28.0,23.08,13.64
2017,9,26,8,0,0.0,35.0,2.5,23.0,35.0,28.89,18.42
2017,9,26,8,15,0.0,33.5,2.55,23.5,33.5,27.66,17.29
2017,9,26,8,30,0.0,32.0,2.6,24.0,32.0,26.43,16.16
2017,9,26,8,45,3.0,102.0,2.7,24.5,103.5,89.23,67.23
2017,9,26,9,0,6.0,172.0,2.8,25.0,175.0,160.16,123.36
2017,9,26,9,15,3.0,151.0,2.75,25.0,152.5,134.57,102.51
2017,9,26,9,30,0.0,130.0,2.7,25.0,130.0,110.94,83.4
2017,9,26,9,45,0.0,74.0,2.7,25.5,74.0,61.53,43.81
2017,9,26,10,0,0.0,18.0,2.7,26.0,18.0,14.92,6.36
2017,9,26,10,15,6.0,126.5,2.65,26.0,131.5,113.1,84.58
2017,9,26,10,30,12.0,235.0,2.6,26.0,245.0,219.19,166.49
2017,9,26,10,45,6.0,131.0,2.55,26.0,136.0,116.9,86.95
2017,9,26,11,0,0.0,27.0,2.5,26.0,27.0,22.46,12.28
2017,9,26,11,15,0.0,35.5,2.45,26.0,35.5,29.56,17.94
2017,9,26,11,30,0.0,44.0,2.4,26.0,44.0,36.67,23.56
2017,9,26,11,45,5.5,138.5,2.4,26.5,143.5,122.31,90.81
2017,9,26,12,0,11.0,233.0,2.4,27.0,243.0,210.45,158.01
2017,9,26,12,15,9.5,216.5,2.4,27.0,225.5,193.49,144.85
2017,9,26,12,30,8.0,200.0,2.4,27.0,208.0,176.88,132.2
2017,9,26,12,45,7.0,190.5,2.4,27.0,197.5,167.06,124.72
2017,9,26,13,0,6.0,181.0,2.4,27.0,187.0,157.41,117.35
2017,9,26,13,15,9.5,217.5,2.4,27.0,226.0,190.59,142.84
2017,9,26,13,30,13.0,254.0,2.4,27.0,265.0,223.02,167.48
2017,9,26,13,45,9.5,221.5,2.4,27.0,230.0,191.7,143.73
2017,9,26,14,0,6.0,189.0,2.4,27.0,195.0,161.24,120.6
2017,9,26,14,15,3.0,167.0,2.4,26.5,170.0,140.53,105.04
2017,9,26,14,30,0.0,145.0,2.4,26.0,145.0,120.4,89.76
2017,9,26,14,45,0.0,148.5,2.4,26.0,148.5,122.91,91.95
2017,9,26,15,0,0.0,152.0,2.4,26.0,152.0,125.28,94.03
2017,9,26,15,15,0.0,131.0,2.35,25.5,131.0,108.01,80.86
2017,9,26,15,30,0.0,110.0,2.3,25.0,110.0,90.92,67.7
2017,9,26,15,45,0.0,101.0,2.25,25.0,101.0,83.49,61.99
2017,9,26,16,0,0.0,92.0,2.2,25.0,92.0,76.1,56.28
2017,9,26,16,15,0.0,81.0,2.05,24.5,81.0,67.2,49.39
2017,9,26,16,30,0.0,70.0,1.9,24.0,70.0,58.04,44.28
2017,9,26,16,45,0.0,59.0,1.75,24.0,59.0,48.85,36.54
2017,9,26,17,0,0.0,48.0,1.6,24.0,48.0,39.69,28.71
2017,9,26,17,15,0.0,37.0,1.45,23.5,37.0,30.55,20.82
2017,9,26,17,30,0.0,26.0,1.3,23.0,26.0,21.43,12.81
2017,9,26,17,45,0.0,17.0,1.15,23.0,17.0,13.99,6.14
2017,9,26,18,0,0.0,8.0,1.0,23.0,8.0,6.57,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.0,4.0,3.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,13.0,1.8,21.0,13.0,10.7,0.47
2017,9,27,7,0,0.0,26.0,2.0,21.0,26.0,21.47,11.68
2017,9,27,7,15,0.0,44.5,2.05,21.0,44.5,38.11,25.91
2017,9,27,7,30,0.0,63.0,2.1,21.0,63.0,55.62,40.79
2017,9,27,7,45,0.0,82.5,2.15,21.5,82.5,73.91,55.98
2017,9,27,8,0,0.0,102.0,2.2,22.0,102.0,91.95,70.65
2017,9,27,8,15,15.5,134.5,2.15,22.0,141.5,137.63,108.27
2017,9,27,8,30,31.0,167.0,2.1,22.0,181.0,200.4,158.72
2017,9,27,8,45,36.5,190.0,2.1,22.5,208.0,229.21,180.58
2017,9,27,9,0,42.0,213.0,2.1,23.0,235.0,258.01,202.12
2017,9,27,9,15,37.5,227.5,2.05,23.5,249.0,266.85,207.53
2017,9,27,9,30,33.0,242.0,2.0,24.0,263.0,275.52,212.83
2017,9,27,9,45,27.5,248.5,1.95,24.5,266.5,273.92,210.29
2017,9,27,10,0,22.0,255.0,1.9,25.0,270.0,252.47,192.83
2017,9,27,10,15,27.0,277.0,1.9,25.0,296.5,298.61,227.43
2017,9,27,10,30,32.0,299.0,1.9,25.0,323.0,324.41,246.19
2017,9,27,10,45,38.5,320.5,1.9,25.5,350.5,350.7,264.8
2017,9,27,11,0,45.0,342.0,1.9,26.0,378.0,376.38,282.73
2017,9,27,11,15,40.5,343.0,1.95,26.0,376.0,368.77,276.64
2017,9,27,11,30,36.0,344.0,2.0,26.0,374.0,361.28,270.84
2017,9,27,11,45,106.0,384.5,2.1,26.5,474.0,465.52,347.87
2017,9,27,12,0,176.0,425.0,2.2,27.0,574.0,582.2,430.35
2017,9,27,12,15,102.0,380.0,2.25,27.0,466.5,443.73,330.29
2017,9,27,12,30,28.0,335.0,2.3,27.0,359.0,328.68,245.34
2017,9,27,12,45,21.0,300.5,2.4,27.5,318.5,275.26,205.84
2017,9,27,13,0,14.0,266.0,2.5,28.0,278.0,237.35,177.28
2017,9,27,13,15,12.0,247.5,2.5,27.5,258.0,218.27,163.42
2017,9,27,13,30,10.0,229.0,2.5,27.0,238.0,199.66,149.75
2017,9,27,13,45,6.5,197.0,2.55,27.0,203.0,169.14,126.59
2017,9,27,14,0,3.0,165.0,2.6,27.0,168.0,139.44,103.88
2017,9,27,14,15,4.0,176.0,2.55,27.0,179.5,148.52,111.1
2017,9,27,14,30,5.0,187.0,2.5,27.0,191.0,157.24,117.99
2017,9,27,14,45,54.5,244.5,2.45,27.0,280.5,224.04,169.1
2017,9,27,15,0,104.0,302.0,2.4,27.0,370.0,279.48,209.96
2017,9,27,15,15,52.0,157.5,2.3,26.5,191.5,144.48,107.57
2017,9,27,15,30,0.0,13.0,2.2,26.0,13.0,10.75,3.05
2017,9,27,15,45,47.0,111.5,2.1,26.0,134.5,99.1,72.33
2017,9,27,16,0,94.0,210.0,2.0,26.0,256.0,167.23,124.45
2017,9,27,16,15,90.5,185.5,1.8,25.5,225.5,139.93,105.05
2017,9,27,16,30,87.0,161.0,1.6,25.0,195.0,117.83,94.39
2017,9,27,16,45,78.0,136.5,1.45,25.0,163.5,101.27,80.76
2017,9,27,17,0,69.0,112.0,1.3,25.0,132.0,84.32,66.54
2017,9,27,17,15,53.0,88.5,1.2,24.5,102.0,67.56,52.3
2017,9,27,17,30,37.0,65.0,1.1,24.0,72.0,50.48,37.43
2017,9,27,17,45,18.5,43.0,1.0,24.0,46.5,34.05,22.77
2017,9,27,18,0,0.0,21.0,0.9,24.0,21.0,17.24,5.53
2017,9,27,18,15,0.0,10.5,1.0,23.5,10.5,8.96,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,20.5,0.5,0.41,0.0
2017,9,28,7,0,0.0,1.0,3.0,21.0,1.0,0.82,0.0
2017,9,28,7,15,0.0,2.5,3.1,21.0,2.5,2.05,0.0
2017,9,28,7,30,0.0,4.0,3.2,21.0,4.0,3.28,0.0
2017,9,28,7,45,0.0,5.0,3.35,21.5,5.0,4.11,0.0
2017,9,28,8,0,0.0,6.0,3.5,22.0,6.0,4.93,0.0
2017,9,28,8,15,0.0,24.5,3.5,22.0,24.5,20.21,11.22
2017,9,28,8,30,0.0,43.0,3.5,22.0,43.0,35.56,23.9
2017,9,28,8,45,0.0,42.0,3.5,22.5,42.0,34.75,23.07
2017,9,28,9,0,0.0,41.0,3.5,23.0,41.0,33.94,22.25
2017,9,28,9,15,0.0,97.0,3.4,23.5,97.0,81.09,60.37
2017,9,28,9,30,0.0,153.0,3.3,24.0,153.0,132.73,101.21
2017,9,28,9,45,0.5,155.0,3.25,24.5,155.5,134.34,101.95
2017,9,28,10,0,1.0,157.0,3.2,25.0,158.0,136.13,102.91
2017,9,28,10,15,1.5,158.5,3.15,25.0,160.0,137.56,103.82
2017,9,28,10,30,2.0,160.0,3.1,25.0,162.0,139.07,104.82
2017,9,28,10,45,10.0,219.5,3.05,25.5,228.0,201.65,153.18
2017,9,28,11,0,18.0,279.0,3.0,26.0,294.0,264.96,200.9
2017,9,28,11,15,14.0,251.0,2.95,26.0,263.0,233.09,176.26
2017,9,28,11,30,10.0,223.0,2.9,26.0,232.0,202.36,152.63
2017,9,28,11,45,17.5,273.5,2.9,26.5,288.5,254.76,192.19
2017,9,28,12,0,25.0,324.0,2.9,27.0,345.0,306.71,230.53
2017,9,28,12,15,19.5,292.5,2.9,27.0,309.0,270.75,203.37
2017,9,28,12,30,14.0,261.0,2.9,27.0,273.0,235.97,177.19
2017,9,28,12,45,27.0,308.0,2.9,27.5,331.0,298.71,224.15
2017,9,28,13,0,40.0,355.0,2.9,28.0,389.0,348.38,260.37
2017,9,28,13,15,81.0,376.5,2.95,28.0,443.0,393.36,294.12
2017,9,28,13,30,122.0,398.0,3.0,28.0,497.0,441.56,329.61
2017,9,28,13,45,84.0,365.0,3.05,28.0,432.0,369.0,276.17
2017,9,28,14,0,46.0,332.0,3.1,28.0,367.0,309.38,232.04
2017,9,28,14,15,73.0,334.0,3.15,27.5,387.5,319.42,240.52
2017,9,28,14,30,100.0,336.0,3.2,27.0,408.0,325.78,245.71
2017,9,28,14,45,81.0,309.5,3.25,27.0,366.0,286.26,215.98
2017,9,28,15,0,62.0,283.0,3.3,27.0,324.0,249.63,188.45
2017,9,28,15,15,48.5,254.5,3.3,26.5,285.0,216.22,163.54
2017,9,28,15,30,35.0,226.0,3.3,26.0,246.0,185.24,140.39
2017,9,28,15,45,82.5,218.0,3.3,26.0,259.5,181.64,135.89
2017,9,28,16,0,130.0,210.0,3.3,26.0,273.0,167.92,123.69
2017,9,28,16,15,127.0,185.0,3.15,25.5,240.5,137.24,102.35
2017,9,28,16,30,124.0,160.0,3.0,25.0,208.0,113.74,91.17
2017,9,28,16,45,111.5,135.5,2.95,25.0,174.0,98.01,78.16
2017,9,28,17,0,99.0,111.0,2.9,25.0,140.0,81.77,64.45
2017,9,28,17,15,80.5,87.5,2.7,24.5,107.5,65.59,50.62
2017,9,28,17,30,62.0,64.0,2.5,24.0,75.0,48.95,36.08
2017,9,28,17,45,31.0,42.0,2.3,23.5,47.5,33.28,22.05
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,16.42,3.91
2017,9,28,18,15,0.0,10.0,2.2,22.5,10.0,8.54,0.0
2017,9,28,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.8,19.5,1.0,0.82,0.0
2017,9,29,7,0,0.0,2.0,3.8,20.0,2.0,1.64,0.0
2017,9,29,7,15,0.0,4.0,3.8,20.0,4.0,3.28,0.0
2017,9,29,7,30,0.0,6.0,3.8,20.0,6.0,4.92,0.0
2017,9,29,7,45,0.0,8.0,3.8,20.5,8.0,6.57,0.0
2017,9,29,8,0,0.0,10.0,3.8,21.0,10.0,8.23,1.26
2017,9,29,8,15,0.0,19.0,3.85,21.0,19.0,15.66,7.47
2017,9,29,8,30,0.0,28.0,3.9,21.0,28.0,23.12,13.65
2017,9,29,8,45,0.0,45.5,3.95,21.5,45.5,37.65,25.58
2017,9,29,9,0,0.0,63.0,4.0,22.0,63.0,52.25,37.4
2017,9,29,9,15,0.0,70.5,3.95,22.0,70.5,58.53,42.38
2017,9,29,9,30,0.0,78.0,3.9,22.0,78.0,64.83,47.36
2017,9,29,9,45,0.0,64.0,3.85,22.5,64.0,53.17,37.68
2017,9,29,10,0,0.0,50.0,3.8,23.0,50.0,41.53,28.09
2017,9,29,10,15,0.0,46.5,3.75,23.0,46.5,38.64,25.69
2017,9,29,10,30,0.0,43.0,3.7,23.0,43.0,35.75,23.3
2017,9,29,10,45,0.0,67.0,3.65,23.5,67.0,55.81,39.31
2017,9,29,11,0,0.0,91.0,3.6,24.0,91.0,75.95,55.19
2017,9,29,11,15,0.0,111.0,3.6,24.0,111.0,93.24,68.81
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,110.59,82.41
2017,9,29,11,45,0.0,110.0,3.65,24.5,110.0,92.36,67.83
2017,9,29,12,0,0.0,89.0,3.7,25.0,89.0,74.4,53.53
2017,9,29,12,15,0.0,69.5,3.7,25.0,69.5,58.02,40.58
2017,9,29,12,30,0.0,50.0,3.7,25.0,50.0,41.7,27.64
2017,9,29,12,45,7.0,156.5,3.7,25.0,162.5,137.78,103.54
2017,9,29,13,0,14.0,263.0,3.7,25.0,275.0,234.86,178.44
2017,9,29,13,15,16.5,274.0,3.65,24.5,288.0,244.66,186.18
2017,9,29,13,30,19.0,285.0,3.6,24.0,301.0,253.94,193.73
2017,9,29,13,45,13.0,241.5,3.6,24.0,252.5,210.96,160.78
2017,9,29,14,0,7.0,198.0,3.6,24.0,204.0,169.39,128.73
2017,9,29,14,15,4.5,182.0,3.55,24.0,186.5,153.77,116.72
2017,9,29,14,30,2.0,166.0,3.5,24.0,169.0,138.61,105.02
2017,9,29,14,45,7.0,191.0,3.45,24.0,196.5,160.31,122.27
2017,9,29,15,0,12.0,216.0,3.4,24.0,224.0,180.46,138.18
2017,9,29,15,15,10.5,201.5,3.3,23.5,208.5,166.46,127.69
2017,9,29,15,30,9.0,187.0,3.2,23.0,193.0,152.74,117.41
2017,9,29,15,45,4.5,115.0,3.15,23.0,118.0,95.21,71.83
2017,9,29,16,0,0.0,43.0,3.1,23.0,43.0,35.58,23.68
2017,9,29,16,15,0.0,37.5,2.95,22.5,37.5,30.99,20.07
2017,9,29,16,30,0.0,32.0,2.8,22.0,32.0,26.41,17.35
2017,9,29,16,45,0.0,26.5,2.7,22.0,26.5,21.85,13.43
2017,9,29,17,0,0.0,21.0,2.6,22.0,21.0,17.29,9.46
2017,9,29,17,15,0.0,16.0,2.55,21.5,16.0,13.16,5.83
2017,9,29,17,30,0.0,11.0,2.5,21.0,11.0,9.03,2.16
2017,9,29,17,45,0.0,6.5,2.45,21.0,6.5,5.33,0.0
2017,9,29,18,0,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2017,9,29,18,15,0.0,1.0,2.55,21.0,1.0,0.85,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,2.95,16.5,34.0,122.69,49.96
2017,9,30,7,0,256.0,38.0,3.1,17.0,68.0,246.88,196.34
2017,9,30,7,15,347.0,51.5,3.1,17.5,116.0,336.51,276.26
2017,9,30,7,30,438.0,65.0,3.1,18.0,164.0,440.57,363.44
2017,9,30,7,45,509.5,72.5,3.15,19.0,218.0,525.58,430.57
