Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,0,581.0,80.0,3.2,20.0,272.0,614.37,496.76
2017,9,30,8,15,622.0,86.5,3.15,20.5,325.0,678.85,542.41
2017,9,30,8,30,663.0,93.0,3.1,21.0,378.0,743.71,586.71
2017,9,30,8,45,699.0,96.0,3.1,22.0,430.0,799.28,621.94
2017,9,30,9,0,735.0,99.0,3.1,23.0,482.0,848.24,651.51
2017,9,30,9,15,756.0,102.5,3.05,23.5,528.5,887.75,674.83
2017,9,30,9,30,777.0,106.0,3.0,24.0,575.0,924.67,696.05
2017,9,30,9,45,795.5,107.5,3.0,24.5,616.5,953.82,712.15
2017,9,30,10,0,814.0,109.0,3.0,25.0,658.0,979.76,726.08
2017,9,30,10,15,825.5,111.0,3.0,25.0,693.0,995.71,734.87
2017,9,30,10,30,837.0,113.0,3.0,25.0,728.0,1007.94,741.43
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,1000.39,734.2
2017,9,30,11,0,856.0,115.0,3.1,26.0,783.0,1001.85,733.23
2017,9,30,11,15,861.0,116.0,3.1,26.0,802.0,994.91,727.9
2017,9,30,11,30,866.0,117.0,3.1,26.0,821.0,984.14,720.3
2017,9,30,11,45,858.5,123.5,3.1,26.5,829.5,963.17,704.79
2017,9,30,12,0,851.0,130.0,3.1,27.0,838.0,938.75,687.24
2017,9,30,12,15,851.5,130.0,3.1,27.0,840.0,912.07,669.66
2017,9,30,12,30,852.0,130.0,3.1,27.0,842.0,882.13,649.94
2017,9,30,12,45,850.5,129.5,3.1,27.5,835.0,846.9,625.41
2017,9,30,13,0,849.0,129.0,3.1,28.0,828.0,808.83,598.99
2017,9,30,13,15,844.5,128.0,3.1,28.0,812.5,765.37,569.97
2017,9,30,13,30,840.0,127.0,3.1,28.0,797.0,725.08,541.24
2017,9,30,13,45,832.5,126.0,3.1,28.0,773.5,674.19,504.28
2017,9,30,14,0,825.0,125.0,3.1,28.0,750.0,621.79,465.33
2017,9,30,14,15,815.0,123.0,3.05,28.0,719.0,565.85,422.62
2017,9,30,14,30,805.0,121.0,3.0,28.0,688.0,509.2,378.14
2017,9,30,14,45,781.0,122.5,3.0,28.0,648.0,449.04,329.94
2017,9,30,15,0,757.0,124.0,3.0,28.0,608.0,390.28,281.58
2017,9,30,15,15,738.0,120.0,2.95,27.5,564.0,326.74,229.05
2017,9,30,15,30,719.0,116.0,2.9,27.0,520.0,267.57,179.35
2017,9,30,15,45,695.5,110.5,2.85,27.0,471.5,208.25,130.6
2017,9,30,16,0,672.0,105.0,2.8,27.0,423.0,151.59,88.41
2017,9,30,16,15,637.0,98.5,2.55,26.5,371.5,96.56,58.0
2017,9,30,16,30,602.0,92.0,2.3,26.0,320.0,67.92,52.3
2017,9,30,16,45,554.5,83.0,2.05,25.5,267.0,62.61,48.04
2017,9,30,17,0,507.0,74.0,1.8,25.0,214.0,57.11,43.46
2017,9,30,17,15,432.5,63.0,1.6,24.0,162.5,49.58,37.02
2017,9,30,17,30,358.0,52.0,1.4,23.0,111.0,39.87,28.42
2017,9,30,17,45,250.0,35.5,1.25,22.5,69.0,27.45,17.09
2017,9,30,18,0,142.0,19.0,1.1,22.0,27.0,14.81,0.0
2017,9,30,18,15,71.0,9.5,1.1,21.5,13.5,8.11,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.0,0.65,17.5,35.5,142.71,49.52
2017,10,1,7,0,321.0,34.0,0.7,18.0,71.0,286.81,224.34
2017,10,1,7,15,415.5,45.5,0.7,18.5,120.5,381.92,306.26
2017,10,1,7,30,510.0,57.0,0.7,19.0,170.0,485.47,388.69
2017,10,1,7,45,570.5,64.0,0.75,19.5,224.0,563.69,447.2
2017,10,1,8,0,631.0,71.0,0.8,20.0,278.0,644.94,504.96
2017,10,1,8,15,671.0,77.0,0.95,21.0,332.0,709.55,548.45
2017,10,1,8,30,711.0,83.0,1.1,22.0,386.0,774.42,590.67
2017,10,1,8,45,739.5,87.0,1.3,23.0,437.5,820.68,619.61
2017,10,1,9,0,768.0,91.0,1.5,24.0,489.0,870.72,650.59
2017,10,1,9,15,788.0,94.0,1.45,24.5,536.0,909.23,671.48
2017,10,1,9,30,808.0,97.0,1.4,25.0,583.0,945.05,690.29
2017,10,1,9,45,822.5,100.0,1.4,25.5,624.5,972.35,704.12
2017,10,1,10,0,837.0,103.0,1.4,26.0,666.0,996.27,715.85
2017,10,1,10,15,848.0,105.0,1.4,26.0,700.5,999.36,716.0
2017,10,1,10,30,859.0,107.0,1.4,26.0,735.0,1011.07,721.98
2017,10,1,10,45,865.5,109.0,1.45,26.5,762.0,1014.35,722.14
2017,10,1,11,0,872.0,111.0,1.5,27.0,789.0,1013.73,720.14
2017,10,1,11,15,877.0,112.0,1.55,27.0,808.0,1006.6,715.69
2017,10,1,11,30,882.0,113.0,1.6,27.0,827.0,995.56,709.02
2017,10,1,11,45,884.5,113.5,1.7,27.5,837.5,977.73,697.5
2017,10,1,12,0,887.0,114.0,1.8,28.0,848.0,956.19,683.71
2017,10,1,12,15,887.0,114.0,1.85,28.0,850.0,928.24,666.6
2017,10,1,12,30,887.0,114.0,1.9,28.0,852.0,896.93,647.32
2017,10,1,12,45,884.0,114.5,1.95,28.5,844.5,860.35,623.27
2017,10,1,13,0,881.0,115.0,2.0,29.0,837.0,820.9,597.24
2017,10,1,13,15,877.0,114.0,2.05,29.0,821.5,776.6,568.97
2017,10,1,13,30,873.0,113.0,2.1,29.0,806.0,729.92,537.67
2017,10,1,13,45,865.0,112.5,2.2,29.0,782.0,678.88,501.95
2017,10,1,14,0,857.0,112.0,2.3,29.0,758.0,626.27,463.95
2017,10,1,14,15,847.5,110.0,2.35,29.0,726.5,570.2,422.02
2017,10,1,14,30,838.0,108.0,2.4,29.0,695.0,513.37,378.1
2017,10,1,14,45,823.5,106.0,2.45,29.0,656.0,452.57,329.83
2017,10,1,15,0,809.0,104.0,2.5,29.0,617.0,392.06,280.25
2017,10,1,15,15,791.0,101.0,2.5,28.5,572.5,330.19,228.94
2017,10,1,15,30,773.0,98.0,2.5,28.0,528.0,269.63,178.08
2017,10,1,15,45,748.0,94.0,2.5,28.0,478.5,208.59,128.09
2017,10,1,16,0,723.0,90.0,2.5,28.0,429.0,145.54,81.29
2017,10,1,16,15,688.5,85.0,2.3,27.5,376.5,88.53,50.48
2017,10,1,16,30,654.0,80.0,2.1,27.0,324.0,59.77,45.22
2017,10,1,16,45,603.5,73.0,1.95,26.5,270.0,55.55,41.86
2017,10,1,17,0,553.0,66.0,1.8,26.0,216.0,51.23,38.27
2017,10,1,17,15,477.0,56.5,1.65,25.0,164.0,44.63,32.61
2017,10,1,17,30,401.0,47.0,1.5,24.0,112.0,37.9,26.58
2017,10,1,17,45,279.0,32.5,1.35,23.5,69.0,26.47,16.05
2017,10,1,18,0,157.0,18.0,1.2,23.0,26.0,14.73,0.0
2017,10,1,18,15,78.5,9.0,1.2,22.5,13.0,7.68,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,124.5,19.0,1.2,19.5,33.0,120.45,31.49
2017,10,2,7,0,249.0,38.0,1.3,20.0,66.0,244.44,189.93
2017,10,2,7,15,344.5,51.5,1.5,20.5,114.0,336.69,270.77
2017,10,2,7,30,440.0,65.0,1.7,21.0,162.0,443.38,358.23
2017,10,2,7,45,508.0,73.5,1.95,21.5,215.5,527.12,423.98
2017,10,2,8,0,576.0,82.0,2.2,22.0,269.0,614.34,489.19
2017,10,2,8,15,618.0,88.5,2.45,22.5,322.0,679.57,535.81
2017,10,2,8,30,660.0,95.0,2.7,23.0,375.0,745.18,581.43
2017,10,2,8,45,443.0,159.5,2.95,24.0,358.0,631.12,494.05
2017,10,2,9,0,226.0,224.0,3.2,25.0,341.0,469.91,367.52
2017,10,2,9,15,241.0,245.5,3.25,25.5,380.5,510.54,396.82
2017,10,2,9,30,256.0,267.0,3.3,26.0,420.0,572.29,439.7
2017,10,2,9,45,540.5,186.5,3.35,26.5,539.0,786.79,597.76
2017,10,2,10,0,825.0,106.0,3.4,27.0,658.0,988.1,730.62
2017,10,2,10,15,507.0,229.5,3.4,27.0,575.0,803.42,600.99
2017,10,2,10,30,189.0,353.0,3.4,27.0,492.0,569.21,427.73
2017,10,2,10,45,206.5,366.0,3.45,27.5,522.0,595.56,446.59
2017,10,2,11,0,224.0,379.0,3.5,28.0,552.0,620.52,462.98
2017,10,2,11,15,552.0,244.5,3.55,28.0,686.0,836.86,621.43
2017,10,2,11,30,880.0,110.0,3.6,28.0,820.0,990.34,723.85
2017,10,2,11,45,542.0,261.5,3.65,28.5,701.0,814.49,601.13
2017,10,2,12,0,204.0,413.0,3.7,29.0,582.0,598.39,442.26
2017,10,2,12,15,536.0,267.0,3.75,29.0,710.5,774.17,574.26
2017,10,2,12,30,868.0,121.0,3.8,29.0,839.0,886.86,653.21
2017,10,2,12,45,712.0,210.5,3.85,29.0,796.5,823.15,608.68
2017,10,2,13,0,556.0,300.0,3.9,29.0,754.0,743.24,550.18
2017,10,2,13,15,708.0,207.5,3.9,29.0,774.0,746.36,555.61
2017,10,2,13,30,860.0,115.0,3.9,29.0,794.0,722.04,540.94
2017,10,2,13,45,854.5,113.0,3.95,29.0,770.5,671.88,504.17
2017,10,2,14,0,849.0,111.0,4.0,29.0,747.0,619.97,465.29
2017,10,2,14,15,839.5,109.0,3.95,29.0,716.0,564.33,422.35
2017,10,2,14,30,830.0,107.0,3.9,29.0,685.0,507.94,377.62
2017,10,2,14,45,793.0,115.0,3.9,29.0,642.0,446.63,328.19
2017,10,2,15,0,756.0,123.0,3.9,29.0,599.0,387.97,279.75
2017,10,2,15,15,736.0,119.0,3.8,28.5,555.0,324.23,226.92
2017,10,2,15,30,716.0,115.0,3.7,28.0,511.0,265.0,177.13
2017,10,2,15,45,692.0,109.5,3.6,28.0,462.5,205.82,128.58
2017,10,2,16,0,668.0,104.0,3.5,28.0,414.0,149.4,86.79
2017,10,2,16,15,630.0,98.0,3.2,27.5,362.0,94.95,57.27
2017,10,2,16,30,592.0,92.0,2.9,27.0,310.0,68.2,52.35
2017,10,2,16,45,538.5,83.5,2.65,26.5,257.0,63.22,48.37
2017,10,2,17,0,485.0,75.0,2.4,26.0,204.0,58.12,44.12
2017,10,2,17,15,401.5,63.5,2.2,25.5,153.0,48.14,35.48
2017,10,2,17,30,318.0,52.0,2.0,25.0,102.0,39.74,27.93
2017,10,2,17,45,194.5,35.0,1.85,24.5,62.0,26.94,16.15
2017,10,2,18,0,71.0,18.0,1.7,24.0,22.0,14.28,0.0
2017,10,2,18,15,35.5,9.0,1.7,23.5,11.0,7.68,0.0
2017,10,2,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,138.0,17.5,1.15,21.5,32.0,125.43,21.4
2017,10,3,7,0,276.0,35.0,1.3,22.0,64.0,259.88,199.86
2017,10,3,7,15,376.0,45.5,1.45,22.5,112.0,355.91,283.54
2017,10,3,7,30,476.0,56.0,1.6,23.0,160.0,460.62,368.52
2017,10,3,7,45,385.5,86.5,1.75,23.5,186.0,441.84,354.06
2017,10,3,8,0,295.0,117.0,1.9,24.0,212.0,400.89,321.24
2017,10,3,8,15,500.5,96.5,2.0,24.0,293.0,588.4,465.35
2017,10,3,8,30,706.0,76.0,2.1,24.0,374.0,757.41,585.05
2017,10,3,8,45,355.5,121.0,2.25,24.5,271.0,502.78,395.65
2017,10,3,9,0,5.0,166.0,2.4,25.0,168.0,154.38,118.07
2017,10,3,9,15,9.5,186.0,2.5,25.5,191.5,177.19,136.21
2017,10,3,9,30,14.0,206.0,2.6,26.0,215.0,200.07,153.46
2017,10,3,9,45,7.0,164.5,2.75,26.5,169.0,150.31,113.86
2017,10,3,10,0,0.0,123.0,2.9,27.0,123.0,104.12,77.05
2017,10,3,10,15,25.0,219.0,2.95,27.5,237.5,235.75,179.44
2017,10,3,10,30,50.0,315.0,3.0,28.0,352.0,362.99,274.24
2017,10,3,10,45,52.0,329.5,3.1,28.5,369.0,376.82,283.05
2017,10,3,11,0,54.0,344.0,3.2,29.0,386.0,390.21,291.92
2017,10,3,11,15,43.5,337.0,3.3,29.0,371.5,367.76,274.89
2017,10,3,11,30,33.0,330.0,3.4,29.0,357.0,346.0,258.48
2017,10,3,11,45,21.5,276.5,3.5,29.0,294.0,261.95,195.95
2017,10,3,12,0,10.0,223.0,3.6,29.0,231.0,200.95,149.86
2017,10,3,12,15,8.5,206.0,3.6,29.0,213.0,183.57,136.71
2017,10,3,12,30,7.0,189.0,3.6,29.0,195.0,166.57,123.75
2017,10,3,12,45,51.5,292.0,3.65,29.5,334.0,305.22,228.95
2017,10,3,13,0,96.0,395.0,3.7,30.0,473.0,431.61,321.11
2017,10,3,13,15,56.5,334.5,3.7,29.5,380.5,337.99,252.36
2017,10,3,13,30,17.0,274.0,3.7,29.0,288.0,243.37,181.99
2017,10,3,13,45,181.5,304.0,3.75,29.0,440.0,388.11,292.77
2017,10,3,14,0,346.0,334.0,3.8,29.0,592.0,503.9,377.4
2017,10,3,14,15,575.5,221.0,3.8,29.0,628.5,514.64,385.19
2017,10,3,14,30,805.0,108.0,3.8,29.0,665.0,496.0,369.13
2017,10,3,14,45,771.0,114.5,3.85,29.0,623.5,436.17,320.74
2017,10,3,15,0,737.0,121.0,3.9,29.0,582.0,375.96,271.22
2017,10,3,15,15,392.5,173.5,3.9,28.5,417.0,260.27,187.35
2017,10,3,15,30,48.0,226.0,3.9,28.0,252.0,188.11,141.33
2017,10,3,15,45,24.0,121.5,3.95,28.0,134.5,102.29,75.27
2017,10,3,16,0,0.0,17.0,4.0,28.0,17.0,14.03,5.72
2017,10,3,16,15,0.0,14.5,3.9,27.5,14.5,11.95,4.1
2017,10,3,16,30,0.0,12.0,3.8,27.0,12.0,9.88,2.8
2017,10,3,16,45,0.0,10.0,3.75,26.5,10.0,8.22,1.41
2017,10,3,17,0,0.0,8.0,3.7,26.0,8.0,6.57,0.0
2017,10,3,17,15,0.0,5.5,3.6,25.5,5.5,4.51,0.0
2017,10,3,17,30,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,71.5,20.5,3.0,22.5,28.0,81.31,3.05
2017,10,4,7,0,143.0,41.0,3.1,23.0,56.0,169.0,128.42
2017,10,4,7,15,241.5,57.0,3.25,23.0,101.5,275.03,220.16
2017,10,4,7,30,340.0,73.0,3.4,23.0,147.0,377.25,305.93
2017,10,4,7,45,431.0,79.5,3.6,23.5,200.0,468.9,380.3
2017,10,4,8,0,522.0,86.0,3.8,24.0,253.0,575.79,462.07
2017,10,4,8,15,567.5,92.5,3.8,24.0,305.0,642.26,510.71
2017,10,4,8,30,613.0,99.0,3.8,24.0,357.0,709.38,558.47
2017,10,4,8,45,651.5,102.5,3.85,24.5,407.5,766.45,596.7
2017,10,4,9,0,690.0,106.0,3.9,25.0,458.0,822.75,633.5
2017,10,4,9,15,471.5,184.5,3.8,25.5,435.5,706.47,545.34
2017,10,4,9,30,253.0,263.0,3.7,26.0,413.0,565.78,435.13
2017,10,4,9,45,266.5,276.5,3.65,26.5,444.5,594.17,454.47
2017,10,4,10,0,280.0,290.0,3.6,27.0,476.0,621.51,472.0
2017,10,4,10,15,542.5,204.5,3.5,27.0,588.0,812.09,611.62
2017,10,4,10,30,805.0,119.0,3.4,27.0,700.0,983.12,724.57
2017,10,4,10,45,816.5,119.0,3.35,27.5,727.0,988.94,724.06
2017,10,4,11,0,828.0,119.0,3.3,28.0,754.0,990.95,722.58
2017,10,4,11,15,833.5,120.0,3.25,28.0,772.5,971.7,708.84
2017,10,4,11,30,839.0,121.0,3.2,28.0,791.0,961.53,701.39
2017,10,4,11,45,466.5,259.0,3.2,28.0,632.5,739.81,548.5
2017,10,4,12,0,94.0,397.0,3.2,28.0,474.0,463.02,344.34
2017,10,4,12,15,125.0,404.0,3.2,28.0,507.0,506.88,377.54
2017,10,4,12,30,156.0,411.0,3.2,28.0,540.0,530.6,394.85
2017,10,4,12,45,161.0,407.5,3.2,28.5,539.5,519.49,386.07
2017,10,4,13,0,166.0,404.0,3.2,29.0,539.0,507.46,376.82
2017,10,4,13,15,478.5,274.0,3.15,29.0,650.0,630.38,470.24
2017,10,4,13,30,791.0,144.0,3.1,29.0,761.0,704.65,525.56
2017,10,4,13,45,787.0,140.0,3.1,29.0,738.5,655.34,489.08
2017,10,4,14,0,783.0,136.0,3.1,29.0,716.0,604.39,451.3
2017,10,4,14,15,772.0,134.0,3.1,29.0,685.5,549.96,409.9
2017,10,4,14,30,761.0,132.0,3.1,29.0,655.0,495.06,366.94
2017,10,4,14,45,743.5,130.0,3.15,29.0,617.0,435.07,319.13
2017,10,4,15,0,726.0,128.0,3.2,29.0,579.0,377.26,271.63
2017,10,4,15,15,389.0,177.0,3.15,28.5,416.5,261.73,188.18
2017,10,4,15,30,52.0,226.0,3.1,28.0,254.0,189.01,141.72
2017,10,4,15,45,341.5,167.5,3.1,28.0,325.0,187.1,128.55
2017,10,4,16,0,631.0,109.0,3.1,28.0,396.0,148.26,87.57
2017,10,4,16,15,591.0,102.0,2.9,27.5,344.5,95.46,59.07
2017,10,4,16,30,551.0,95.0,2.7,27.0,293.0,70.47,54.29
2017,10,4,16,45,497.5,85.5,2.55,27.0,241.5,64.84,49.64
2017,10,4,17,0,444.0,76.0,2.4,27.0,190.0,56.89,42.86
2017,10,4,17,15,357.5,64.0,2.15,26.0,141.0,48.32,35.49
2017,10,4,17,30,271.0,52.0,1.9,25.0,92.0,39.6,27.69
2017,10,4,17,45,156.5,33.5,1.7,24.5,54.5,25.75,14.69
2017,10,4,18,0,42.0,15.0,1.5,24.0,17.0,12.8,0.0
2017,10,4,18,15,21.0,7.5,1.5,23.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.5,20.5,31.5,129.48,0.0
2017,10,5,7,0,285.0,33.0,0.5,21.0,63.0,264.85,201.61
2017,10,5,7,15,388.5,44.0,0.75,21.5,111.5,364.17,288.58
2017,10,5,7,30,492.0,55.0,1.0,22.0,160.0,472.76,376.21
2017,10,5,7,45,557.0,62.0,1.25,22.5,213.0,553.75,438.51
2017,10,5,8,0,622.0,69.0,1.5,23.0,266.0,638.15,500.65
2017,10,5,8,15,663.5,74.0,1.55,23.5,319.5,702.22,544.27
2017,10,5,8,30,705.0,79.0,1.6,24.0,373.0,761.52,583.05
2017,10,5,8,45,735.5,82.5,1.7,24.5,424.0,813.97,616.46
2017,10,5,9,0,766.0,86.0,1.8,25.0,475.0,864.93,648.16
2017,10,5,9,15,786.5,89.0,1.7,25.0,521.0,903.61,670.22
2017,10,5,9,30,807.0,92.0,1.6,25.0,567.0,939.63,690.18
2017,10,5,9,45,820.5,95.0,1.55,25.5,607.5,965.65,702.69
2017,10,5,10,0,834.0,98.0,1.5,26.0,648.0,988.28,713.02
2017,10,5,10,15,845.0,100.0,1.45,26.5,682.5,991.35,711.04
2017,10,5,10,30,856.0,102.0,1.4,27.0,717.0,1002.85,714.73
2017,10,5,10,45,865.0,102.5,1.4,27.5,744.0,1006.79,714.51
2017,10,5,11,0,874.0,103.0,1.4,28.0,771.0,1006.86,712.17
2017,10,5,11,15,878.5,104.0,1.4,28.0,789.5,999.07,706.59
2017,10,5,11,30,883.0,105.0,1.4,28.0,808.0,987.41,698.87
2017,10,5,11,45,581.5,249.0,1.45,28.0,715.0,845.07,607.27
2017,10,5,12,0,280.0,393.0,1.5,28.0,622.0,667.22,483.48
2017,10,5,12,15,583.0,250.5,1.55,28.0,726.5,804.96,584.65
2017,10,5,12,30,886.0,108.0,1.6,28.0,831.0,888.57,640.52
2017,10,5,12,45,884.5,107.0,1.65,28.5,823.5,851.73,615.29
2017,10,5,13,0,883.0,106.0,1.7,29.0,816.0,811.95,589.29
2017,10,5,13,15,466.5,224.5,1.75,29.0,599.0,575.76,425.48
2017,10,5,13,30,50.0,343.0,1.8,29.0,382.0,335.38,248.06
2017,10,5,13,45,175.5,342.0,1.85,29.0,472.5,417.44,310.65
2017,10,5,14,0,301.0,341.0,1.9,29.0,563.0,482.98,357.82
2017,10,5,14,15,570.5,220.5,1.9,29.0,618.5,510.97,378.12
2017,10,5,14,30,840.0,100.0,1.9,29.0,674.0,504.74,370.92
2017,10,5,14,45,818.0,101.5,1.95,29.0,633.5,443.77,322.43
2017,10,5,15,0,796.0,103.0,2.0,29.0,593.0,383.95,273.66
2017,10,5,15,15,777.0,99.5,2.0,28.5,549.0,322.23,222.7
2017,10,5,15,30,758.0,96.0,2.0,28.0,505.0,261.99,172.37
2017,10,5,15,45,729.0,93.0,2.05,28.0,455.5,202.18,123.82
2017,10,5,16,0,700.0,90.0,2.1,28.0,406.0,140.85,78.91
2017,10,5,16,15,663.0,84.5,1.95,27.5,353.5,85.04,49.46
2017,10,5,16,30,626.0,79.0,1.8,27.0,301.0,59.3,44.87
2017,10,5,16,45,568.5,72.5,1.65,26.5,248.0,55.41,41.75
2017,10,5,17,0,511.0,66.0,1.5,26.0,195.0,51.5,38.46
2017,10,5,17,15,425.5,55.5,1.4,25.5,144.5,44.08,31.95
2017,10,5,17,30,340.0,45.0,1.3,25.0,94.0,36.52,25.05
2017,10,5,17,45,208.0,29.5,1.2,24.5,55.0,22.88,12.12
2017,10,5,18,0,76.0,14.0,1.1,24.0,16.0,11.95,0.0
2017,10,5,18,15,38.0,7.0,1.1,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.0,1.4,19.5,30.5,120.88,0.0
2017,10,6,7,0,265.0,34.0,1.6,20.0,61.0,253.13,193.99
2017,10,6,7,15,368.5,46.0,1.7,20.5,109.0,353.01,283.23
2017,10,6,7,30,472.0,58.0,1.8,21.0,157.0,462.09,372.75
2017,10,6,7,45,538.5,65.5,1.95,22.0,210.5,544.38,435.93
2017,10,6,8,0,605.0,73.0,2.1,23.0,264.0,630.08,498.42
2017,10,6,8,15,647.5,79.0,2.1,23.5,317.0,695.81,543.72
2017,10,6,8,30,690.0,85.0,2.1,24.0,370.0,761.96,587.6
2017,10,6,8,45,707.0,93.5,2.1,24.5,419.0,807.59,615.74
2017,10,6,9,0,724.0,102.0,2.1,25.0,468.0,851.14,641.9
2017,10,6,9,15,746.0,106.0,2.0,25.0,514.0,891.35,665.6
2017,10,6,9,30,768.0,110.0,1.9,25.0,560.0,923.12,683.27
2017,10,6,9,45,779.0,115.5,1.85,25.5,600.0,948.91,696.07
2017,10,6,10,0,790.0,121.0,1.8,26.0,640.0,971.32,706.63
2017,10,6,10,15,409.0,199.5,1.8,26.5,469.0,670.79,501.04
2017,10,6,10,30,28.0,278.0,1.8,27.0,298.0,300.78,225.46
2017,10,6,10,45,28.0,289.0,1.85,27.5,309.5,309.43,232.56
2017,10,6,11,0,28.0,300.0,1.9,28.0,321.0,317.85,237.96
2017,10,6,11,15,163.0,338.5,1.95,28.0,467.0,509.78,380.56
2017,10,6,11,30,298.0,377.0,2.0,28.0,613.0,694.68,509.75
2017,10,6,11,45,586.0,247.0,2.05,28.5,719.0,847.43,616.76
2017,10,6,12,0,874.0,117.0,2.1,29.0,825.0,945.73,679.75
2017,10,6,12,15,874.5,117.0,2.15,29.0,826.5,918.28,661.52
2017,10,6,12,30,875.0,117.0,2.2,29.0,828.0,887.49,642.33
2017,10,6,12,45,877.0,114.5,2.25,29.0,821.5,852.32,620.19
2017,10,6,13,0,879.0,112.0,2.3,29.0,815.0,814.02,595.82
2017,10,6,13,15,875.0,111.0,2.35,29.0,799.0,769.65,567.15
2017,10,6,13,30,871.0,110.0,2.4,29.0,783.0,722.93,535.37
2017,10,6,13,45,464.5,219.0,2.45,29.0,576.5,513.15,383.24
2017,10,6,14,0,58.0,328.0,2.5,29.0,370.0,314.66,234.61
2017,10,6,14,15,450.0,214.5,2.5,29.0,521.5,440.19,329.87
2017,10,6,14,30,842.0,101.0,2.5,29.0,673.0,505.9,373.96
2017,10,6,14,45,827.5,99.5,2.55,29.0,634.0,445.43,324.96
2017,10,6,15,0,813.0,98.0,2.6,29.0,595.0,385.24,275.32
2017,10,6,15,15,794.5,95.0,2.6,28.5,550.5,323.13,223.59
2017,10,6,15,30,776.0,92.0,2.6,28.0,506.0,262.39,172.45
2017,10,6,15,45,752.0,87.5,2.65,28.0,457.0,201.13,122.29
2017,10,6,16,0,728.0,83.0,2.7,28.0,408.0,142.53,79.35
2017,10,6,16,15,691.5,78.0,2.55,27.5,355.5,80.99,45.95
2017,10,6,16,30,655.0,73.0,2.4,27.0,303.0,55.29,41.49
2017,10,6,16,45,602.0,66.5,2.25,26.5,249.5,51.21,38.19
2017,10,6,17,0,549.0,60.0,2.1,26.0,196.0,47.08,34.68
2017,10,6,17,15,463.5,50.5,1.95,25.0,145.0,40.25,28.73
2017,10,6,17,30,378.0,41.0,1.8,24.0,94.0,33.33,22.41
2017,10,6,17,45,237.0,26.5,1.7,23.5,54.5,21.67,10.84
2017,10,6,18,0,96.0,12.0,1.6,23.0,15.0,10.24,0.0
2017,10,6,18,15,48.0,6.0,1.75,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,6,45,98.5,18.0,2.3,18.5,27.5,102.23,0.0
2017,10,7,7,0,197.0,36.0,2.5,19.0,55.0,212.42,162.39
2017,10,7,7,15,297.5,50.0,2.55,19.5,101.0,306.07,247.6
2017,10,7,7,30,398.0,64.0,2.6,20.0,147.0,410.1,334.99
2017,10,7,7,45,459.5,75.0,2.7,21.0,198.0,493.65,401.36
2017,10,7,8,0,521.0,86.0,2.8,22.0,249.0,576.71,463.58
2017,10,7,8,15,566.5,93.5,2.85,22.5,300.5,644.38,512.28
2017,10,7,8,30,612.0,101.0,2.9,23.0,352.0,712.69,559.72
2017,10,7,8,45,635.0,109.5,2.95,24.0,400.0,761.46,590.53
2017,10,7,9,0,658.0,118.0,3.0,25.0,448.0,808.68,619.49
2017,10,7,9,15,682.0,122.5,3.0,25.5,493.5,850.09,644.7
2017,10,7,9,30,706.0,127.0,3.0,26.0,539.0,889.28,668.01
2017,10,7,9,45,715.0,134.5,3.05,26.5,577.5,914.48,681.95
2017,10,7,10,0,724.0,142.0,3.1,27.0,616.0,936.45,693.83
2017,10,7,10,15,500.0,232.0,3.0,27.0,567.5,800.69,597.74
2017,10,7,10,30,276.0,322.0,2.9,27.0,519.0,647.42,484.55
2017,10,7,10,45,265.5,343.5,2.85,27.5,538.5,654.54,487.88
2017,10,7,11,0,255.0,365.0,2.8,28.0,558.0,659.85,489.0
2017,10,7,11,15,175.0,373.5,2.7,28.0,507.5,559.93,416.2
2017,10,7,11,30,95.0,382.0,2.6,28.0,457.0,462.95,344.74
2017,10,7,11,45,62.0,352.0,2.55,28.0,401.5,393.72,294.03
2017,10,7,12,0,29.0,322.0,2.5,28.0,346.0,327.57,244.72
2017,10,7,12,15,20.5,283.0,2.4,28.0,300.5,264.04,197.6
2017,10,7,12,30,12.0,244.0,2.3,28.0,255.0,219.73,164.28
2017,10,7,12,45,30.0,297.5,2.25,28.5,322.5,293.25,219.32
2017,10,7,13,0,48.0,351.0,2.2,29.0,390.0,353.48,263.01
2017,10,7,13,15,74.0,361.5,2.2,29.0,420.0,376.77,280.3
2017,10,7,13,30,100.0,372.0,2.2,29.0,450.0,396.95,295.27
2017,10,7,13,45,140.0,363.5,2.2,29.0,468.5,413.39,307.62
2017,10,7,14,0,180.0,355.0,2.2,29.0,487.0,416.67,310.17
2017,10,7,14,15,108.0,315.5,2.25,29.0,393.5,324.35,242.29
2017,10,7,14,30,36.0,276.0,2.3,29.0,300.0,247.16,185.06
2017,10,7,14,45,53.0,272.0,2.35,29.0,305.5,245.54,184.11
2017,10,7,15,0,70.0,268.0,2.4,29.0,311.0,241.44,180.75
2017,10,7,15,15,36.5,216.0,2.4,28.5,238.5,184.09,138.06
2017,10,7,15,30,3.0,164.0,2.4,28.0,166.0,133.49,100.41
2017,10,7,15,45,1.5,135.5,2.4,28.0,136.5,110.11,82.46
2017,10,7,16,0,0.0,107.0,2.4,28.0,107.0,87.26,64.68
2017,10,7,16,15,0.0,93.0,2.2,27.5,93.0,75.86,55.9
2017,10,7,16,30,0.0,79.0,2.0,27.0,79.0,64.68,49.44
2017,10,7,16,45,194.5,80.5,1.8,27.0,128.0,60.42,45.9
2017,10,7,17,0,389.0,82.0,1.6,27.0,177.0,60.92,46.22
2017,10,7,17,15,302.5,66.5,1.45,26.0,129.0,49.97,36.76
2017,10,7,17,30,216.0,51.0,1.3,25.0,81.0,38.76,26.75
2017,10,7,17,45,108.0,30.5,1.2,24.5,45.5,23.76,11.79
2017,10,7,18,0,0.0,10.0,1.1,24.0,10.0,8.54,0.0
2017,10,7,18,15,0.0,5.0,1.1,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,8,6,45,163.0,15.5,1.15,17.0,31.0,138.88,0.0
2017,10,8,7,0,326.0,31.0,1.2,18.0,62.0,291.11,221.77
2017,10,8,7,15,436.0,41.5,1.3,18.5,113.0,396.32,318.01
2017,10,8,7,30,546.0,52.0,1.4,19.0,164.0,511.39,411.18
2017,10,8,7,45,611.5,59.0,1.5,19.5,220.0,594.98,475.41
2017,10,8,8,0,677.0,66.0,1.6,20.0,276.0,681.89,538.81
2017,10,8,8,15,719.0,71.0,1.35,21.0,331.5,742.83,576.36
2017,10,8,8,30,761.0,76.0,1.1,22.0,387.0,809.86,615.3
2017,10,8,8,45,790.0,79.5,0.9,23.0,439.5,862.35,642.27
2017,10,8,9,0,819.0,83.0,0.7,24.0,492.0,913.05,666.29
2017,10,8,9,15,839.5,86.0,0.9,25.0,540.0,952.65,689.85
2017,10,8,9,30,860.0,89.0,1.1,26.0,588.0,989.38,711.37
2017,10,8,9,45,875.0,91.5,1.3,27.0,630.5,1005.01,719.44
2017,10,8,10,0,890.0,94.0,1.5,28.0,673.0,1028.65,732.63
2017,10,8,10,15,900.5,96.0,1.5,28.0,708.0,1043.4,739.94
2017,10,8,10,30,911.0,98.0,1.5,28.0,743.0,1054.25,745.08
2017,10,8,10,45,918.5,99.0,1.55,28.5,770.5,1056.85,744.71
2017,10,8,11,0,926.0,100.0,1.6,29.0,798.0,1055.36,742.11
2017,10,8,11,15,930.5,101.0,1.6,29.0,816.5,1046.76,736.07
2017,10,8,11,30,935.0,102.0,1.6,29.0,835.0,1034.08,727.78
2017,10,8,11,45,937.5,102.0,1.6,29.5,845.5,1014.36,713.92
2017,10,8,12,0,940.0,102.0,1.6,30.0,856.0,990.75,697.88
2017,10,8,12,15,939.5,102.0,1.65,30.0,856.5,960.64,679.96
2017,10,8,12,30,939.0,102.0,1.7,30.0,857.0,927.02,659.79
2017,10,8,12,45,935.0,102.5,1.75,30.5,848.5,887.62,634.53
2017,10,8,13,0,931.0,103.0,1.8,31.0,840.0,845.26,607.24
2017,10,8,13,15,926.0,102.0,1.85,31.0,823.0,797.95,577.68
2017,10,8,13,30,921.0,101.0,1.9,31.0,806.0,748.24,545.24
2017,10,8,13,45,912.0,101.0,2.0,31.0,780.0,694.66,508.33
2017,10,8,14,0,903.0,101.0,2.1,31.0,754.0,639.48,469.02
2017,10,8,14,15,892.5,99.0,2.15,31.0,720.5,580.39,425.35
2017,10,8,14,30,882.0,97.0,2.2,31.0,687.0,520.45,379.51
2017,10,8,14,45,865.0,95.5,2.3,31.0,646.5,457.59,330.09
2017,10,8,15,0,848.0,94.0,2.4,31.0,606.0,393.26,277.97
2017,10,8,15,15,828.5,91.0,2.45,30.5,559.5,328.76,224.86
2017,10,8,15,30,809.0,88.0,2.5,30.0,513.0,265.72,172.32
2017,10,8,15,45,779.0,85.0,2.55,30.0,461.5,202.64,121.36
2017,10,8,16,0,749.0,82.0,2.6,30.0,410.0,142.95,78.4
2017,10,8,16,15,711.0,77.0,2.4,29.5,356.0,80.12,45.06
2017,10,8,16,30,673.0,72.0,2.2,29.0,302.0,54.97,40.87
2017,10,8,16,45,612.5,66.0,2.05,28.5,246.5,51.16,37.8
2017,10,8,17,0,552.0,60.0,1.9,28.0,191.0,47.36,34.57
2017,10,8,17,15,460.5,50.0,1.9,27.0,139.5,40.07,28.24
2017,10,8,17,30,369.0,40.0,1.9,26.0,88.0,32.69,21.52
2017,10,8,17,45,217.5,25.0,1.9,25.0,49.5,20.53,8.73
2017,10,8,18,0,66.0,10.0,1.9,24.0,11.0,8.54,0.0
2017,10,8,18,15,33.0,5.0,1.95,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,114.5,16.5,2.3,20.5,27.5,82.79,0.0
2017,10,9,7,0,229.0,33.0,2.6,21.0,55.0,229.98,172.6
2017,10,9,7,15,337.0,46.0,2.8,21.5,102.0,332.27,266.44
2017,10,9,7,30,445.0,59.0,3.0,22.0,149.0,444.64,360.17
2017,10,9,7,45,517.0,67.0,3.25,23.0,202.5,531.06,428.04
2017,10,9,8,0,589.0,75.0,3.5,24.0,256.0,621.22,495.41
2017,10,9,8,15,633.0,81.0,3.6,24.5,309.0,687.68,542.85
2017,10,9,8,30,677.0,87.0,3.7,25.0,362.0,754.61,589.03
2017,10,9,8,45,709.5,91.0,3.8,25.5,412.5,808.15,624.27
2017,10,9,9,0,742.0,95.0,3.9,26.0,463.0,854.66,653.85
2017,10,9,9,15,763.5,99.0,4.0,26.5,509.5,894.86,678.59
2017,10,9,9,30,785.0,103.0,4.1,27.0,556.0,932.45,701.27
2017,10,9,9,45,800.0,106.0,4.2,28.0,596.0,959.37,715.12
2017,10,9,10,0,815.0,109.0,4.3,29.0,636.0,982.97,726.73
2017,10,9,10,15,826.5,111.0,4.3,29.0,670.0,998.27,735.22
2017,10,9,10,30,838.0,113.0,4.3,29.0,704.0,1009.85,741.43
2017,10,9,10,45,845.0,115.5,4.35,29.5,730.0,1013.6,741.47
2017,10,9,11,0,852.0,118.0,4.4,30.0,756.0,1013.41,739.15
2017,10,9,11,15,857.0,119.0,4.4,30.0,774.5,993.14,725.04
2017,10,9,11,30,862.0,120.0,4.4,30.0,793.0,981.81,717.11
2017,10,9,11,45,866.0,119.5,4.4,30.5,803.0,964.19,703.68
2017,10,9,12,0,870.0,119.0,4.4,31.0,813.0,942.92,688.05
2017,10,9,12,15,870.0,119.0,4.4,31.0,814.0,914.96,669.49
2017,10,9,12,30,870.0,119.0,4.4,31.0,815.0,883.73,648.79
2017,10,9,12,45,867.0,119.0,4.4,31.5,807.0,846.86,623.01
2017,10,9,13,0,864.0,119.0,4.4,32.0,799.0,807.22,595.39
2017,10,9,13,15,859.5,118.0,4.35,32.0,783.0,762.93,565.51
2017,10,9,13,30,855.0,117.0,4.3,32.0,767.0,716.39,532.35
2017,10,9,13,45,846.5,116.0,4.3,32.0,742.5,669.03,497.56
2017,10,9,14,0,838.0,115.0,4.3,32.0,718.0,615.34,457.5
2017,10,9,14,15,827.5,113.0,4.25,32.0,686.0,558.49,414.02
2017,10,9,14,30,817.0,111.0,4.2,32.0,654.0,500.99,368.83
2017,10,9,14,45,800.5,109.0,4.2,32.0,615.0,440.57,320.29
2017,10,9,15,0,784.0,107.0,4.2,32.0,576.0,380.76,270.94
2017,10,9,15,15,764.0,103.5,4.15,31.5,531.5,319.52,220.1
2017,10,9,15,30,744.0,100.0,4.1,31.0,487.0,259.93,170.28
2017,10,9,15,45,714.5,96.0,4.05,31.0,437.5,195.9,118.71
2017,10,9,16,0,685.0,92.0,4.0,31.0,388.0,139.0,77.73
2017,10,9,16,15,645.0,86.0,3.7,30.5,336.0,83.84,49.39
2017,10,9,16,30,605.0,80.0,3.4,30.0,284.0,60.44,45.29
2017,10,9,16,45,543.5,72.5,3.15,29.5,231.0,55.8,41.53
2017,10,9,17,0,482.0,65.0,2.9,29.0,178.0,51.12,37.56
2017,10,9,17,15,390.0,53.5,2.65,28.0,128.5,42.82,30.37
2017,10,9,17,30,298.0,42.0,2.4,27.0,79.0,32.43,21.1
2017,10,9,17,45,149.0,21.0,2.15,26.0,39.5,16.32,5.03
2017,10,9,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,13.0,13.0,11.1,0.0
2017,10,10,7,0,0.0,26.0,6.4,13.0,26.0,22.85,12.27
2017,10,10,7,15,7.0,48.5,6.45,13.0,50.0,52.42,38.68
2017,10,10,7,30,14.0,71.0,6.5,13.0,74.0,80.61,63.68
2017,10,10,7,45,27.5,93.5,6.55,13.5,101.0,125.17,102.44
2017,10,10,8,0,41.0,116.0,6.6,14.0,128.0,160.6,132.88
2017,10,10,8,15,23.0,126.5,6.55,14.0,134.0,139.21,113.93
2017,10,10,8,30,5.0,137.0,6.5,14.0,140.0,131.03,105.96
2017,10,10,8,45,2.5,109.5,6.5,14.5,111.0,97.06,76.78
2017,10,10,9,0,0.0,82.0,6.5,15.0,82.0,68.1,51.94
