Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,9,15,3.5,133.5,6.4,15.0,135.5,119.36,94.77
2017,10,10,9,30,7.0,185.0,6.3,15.0,189.0,172.99,138.87
2017,10,10,9,45,20.5,222.0,6.2,15.5,235.0,222.58,179.21
2017,10,10,10,0,34.0,259.0,6.1,16.0,281.0,294.29,236.53
2017,10,10,10,15,130.5,296.5,6.0,16.5,387.0,453.79,364.81
2017,10,10,10,30,227.0,334.0,5.9,17.0,493.0,590.51,470.85
2017,10,10,10,45,192.0,350.0,5.8,17.5,488.0,566.97,449.27
2017,10,10,11,0,157.0,366.0,5.7,18.0,483.0,542.68,427.85
2017,10,10,11,15,476.0,260.0,5.6,18.5,628.0,778.64,612.22
2017,10,10,11,30,795.0,154.0,5.5,19.0,773.0,964.82,746.78
2017,10,10,11,45,821.0,142.0,5.45,19.5,787.5,956.61,737.66
2017,10,10,12,0,847.0,130.0,5.4,20.0,802.0,943.7,726.55
2017,10,10,12,15,847.0,130.0,5.3,20.0,803.0,915.41,705.86
2017,10,10,12,30,847.0,130.0,5.2,20.0,804.0,883.84,683.02
2017,10,10,12,45,846.0,129.0,5.1,20.5,796.5,847.29,655.4
2017,10,10,13,0,845.0,128.0,5.0,21.0,789.0,807.87,625.84
2017,10,10,13,15,840.0,127.0,4.9,21.0,773.0,762.76,593.19
2017,10,10,13,30,835.0,126.0,4.8,21.0,757.0,715.5,557.12
2017,10,10,13,45,827.5,124.0,4.7,21.5,733.0,663.74,516.08
2017,10,10,14,0,820.0,122.0,4.6,22.0,709.0,610.56,473.29
2017,10,10,14,15,809.0,120.0,4.5,22.0,677.0,554.31,428.19
2017,10,10,14,30,798.0,118.0,4.4,22.0,645.0,497.53,381.5
2017,10,10,14,45,785.0,114.0,4.35,22.0,607.0,437.87,331.5
2017,10,10,15,0,772.0,110.0,4.3,22.0,569.0,378.49,280.43
2017,10,10,15,15,751.5,106.5,4.2,22.0,524.5,317.84,227.6
2017,10,10,15,30,731.0,103.0,4.1,22.0,480.0,255.11,173.16
2017,10,10,15,45,705.5,97.5,4.0,22.0,431.5,195.14,122.89
2017,10,10,16,0,680.0,92.0,3.9,22.0,383.0,138.12,80.25
2017,10,10,16,15,640.0,86.0,3.65,21.5,331.0,83.33,51.25
2017,10,10,16,30,600.0,80.0,3.4,21.0,279.0,60.55,47.17
2017,10,10,16,45,541.5,72.0,3.2,21.0,226.5,55.54,42.86
2017,10,10,17,0,483.0,64.0,3.0,21.0,174.0,50.46,38.3
2017,10,10,17,15,389.5,52.0,2.75,20.0,125.0,41.69,30.46
2017,10,10,17,30,296.0,40.0,2.5,19.0,76.0,30.94,20.57
2017,10,10,17,45,148.0,20.0,2.25,18.5,38.0,15.57,3.92
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.0,2.95,12.5,26.0,85.07,0.0
2017,10,11,7,0,240.0,30.0,3.1,13.0,52.0,235.29,179.03
2017,10,11,7,15,346.0,42.5,3.25,13.5,98.5,335.83,277.45
2017,10,11,7,30,452.0,55.0,3.4,14.0,145.0,446.39,372.93
2017,10,11,7,45,518.5,63.5,3.6,14.5,197.0,529.01,441.03
2017,10,11,8,0,585.0,72.0,3.8,15.0,249.0,615.14,508.79
2017,10,11,8,15,629.0,78.0,3.8,15.5,301.0,681.29,557.78
2017,10,11,8,30,673.0,84.0,3.8,16.0,353.0,747.97,605.33
2017,10,11,8,45,705.0,88.0,3.8,16.5,403.5,800.77,641.07
2017,10,11,9,0,737.0,92.0,3.8,17.0,454.0,846.81,671.05
2017,10,11,9,15,759.0,95.5,3.7,17.5,499.5,886.65,695.44
2017,10,11,9,30,781.0,99.0,3.6,18.0,545.0,923.92,717.57
2017,10,11,9,45,798.5,101.5,3.55,18.5,585.5,952.57,733.69
2017,10,11,10,0,816.0,104.0,3.5,19.0,626.0,977.97,747.49
2017,10,11,10,15,827.5,106.0,3.35,19.5,659.5,993.18,753.57
2017,10,11,10,30,839.0,108.0,3.2,20.0,693.0,1004.68,757.21
2017,10,11,10,45,847.5,109.0,3.1,20.5,719.5,995.66,747.61
2017,10,11,11,0,856.0,110.0,3.0,21.0,746.0,995.43,744.3
2017,10,11,11,15,861.0,111.0,2.9,21.5,764.0,987.87,736.19
2017,10,11,11,30,866.0,112.0,2.8,22.0,782.0,976.51,725.82
2017,10,11,11,45,860.0,117.5,2.7,22.5,789.5,955.62,709.36
2017,10,11,12,0,854.0,123.0,2.6,23.0,797.0,931.31,690.89
2017,10,11,12,15,854.5,123.0,2.5,23.0,798.0,904.13,672.01
2017,10,11,12,30,855.0,123.0,2.4,23.0,799.0,873.7,651.05
2017,10,11,12,45,853.0,122.0,2.3,23.5,791.5,837.12,624.78
2017,10,11,13,0,851.0,121.0,2.2,24.0,784.0,797.79,596.73
2017,10,11,13,15,846.5,120.0,2.1,24.0,768.0,753.99,566.77
2017,10,11,13,30,842.0,119.0,2.0,24.0,752.0,713.07,536.79
2017,10,11,13,45,834.5,117.5,1.9,24.5,727.5,661.56,497.75
2017,10,11,14,0,827.0,116.0,1.8,25.0,703.0,608.59,457.01
2017,10,11,14,15,816.0,113.5,1.75,25.0,671.5,551.61,413.55
2017,10,11,14,30,805.0,111.0,1.7,25.0,640.0,494.1,368.39
2017,10,11,14,45,772.5,115.5,1.65,25.0,598.0,433.4,319.63
2017,10,11,15,0,740.0,120.0,1.6,25.0,556.0,372.38,269.56
2017,10,11,15,15,718.0,116.0,1.6,25.0,512.0,312.1,219.1
2017,10,11,15,30,696.0,112.0,1.6,25.0,468.0,253.8,169.96
2017,10,11,15,45,669.0,106.0,1.6,25.0,420.0,195.33,122.41
2017,10,11,16,0,642.0,100.0,1.6,25.0,372.0,140.05,82.13
2017,10,11,16,15,600.5,93.0,1.5,24.5,320.5,86.9,54.39
2017,10,11,16,30,559.0,86.0,1.4,24.0,269.0,64.97,50.34
2017,10,11,16,45,502.0,76.0,1.3,23.5,217.5,58.6,45.02
2017,10,11,17,0,445.0,66.0,1.2,23.0,166.0,52.05,39.32
2017,10,11,17,15,353.5,53.0,1.1,22.0,118.5,40.55,29.19
2017,10,11,17,30,262.0,40.0,1.0,21.0,71.0,30.84,20.21
2017,10,11,17,45,131.0,20.0,0.95,20.5,35.5,15.54,2.61
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,45,100.5,15.5,1.0,16.5,24.0,73.85,0.0
2017,10,12,7,0,201.0,31.0,1.1,17.0,48.0,211.18,155.09
2017,10,12,7,15,303.5,45.0,1.1,17.5,93.5,306.43,246.64
2017,10,12,7,30,406.0,59.0,1.1,18.0,139.0,416.56,338.1
2017,10,12,7,45,476.5,68.5,1.1,19.0,190.0,502.11,404.56
2017,10,12,8,0,547.0,78.0,1.1,20.0,241.0,591.38,469.65
2017,10,12,8,15,592.5,84.5,1.1,21.0,293.0,658.36,515.02
2017,10,12,8,30,638.0,91.0,1.1,22.0,345.0,725.93,558.77
2017,10,12,8,45,673.5,95.0,1.15,23.0,395.0,781.07,592.73
2017,10,12,9,0,709.0,99.0,1.2,24.0,445.0,835.21,625.04
2017,10,12,9,15,731.5,103.0,1.3,24.5,490.0,875.2,649.09
2017,10,12,9,30,754.0,107.0,1.4,25.0,535.0,906.78,667.51
2017,10,12,9,45,772.5,109.5,1.55,25.5,575.0,936.06,685.1
2017,10,12,10,0,791.0,112.0,1.7,26.0,615.0,962.18,700.59
2017,10,12,10,15,803.0,114.0,1.75,26.5,648.5,977.7,708.02
2017,10,12,10,30,815.0,116.0,1.8,27.0,682.0,989.58,713.36
2017,10,12,10,45,824.0,117.0,1.9,27.5,708.0,993.49,714.46
2017,10,12,11,0,833.0,118.0,2.0,28.0,734.0,993.58,713.34
2017,10,12,11,15,838.5,119.5,2.1,28.0,752.0,986.89,709.48
2017,10,12,11,30,844.0,121.0,2.2,28.0,770.0,976.36,703.34
2017,10,12,11,45,857.0,115.5,2.3,28.5,782.0,950.25,685.91
2017,10,12,12,0,870.0,110.0,2.4,29.0,794.0,932.29,673.89
2017,10,12,12,15,870.0,110.0,2.45,29.0,795.0,904.38,656.25
2017,10,12,12,30,870.0,110.0,2.5,29.0,796.0,873.22,636.51
2017,10,12,12,45,866.0,111.0,2.6,29.5,787.5,836.59,612.19
2017,10,12,13,0,862.0,112.0,2.7,30.0,779.0,797.26,585.92
2017,10,12,13,15,857.0,111.0,2.8,30.0,763.0,752.74,557.06
2017,10,12,13,30,852.0,110.0,2.9,30.0,747.0,706.05,524.86
2017,10,12,13,45,841.0,110.5,3.0,30.0,722.0,654.89,488.09
2017,10,12,14,0,830.0,111.0,3.1,30.0,697.0,605.12,451.16
2017,10,12,14,15,819.5,109.0,3.15,30.0,665.5,548.81,408.35
2017,10,12,14,30,809.0,107.0,3.2,30.0,634.0,491.88,363.73
2017,10,12,14,45,786.0,107.5,3.25,30.0,594.0,431.55,315.3
2017,10,12,15,0,763.0,108.0,3.3,30.0,554.0,372.56,266.62
2017,10,12,15,15,742.0,104.0,3.3,29.5,510.0,311.99,216.26
2017,10,12,15,30,721.0,100.0,3.3,29.0,466.0,249.53,164.21
2017,10,12,15,45,687.0,97.0,3.3,29.0,417.0,190.89,116.88
2017,10,12,16,0,653.0,94.0,3.3,29.0,368.0,136.23,77.7
2017,10,12,16,15,611.5,87.5,3.1,28.5,316.5,82.86,50.34
2017,10,12,16,30,570.0,81.0,2.9,28.0,265.0,61.36,46.47
2017,10,12,16,45,509.0,72.5,2.7,27.5,213.5,56.0,42.05
2017,10,12,17,0,448.0,64.0,2.5,27.0,162.0,50.56,37.35
2017,10,12,17,15,355.5,51.0,2.2,26.0,115.0,40.98,28.96
2017,10,12,17,30,263.0,38.0,1.9,25.0,68.0,29.37,18.46
2017,10,12,17,45,131.5,19.0,1.65,24.5,34.0,14.79,0.49
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.8,19.5,24.5,81.54,0.0
2017,10,13,7,0,229.0,29.0,2.0,20.0,49.0,226.36,162.77
2017,10,13,7,15,336.5,42.5,2.1,20.5,95.0,329.82,263.54
2017,10,13,7,30,444.0,56.0,2.2,21.0,141.0,442.27,357.37
2017,10,13,7,45,525.5,62.5,2.35,22.0,195.0,534.23,429.33
2017,10,13,8,0,607.0,69.0,2.5,23.0,249.0,630.49,500.73
2017,10,13,8,15,651.0,74.5,2.65,23.5,301.5,696.6,547.79
2017,10,13,8,30,695.0,80.0,2.8,24.0,354.0,763.17,593.62
2017,10,13,8,45,734.5,81.5,3.0,25.0,406.0,814.82,626.62
2017,10,13,9,0,774.0,83.0,3.2,26.0,458.0,871.37,662.23
2017,10,13,9,15,795.0,86.0,3.25,26.5,504.0,910.18,685.29
2017,10,13,9,30,816.0,89.0,3.3,27.0,550.0,946.3,706.35
2017,10,13,9,45,834.0,90.5,3.35,27.5,590.5,974.5,721.96
2017,10,13,10,0,852.0,92.0,3.4,28.0,631.0,987.52,727.55
2017,10,13,10,15,862.5,93.5,3.4,28.0,665.0,1001.19,734.91
2017,10,13,10,30,873.0,95.0,3.4,28.0,699.0,1011.15,739.98
2017,10,13,10,45,881.5,96.0,3.45,28.5,725.0,1014.66,739.92
2017,10,13,11,0,890.0,97.0,3.5,29.0,751.0,1014.25,737.55
2017,10,13,11,15,894.5,98.0,3.5,29.5,769.0,1005.89,729.87
2017,10,13,11,30,899.0,99.0,3.5,30.0,787.0,993.62,719.91
2017,10,13,11,45,898.0,101.0,3.5,30.5,796.0,973.32,704.94
2017,10,13,12,0,897.0,103.0,3.5,31.0,805.0,949.4,687.83
2017,10,13,12,15,897.0,103.0,3.5,31.0,805.5,920.79,669.15
2017,10,13,12,30,897.0,103.0,3.5,31.0,806.0,888.83,648.29
2017,10,13,12,45,895.5,102.0,3.5,31.0,798.0,851.39,623.76
2017,10,13,13,0,894.0,101.0,3.5,31.0,790.0,811.01,597.16
2017,10,13,13,15,889.5,100.5,3.5,31.0,773.5,766.13,567.33
2017,10,13,13,30,885.0,100.0,3.5,31.0,757.0,718.9,534.5
2017,10,13,13,45,878.0,98.0,3.5,31.0,732.5,666.53,496.41
2017,10,13,14,0,871.0,96.0,3.5,31.0,708.0,612.55,456.17
2017,10,13,14,15,861.0,94.5,3.5,31.0,676.0,556.04,412.91
2017,10,13,14,30,851.0,93.0,3.5,31.0,644.0,498.7,367.71
2017,10,13,14,45,822.0,96.0,3.5,31.0,602.0,435.9,317.25
2017,10,13,15,0,793.0,99.0,3.5,31.0,560.0,375.01,267.05
2017,10,13,15,15,772.5,96.0,3.45,30.5,515.5,313.73,215.99
2017,10,13,15,30,752.0,93.0,3.4,30.0,471.0,254.15,166.01
2017,10,13,15,45,722.0,89.0,3.4,30.0,421.5,190.07,114.35
2017,10,13,16,0,692.0,85.0,3.4,30.0,372.0,132.95,73.37
2017,10,13,16,15,651.5,79.0,3.15,29.5,320.0,77.62,45.44
2017,10,13,16,30,611.0,73.0,2.9,29.0,268.0,55.73,41.55
2017,10,13,16,45,550.5,65.5,2.65,28.5,216.0,50.88,37.54
2017,10,13,17,0,490.0,58.0,2.4,28.0,164.0,45.97,33.29
2017,10,13,17,15,394.0,46.5,2.15,27.0,115.5,37.42,25.8
2017,10,13,17,30,298.0,35.0,1.9,26.0,67.0,28.71,17.7
2017,10,13,17,45,149.0,17.5,1.65,25.5,33.5,14.22,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,108.5,14.5,1.55,20.5,23.5,78.01,0.0
2017,10,14,7,0,217.0,29.0,1.7,21.0,47.0,218.06,153.22
2017,10,14,7,15,327.5,42.5,1.95,21.5,93.0,323.73,257.17
2017,10,14,7,30,438.0,56.0,2.2,22.0,139.0,438.07,352.57
2017,10,14,7,45,511.0,64.0,2.45,23.0,191.5,524.96,420.88
2017,10,14,8,0,584.0,72.0,2.7,24.0,244.0,615.6,488.61
2017,10,14,8,15,629.0,78.5,2.8,24.5,296.0,683.16,536.75
2017,10,14,8,30,674.0,85.0,2.9,25.0,348.0,751.27,583.55
2017,10,14,8,45,709.5,88.0,3.05,25.5,399.0,805.87,619.61
2017,10,14,9,0,745.0,91.0,3.2,26.0,450.0,853.71,650.23
2017,10,14,9,15,475.0,172.0,3.25,26.5,409.5,698.93,537.18
2017,10,14,9,30,205.0,253.0,3.3,27.0,369.0,489.92,377.18
2017,10,14,9,45,207.0,272.0,3.35,27.5,396.0,512.24,392.65
2017,10,14,10,0,209.0,291.0,3.4,28.0,423.0,533.5,406.15
2017,10,14,10,15,166.5,310.0,3.4,28.0,418.5,508.35,385.41
2017,10,14,10,30,124.0,329.0,3.4,28.0,414.0,481.98,364.05
2017,10,14,10,45,206.0,336.0,3.4,28.5,484.0,567.07,426.5
2017,10,14,11,0,288.0,343.0,3.4,29.0,554.0,671.45,499.81
2017,10,14,11,15,575.0,229.0,3.4,29.5,663.0,843.34,623.32
2017,10,14,11,30,862.0,115.0,3.4,30.0,772.0,974.61,708.33
2017,10,14,11,45,860.5,117.5,3.45,30.5,780.0,954.77,692.83
2017,10,14,12,0,859.0,120.0,3.5,31.0,788.0,931.48,676.4
2017,10,14,12,15,523.5,254.0,3.5,31.0,661.5,749.22,551.11
2017,10,14,12,30,188.0,388.0,3.5,31.0,535.0,539.13,397.61
2017,10,14,12,45,180.5,384.5,3.55,31.0,524.5,516.75,382.53
2017,10,14,13,0,173.0,381.0,3.6,31.0,514.0,494.38,366.52
2017,10,14,13,15,217.0,367.0,3.6,31.0,530.0,500.45,371.79
2017,10,14,13,30,261.0,353.0,3.6,31.0,546.0,511.75,380.27
2017,10,14,13,45,153.5,326.0,3.6,31.0,438.5,390.77,291.45
2017,10,14,14,0,46.0,299.0,3.6,31.0,331.0,284.13,211.93
2017,10,14,14,15,132.0,300.0,3.6,31.0,386.0,330.27,247.06
2017,10,14,14,30,218.0,301.0,3.6,31.0,441.0,359.36,267.86
2017,10,14,14,45,474.0,210.5,3.65,31.0,491.0,381.97,281.34
2017,10,14,15,0,730.0,120.0,3.7,31.0,541.0,367.6,262.99
2017,10,14,15,15,707.5,115.5,3.65,30.5,497.0,307.48,213.16
2017,10,14,15,30,685.0,111.0,3.6,30.0,453.0,249.45,164.89
2017,10,14,15,45,650.0,106.5,3.55,30.0,404.0,191.69,118.66
2017,10,14,16,0,615.0,102.0,3.5,30.0,355.0,138.15,80.55
2017,10,14,16,15,570.5,94.5,3.3,29.5,304.0,86.43,54.09
2017,10,14,16,30,526.0,87.0,3.1,29.0,253.0,66.03,50.21
2017,10,14,16,45,456.5,77.5,2.9,28.5,202.0,57.95,43.49
2017,10,14,17,0,387.0,68.0,2.7,28.0,151.0,51.29,37.74
2017,10,14,17,15,291.5,53.0,2.45,27.5,105.0,40.35,28.12
2017,10,14,17,30,196.0,38.0,2.2,27.0,59.0,29.2,17.83
2017,10,14,17,45,98.0,19.0,2.0,26.5,29.5,14.76,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,10,15,6,45,53.5,15.0,6.15,20.0,19.5,45.21,0.0
2017,10,15,7,0,107.0,30.0,6.7,20.0,39.0,132.47,90.17
2017,10,15,7,15,202.5,49.0,6.75,19.5,81.0,244.04,196.55
2017,10,15,7,30,298.0,68.0,6.8,19.0,123.0,346.58,286.88
2017,10,15,7,45,402.0,75.0,6.85,19.0,176.0,447.1,373.4
2017,10,15,8,0,506.0,82.0,6.9,19.0,229.0,562.76,467.96
2017,10,15,8,15,554.5,89.5,6.8,19.0,280.0,632.34,522.41
2017,10,15,8,30,603.0,97.0,6.7,19.0,331.0,702.69,575.8
2017,10,15,8,45,301.5,76.0,6.65,19.0,193.0,396.58,330.04
2017,10,15,9,0,0.0,55.0,6.6,19.0,55.0,45.56,32.36
2017,10,15,9,15,0.0,88.5,6.55,19.0,88.5,73.65,55.61
2017,10,15,9,30,0.0,122.0,6.5,19.0,122.0,104.4,80.71
2017,10,15,9,45,3.5,158.0,6.5,19.5,160.5,141.72,110.86
2017,10,15,10,0,7.0,194.0,6.5,20.0,199.0,179.53,140.95
2017,10,15,10,15,15.0,226.0,6.45,20.5,236.5,218.09,171.44
2017,10,15,10,30,23.0,258.0,6.4,21.0,274.0,256.59,201.45
2017,10,15,10,45,26.0,273.0,6.4,21.5,292.0,272.57,213.29
2017,10,15,11,0,29.0,288.0,6.4,22.0,310.0,309.14,241.08
2017,10,15,11,15,38.0,309.5,6.35,22.0,338.5,337.57,263.0
2017,10,15,11,30,47.0,331.0,6.3,22.0,367.0,365.14,284.14
2017,10,15,11,45,49.5,333.5,6.25,22.5,371.5,365.54,283.68
2017,10,15,12,0,52.0,336.0,6.2,23.0,376.0,365.67,283.1
2017,10,15,12,15,175.5,351.5,6.15,23.0,488.0,503.24,390.91
2017,10,15,12,30,299.0,367.0,6.1,23.0,600.0,629.14,486.59
2017,10,15,12,45,584.5,237.5,6.1,23.5,685.5,739.46,572.99
2017,10,15,13,0,870.0,108.0,6.1,24.0,771.0,797.86,617.55
2017,10,15,13,15,865.5,107.5,6.05,24.0,755.0,753.89,585.58
2017,10,15,13,30,861.0,107.0,6.0,24.0,739.0,707.66,550.69
2017,10,15,13,45,854.0,105.5,5.95,24.0,715.0,656.85,511.18
2017,10,15,14,0,847.0,104.0,5.9,24.0,691.0,604.48,469.61
2017,10,15,14,15,837.0,102.0,5.85,24.0,659.5,550.03,425.39
2017,10,15,14,30,827.0,100.0,5.8,24.0,628.0,492.53,377.7
2017,10,15,14,45,807.0,100.0,5.8,24.0,589.0,432.2,326.7
2017,10,15,15,0,787.0,100.0,5.8,24.0,550.0,372.83,275.29
2017,10,15,15,15,649.0,129.0,5.7,23.5,480.0,301.19,217.17
2017,10,15,15,30,511.0,158.0,5.6,23.0,410.0,243.91,172.35
2017,10,15,15,45,510.0,139.0,5.6,23.0,368.5,191.38,128.24
2017,10,15,16,0,509.0,120.0,5.6,23.0,327.0,139.2,88.25
2017,10,15,16,15,480.5,107.5,5.35,22.5,281.0,91.11,61.35
2017,10,15,16,30,452.0,95.0,5.1,22.0,235.0,69.41,54.66
2017,10,15,16,45,485.5,73.5,4.95,22.0,197.5,57.15,44.03
2017,10,15,17,0,519.0,52.0,4.8,22.0,160.0,41.45,30.23
2017,10,15,17,15,418.0,41.5,4.45,21.0,111.5,33.51,23.06
2017,10,15,17,30,317.0,31.0,4.1,20.0,63.0,25.46,15.19
2017,10,15,17,45,158.5,15.5,3.75,19.5,31.5,12.63,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,16,6,45,188.5,12.0,3.75,9.5,26.0,124.6,0.0
2017,10,16,7,0,377.0,24.0,3.9,10.0,52.0,306.71,217.26
2017,10,16,7,15,498.0,33.0,3.95,10.5,104.0,425.61,352.5
2017,10,16,7,30,619.0,42.0,4.0,11.0,156.0,550.52,460.32
2017,10,16,7,45,686.5,48.0,4.1,12.0,213.5,638.0,531.72
2017,10,16,8,0,754.0,54.0,4.2,13.0,271.0,728.34,601.25
2017,10,16,8,15,795.5,58.0,4.35,13.5,327.5,795.65,651.32
2017,10,16,8,30,837.0,62.0,4.5,14.0,384.0,862.69,699.41
2017,10,16,8,45,865.0,65.0,4.7,15.0,438.0,904.97,726.86
2017,10,16,9,0,893.0,68.0,4.9,16.0,492.0,954.88,759.32
2017,10,16,9,15,913.0,70.5,4.8,16.5,541.0,994.01,782.45
2017,10,16,9,30,933.0,73.0,4.7,17.0,590.0,1030.13,803.01
2017,10,16,9,45,946.5,75.0,4.6,17.5,632.5,1055.72,815.92
2017,10,16,10,0,960.0,77.0,4.5,18.0,675.0,1077.55,826.18
2017,10,16,10,15,970.5,78.0,4.45,18.5,710.5,1091.1,831.35
2017,10,16,10,30,981.0,79.0,4.4,19.0,746.0,1100.51,834.0
2017,10,16,10,45,987.5,80.5,4.35,19.5,774.0,1102.21,831.83
2017,10,16,11,0,994.0,82.0,4.3,20.0,802.0,1099.57,827.01
2017,10,16,11,15,998.5,82.5,4.2,20.5,821.0,1089.4,817.06
2017,10,16,11,30,1003.0,83.0,4.1,21.0,840.0,1074.92,804.53
2017,10,16,11,45,1004.5,83.5,4.1,21.5,849.5,1053.32,788.19
2017,10,16,12,0,1006.0,84.0,4.1,22.0,859.0,1027.63,769.33
2017,10,16,12,15,1006.0,84.0,4.05,22.0,860.0,996.07,747.82
2017,10,16,12,30,1006.0,84.0,4.0,22.0,861.0,960.76,723.83
2017,10,16,12,45,1004.0,84.0,4.0,22.5,852.0,920.18,695.17
2017,10,16,13,0,1002.0,84.0,4.0,23.0,843.0,876.3,664.22
2017,10,16,13,15,997.5,83.0,3.95,23.0,825.5,826.47,630.03
2017,10,16,13,30,993.0,82.0,3.9,23.0,808.0,773.99,593.25
2017,10,16,13,45,986.5,81.0,3.85,23.5,781.5,717.82,549.96
2017,10,16,14,0,980.0,80.0,3.8,24.0,755.0,659.68,504.28
2017,10,16,14,15,970.0,79.0,3.75,24.0,721.0,597.96,455.7
2017,10,16,14,30,960.0,78.0,3.7,24.0,687.0,535.19,404.81
2017,10,16,14,45,947.0,76.0,3.7,24.0,645.5,469.47,350.17
2017,10,16,15,0,934.0,74.0,3.7,24.0,604.0,403.65,293.79
2017,10,16,15,15,916.0,71.5,3.65,23.5,556.0,336.09,235.39
2017,10,16,15,30,898.0,69.0,3.6,23.0,508.0,269.61,177.53
2017,10,16,15,45,872.5,66.0,3.55,23.0,455.5,202.82,121.5
2017,10,16,16,0,847.0,63.0,3.5,23.0,403.0,134.02,70.52
2017,10,16,16,15,809.0,59.0,3.05,22.0,347.0,71.12,39.45
2017,10,16,16,30,771.0,55.0,2.6,21.0,291.0,47.68,36.03
2017,10,16,16,45,711.0,49.5,2.2,20.5,233.5,43.32,32.28
2017,10,16,17,0,651.0,44.0,1.8,20.0,176.0,38.96,28.34
2017,10,16,17,15,544.5,35.5,1.7,18.5,122.5,31.68,21.74
2017,10,16,17,30,438.0,27.0,1.6,17.0,69.0,24.4,14.37
2017,10,16,17,45,219.0,13.5,1.5,16.0,34.5,11.02,0.0
2017,10,16,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.5,12.0,1.15,8.5,24.5,114.41,0.0
2017,10,17,7,0,343.0,24.0,1.2,9.0,49.0,293.17,199.86
2017,10,17,7,15,464.5,33.5,1.3,9.5,99.5,411.13,336.59
2017,10,17,7,30,586.0,43.0,1.4,10.0,150.0,527.01,434.91
2017,10,17,7,45,653.0,49.5,1.5,11.0,205.5,613.5,503.73
2017,10,17,8,0,720.0,56.0,1.6,12.0,261.0,702.81,570.54
2017,10,17,8,15,762.5,60.5,1.65,13.0,317.0,770.5,617.41
2017,10,17,8,30,805.0,65.0,1.7,14.0,373.0,838.04,662.04
2017,10,17,8,45,833.5,68.5,1.75,15.5,425.5,890.57,693.06
2017,10,17,9,0,862.0,72.0,1.8,17.0,478.0,941.2,721.74
2017,10,17,9,15,882.0,74.5,1.7,17.5,526.0,969.01,735.0
2017,10,17,9,30,902.0,77.0,1.6,18.0,574.0,1004.44,753.19
2017,10,17,9,45,917.0,79.0,1.55,18.5,616.0,1030.99,765.86
2017,10,17,10,0,932.0,81.0,1.5,19.0,658.0,1053.94,776.18
2017,10,17,10,15,942.0,82.5,1.4,19.5,693.0,1067.36,779.54
2017,10,17,10,30,952.0,84.0,1.3,20.0,728.0,1076.74,780.48
2017,10,17,10,45,959.5,85.0,1.25,20.5,755.5,1078.83,777.97
2017,10,17,11,0,967.0,86.0,1.2,21.0,783.0,1076.7,773.13
2017,10,17,11,15,971.5,86.5,1.15,21.5,801.5,1066.77,763.71
2017,10,17,11,30,976.0,87.0,1.1,22.0,820.0,1052.65,752.03
2017,10,17,11,45,979.5,87.0,1.05,22.5,830.0,1032.86,737.12
2017,10,17,12,0,983.0,87.0,1.0,23.0,840.0,1009.01,719.96
2017,10,17,12,15,983.0,87.0,0.95,23.0,841.0,978.06,699.94
2017,10,17,12,30,983.0,87.0,0.9,23.0,842.0,943.44,677.75
2017,10,17,12,45,982.0,86.5,0.9,23.5,833.5,903.95,652.13
2017,10,17,13,0,981.0,86.0,0.9,24.0,825.0,861.19,624.38
2017,10,17,13,15,976.5,85.5,0.95,24.0,808.0,812.74,594.68
2017,10,17,13,30,972.0,85.0,1.0,24.0,791.0,761.71,562.13
2017,10,17,13,45,966.5,83.5,1.05,24.5,765.5,706.71,523.14
2017,10,17,14,0,961.0,82.0,1.1,25.0,740.0,649.71,481.52
2017,10,17,14,15,951.5,80.5,1.15,25.0,706.0,588.82,436.56
2017,10,17,14,30,942.0,79.0,1.2,25.0,672.0,526.88,389.0
2017,10,17,14,45,929.5,76.5,1.25,25.0,631.5,462.01,337.39
2017,10,17,15,0,917.0,74.0,1.3,25.0,591.0,397.01,283.73
2017,10,17,15,15,899.0,72.0,1.35,24.5,544.0,330.99,228.34
2017,10,17,15,30,881.0,70.0,1.4,24.0,497.0,266.04,173.13
2017,10,17,15,45,856.0,66.5,1.45,24.0,445.0,200.05,118.82
2017,10,17,16,0,831.0,63.0,1.5,24.0,393.0,132.09,69.16
2017,10,17,16,15,793.0,59.0,1.35,23.0,338.0,70.31,39.04
2017,10,17,16,30,755.0,55.0,1.2,22.0,283.0,47.6,35.81
2017,10,17,16,45,695.5,49.5,1.1,21.5,226.5,43.27,32.1
2017,10,17,17,0,636.0,44.0,1.0,21.0,170.0,38.94,28.19
2017,10,17,17,15,529.0,35.5,1.05,20.0,117.5,31.69,21.56
2017,10,17,17,30,422.0,27.0,1.1,19.0,65.0,24.45,14.01
2017,10,17,17,45,211.0,13.5,1.15,18.0,32.5,11.52,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.0,11.5,1.25,10.5,24.5,119.26,0.0
2017,10,18,7,0,360.0,23.0,1.3,11.0,49.0,302.18,196.68
2017,10,18,7,15,482.0,32.5,1.55,11.5,99.5,414.16,336.53
2017,10,18,7,30,604.0,42.0,1.8,12.0,150.0,539.67,443.1
2017,10,18,7,45,670.5,48.5,2.05,13.0,206.5,626.4,512.9
2017,10,18,8,0,737.0,55.0,2.3,14.0,263.0,715.89,580.93
2017,10,18,8,15,779.0,59.5,2.4,15.0,319.0,783.66,628.51
2017,10,18,8,30,821.0,64.0,2.5,16.0,375.0,851.2,673.82
2017,10,18,8,45,849.0,67.5,2.65,17.0,428.0,903.64,707.13
2017,10,18,9,0,877.0,71.0,2.8,18.0,481.0,943.6,730.94
2017,10,18,9,15,896.5,73.5,2.9,19.0,529.5,981.67,752.61
2017,10,18,9,30,916.0,76.0,3.0,20.0,578.0,1016.79,771.93
2017,10,18,9,45,930.0,78.0,3.1,21.0,620.0,1042.46,784.7
2017,10,18,10,0,944.0,80.0,3.2,22.0,662.0,1064.45,795.06
2017,10,18,10,15,954.0,81.5,3.2,22.5,697.0,1077.86,800.48
2017,10,18,10,30,964.0,83.0,3.2,23.0,732.0,1087.19,803.44
2017,10,18,10,45,970.5,84.5,3.2,23.5,759.0,1088.78,801.57
2017,10,18,11,0,977.0,86.0,3.2,24.0,786.0,1086.11,797.21
2017,10,18,11,15,981.0,86.5,3.2,24.5,804.5,1075.5,787.96
2017,10,18,11,30,985.0,87.0,3.2,25.0,823.0,1060.7,776.27
2017,10,18,11,45,983.0,89.5,3.2,25.5,831.5,1038.27,759.86
2017,10,18,12,0,981.0,92.0,3.2,26.0,840.0,1011.93,741.12
2017,10,18,12,15,981.0,92.0,3.2,26.0,840.5,980.92,720.9
2017,10,18,12,30,981.0,92.0,3.2,26.0,841.0,946.27,698.28
2017,10,18,12,45,978.5,91.5,3.2,26.5,832.0,905.53,670.24
2017,10,18,13,0,976.0,91.0,3.2,27.0,823.0,861.64,640.07
2017,10,18,13,15,971.5,90.5,3.2,27.0,805.5,813.34,607.99
2017,10,18,13,30,967.0,90.0,3.2,27.0,788.0,762.47,572.99
2017,10,18,13,45,959.5,89.0,3.2,27.0,762.0,706.85,532.32
2017,10,18,14,0,952.0,88.0,3.2,27.0,736.0,649.44,489.22
2017,10,18,14,15,942.0,86.5,3.2,27.0,702.0,588.71,442.39
2017,10,18,14,30,932.0,85.0,3.2,27.0,668.0,527.0,393.28
2017,10,18,14,45,905.5,87.0,3.25,27.0,624.5,460.83,339.47
2017,10,18,15,0,879.0,89.0,3.3,27.0,581.0,394.44,284.05
2017,10,18,15,15,858.5,86.0,3.25,26.5,533.5,328.18,227.91
2017,10,18,15,30,838.0,83.0,3.2,26.0,486.0,263.5,172.72
2017,10,18,15,45,807.0,79.5,3.15,26.0,433.5,198.55,119.42
2017,10,18,16,0,776.0,76.0,3.1,26.0,381.0,137.14,75.08
2017,10,18,16,15,733.5,71.0,2.7,25.0,326.0,77.93,46.12
2017,10,18,16,30,691.0,66.0,2.3,24.0,271.0,51.66,38.98
2017,10,18,16,45,622.5,59.0,1.95,23.0,215.0,46.83,34.93
2017,10,18,17,0,554.0,52.0,1.6,22.0,159.0,41.98,30.63
2017,10,18,17,15,440.5,40.5,1.6,21.0,108.5,33.08,22.56
2017,10,18,17,30,327.0,29.0,1.6,20.0,58.0,24.04,13.28
2017,10,18,17,45,163.5,14.5,1.6,19.0,29.0,12.38,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,60.82,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,175.45,105.55
2017,10,19,7,15,284.0,42.0,1.0,15.5,83.5,293.24,234.98
2017,10,19,7,30,406.0,57.0,1.1,16.0,129.0,415.63,338.52
2017,10,19,7,45,470.5,63.5,1.2,16.5,174.0,493.5,401.58
2017,10,19,8,0,535.0,70.0,1.3,17.0,219.0,573.61,463.1
2017,10,19,8,15,613.0,71.0,1.45,17.5,275.0,660.53,527.07
2017,10,19,8,30,691.0,72.0,1.6,18.0,331.0,744.45,586.27
2017,10,19,8,45,613.5,106.0,1.8,19.0,360.0,740.19,580.24
2017,10,19,9,0,536.0,140.0,2.0,20.0,389.0,711.61,557.35
2017,10,19,9,15,421.0,185.0,2.15,20.5,393.0,662.6,518.22
2017,10,19,9,30,306.0,230.0,2.3,21.0,397.0,585.45,457.63
2017,10,19,9,45,339.5,242.0,2.5,22.0,439.5,632.77,491.04
2017,10,19,10,0,373.0,254.0,2.7,23.0,482.0,679.21,522.33
2017,10,19,10,15,598.5,190.0,2.75,23.5,579.5,862.47,653.07
2017,10,19,10,30,824.0,126.0,2.8,24.0,677.0,1008.12,747.14
2017,10,19,10,45,691.0,184.0,2.85,24.5,658.5,940.3,698.67
2017,10,19,11,0,558.0,242.0,2.9,25.0,640.0,851.87,636.16
2017,10,19,11,15,520.5,263.0,2.95,25.5,641.0,825.37,615.96
2017,10,19,11,30,483.0,284.0,3.0,26.0,642.0,796.7,593.85
2017,10,19,11,45,691.5,197.0,3.1,26.5,717.0,895.44,664.29
2017,10,19,12,0,900.0,110.0,3.2,27.0,792.0,956.06,702.95
2017,10,19,12,15,753.0,180.5,3.3,27.0,751.5,885.31,655.83
2017,10,19,12,30,606.0,251.0,3.4,27.0,711.0,792.92,591.26
2017,10,19,12,45,753.0,178.0,3.5,27.0,744.0,819.88,613.73
2017,10,19,13,0,900.0,105.0,3.6,27.0,777.0,815.81,611.71
2017,10,19,13,15,644.0,207.5,3.65,27.0,682.5,693.73,523.12
2017,10,19,13,30,388.0,310.0,3.7,27.0,588.0,560.84,423.93
2017,10,19,13,45,631.5,205.0,3.75,27.5,640.0,609.74,461.54
2017,10,19,14,0,875.0,100.0,3.8,28.0,692.0,614.93,464.85
2017,10,19,14,15,670.5,166.0,3.8,27.5,607.0,517.48,390.78
2017,10,19,14,30,466.0,232.0,3.8,27.0,522.0,429.43,323.94
2017,10,19,14,45,582.5,178.5,3.85,27.0,517.5,400.09,298.65
2017,10,19,15,0,699.0,125.0,3.9,27.0,513.0,359.37,261.8
2017,10,19,15,15,661.0,122.0,3.85,26.5,464.5,298.05,210.85
2017,10,19,15,30,623.0,119.0,3.8,26.0,416.0,240.79,163.25
2017,10,19,15,45,579.5,117.0,3.8,26.0,370.0,187.82,120.75
2017,10,19,16,0,536.0,115.0,3.8,26.0,324.0,137.73,85.04
2017,10,19,16,15,572.5,92.5,3.5,25.5,286.0,84.61,54.24
2017,10,19,16,30,609.0,70.0,3.2,25.0,248.0,54.15,40.94
2017,10,19,16,45,534.0,62.5,2.9,24.5,195.5,49.12,36.64
2017,10,19,17,0,459.0,55.0,2.6,24.0,143.0,44.1,32.11
2017,10,19,17,15,345.0,42.5,2.4,23.0,96.0,34.55,23.51
2017,10,19,17,30,231.0,30.0,2.2,22.0,49.0,23.34,12.19
2017,10,19,17,45,115.5,15.0,2.0,21.5,24.5,12.8,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,67.5,12.5,2.15,17.0,17.0,51.79,0.0
