Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,0,135.0,25.0,2.3,17.0,34.0,153.31,85.33
2017,10,20,7,15,250.5,40.5,2.35,17.5,76.5,267.79,214.02
2017,10,20,7,30,366.0,56.0,2.4,18.0,119.0,382.93,313.18
2017,10,20,7,45,464.0,62.0,2.45,18.5,171.5,486.76,398.08
2017,10,20,8,0,562.0,68.0,2.5,19.0,224.0,593.74,480.82
2017,10,20,8,15,610.0,74.5,2.55,19.5,275.0,662.78,531.29
2017,10,20,8,30,658.0,81.0,2.6,20.0,326.0,732.62,580.44
2017,10,20,8,45,329.0,66.5,2.7,21.0,189.0,422.64,342.76
2017,10,20,9,0,0.0,52.0,2.8,22.0,52.0,43.05,29.83
2017,10,20,9,15,44.5,146.0,2.9,22.5,170.0,186.5,147.88
2017,10,20,9,30,89.0,240.0,3.0,23.0,288.0,340.82,268.63
2017,10,20,9,45,47.5,213.5,3.15,23.5,239.5,262.67,205.33
2017,10,20,10,0,6.0,187.0,3.3,24.0,191.0,172.36,132.51
2017,10,20,10,15,7.5,196.0,3.3,24.5,201.5,181.41,139.25
2017,10,20,10,30,9.0,205.0,3.3,25.0,212.0,190.47,145.8
2017,10,20,10,45,10.0,216.0,3.35,25.5,223.5,200.95,153.4
2017,10,20,11,0,11.0,227.0,3.4,26.0,235.0,211.34,160.9
2017,10,20,11,15,12.0,232.0,3.4,26.0,241.0,215.86,164.2
2017,10,20,11,30,13.0,237.0,3.4,26.0,247.0,220.33,167.49
2017,10,20,11,45,72.5,304.5,3.45,26.5,359.5,358.69,273.51
2017,10,20,12,0,132.0,372.0,3.5,27.0,472.0,496.48,374.65
2017,10,20,12,15,165.0,373.0,3.55,27.0,498.0,517.43,390.0
2017,10,20,12,30,198.0,374.0,3.6,27.0,524.0,535.62,403.75
2017,10,20,12,45,190.0,370.0,3.7,27.0,512.5,512.2,386.62
2017,10,20,13,0,182.0,366.0,3.8,27.0,501.0,488.84,369.62
2017,10,20,13,15,516.5,236.0,3.8,27.0,607.5,621.64,472.46
2017,10,20,13,30,851.0,106.0,3.8,27.0,714.0,696.88,529.91
2017,10,20,13,45,846.5,103.0,3.85,27.5,690.0,646.84,491.02
2017,10,20,14,0,842.0,100.0,3.9,28.0,666.0,595.08,450.7
2017,10,20,14,15,590.5,182.5,3.9,28.0,570.5,489.28,369.55
2017,10,20,14,30,339.0,265.0,3.9,28.0,475.0,391.98,295.43
2017,10,20,14,45,254.5,258.0,3.95,28.0,410.0,325.53,244.87
2017,10,20,15,0,170.0,251.0,4.0,28.0,345.0,266.35,200.01
2017,10,20,15,15,163.0,229.5,4.0,27.5,313.5,232.2,173.39
2017,10,20,15,30,156.0,208.0,4.0,27.0,282.0,199.24,147.48
2017,10,20,15,45,145.0,186.0,4.0,27.0,248.5,166.52,121.89
2017,10,20,16,0,134.0,164.0,4.0,27.0,215.0,135.6,98.7
2017,10,20,16,15,121.0,141.0,3.65,26.5,182.0,105.86,78.55
2017,10,20,16,30,108.0,118.0,3.3,26.0,149.0,86.16,67.91
2017,10,20,16,45,84.5,94.5,3.0,25.5,116.0,70.17,54.34
2017,10,20,17,0,61.0,71.0,2.7,25.0,83.0,54.64,40.85
2017,10,20,17,15,31.0,48.5,2.55,24.5,54.5,38.01,26.16
2017,10,20,17,30,1.0,26.0,2.4,24.0,26.0,21.09,9.91
2017,10,20,17,45,0.5,13.0,2.25,23.5,13.0,11.1,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,80.0,11.5,3.05,20.5,17.0,58.59,0.0
2017,10,21,7,0,160.0,23.0,3.2,21.0,34.0,165.33,83.41
2017,10,21,7,15,280.5,37.0,3.4,21.0,76.5,286.45,226.12
2017,10,21,7,30,401.0,51.0,3.6,21.0,119.0,406.24,329.61
2017,10,21,7,45,482.5,59.0,3.85,21.5,170.0,498.02,404.92
2017,10,21,8,0,564.0,67.0,4.1,22.0,221.0,594.26,480.27
2017,10,21,8,15,612.0,73.0,4.3,22.5,272.0,662.63,531.28
2017,10,21,8,30,660.0,79.0,4.5,23.0,323.0,731.78,581.23
2017,10,21,8,45,332.5,116.5,4.75,23.5,239.5,482.37,388.76
2017,10,21,9,0,5.0,154.0,5.0,24.0,156.0,145.95,113.03
2017,10,21,9,15,83.0,199.0,5.1,24.5,243.5,288.19,228.64
2017,10,21,9,30,161.0,244.0,5.2,25.0,331.0,438.88,345.76
2017,10,21,9,45,156.5,263.5,5.3,26.0,353.5,454.83,354.88
2017,10,21,10,0,152.0,283.0,5.4,27.0,376.0,469.8,363.56
2017,10,21,10,15,116.5,293.5,5.4,27.0,367.0,441.54,340.26
2017,10,21,10,30,81.0,304.0,5.4,27.0,358.0,390.92,300.47
2017,10,21,10,45,219.0,308.0,5.45,27.5,461.0,550.82,422.78
2017,10,21,11,0,357.0,312.0,5.5,28.0,564.0,707.54,537.41
2017,10,21,11,15,328.0,328.5,5.5,28.0,564.5,687.22,520.53
2017,10,21,11,30,299.0,345.0,5.5,28.0,565.0,665.77,503.67
2017,10,21,11,45,583.5,226.5,5.5,28.5,662.0,822.15,620.82
2017,10,21,12,0,868.0,108.0,5.5,29.0,759.0,923.32,690.09
2017,10,21,12,15,868.0,108.0,5.45,29.0,759.5,895.36,669.93
2017,10,21,12,30,868.0,108.0,5.4,29.0,760.0,864.17,648.32
2017,10,21,12,45,865.0,108.0,5.35,29.5,751.5,827.44,621.61
2017,10,21,13,0,862.0,108.0,5.3,30.0,743.0,788.0,593.08
2017,10,21,13,15,600.5,214.0,5.2,30.0,651.5,667.16,503.18
2017,10,21,13,30,339.0,320.0,5.1,30.0,560.0,536.56,404.07
2017,10,21,13,45,335.5,308.5,5.1,30.0,539.5,500.87,377.97
2017,10,21,14,0,332.0,297.0,5.1,30.0,519.0,464.99,350.98
2017,10,21,14,15,307.5,286.0,5.05,30.0,484.0,418.32,315.42
2017,10,21,14,30,283.0,275.0,5.0,30.0,449.0,373.99,281.27
2017,10,21,14,45,271.0,257.5,5.0,30.0,415.5,332.07,248.56
2017,10,21,15,0,259.0,240.0,5.0,30.0,382.0,291.61,216.54
2017,10,21,15,15,264.0,217.5,4.95,29.5,351.5,253.8,186.17
2017,10,21,15,30,269.0,195.0,4.9,29.0,321.0,215.71,155.22
2017,10,21,15,45,259.5,174.0,4.85,29.0,284.5,176.08,123.78
2017,10,21,16,0,250.0,153.0,4.8,29.0,248.0,138.05,95.47
2017,10,21,16,15,400.5,112.5,4.45,28.5,239.0,91.54,62.06
2017,10,21,16,30,551.0,72.0,4.1,28.0,230.0,55.49,41.53
2017,10,21,16,45,474.5,63.5,3.75,27.5,179.0,49.79,36.69
2017,10,21,17,0,398.0,55.0,3.4,27.0,128.0,44.05,31.57
2017,10,21,17,15,285.0,41.5,3.1,26.5,84.5,31.98,20.86
2017,10,21,17,30,172.0,28.0,2.8,26.0,41.0,21.7,9.66
2017,10,21,17,45,86.0,14.0,2.5,25.5,20.5,11.95,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,6.5,4.25,18.0,6.5,5.55,0.0
2017,10,22,7,0,0.0,13.0,4.5,18.0,13.0,10.71,0.0
2017,10,22,7,15,0.0,32.0,4.7,17.5,32.0,28.5,17.45
2017,10,22,7,30,0.0,51.0,4.9,17.0,51.0,47.83,34.37
2017,10,22,7,45,4.5,74.0,5.1,17.0,75.0,75.06,57.92
2017,10,22,8,0,9.0,97.0,5.3,17.0,99.0,101.77,80.82
2017,10,22,8,15,17.5,117.5,5.35,17.0,123.5,128.54,103.6
2017,10,22,8,30,26.0,138.0,5.4,17.0,148.0,171.11,139.15
2017,10,22,8,45,32.0,159.5,5.5,17.5,173.0,199.18,161.81
2017,10,22,9,0,38.0,181.0,5.6,18.0,198.0,227.24,184.1
2017,10,22,9,15,142.0,207.5,5.6,18.5,282.0,377.43,307.55
2017,10,22,9,30,246.0,234.0,5.6,19.0,366.0,532.28,429.57
2017,10,22,9,45,274.5,249.0,5.65,19.5,406.5,577.29,462.33
2017,10,22,10,0,303.0,264.0,5.7,20.0,447.0,621.46,494.33
2017,10,22,10,15,256.5,288.0,5.7,20.5,448.5,599.22,473.63
2017,10,22,10,30,210.0,312.0,5.7,21.0,450.0,553.06,435.66
2017,10,22,10,45,535.5,214.0,5.7,21.5,585.0,806.99,631.8
2017,10,22,11,0,861.0,116.0,5.7,22.0,720.0,1014.89,777.76
2017,10,22,11,15,867.5,117.0,5.65,22.5,738.5,1007.91,768.96
2017,10,22,11,30,874.0,118.0,5.6,23.0,757.0,996.99,758.92
2017,10,22,11,45,899.5,107.0,5.6,23.5,772.0,975.95,742.43
2017,10,22,12,0,925.0,96.0,5.6,24.0,787.0,962.02,731.12
2017,10,22,12,15,927.0,96.0,5.5,24.0,788.5,934.35,711.18
2017,10,22,12,30,929.0,96.0,5.4,24.0,790.0,903.12,688.93
2017,10,22,12,45,931.5,94.0,5.35,24.5,783.5,866.79,662.1
2017,10,22,13,0,934.0,92.0,5.3,25.0,777.0,827.15,633.04
2017,10,22,13,15,931.5,91.5,5.2,25.0,761.5,782.2,601.18
2017,10,22,13,30,929.0,91.0,5.1,25.0,746.0,734.63,566.18
2017,10,22,13,45,929.0,87.5,5.1,25.0,723.0,683.33,527.08
2017,10,22,14,0,929.0,84.0,5.1,25.0,700.0,629.65,485.15
2017,10,22,14,15,921.0,82.5,5.0,25.0,668.0,571.46,438.3
2017,10,22,14,30,913.0,81.0,4.9,25.0,636.0,512.12,389.26
2017,10,22,14,45,906.0,77.0,4.8,25.0,598.0,450.04,336.71
2017,10,22,15,0,899.0,73.0,4.7,25.0,560.0,387.28,282.18
2017,10,22,15,15,881.0,70.5,4.5,24.5,514.5,322.21,225.47
2017,10,22,15,30,863.0,68.0,4.3,24.0,469.0,258.27,169.62
2017,10,22,15,45,840.5,64.0,4.15,24.0,418.5,193.73,115.48
2017,10,22,16,0,818.0,60.0,4.0,24.0,368.0,127.22,66.37
2017,10,22,16,15,777.5,56.0,3.5,23.0,313.5,66.57,36.95
2017,10,22,16,30,737.0,52.0,3.0,22.0,259.0,45.26,33.77
2017,10,22,16,45,674.5,46.0,2.55,21.0,204.0,40.43,29.62
2017,10,22,17,0,612.0,40.0,2.1,20.0,149.0,35.58,25.23
2017,10,22,17,15,491.5,31.0,1.95,19.0,99.0,27.75,17.97
2017,10,22,17,30,371.0,22.0,1.8,18.0,49.0,19.91,8.18
2017,10,22,17,45,185.5,11.0,1.7,17.0,24.5,9.39,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.0,9.5,0.9,11.0,19.0,108.88,0.0
2017,10,23,7,0,330.0,19.0,0.9,11.0,38.0,264.99,107.22
2017,10,23,7,15,459.0,28.0,1.2,12.0,86.0,394.23,315.11
2017,10,23,7,30,588.0,37.0,1.5,13.0,134.0,522.63,425.24
2017,10,23,7,45,656.5,43.0,1.85,14.0,188.0,608.93,495.84
2017,10,23,8,0,725.0,49.0,2.2,15.0,242.0,698.35,564.97
2017,10,23,8,15,767.0,53.0,2.3,15.5,296.5,764.45,612.95
2017,10,23,8,30,809.0,57.0,2.4,16.0,351.0,830.46,658.85
2017,10,23,8,45,836.5,60.0,2.5,17.0,402.0,870.96,683.72
2017,10,23,9,0,864.0,63.0,2.6,18.0,453.0,919.23,713.43
2017,10,23,9,15,883.0,65.5,2.75,19.0,500.0,956.36,735.09
2017,10,23,9,30,902.0,68.0,2.9,20.0,547.0,990.59,754.5
2017,10,23,9,45,915.0,70.5,3.05,21.0,587.5,1015.59,767.48
2017,10,23,10,0,928.0,73.0,3.2,22.0,628.0,1036.96,778.05
2017,10,23,10,15,937.5,74.0,3.2,22.5,661.5,1049.04,782.72
2017,10,23,10,30,947.0,75.0,3.2,23.0,695.0,1057.16,785.01
2017,10,23,10,45,952.0,77.0,3.25,23.5,720.5,1057.9,783.1
2017,10,23,11,0,957.0,79.0,3.3,24.0,746.0,1054.49,778.72
2017,10,23,11,15,961.0,79.5,3.15,24.0,763.5,1044.14,769.85
2017,10,23,11,30,965.0,80.0,3.0,24.0,781.0,1029.69,758.53
2017,10,23,11,45,962.5,82.5,2.95,24.5,789.5,1007.35,741.66
2017,10,23,12,0,960.0,85.0,2.9,25.0,798.0,981.23,722.57
2017,10,23,12,15,959.5,85.0,2.75,25.0,798.0,950.51,701.18
2017,10,23,12,30,959.0,85.0,2.6,25.0,798.0,916.27,677.58
2017,10,23,12,45,955.0,85.5,2.5,25.5,789.0,876.34,649.35
2017,10,23,13,0,951.0,86.0,2.4,26.0,780.0,833.45,619.21
2017,10,23,13,15,946.5,85.5,2.2,26.0,762.5,786.42,586.71
2017,10,23,13,30,942.0,85.0,2.0,26.0,745.0,736.93,551.46
2017,10,23,13,45,932.5,84.5,1.85,26.5,718.5,682.01,509.79
2017,10,23,14,0,923.0,84.0,1.7,27.0,692.0,625.58,466.29
2017,10,23,14,15,912.5,82.5,1.5,27.0,659.0,566.44,420.47
2017,10,23,14,30,902.0,81.0,1.3,27.0,626.0,506.46,372.79
2017,10,23,14,45,885.5,79.5,1.15,27.0,585.5,443.43,321.83
2017,10,23,15,0,869.0,78.0,1.0,27.0,545.0,380.8,269.81
2017,10,23,15,15,849.0,75.0,0.85,26.5,499.0,314.09,214.31
2017,10,23,15,30,829.0,72.0,0.7,26.0,453.0,250.61,160.98
2017,10,23,15,45,799.0,69.0,0.55,26.0,402.5,187.32,109.82
2017,10,23,16,0,769.0,66.0,0.4,26.0,352.0,127.39,67.29
2017,10,23,16,15,726.0,61.0,0.45,25.5,299.0,69.01,39.31
2017,10,23,16,30,683.0,56.0,0.5,25.0,246.0,48.23,35.87
2017,10,23,16,45,614.5,49.5,0.55,24.5,192.5,43.13,31.48
2017,10,23,17,0,546.0,43.0,0.6,24.0,139.0,34.91,24.19
2017,10,23,17,15,423.0,33.0,0.7,22.5,91.0,27.01,17.01
2017,10,23,17,30,300.0,23.0,0.8,21.0,43.0,19.08,6.65
2017,10,23,17,45,150.0,11.5,0.95,20.0,21.5,9.82,0.0
2017,10,23,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,45,153.0,9.0,3.15,10.5,17.5,101.19,0.0
2017,10,24,7,0,306.0,18.0,3.4,11.0,35.0,247.45,78.91
2017,10,24,7,15,437.0,27.5,3.45,11.5,82.0,378.24,306.04
2017,10,24,7,30,568.0,37.0,3.5,12.0,129.0,507.61,420.79
2017,10,24,7,45,639.0,43.0,3.6,13.0,183.0,595.06,493.53
2017,10,24,8,0,710.0,49.0,3.7,14.0,237.0,685.83,564.46
2017,10,24,8,15,753.5,53.5,3.85,15.0,291.0,753.34,614.1
2017,10,24,8,30,797.0,58.0,4.0,16.0,345.0,820.91,661.51
2017,10,24,8,45,825.5,61.0,4.2,17.0,396.0,861.97,687.95
2017,10,24,9,0,854.0,64.0,4.4,18.0,447.0,910.81,719.55
2017,10,24,9,15,874.0,66.5,4.55,18.5,493.5,948.6,743.88
2017,10,24,9,30,894.0,69.0,4.7,19.0,540.0,983.57,766.03
2017,10,24,9,45,907.5,71.5,4.85,20.0,580.5,1008.89,779.77
2017,10,24,10,0,921.0,74.0,5.0,21.0,621.0,1030.63,791.02
2017,10,24,10,15,931.0,75.5,5.05,21.0,655.0,1043.76,798.7
2017,10,24,10,30,941.0,77.0,5.1,21.0,689.0,1052.94,803.89
2017,10,24,10,45,947.0,78.0,5.15,21.5,714.5,1053.41,801.72
2017,10,24,11,0,953.0,79.0,5.2,22.0,740.0,1049.78,797.0
2017,10,24,11,15,957.5,80.0,5.25,22.0,758.0,1040.55,790.25
2017,10,24,11,30,962.0,81.0,5.3,22.0,776.0,1027.2,780.88
2017,10,24,11,45,960.5,83.5,5.35,22.5,784.5,1005.84,764.6
2017,10,24,12,0,959.0,86.0,5.4,23.0,793.0,980.67,745.88
2017,10,24,12,15,959.5,86.0,5.45,23.0,794.0,950.85,725.51
2017,10,24,12,30,960.0,86.0,5.5,23.0,795.0,917.46,702.64
2017,10,24,12,45,960.5,84.5,5.6,23.5,787.0,879.04,675.07
2017,10,24,13,0,961.0,83.0,5.7,24.0,779.0,837.37,645.12
2017,10,24,13,15,957.5,82.5,5.7,23.5,763.0,790.71,613.46
2017,10,24,13,30,954.0,82.0,5.7,23.0,747.0,741.47,578.64
2017,10,24,13,45,950.5,79.5,5.75,23.0,722.5,687.87,537.28
2017,10,24,14,0,947.0,77.0,5.8,23.0,698.0,632.17,493.21
2017,10,24,14,15,938.5,75.5,5.8,23.0,665.5,572.94,445.01
2017,10,24,14,30,930.0,74.0,5.8,23.0,633.0,512.6,394.5
2017,10,24,14,45,919.5,71.5,5.85,23.0,593.5,449.66,340.56
2017,10,24,15,0,909.0,69.0,5.9,23.0,554.0,386.4,284.86
2017,10,24,15,15,891.0,67.0,5.8,22.5,508.5,321.36,227.27
2017,10,24,15,30,873.0,65.0,5.7,22.0,463.0,257.42,170.55
2017,10,24,15,45,847.0,61.5,5.65,22.0,412.0,192.28,115.32
2017,10,24,16,0,821.0,58.0,5.6,22.0,361.0,125.65,65.72
2017,10,24,16,15,780.0,54.0,5.2,21.0,306.5,64.95,36.02
2017,10,24,16,30,739.0,50.0,4.8,20.0,252.0,43.72,32.7
2017,10,24,16,45,670.5,44.5,4.4,19.5,197.0,39.22,28.71
2017,10,24,17,0,602.0,39.0,4.0,19.0,142.0,34.76,24.54
2017,10,24,17,15,476.0,30.0,3.6,18.0,93.0,26.9,17.17
2017,10,24,17,30,350.0,21.0,3.2,17.0,44.0,19.05,5.74
2017,10,24,17,45,175.0,10.5,2.8,16.0,22.0,8.96,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,159.5,9.0,2.15,8.5,17.0,105.23,0.0
2017,10,25,7,0,319.0,18.0,2.3,9.0,34.0,254.66,53.95
2017,10,25,7,15,454.5,27.5,2.6,10.0,82.5,390.55,314.99
2017,10,25,7,30,590.0,37.0,2.9,11.0,131.0,524.08,433.51
2017,10,25,7,45,660.5,43.0,3.2,12.0,185.5,612.08,507.17
2017,10,25,8,0,731.0,49.0,3.5,13.0,240.0,703.21,579.0
2017,10,25,8,15,774.0,53.0,3.3,14.0,294.5,770.28,626.62
2017,10,25,8,30,817.0,57.0,3.1,15.0,349.0,837.27,671.28
2017,10,25,8,45,845.5,60.0,2.95,16.0,400.5,878.8,695.56
2017,10,25,9,0,874.0,63.0,2.8,17.0,452.0,928.06,724.28
2017,10,25,9,15,894.0,65.5,2.85,18.0,499.5,966.21,745.85
2017,10,25,9,30,914.0,68.0,2.9,19.0,547.0,1001.46,765.09
2017,10,25,9,45,928.0,70.0,2.95,20.0,588.0,1026.81,777.4
2017,10,25,10,0,942.0,72.0,3.0,21.0,629.0,1048.54,787.3
2017,10,25,10,15,952.0,73.5,3.0,21.5,663.0,1061.74,792.64
2017,10,25,10,30,962.0,75.0,3.0,22.0,697.0,1070.9,795.55
2017,10,25,10,45,968.5,76.0,3.05,22.5,723.0,1071.77,793.72
2017,10,25,11,0,975.0,77.0,3.1,23.0,749.0,1068.45,789.42
2017,10,25,11,15,979.5,77.5,3.1,23.0,767.0,1058.34,781.99
2017,10,25,11,30,984.0,78.0,3.1,23.0,785.0,1044.07,772.08
2017,10,25,11,45,978.5,82.5,3.15,23.5,793.0,1020.83,755.41
2017,10,25,12,0,973.0,87.0,3.2,24.0,801.0,993.81,736.43
2017,10,25,12,15,973.0,87.0,3.15,24.0,801.0,963.12,715.76
2017,10,25,12,30,973.0,87.0,3.1,24.0,801.0,928.85,692.76
2017,10,25,12,45,971.0,86.5,3.05,24.5,792.5,888.97,664.67
2017,10,25,13,0,969.0,86.0,3.0,25.0,784.0,845.97,634.51
2017,10,25,13,15,964.5,85.0,2.9,25.0,766.5,797.71,601.56
2017,10,25,13,30,960.0,84.0,2.8,25.0,749.0,746.94,565.73
2017,10,25,13,45,953.5,82.5,2.7,25.5,723.0,692.14,523.87
2017,10,25,14,0,947.0,81.0,2.6,26.0,697.0,635.52,479.83
2017,10,25,14,15,936.5,79.5,2.5,26.0,663.5,575.21,432.91
2017,10,25,14,30,926.0,78.0,2.4,26.0,630.0,514.02,383.9
2017,10,25,14,45,896.5,81.0,2.3,26.0,586.5,448.52,330.35
2017,10,25,15,0,867.0,84.0,2.2,26.0,543.0,383.29,275.75
2017,10,25,15,15,845.0,81.0,2.0,25.5,496.5,317.84,220.26
2017,10,25,15,30,823.0,78.0,1.8,25.0,450.0,254.17,166.02
2017,10,25,15,45,792.0,74.0,1.6,25.0,399.0,190.28,113.74
2017,10,25,16,0,761.0,70.0,1.4,25.0,348.0,129.93,70.36
2017,10,25,16,15,715.0,65.0,1.2,24.0,294.0,72.08,42.39
2017,10,25,16,30,669.0,60.0,1.0,23.0,240.0,47.46,35.51
2017,10,25,16,45,595.0,52.5,0.85,22.5,186.0,42.05,30.79
2017,10,25,17,0,521.0,45.0,0.7,22.0,132.0,36.62,25.81
2017,10,25,17,15,389.0,33.5,0.8,21.0,85.0,27.49,17.37
2017,10,25,17,30,257.0,22.0,0.9,20.0,38.0,18.26,3.89
2017,10,25,17,45,128.5,11.0,1.05,19.0,19.0,9.39,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.5,9.5,3.5,10.5,15.0,73.27,0.0
2017,10,26,7,0,213.0,19.0,3.7,11.0,30.0,191.55,12.54
2017,10,26,7,15,354.5,31.5,3.85,11.5,75.5,333.72,268.13
2017,10,26,7,30,496.0,44.0,4.0,12.0,121.0,470.15,391.05
2017,10,26,7,45,575.0,51.5,4.15,13.0,174.5,562.3,468.74
2017,10,26,8,0,654.0,59.0,4.3,14.0,228.0,658.72,545.56
2017,10,26,8,15,702.5,64.5,4.55,15.0,282.0,722.94,594.28
2017,10,26,8,30,751.0,70.0,4.8,16.0,336.0,794.92,646.84
2017,10,26,8,45,783.5,74.0,5.05,17.0,387.0,849.92,684.91
2017,10,26,9,0,816.0,78.0,5.3,18.0,438.0,903.26,720.81
2017,10,26,9,15,838.0,81.0,5.65,19.0,485.0,943.09,746.74
2017,10,26,9,30,860.0,84.0,6.0,20.0,532.0,980.09,770.34
2017,10,26,9,45,875.5,86.5,6.35,21.0,572.5,1006.84,786.37
2017,10,26,10,0,891.0,89.0,6.7,22.0,613.0,1018.37,791.5
2017,10,26,10,15,902.0,91.0,6.65,22.5,646.5,1032.62,798.02
2017,10,26,10,30,913.0,93.0,6.6,23.0,680.0,1043.04,801.93
2017,10,26,10,45,919.5,94.5,6.6,23.5,705.5,1044.37,799.94
2017,10,26,11,0,926.0,96.0,6.6,24.0,731.0,1041.7,795.42
2017,10,26,11,15,930.5,97.0,6.55,24.5,748.5,1032.46,786.25
2017,10,26,11,30,935.0,98.0,6.5,25.0,766.0,1019.23,774.57
2017,10,26,11,45,947.0,93.5,6.5,25.5,777.5,1002.94,761.3
2017,10,26,12,0,959.0,89.0,6.5,26.0,789.0,982.48,745.34
2017,10,26,12,15,958.5,89.0,6.45,26.0,788.5,951.75,723.58
2017,10,26,12,30,958.0,89.0,6.4,26.0,788.0,917.51,699.47
2017,10,26,12,45,952.5,89.5,6.4,26.5,778.5,876.39,669.39
2017,10,26,13,0,947.0,90.0,6.4,27.0,769.0,832.45,637.32
2017,10,26,13,15,941.5,89.5,6.35,27.0,751.0,784.89,603.66
2017,10,26,13,30,936.0,89.0,6.3,27.0,733.0,734.98,566.88
2017,10,26,13,45,925.5,88.5,6.3,27.0,706.5,679.79,524.48
2017,10,26,14,0,915.0,88.0,6.3,27.0,680.0,623.21,480.04
2017,10,26,14,15,904.0,86.0,6.2,27.0,646.5,563.84,432.16
2017,10,26,14,30,893.0,84.0,6.1,27.0,613.0,503.74,382.44
2017,10,26,14,45,875.5,82.5,6.05,27.0,572.5,440.94,329.45
2017,10,26,15,0,858.0,81.0,6.0,27.0,532.0,377.2,274.51
2017,10,26,15,15,836.0,78.0,5.8,26.5,486.0,312.42,218.42
2017,10,26,15,30,814.0,75.0,5.6,26.0,440.0,249.45,163.84
2017,10,26,15,45,781.5,71.5,5.45,26.0,389.0,186.43,111.65
2017,10,26,16,0,749.0,68.0,5.3,26.0,338.0,127.13,68.7
2017,10,26,16,15,702.0,63.0,4.85,25.0,285.0,70.1,40.89
2017,10,26,16,30,655.0,58.0,4.4,24.0,232.0,45.87,33.97
2017,10,26,16,45,576.5,51.0,4.0,23.5,179.0,40.8,29.53
2017,10,26,17,0,498.0,44.0,3.6,23.0,126.0,35.75,24.87
2017,10,26,17,15,367.5,32.5,3.45,22.0,80.0,26.64,16.43
2017,10,26,17,30,237.0,21.0,3.3,21.0,34.0,17.41,1.84
2017,10,26,17,45,118.5,10.5,3.15,20.0,17.0,8.96,0.0
2017,10,26,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.5,9.0,6.9,10.0,12.5,53.9,0.0
2017,10,27,7,0,151.0,18.0,7.1,10.0,25.0,148.49,0.0
2017,10,27,7,15,280.5,32.0,7.25,10.0,67.0,282.05,227.97
2017,10,27,7,30,410.0,46.0,7.4,10.0,109.0,407.74,346.67
2017,10,27,7,45,485.0,56.5,7.6,10.0,159.5,497.19,427.17
2017,10,27,8,0,560.0,67.0,7.8,10.0,210.0,590.93,508.07
2017,10,27,8,15,611.0,74.0,7.8,10.5,261.5,662.89,566.8
2017,10,27,8,30,662.0,81.0,7.8,11.0,313.0,735.73,623.95
2017,10,27,8,45,692.5,87.5,7.8,11.5,362.0,789.25,663.87
2017,10,27,9,0,723.0,94.0,7.8,12.0,411.0,841.45,701.73
2017,10,27,9,15,748.0,98.0,7.75,12.0,456.5,883.27,731.93
2017,10,27,9,30,773.0,102.0,7.7,12.0,502.0,916.12,754.88
2017,10,27,9,45,783.5,108.5,7.7,12.5,540.0,941.62,770.85
2017,10,27,10,0,794.0,115.0,7.7,13.0,578.0,963.72,784.21
2017,10,27,10,15,807.0,117.5,7.6,13.0,611.0,980.2,794.45
2017,10,27,10,30,820.0,120.0,7.5,13.0,644.0,993.04,802.07
2017,10,27,10,45,823.0,124.5,7.45,13.5,668.5,994.34,799.96
2017,10,27,11,0,826.0,129.0,7.4,14.0,693.0,991.85,795.29
2017,10,27,11,15,832.0,130.5,7.35,14.0,710.5,985.21,789.29
2017,10,27,11,30,838.0,132.0,7.3,14.0,728.0,974.78,780.68
2017,10,27,11,45,534.5,242.5,7.25,14.5,624.0,785.0,633.22
2017,10,27,12,0,231.0,353.0,7.2,15.0,520.0,569.43,457.93
2017,10,27,12,15,161.5,350.0,7.15,15.0,467.0,492.99,396.57
2017,10,27,12,30,92.0,347.0,7.1,15.0,414.0,405.06,325.37
2017,10,27,12,45,66.5,324.5,7.05,15.5,373.0,354.71,284.33
2017,10,27,13,0,41.0,302.0,7.0,16.0,332.0,307.18,245.41
2017,10,27,13,15,32.5,282.0,6.9,16.0,305.0,277.34,221.5
2017,10,27,13,30,24.0,262.0,6.8,16.0,278.0,240.07,191.53
2017,10,27,13,45,72.5,283.0,6.7,16.0,330.0,295.0,236.65
2017,10,27,14,0,121.0,304.0,6.6,16.0,382.0,342.32,274.76
2017,10,27,14,15,212.0,280.5,6.55,15.5,409.0,358.15,288.1
2017,10,27,14,30,303.0,257.0,6.5,15.0,436.0,369.18,296.29
2017,10,27,14,45,213.5,246.0,6.45,15.0,368.0,296.21,236.69
2017,10,27,15,0,124.0,235.0,6.4,15.0,300.0,238.63,190.29
2017,10,27,15,15,201.0,208.5,6.3,14.5,302.5,227.81,178.84
2017,10,27,15,30,278.0,182.0,6.2,14.0,305.0,208.54,158.94
2017,10,27,15,45,261.5,165.0,6.15,14.0,270.5,170.33,126.85
2017,10,27,16,0,245.0,148.0,6.1,14.0,236.0,134.35,98.72
2017,10,27,16,15,379.5,112.5,5.9,13.5,224.0,91.4,66.37
2017,10,27,16,30,514.0,77.0,5.7,13.0,212.0,60.15,48.37
2017,10,27,16,45,457.0,64.0,5.55,12.5,163.5,50.96,40.01
2017,10,27,17,0,400.0,51.0,5.4,12.0,115.0,41.44,31.1
2017,10,27,17,15,278.5,35.5,5.0,11.5,72.0,29.1,19.28
2017,10,27,17,30,157.0,20.0,4.6,11.0,29.0,15.61,0.0
2017,10,27,17,45,78.5,10.0,4.25,10.5,14.5,8.54,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,45,131.5,8.0,3.05,1.5,14.0,6.83,0.0
2017,10,28,7,0,263.0,16.0,3.2,2.0,28.0,212.99,0.0
2017,10,28,7,15,408.5,26.5,3.25,2.5,74.5,356.86,291.92
2017,10,28,7,30,554.0,37.0,3.3,3.0,121.0,496.55,423.29
2017,10,28,7,45,625.5,44.5,3.35,4.0,174.5,585.75,500.61
2017,10,28,8,0,697.0,52.0,3.4,5.0,228.0,678.26,575.75
2017,10,28,8,15,743.5,57.0,3.65,6.0,282.0,748.57,630.16
2017,10,28,8,30,790.0,62.0,3.9,7.0,336.0,819.0,682.22
2017,10,28,8,45,817.0,66.5,4.15,8.0,386.5,870.34,718.06
2017,10,28,9,0,844.0,71.0,4.4,9.0,437.0,919.74,752.01
2017,10,28,9,15,865.0,73.5,4.4,9.5,484.0,958.32,776.55
2017,10,28,9,30,886.0,76.0,4.4,10.0,531.0,982.93,790.57
2017,10,28,9,45,897.0,80.0,4.4,10.5,571.0,1007.22,804.36
2017,10,28,10,0,908.0,84.0,4.4,11.0,611.0,1027.87,815.51
2017,10,28,10,15,919.0,85.5,4.3,11.5,644.5,1041.58,820.73
2017,10,28,10,30,930.0,87.0,4.2,12.0,678.0,1051.41,823.53
2017,10,28,10,45,934.5,89.5,4.15,12.5,703.0,1051.94,820.64
2017,10,28,11,0,939.0,92.0,4.1,13.0,728.0,1048.41,815.21
2017,10,28,11,15,943.5,92.5,4.05,13.0,746.0,1038.46,807.09
2017,10,28,11,30,948.0,93.0,4.0,13.0,764.0,1024.52,796.42
2017,10,28,11,45,949.0,94.0,4.0,13.5,772.5,1003.86,780.17
2017,10,28,12,0,950.0,95.0,4.0,14.0,781.0,979.42,761.49
2017,10,28,12,15,949.5,95.0,4.0,14.0,781.0,948.87,740.06
2017,10,28,12,30,949.0,95.0,4.0,14.0,781.0,914.87,716.24
2017,10,28,12,45,946.5,94.5,4.0,14.5,772.0,875.42,687.19
2017,10,28,13,0,944.0,94.0,4.0,15.0,763.0,832.98,656.0
2017,10,28,13,15,939.5,93.0,4.0,15.0,745.5,785.78,622.42
2017,10,28,13,30,935.0,92.0,4.0,15.0,728.0,736.17,585.36
2017,10,28,13,45,928.5,90.5,4.0,15.0,702.5,682.62,543.51
2017,10,28,14,0,922.0,89.0,4.0,15.0,677.0,627.31,499.21
2017,10,28,14,15,911.0,87.0,3.95,15.0,644.0,567.66,450.15
2017,10,28,14,30,900.0,85.0,3.9,15.0,611.0,507.25,399.03
2017,10,28,14,45,884.5,82.5,3.9,15.5,570.5,444.05,343.66
2017,10,28,15,0,869.0,80.0,3.9,16.0,530.0,379.77,286.15
2017,10,28,15,15,847.0,77.0,3.8,15.5,484.0,314.47,227.94
2017,10,28,15,30,825.0,74.0,3.7,15.0,438.0,250.96,171.1
2017,10,28,15,45,794.0,70.0,3.65,15.0,387.0,187.2,116.38
2017,10,28,16,0,763.0,66.0,3.6,15.0,336.0,126.96,71.02
2017,10,28,16,15,715.5,61.0,3.1,14.0,282.5,69.15,41.7
2017,10,28,16,30,668.0,56.0,2.6,13.0,229.0,48.49,37.96
2017,10,28,16,45,592.5,48.5,2.15,12.5,175.5,39.03,29.37
2017,10,28,17,0,517.0,41.0,1.7,12.0,122.0,33.47,24.06
2017,10,28,17,15,379.5,30.0,1.55,11.0,76.5,24.65,15.44
2017,10,28,17,30,242.0,19.0,1.4,10.0,31.0,15.76,0.0
2017,10,28,17,45,121.0,9.5,1.3,9.0,15.5,8.11,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,2.2,4.5,13.0,6.83,0.0
2017,10,29,7,0,251.0,16.0,2.4,5.0,26.0,209.95,0.0
2017,10,29,7,15,398.5,26.5,2.7,6.0,71.5,359.22,287.19
2017,10,29,7,30,546.0,37.0,3.0,7.0,117.0,490.24,411.04
2017,10,29,7,45,624.5,43.5,3.4,8.0,171.0,583.56,491.63
2017,10,29,8,0,703.0,50.0,3.8,9.0,225.0,680.46,570.57
2017,10,29,8,15,749.5,54.5,3.75,10.0,279.0,750.13,622.74
2017,10,29,8,30,796.0,59.0,3.7,11.0,333.0,819.94,672.2
2017,10,29,8,45,827.5,62.5,3.7,12.0,385.0,874.13,708.03
2017,10,29,9,0,859.0,66.0,3.7,13.0,437.0,916.27,733.85
2017,10,29,9,15,880.0,68.5,3.75,14.0,483.5,954.71,756.65
2017,10,29,9,30,901.0,71.0,3.8,15.0,530.0,990.38,777.02
2017,10,29,9,45,916.0,73.5,3.85,16.0,571.0,1016.94,790.72
2017,10,29,10,0,931.0,76.0,3.9,17.0,612.0,1039.95,801.91
2017,10,29,10,15,941.0,77.5,3.75,17.5,646.0,1052.86,806.24
2017,10,29,10,30,951.0,79.0,3.6,18.0,680.0,1061.81,808.01
2017,10,29,10,45,957.5,80.0,3.45,19.0,705.5,1062.56,802.85
2017,10,29,11,0,964.0,81.0,3.3,20.0,731.0,1059.19,795.18
2017,10,29,11,15,968.0,82.0,3.25,20.0,748.5,1049.22,787.27
2017,10,29,11,30,972.0,83.0,3.2,20.0,766.0,1035.15,776.88
2017,10,29,11,45,972.5,84.0,3.15,20.5,774.5,1013.72,760.32
2017,10,29,12,0,973.0,85.0,3.1,21.0,783.0,988.44,741.44
2017,10,29,12,15,972.5,85.0,3.05,21.0,783.0,957.43,720.28
2017,10,29,12,30,972.0,85.0,3.0,21.0,783.0,922.88,696.81
2017,10,29,12,45,970.0,84.0,3.0,21.5,774.0,882.65,668.51
2017,10,29,13,0,968.0,83.0,3.0,22.0,765.0,839.35,638.08
2017,10,29,13,15,963.5,82.5,2.95,22.0,748.0,791.86,605.5
2017,10,29,13,30,959.0,82.0,2.9,22.0,731.0,741.87,569.87
2017,10,29,13,45,952.0,80.5,2.9,22.5,705.0,687.04,527.81
2017,10,29,14,0,945.0,79.0,2.9,23.0,679.0,630.45,483.46
2017,10,29,14,15,934.5,77.5,2.85,22.5,646.0,570.52,436.99
2017,10,29,14,30,924.0,76.0,2.8,22.0,613.0,509.72,388.17
2017,10,29,14,45,903.5,76.0,2.8,22.0,571.5,445.62,334.63
2017,10,29,15,0,883.0,76.0,2.8,22.0,530.0,382.3,280.19
2017,10,29,15,15,861.5,73.5,2.65,21.5,484.0,315.41,222.28
2017,10,29,15,30,840.0,71.0,2.5,21.0,438.0,251.67,166.7
2017,10,29,15,45,809.5,67.0,2.45,21.0,387.0,187.16,112.76
2017,10,29,16,0,779.0,63.0,2.4,21.0,336.0,126.07,67.89
2017,10,29,16,15,732.5,58.5,2.1,20.0,282.0,67.76,39.16
2017,10,29,16,30,686.0,54.0,1.8,19.0,228.0,46.98,35.69
2017,10,29,16,45,611.0,46.5,1.55,18.0,175.0,40.91,30.31
2017,10,29,17,0,536.0,39.0,1.3,17.0,122.0,31.94,22.17
2017,10,29,17,15,396.5,28.5,1.4,16.0,76.0,23.47,13.94
2017,10,29,17,30,257.0,18.0,1.5,15.0,30.0,14.95,0.0
2017,10,29,17,45,128.5,9.0,1.6,14.0,15.0,7.68,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
