Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.0,7.5,2.6,6.5,12.0,0.0,0.0
2017,10,30,7,0,218.0,15.0,2.7,7.0,24.0,156.07,0.0
2017,10,30,7,15,368.0,26.5,2.9,8.0,68.5,337.97,266.14
2017,10,30,7,30,518.0,38.0,3.1,9.0,113.0,479.18,399.0
2017,10,30,7,45,595.5,45.5,3.3,10.0,165.5,562.55,470.92
2017,10,30,8,0,673.0,53.0,3.5,11.0,218.0,658.91,548.62
2017,10,30,8,15,721.5,58.0,3.45,12.0,271.5,730.14,601.8
2017,10,30,8,30,770.0,63.0,3.4,13.0,325.0,801.59,652.26
2017,10,30,8,45,800.0,67.0,3.4,14.0,375.5,854.39,686.9
2017,10,30,9,0,830.0,71.0,3.4,15.0,426.0,905.45,719.06
2017,10,30,9,15,852.0,74.0,3.7,16.0,472.5,945.29,744.27
2017,10,30,9,30,874.0,77.0,4.0,17.0,519.0,971.25,759.32
2017,10,30,9,45,888.0,80.0,4.35,18.5,559.0,996.96,772.94
2017,10,30,10,0,902.0,83.0,4.7,20.0,599.0,1019.2,784.93
2017,10,30,10,15,913.0,84.5,4.65,20.5,632.5,1032.85,790.51
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,1042.66,793.62
2017,10,30,10,45,930.0,88.0,4.55,21.5,691.5,1044.11,791.21
2017,10,30,11,0,936.0,90.0,4.5,22.0,717.0,1041.52,786.33
2017,10,30,11,15,940.5,90.5,4.35,22.5,734.5,1031.65,776.32
2017,10,30,11,30,945.0,91.0,4.2,23.0,752.0,1017.8,763.97
2017,10,30,11,45,945.0,92.5,4.1,23.5,760.5,996.92,747.43
2017,10,30,12,0,945.0,94.0,4.0,24.0,769.0,972.29,728.63
2017,10,30,12,15,944.5,94.0,3.85,24.0,768.5,941.96,707.26
2017,10,30,12,30,944.0,94.0,3.7,24.0,768.0,908.21,683.67
2017,10,30,12,45,939.5,94.5,3.55,24.5,759.0,868.46,654.74
2017,10,30,13,0,935.0,95.0,3.4,25.0,750.0,825.88,623.96
2017,10,30,13,15,929.5,94.0,3.25,25.0,732.0,778.42,590.98
2017,10,30,13,30,924.0,93.0,3.1,25.0,714.0,728.68,554.75
2017,10,30,13,45,914.0,92.5,3.0,25.0,688.0,674.53,514.06
2017,10,30,14,0,904.0,92.0,2.9,25.0,662.0,618.99,471.37
2017,10,30,14,15,891.5,90.0,2.8,25.0,628.5,559.59,424.73
2017,10,30,14,30,879.0,88.0,2.7,25.0,595.0,499.65,376.33
2017,10,30,14,45,859.5,86.5,2.65,25.0,554.0,436.64,324.36
2017,10,30,15,0,840.0,85.0,2.6,25.0,513.0,374.05,271.35
2017,10,30,15,15,816.0,82.0,2.5,24.5,467.5,310.01,216.77
2017,10,30,15,30,792.0,79.0,2.4,24.0,422.0,248.04,163.7
2017,10,30,15,45,756.5,75.0,2.35,24.0,371.5,185.72,112.55
2017,10,30,16,0,721.0,71.0,2.3,24.0,321.0,127.53,70.51
2017,10,30,16,15,670.5,65.0,2.05,23.0,268.0,67.33,39.22
2017,10,30,16,30,620.0,59.0,1.8,22.0,215.0,46.7,34.97
2017,10,30,16,45,537.5,51.0,1.55,21.0,163.5,40.89,29.87
2017,10,30,17,0,455.0,43.0,1.3,20.0,112.0,35.06,24.49
2017,10,30,17,15,315.5,30.5,1.3,19.0,68.5,25.06,14.88
2017,10,30,17,30,176.0,18.0,1.3,18.0,25.0,14.91,0.0
2017,10,30,17,45,88.0,9.0,1.35,17.0,12.5,7.68,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,31,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,31,7,15,0.0,1.5,3.5,8.0,1.5,1.23,0.0
2017,10,31,7,30,0.0,3.0,3.6,8.0,3.0,2.46,0.0
2017,10,31,7,45,0.0,5.0,3.75,8.5,5.0,4.1,0.0
2017,10,31,8,0,0.0,7.0,3.9,9.0,7.0,5.75,0.0
2017,10,31,8,15,0.0,9.5,3.95,9.5,9.5,7.81,1.19
2017,10,31,8,30,0.0,12.0,4.0,10.0,12.0,9.88,2.98
2017,10,31,8,45,0.0,14.0,4.05,10.5,14.0,11.53,4.39
2017,10,31,9,0,0.0,16.0,4.1,11.0,16.0,13.19,5.78
2017,10,31,9,15,0.0,18.0,4.05,11.0,18.0,14.85,7.19
2017,10,31,9,30,0.0,20.0,4.0,11.0,20.0,16.52,8.59
2017,10,31,9,45,0.0,45.0,4.0,11.5,45.0,37.27,26.28
2017,10,31,10,0,0.0,70.0,4.0,12.0,70.0,58.12,43.82
2017,10,31,10,15,0.0,74.5,3.9,12.5,74.5,61.9,46.8
2017,10,31,10,30,0.0,79.0,3.8,13.0,79.0,65.68,49.78
2017,10,31,10,45,0.0,71.0,3.7,13.5,71.0,59.02,44.02
2017,10,31,11,0,0.0,63.0,3.6,14.0,63.0,52.36,38.31
2017,10,31,11,15,0.0,64.5,3.45,14.5,64.5,53.63,39.25
2017,10,31,11,30,0.0,66.0,3.3,15.0,66.0,54.9,40.18
2017,10,31,11,45,0.0,54.0,3.2,15.5,54.0,44.89,31.77
2017,10,31,12,0,0.0,42.0,3.1,16.0,42.0,34.89,23.41
2017,10,31,12,15,135.5,189.5,3.0,16.0,286.0,305.98,247.27
2017,10,31,12,30,271.0,337.0,2.9,16.0,530.0,578.62,456.05
2017,10,31,12,45,139.5,273.0,2.8,16.5,372.0,377.89,299.34
2017,10,31,13,0,8.0,209.0,2.7,17.0,214.0,184.81,144.79
2017,10,31,13,15,4.0,183.5,2.65,17.0,186.5,158.46,124.08
2017,10,31,13,30,0.0,158.0,2.6,17.0,159.0,133.0,103.61
2017,10,31,13,45,0.0,150.0,2.55,17.0,150.5,125.85,97.99
2017,10,31,14,0,0.0,142.0,2.5,17.0,142.0,118.77,92.4
2017,10,31,14,15,0.0,124.5,2.4,16.5,124.5,103.79,80.5
2017,10,31,14,30,0.0,107.0,2.3,16.0,107.0,89.01,68.67
2017,10,31,14,45,0.0,68.5,2.25,16.0,68.5,56.84,42.12
2017,10,31,15,0,0.0,30.0,2.2,16.0,30.0,24.8,15.33
2017,10,31,15,15,0.0,27.0,2.1,15.5,27.0,22.3,13.32
2017,10,31,15,30,0.0,24.0,2.0,15.0,24.0,19.81,11.28
2017,10,31,15,45,0.0,21.0,1.95,15.0,21.0,17.31,9.2
2017,10,31,16,0,0.0,18.0,1.9,15.0,18.0,14.83,7.09
2017,10,31,16,15,0.0,14.5,1.9,14.5,14.5,11.93,4.63
2017,10,31,16,30,0.0,11.0,1.9,14.0,11.0,9.04,2.48
2017,10,31,16,45,0.0,8.0,1.9,14.0,8.0,6.57,0.21
2017,10,31,17,0,0.0,5.0,1.9,14.0,5.0,4.1,0.0
2017,10,31,17,15,0.0,3.0,1.8,13.5,3.0,2.46,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.82,0.0
2017,10,31,17,45,0.0,0.5,1.65,12.5,0.5,0.43,0.0
2017,10,31,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,8.5,1.4,9.5,8.5,0.0,0.0
2017,11,1,7,0,0.0,17.0,1.5,10.0,17.0,14.51,0.0
2017,11,1,7,15,184.0,31.0,1.65,10.5,56.0,213.53,161.1
2017,11,1,7,30,368.0,45.0,1.8,11.0,95.0,374.16,309.3
2017,11,1,7,45,463.0,53.5,1.95,11.5,145.0,475.53,395.63
2017,11,1,8,0,558.0,62.0,2.1,12.0,195.0,582.13,481.83
2017,11,1,8,15,357.5,99.0,2.1,12.5,192.0,468.88,391.21
2017,11,1,8,30,157.0,136.0,2.1,13.0,189.0,309.66,258.42
2017,11,1,8,45,257.5,147.0,2.1,14.0,249.0,433.87,359.66
2017,11,1,9,0,358.0,158.0,2.1,15.0,309.0,544.28,444.61
2017,11,1,9,15,577.5,123.5,2.2,16.0,397.5,748.02,595.76
2017,11,1,9,30,797.0,89.0,2.3,17.0,486.0,921.06,713.46
2017,11,1,9,45,819.5,89.5,2.4,18.0,526.5,951.29,728.85
2017,11,1,10,0,842.0,90.0,2.5,19.0,567.0,978.33,743.38
2017,11,1,10,15,854.5,92.0,2.65,19.5,600.0,993.82,752.02
2017,11,1,10,30,867.0,94.0,2.8,20.0,633.0,993.89,750.49
2017,11,1,10,45,879.5,94.0,2.95,21.0,659.0,999.52,751.53
2017,11,1,11,0,892.0,94.0,3.1,22.0,685.0,1001.33,750.07
2017,11,1,11,15,897.5,95.0,3.25,23.0,702.5,993.55,742.35
2017,11,1,11,30,903.0,96.0,3.4,24.0,720.0,981.93,732.27
2017,11,1,11,45,900.0,99.0,3.55,25.0,728.0,960.77,715.96
2017,11,1,12,0,897.0,102.0,3.7,26.0,736.0,936.15,697.46
2017,11,1,12,15,897.0,102.0,3.7,26.5,736.0,907.59,676.9
2017,11,1,12,30,897.0,102.0,3.7,27.0,736.0,875.76,654.24
2017,11,1,12,45,896.0,101.0,3.75,27.5,727.5,838.94,628.48
2017,11,1,13,0,895.0,100.0,3.8,28.0,719.0,799.23,600.7
2017,11,1,13,15,889.5,99.0,3.75,28.0,702.0,753.52,569.39
2017,11,1,13,30,884.0,98.0,3.7,28.0,685.0,705.65,534.59
2017,11,1,13,45,876.0,96.0,3.7,28.5,660.0,653.3,494.63
2017,11,1,14,0,868.0,94.0,3.7,29.0,635.0,599.51,452.76
2017,11,1,14,15,856.0,92.0,3.65,29.0,603.0,543.91,409.23
2017,11,1,14,30,844.0,90.0,3.6,29.0,571.0,485.39,362.33
2017,11,1,14,45,819.0,90.0,3.55,29.0,530.5,423.24,311.48
2017,11,1,15,0,794.0,90.0,3.5,29.0,490.0,362.61,260.63
2017,11,1,15,15,769.5,86.5,3.3,28.5,445.5,300.86,208.5
2017,11,1,15,30,745.0,83.0,3.1,28.0,401.0,241.31,158.1
2017,11,1,15,45,708.5,79.0,2.95,27.5,352.0,178.43,107.47
2017,11,1,16,0,672.0,75.0,2.8,27.0,303.0,122.77,67.75
2017,11,1,16,15,620.0,68.5,2.75,26.0,252.0,69.11,40.79
2017,11,1,16,30,568.0,62.0,2.7,25.0,201.0,48.9,36.37
2017,11,1,16,45,483.0,53.0,2.7,24.0,151.0,42.41,30.71
2017,11,1,17,0,398.0,44.0,2.7,23.0,101.0,35.88,24.73
2017,11,1,17,15,262.0,30.0,2.9,22.0,61.0,24.65,13.91
2017,11,1,17,30,126.0,16.0,3.1,21.0,21.0,13.66,0.0
2017,11,1,17,45,63.0,8.0,3.35,20.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,6,45,33.0,7.0,2.85,16.5,8.0,0.0,0.0
2017,11,2,7,0,66.0,14.0,3.0,17.0,16.0,55.26,0.0
2017,11,2,7,15,197.0,30.5,3.25,17.5,53.5,221.55,160.4
2017,11,2,7,30,328.0,47.0,3.5,18.0,91.0,346.57,280.69
2017,11,2,7,45,414.5,58.5,3.8,19.0,139.5,442.11,362.19
2017,11,2,8,0,501.0,70.0,4.1,20.0,188.0,543.82,444.01
2017,11,2,8,15,557.5,77.5,4.2,20.5,238.5,619.35,502.45
2017,11,2,8,30,614.0,85.0,4.3,21.0,289.0,695.94,559.25
2017,11,2,8,45,651.0,91.5,4.45,22.0,337.0,753.98,599.35
2017,11,2,9,0,688.0,98.0,4.6,23.0,385.0,811.06,637.62
2017,11,2,9,15,715.0,102.5,4.6,23.5,429.5,854.56,665.51
2017,11,2,9,30,742.0,107.0,4.6,24.0,474.0,895.86,691.34
2017,11,2,9,45,766.5,108.5,4.7,24.5,514.0,928.27,711.31
2017,11,2,10,0,791.0,110.0,4.8,25.0,554.0,951.09,724.56
2017,11,2,10,15,804.5,112.5,4.7,25.5,586.5,967.96,732.24
2017,11,2,10,30,818.0,115.0,4.6,26.0,619.0,981.24,737.5
2017,11,2,10,45,831.0,114.5,4.6,26.5,644.5,986.81,738.5
2017,11,2,11,0,844.0,114.0,4.6,27.0,670.0,988.54,737.13
2017,11,2,11,15,849.5,115.5,4.5,27.5,687.0,981.37,729.47
2017,11,2,11,30,855.0,117.0,4.4,28.0,704.0,970.42,719.59
2017,11,2,11,45,857.5,117.0,4.35,28.5,712.5,951.23,704.66
2017,11,2,12,0,860.0,117.0,4.3,29.0,721.0,928.48,687.6
2017,11,2,12,15,859.5,117.0,4.2,29.0,721.0,899.64,667.7
2017,11,2,12,30,859.0,117.0,4.1,29.0,721.0,867.62,645.74
2017,11,2,12,45,856.0,116.5,4.05,29.0,712.0,830.02,620.22
2017,11,2,13,0,853.0,116.0,4.0,29.0,703.0,789.75,592.8
2017,11,2,13,15,846.5,114.5,3.95,29.0,686.0,743.44,560.54
2017,11,2,13,30,840.0,113.0,3.9,29.0,669.0,695.19,525.23
2017,11,2,13,45,830.5,111.5,3.85,29.5,644.0,643.34,485.6
2017,11,2,14,0,821.0,110.0,3.8,30.0,619.0,590.32,444.35
2017,11,2,14,15,807.5,107.5,3.8,29.5,586.5,533.34,401.04
2017,11,2,14,30,794.0,105.0,3.8,29.0,554.0,476.17,356.14
2017,11,2,14,45,774.0,102.5,3.8,29.0,515.0,416.43,307.29
2017,11,2,15,0,754.0,100.0,3.8,29.0,476.0,355.72,256.54
2017,11,2,15,15,728.0,96.0,3.7,28.5,432.0,294.94,205.46
2017,11,2,15,30,702.0,92.0,3.6,28.0,388.0,236.61,156.28
2017,11,2,15,45,662.0,87.0,3.55,28.0,339.5,177.92,108.96
2017,11,2,16,0,622.0,82.0,3.5,28.0,291.0,124.0,70.42
2017,11,2,16,15,567.5,74.5,3.25,27.0,241.0,72.62,44.21
2017,11,2,16,30,513.0,67.0,3.0,26.0,191.0,52.7,39.43
2017,11,2,16,45,426.0,57.0,2.75,25.5,143.0,45.59,33.17
2017,11,2,17,0,339.0,47.0,2.5,25.0,95.0,36.24,24.75
2017,11,2,17,15,212.0,31.0,2.5,24.0,56.5,24.03,13.04
2017,11,2,17,30,85.0,15.0,2.5,23.0,18.0,12.8,0.0
2017,11,2,17,45,42.5,7.5,2.55,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,0.55,18.5,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,0.5,19.0,9.0,12.93,0.0
2017,11,3,7,15,82.5,32.5,0.65,19.5,43.0,129.11,88.23
2017,11,3,7,30,157.0,56.0,0.8,20.0,77.0,220.65,174.41
2017,11,3,7,45,250.0,72.5,0.95,21.0,123.0,315.35,253.71
2017,11,3,8,0,343.0,89.0,1.1,22.0,169.0,434.87,348.23
2017,11,3,8,15,402.5,101.0,1.25,22.5,217.0,510.38,406.28
2017,11,3,8,30,462.0,113.0,1.4,23.0,265.0,588.52,464.02
2017,11,3,8,45,518.5,118.0,1.55,23.5,313.0,656.59,512.0
2017,11,3,9,0,575.0,123.0,1.7,24.0,361.0,733.04,564.52
2017,11,3,9,15,605.5,129.0,1.75,24.5,404.5,780.15,594.33
2017,11,3,9,30,636.0,135.0,1.8,25.0,448.0,825.28,622.43
2017,11,3,9,45,670.0,135.5,1.85,25.5,488.5,865.31,646.62
2017,11,3,10,0,704.0,136.0,1.9,26.0,529.0,902.62,668.73
2017,11,3,10,15,499.0,205.0,1.85,26.5,492.0,767.82,573.35
2017,11,3,10,30,294.0,274.0,1.8,27.0,455.0,617.89,463.3
2017,11,3,10,45,539.0,204.0,1.8,27.5,551.5,796.16,591.13
2017,11,3,11,0,784.0,134.0,1.8,28.0,648.0,951.25,689.99
2017,11,3,11,15,467.0,233.0,1.75,28.0,541.5,738.15,543.88
2017,11,3,11,30,150.0,332.0,1.7,28.0,435.0,492.86,366.62
2017,11,3,11,45,451.5,247.5,1.7,28.5,562.0,711.41,526.72
2017,11,3,12,0,753.0,163.0,1.7,29.0,689.0,886.75,643.54
2017,11,3,12,15,753.0,163.0,1.7,29.0,689.0,860.27,624.42
2017,11,3,12,30,753.0,163.0,1.7,29.0,689.0,830.9,605.54
2017,11,3,12,45,757.0,158.5,1.7,29.5,682.0,797.36,582.73
2017,11,3,13,0,761.0,154.0,1.7,30.0,675.0,761.01,557.3
2017,11,3,13,15,754.0,152.5,1.7,30.0,658.5,717.06,527.19
2017,11,3,13,30,747.0,151.0,1.7,30.0,642.0,671.46,495.37
2017,11,3,13,45,741.5,146.5,1.75,30.0,618.5,622.5,460.82
2017,11,3,14,0,736.0,142.0,1.8,30.0,595.0,572.29,424.37
2017,11,3,14,15,721.0,138.5,1.8,30.0,563.5,517.03,382.93
2017,11,3,14,30,706.0,135.0,1.8,30.0,532.0,461.97,340.43
2017,11,3,14,45,689.0,129.5,1.85,30.0,494.5,404.79,295.29
2017,11,3,15,0,672.0,124.0,1.9,30.0,457.0,348.63,249.64
2017,11,3,15,15,643.5,118.5,1.9,29.5,414.0,290.46,202.25
2017,11,3,15,30,615.0,113.0,1.9,29.0,371.0,235.24,157.0
2017,11,3,15,45,576.5,105.5,1.95,29.0,324.0,179.96,113.32
2017,11,3,16,0,538.0,98.0,2.0,29.0,277.0,129.47,77.53
2017,11,3,16,15,481.0,88.5,1.75,28.0,228.5,79.04,50.44
2017,11,3,16,30,424.0,79.0,1.5,27.0,180.0,59.1,44.63
2017,11,3,16,45,342.5,65.0,1.3,26.5,133.5,49.11,35.95
2017,11,3,17,0,261.0,51.0,1.1,26.0,87.0,38.91,26.82
2017,11,3,17,15,152.0,32.5,1.15,25.0,51.0,25.03,13.48
2017,11,3,17,30,43.0,14.0,1.2,24.0,15.0,11.95,0.0
2017,11,3,17,45,21.5,7.0,1.25,23.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,19.5,5.0,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,20.0,10.0,17.71,0.0
2017,11,4,7,15,106.0,31.0,2.9,20.0,44.0,141.85,95.02
2017,11,4,7,30,198.0,52.0,3.0,20.0,78.0,244.13,194.91
2017,11,4,7,45,281.0,68.0,3.15,20.5,123.0,348.77,283.76
2017,11,4,8,0,364.0,84.0,3.3,21.0,168.0,445.54,363.57
2017,11,4,8,15,182.0,80.5,3.35,21.5,122.5,271.1,222.35
2017,11,4,8,30,0.0,77.0,3.4,22.0,77.0,66.18,49.32
2017,11,4,8,45,0.0,94.0,3.5,22.5,94.0,82.15,62.41
2017,11,4,9,0,0.0,111.0,3.6,23.0,111.0,98.06,75.08
2017,11,4,9,15,3.5,139.0,3.6,23.0,140.5,128.99,100.06
2017,11,4,9,30,7.0,167.0,3.6,23.0,170.0,160.09,124.84
2017,11,4,9,45,3.5,136.0,3.6,23.5,137.5,122.39,93.93
2017,11,4,10,0,0.0,105.0,3.6,24.0,105.0,88.54,66.24
2017,11,4,10,15,20.5,179.5,3.6,24.5,192.5,180.39,139.87
2017,11,4,10,30,41.0,254.0,3.6,25.0,280.0,298.62,231.4
2017,11,4,10,45,41.0,265.0,3.65,25.5,291.5,307.24,236.77
2017,11,4,11,0,41.0,276.0,3.7,26.0,303.0,315.69,242.31
2017,11,4,11,15,91.5,303.0,3.7,26.0,364.5,390.96,300.37
2017,11,4,11,30,142.0,330.0,3.7,26.0,426.0,483.41,369.48
2017,11,4,11,45,251.5,319.0,3.7,26.5,492.0,583.89,444.05
2017,11,4,12,0,361.0,308.0,3.7,27.0,558.0,658.96,498.61
2017,11,4,12,15,295.5,321.5,3.7,27.0,526.5,599.85,454.04
2017,11,4,12,30,230.0,335.0,3.7,27.0,495.0,527.42,400.37
2017,11,4,12,45,191.0,333.0,3.7,27.5,465.0,480.72,364.84
2017,11,4,13,0,152.0,331.0,3.7,28.0,435.0,436.41,330.84
2017,11,4,13,15,463.5,233.0,3.7,28.0,538.0,579.2,441.1
2017,11,4,13,30,775.0,135.0,3.7,28.0,641.0,674.33,512.09
2017,11,4,13,45,770.0,130.5,3.7,28.0,617.5,624.64,474.34
2017,11,4,14,0,765.0,126.0,3.7,28.0,594.0,573.6,435.47
2017,11,4,14,15,500.0,189.0,3.65,28.0,488.5,443.04,336.28
2017,11,4,14,30,235.0,252.0,3.6,28.0,383.0,329.55,249.96
2017,11,4,14,45,276.5,227.0,3.6,28.0,371.0,311.87,235.26
2017,11,4,15,0,318.0,202.0,3.6,28.0,359.0,284.06,211.52
2017,11,4,15,15,486.0,151.0,3.55,28.0,365.0,269.42,193.26
2017,11,4,15,30,654.0,100.0,3.5,28.0,371.0,233.26,155.56
2017,11,4,15,45,623.0,92.0,3.5,28.0,325.0,176.5,109.54
2017,11,4,16,0,592.0,84.0,3.5,28.0,279.0,123.5,71.14
2017,11,4,16,15,536.5,76.0,3.2,27.0,230.5,73.66,45.3
2017,11,4,16,30,481.0,68.0,2.9,26.0,182.0,53.55,40.12
2017,11,4,16,45,407.5,56.0,2.65,25.5,135.5,44.86,32.49
2017,11,4,17,0,334.0,44.0,2.4,25.0,89.0,35.94,24.4
2017,11,4,17,15,167.0,29.5,2.35,24.5,52.0,22.8,11.5
2017,11,4,17,30,0.0,15.0,2.3,24.0,15.0,12.8,0.0
2017,11,4,17,45,0.0,7.5,2.25,23.5,7.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,4.5,2.65,19.5,4.5,0.0,0.0
2017,11,5,7,0,0.0,9.0,2.7,20.0,9.0,7.68,0.0
2017,11,5,7,15,111.0,28.5,2.95,20.0,42.5,139.16,89.99
2017,11,5,7,30,222.0,48.0,3.2,20.0,76.0,270.58,215.66
2017,11,5,7,45,309.5,62.0,3.5,20.5,121.0,362.64,295.39
2017,11,5,8,0,397.0,76.0,3.8,21.0,166.0,461.61,377.44
2017,11,5,8,15,198.5,92.5,3.85,21.5,137.5,303.64,248.86
2017,11,5,8,30,0.0,109.0,3.9,22.0,109.0,103.0,79.61
2017,11,5,8,45,0.0,88.0,4.0,22.5,88.0,76.01,57.35
2017,11,5,9,0,0.0,67.0,4.1,23.0,67.0,55.53,40.28
2017,11,5,9,15,0.0,75.0,4.1,23.5,75.0,62.23,45.56
2017,11,5,9,30,0.0,83.0,4.1,24.0,83.0,68.93,50.77
2017,11,5,9,45,0.0,46.5,4.1,24.5,46.5,38.51,25.82
2017,11,5,10,0,0.0,10.0,4.1,25.0,10.0,8.26,1.08
2017,11,5,10,15,3.5,102.5,4.05,25.5,104.5,89.53,66.77
2017,11,5,10,30,7.0,195.0,4.0,26.0,199.0,181.23,138.86
2017,11,5,10,45,5.5,190.0,3.95,26.5,193.5,173.39,132.02
2017,11,5,11,0,4.0,185.0,3.9,27.0,188.0,165.99,125.76
2017,11,5,11,15,7.0,202.5,3.85,27.0,207.5,184.82,140.32
2017,11,5,11,30,10.0,220.0,3.8,27.0,227.0,203.45,154.63
2017,11,5,11,45,20.5,250.0,3.8,27.5,264.5,240.92,183.23
2017,11,5,12,0,31.0,280.0,3.8,28.0,302.0,295.53,224.29
2017,11,5,12,15,235.5,280.5,3.75,28.0,443.5,504.5,384.76
2017,11,5,12,30,440.0,281.0,3.7,28.0,585.0,678.78,512.15
2017,11,5,12,45,265.5,300.0,3.7,28.5,483.0,522.04,394.71
2017,11,5,13,0,91.0,319.0,3.7,29.0,381.0,365.22,275.82
2017,11,5,13,15,425.5,229.5,3.65,29.0,507.5,548.54,417.17
2017,11,5,13,30,760.0,140.0,3.6,29.0,634.0,669.06,506.1
2017,11,5,13,45,757.5,134.5,3.6,29.5,611.5,620.67,468.4
2017,11,5,14,0,755.0,129.0,3.6,30.0,589.0,570.73,429.76
2017,11,5,14,15,741.0,126.5,3.55,30.0,558.0,516.3,387.58
2017,11,5,14,30,727.0,124.0,3.5,30.0,527.0,461.87,344.3
2017,11,5,14,45,724.0,114.0,3.5,30.0,492.0,405.4,298.34
2017,11,5,15,0,721.0,104.0,3.5,30.0,457.0,348.38,250.64
2017,11,5,15,15,694.5,99.5,3.35,29.5,414.0,289.14,201.17
2017,11,5,15,30,668.0,95.0,3.2,29.0,371.0,232.45,153.72
2017,11,5,15,45,637.0,88.0,3.05,29.0,324.5,175.78,107.88
2017,11,5,16,0,606.0,81.0,2.9,29.0,278.0,122.8,69.67
2017,11,5,16,15,551.5,73.5,2.6,28.0,229.5,72.55,43.78
2017,11,5,16,30,497.0,66.0,2.3,27.0,181.0,52.11,38.71
2017,11,5,16,45,419.0,54.5,2.0,26.0,134.5,43.74,31.45
2017,11,5,17,0,341.0,43.0,1.7,25.0,88.0,35.19,23.73
2017,11,5,17,15,210.5,27.5,1.75,24.5,51.0,21.4,10.13
2017,11,5,17,30,80.0,12.0,1.8,24.0,14.0,10.24,0.0
2017,11,5,17,45,40.0,6.0,1.9,23.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.3,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.4,19.0,10.0,27.32,0.0
2017,11,6,7,15,149.0,26.5,2.7,19.5,43.5,175.96,109.98
2017,11,6,7,30,268.0,44.0,3.0,20.0,77.0,298.75,237.81
2017,11,6,7,45,364.5,55.5,3.35,20.5,123.5,396.03,322.21
2017,11,6,8,0,461.0,67.0,3.7,21.0,170.0,505.9,411.68
2017,11,6,8,15,519.5,75.5,3.75,21.5,218.5,582.67,471.42
2017,11,6,8,30,578.0,84.0,3.8,22.0,267.0,660.83,529.65
2017,11,6,8,45,629.5,86.5,3.85,22.5,315.5,726.0,575.97
2017,11,6,9,0,681.0,89.0,3.9,23.0,364.0,790.74,620.5
2017,11,6,9,15,708.5,93.5,3.85,23.5,408.0,834.35,648.24
2017,11,6,9,30,736.0,98.0,3.8,24.0,452.0,875.89,673.99
2017,11,6,9,45,422.0,173.5,3.75,24.5,380.0,655.09,510.68
2017,11,6,10,0,108.0,249.0,3.7,25.0,308.0,370.3,288.58
2017,11,6,10,15,143.0,266.0,3.6,25.5,349.5,442.31,343.32
2017,11,6,10,30,178.0,283.0,3.5,26.0,391.0,492.36,379.56
2017,11,6,10,45,511.0,193.0,3.45,26.5,519.0,754.88,575.96
2017,11,6,11,0,844.0,103.0,3.4,27.0,647.0,972.68,721.88
2017,11,6,11,15,850.0,104.0,3.35,27.5,664.0,965.64,712.83
2017,11,6,11,30,856.0,105.0,3.3,28.0,681.0,954.86,703.38
2017,11,6,11,45,861.0,104.5,3.25,28.5,690.0,927.36,683.06
2017,11,6,12,0,866.0,104.0,3.2,29.0,699.0,907.2,667.94
2017,11,6,12,15,866.0,104.0,3.15,29.0,699.0,879.72,649.33
2017,11,6,12,30,866.0,104.0,3.1,29.0,699.0,849.11,628.72
2017,11,6,12,45,615.5,199.5,3.1,29.0,620.0,723.46,540.78
2017,11,6,13,0,365.0,295.0,3.1,29.0,541.0,577.14,433.28
2017,11,6,13,15,606.0,198.5,3.1,29.0,595.0,653.97,492.43
2017,11,6,13,30,847.0,102.0,3.1,29.0,649.0,687.73,518.46
2017,11,6,13,45,835.5,101.0,3.1,29.0,624.0,635.28,479.24
2017,11,6,14,0,824.0,100.0,3.1,29.0,599.0,581.82,438.83
2017,11,6,14,15,811.0,98.0,3.05,28.5,567.5,525.88,396.14
2017,11,6,14,30,798.0,96.0,3.0,28.0,536.0,469.67,351.84
2017,11,6,14,45,775.0,94.5,3.0,28.0,497.0,409.84,302.96
2017,11,6,15,0,752.0,93.0,3.0,28.0,458.0,351.43,253.98
2017,11,6,15,15,726.5,89.5,2.85,27.5,415.0,289.8,202.15
2017,11,6,15,30,701.0,86.0,2.7,27.0,372.0,232.48,153.62
2017,11,6,15,45,667.5,80.0,2.55,26.5,325.5,174.38,106.51
2017,11,6,16,0,634.0,74.0,2.4,26.0,279.0,120.21,67.28
2017,11,6,16,15,580.0,67.0,2.2,25.5,230.0,68.7,40.43
2017,11,6,16,30,526.0,60.0,2.0,25.0,181.0,47.44,35.06
2017,11,6,16,45,443.5,50.0,1.8,24.5,134.0,40.12,28.57
2017,11,6,17,0,361.0,40.0,1.6,24.0,87.0,32.7,21.71
2017,11,6,17,15,180.5,27.0,1.55,23.0,50.5,20.95,9.53
2017,11,6,17,30,0.0,14.0,1.5,22.0,14.0,11.95,0.0
2017,11,6,17,45,0.0,7.0,1.45,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,16.5,1.3,17.5,16.5,13.61,2.75
2017,11,7,7,30,0.0,33.0,1.6,18.0,33.0,29.29,18.22
2017,11,7,7,45,0.0,53.5,1.95,19.0,53.5,51.18,36.92
2017,11,7,8,0,0.0,74.0,2.3,20.0,74.0,71.86,54.37
2017,11,7,8,15,5.5,93.5,2.4,20.5,95.5,95.25,74.08
2017,11,7,8,30,11.0,113.0,2.5,21.0,117.0,118.69,93.46
2017,11,7,8,45,29.0,137.0,2.65,21.5,148.5,175.29,139.88
2017,11,7,9,0,47.0,161.0,2.8,22.0,180.0,218.58,174.6
2017,11,7,9,15,67.5,184.5,2.65,22.5,215.0,263.8,210.1
2017,11,7,9,30,88.0,208.0,2.5,23.0,250.0,309.17,244.87
2017,11,7,9,45,63.0,214.5,2.4,23.5,246.0,287.59,225.82
2017,11,7,10,0,38.0,221.0,2.3,24.0,242.0,266.1,207.18
2017,11,7,10,15,26.0,217.0,2.05,24.0,232.0,225.62,174.87
2017,11,7,10,30,14.0,213.0,1.8,24.0,222.0,207.07,159.58
2017,11,7,10,45,26.0,239.5,1.6,24.5,256.0,244.3,188.01
2017,11,7,11,0,38.0,266.0,1.4,25.0,290.0,302.59,231.39
2017,11,7,11,15,33.0,265.5,1.3,25.5,286.5,293.28,223.05
2017,11,7,11,30,28.0,265.0,1.2,26.0,283.0,284.37,215.41
2017,11,7,11,45,38.0,281.5,1.1,26.5,307.0,308.01,232.51
2017,11,7,12,0,48.0,298.0,1.0,27.0,331.0,330.74,248.5
2017,11,7,12,15,34.0,276.5,1.15,27.0,300.0,291.52,219.39
2017,11,7,12,30,20.0,255.0,1.3,27.0,269.0,240.28,181.16
2017,11,7,12,45,83.0,289.5,1.45,27.0,346.0,336.42,254.96
2017,11,7,13,0,146.0,324.0,1.6,27.0,423.0,425.95,321.33
2017,11,7,13,15,144.5,315.5,1.75,27.0,411.0,405.52,306.29
2017,11,7,13,30,143.0,307.0,1.9,27.0,399.0,385.06,291.67
2017,11,7,13,45,89.5,276.5,2.1,27.0,333.0,302.44,230.01
2017,11,7,14,0,36.0,246.0,2.3,27.0,267.0,236.62,180.07
2017,11,7,14,15,18.0,189.0,2.45,26.5,199.5,167.99,127.76
2017,11,7,14,30,0.0,132.0,2.6,26.0,132.0,109.96,82.66
2017,11,7,14,45,4.0,149.0,2.8,26.0,151.5,125.35,95.15
2017,11,7,15,0,8.0,166.0,3.0,26.0,171.0,139.69,106.67
2017,11,7,15,15,46.5,168.5,3.15,25.5,188.5,152.0,115.8
2017,11,7,15,30,85.0,171.0,3.3,25.0,206.0,156.72,118.28
2017,11,7,15,45,71.5,151.5,3.45,24.5,178.5,131.27,98.5
2017,11,7,16,0,58.0,132.0,3.6,24.0,151.0,107.77,80.64
2017,11,7,16,15,182.5,110.5,3.7,23.5,154.5,87.01,62.86
2017,11,7,16,30,307.0,89.0,3.8,23.0,158.0,65.64,50.97
2017,11,7,16,45,230.0,70.5,3.95,22.5,114.5,53.13,39.89
2017,11,7,17,0,153.0,52.0,4.1,22.0,71.0,39.52,27.55
2017,11,7,17,15,76.5,29.5,4.2,21.0,39.0,22.91,10.58
2017,11,7,17,30,0.0,7.0,4.3,20.0,7.0,5.97,0.0
2017,11,7,17,45,0.0,3.5,4.45,19.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.5,9.0,4.0,3.28,0.0
2017,11,8,7,30,0.0,8.0,4.5,9.0,8.0,6.56,0.0
2017,11,8,7,45,0.0,14.0,4.5,9.0,14.0,11.51,4.28
2017,11,8,8,0,0.0,20.0,4.5,9.0,20.0,16.46,8.72
2017,11,8,8,15,0.0,26.5,4.5,9.0,26.5,21.84,13.49
2017,11,8,8,30,0.0,33.0,4.5,9.0,33.0,27.23,18.22
2017,11,8,8,45,0.0,33.0,4.5,9.0,33.0,27.24,18.2
2017,11,8,9,0,0.0,33.0,4.5,9.0,33.0,27.25,18.15
2017,11,8,9,15,0.0,35.5,4.55,9.0,35.5,29.33,19.9
2017,11,8,9,30,0.0,38.0,4.6,9.0,38.0,31.42,21.64
2017,11,8,9,45,0.0,52.0,4.7,9.0,52.0,43.07,31.63
2017,11,8,10,0,0.0,66.0,4.8,9.0,66.0,54.76,41.57
2017,11,8,10,15,0.0,39.0,4.9,9.0,39.0,32.3,22.19
2017,11,8,10,30,0.0,12.0,5.0,9.0,12.0,9.92,2.89
2017,11,8,10,45,0.0,28.5,5.15,9.5,28.5,23.61,14.61
2017,11,8,11,0,0.0,45.0,5.3,10.0,45.0,37.33,26.25
2017,11,8,11,15,0.0,68.5,5.2,10.0,68.5,56.94,42.87
2017,11,8,11,30,0.0,92.0,5.1,10.0,92.0,76.61,59.46
2017,11,8,11,45,3.5,147.0,5.1,10.0,149.5,128.54,103.16
2017,11,8,12,0,7.0,202.0,5.1,10.0,207.0,181.83,147.48
2017,11,8,12,15,3.5,162.0,4.95,10.0,164.5,141.33,113.63
2017,11,8,12,30,0.0,122.0,4.8,10.0,122.0,102.57,81.15
2017,11,8,12,45,0.0,108.0,4.7,10.5,108.0,90.33,70.8
2017,11,8,13,0,0.0,94.0,4.6,11.0,94.0,78.29,60.6
2017,11,8,13,15,0.0,95.5,4.5,11.0,95.5,79.55,61.73
2017,11,8,13,30,0.0,97.0,4.4,11.0,97.0,80.81,62.86
2017,11,8,13,45,0.0,107.0,4.35,11.0,107.0,89.27,70.06
2017,11,8,14,0,0.0,117.0,4.3,11.0,117.0,97.68,77.25
2017,11,8,14,15,0.0,108.5,4.2,11.0,108.5,90.39,71.26
2017,11,8,14,30,0.0,100.0,4.1,11.0,100.0,83.18,65.32
2017,11,8,14,45,0.0,92.5,4.1,11.0,92.5,76.86,60.13
2017,11,8,15,0,0.0,85.0,4.1,11.0,85.0,70.59,54.96
2017,11,8,15,15,0.0,93.0,4.05,10.5,93.0,77.02,60.74
2017,11,8,15,30,0.0,101.0,4.0,10.0,101.0,83.14,66.28
2017,11,8,15,45,0.0,87.5,3.95,10.0,87.5,71.93,56.79
2017,11,8,16,0,0.0,74.0,3.9,10.0,74.0,60.84,47.32
2017,11,8,16,15,136.0,84.0,3.8,9.5,114.5,69.57,52.28
2017,11,8,16,30,272.0,94.0,3.7,9.0,155.0,69.46,57.37
2017,11,8,16,45,203.0,72.5,3.65,9.0,111.5,54.26,43.16
2017,11,8,17,0,134.0,51.0,3.6,9.0,68.0,38.72,28.4
2017,11,8,17,15,67.0,28.5,3.55,9.0,37.0,22.15,10.24
2017,11,8,17,30,0.0,6.0,3.5,9.0,6.0,5.12,0.0
2017,11,8,17,45,0.0,3.0,3.5,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,142.5,20.5,2.75,6.5,37.0,156.46,80.54
2017,11,9,7,30,285.0,41.0,2.9,7.0,74.0,307.76,254.87
2017,11,9,7,45,381.5,53.5,3.1,7.5,121.0,408.16,346.73
2017,11,9,8,0,478.0,66.0,3.3,8.0,168.0,517.19,439.75
2017,11,9,8,15,538.0,74.5,3.3,8.5,217.5,595.79,503.78
2017,11,9,8,30,598.0,83.0,3.3,9.0,267.0,675.71,565.89
2017,11,9,8,45,637.5,89.5,3.35,9.5,315.0,735.36,610.01
2017,11,9,9,0,677.0,96.0,3.4,10.0,363.0,794.17,652.1
2017,11,9,9,15,342.5,129.5,3.35,10.5,265.0,518.25,433.07
2017,11,9,9,30,8.0,163.0,3.3,11.0,167.0,158.17,128.64
2017,11,9,9,45,8.5,173.5,3.25,11.5,178.0,167.28,136.26
2017,11,9,10,0,9.0,184.0,3.2,12.0,189.0,176.54,143.31
2017,11,9,10,15,11.0,196.5,3.15,12.0,203.0,189.48,153.69
2017,11,9,10,30,13.0,209.0,3.1,12.0,217.0,202.41,164.01
