Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,10,45,49.5,250.5,3.05,12.5,281.5,300.89,244.39
2017,11,9,11,0,86.0,292.0,3.0,13.0,346.0,380.7,307.49
2017,11,9,11,15,57.5,277.5,2.95,13.5,314.0,331.21,266.28
2017,11,9,11,30,29.0,263.0,2.9,14.0,282.0,283.83,227.13
2017,11,9,11,45,66.0,292.0,2.85,14.5,336.5,346.12,276.96
2017,11,9,12,0,103.0,321.0,2.8,15.0,391.0,406.01,323.45
2017,11,9,12,15,83.0,313.0,2.75,15.0,369.5,373.37,297.1
2017,11,9,12,30,63.0,305.0,2.7,15.0,348.0,342.21,272.25
2017,11,9,12,45,35.5,257.0,2.7,15.5,281.5,266.3,211.67
2017,11,9,13,0,8.0,209.0,2.7,16.0,215.0,185.62,146.57
2017,11,9,13,15,10.5,215.0,2.65,16.0,222.5,191.84,151.89
2017,11,9,13,30,13.0,221.0,2.6,16.0,230.0,197.69,156.74
2017,11,9,13,45,9.0,203.5,2.55,16.0,210.0,178.34,141.22
2017,11,9,14,0,5.0,186.0,2.5,16.0,190.0,159.7,126.31
2017,11,9,14,15,22.5,204.0,2.45,16.0,217.0,183.33,145.81
2017,11,9,14,30,40.0,222.0,2.4,16.0,244.0,209.03,166.59
2017,11,9,14,45,41.5,208.0,2.35,16.0,229.5,192.97,153.58
2017,11,9,15,0,43.0,194.0,2.3,16.0,215.0,176.89,140.52
2017,11,9,15,15,49.5,178.5,2.25,15.5,200.5,160.99,127.56
2017,11,9,15,30,56.0,163.0,2.2,15.0,186.0,144.42,113.78
2017,11,9,15,45,47.5,144.0,2.15,15.0,161.5,122.15,95.62
2017,11,9,16,0,39.0,125.0,2.1,15.0,137.0,101.22,78.78
2017,11,9,16,15,241.0,99.5,1.9,14.5,154.5,82.09,59.67
2017,11,9,16,30,443.0,74.0,1.7,14.0,172.0,55.86,44.18
2017,11,9,16,45,356.5,60.0,1.55,13.5,125.5,45.69,34.83
2017,11,9,17,0,270.0,46.0,1.4,13.0,79.0,35.34,24.97
2017,11,9,17,15,135.0,23.0,1.3,12.5,39.5,17.82,6.51
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,104.0,22.0,2.05,7.0,33.5,131.97,57.17
2017,11,10,7,30,208.0,44.0,2.0,7.0,67.0,256.37,210.34
2017,11,10,7,45,304.0,59.5,2.0,7.5,113.0,355.73,300.76
2017,11,10,8,0,400.0,75.0,2.0,8.0,159.0,462.76,392.37
2017,11,10,8,15,200.0,73.0,2.0,8.5,115.0,276.82,237.29
2017,11,10,8,30,0.0,71.0,2.0,9.0,71.0,60.7,47.2
2017,11,10,8,45,0.0,97.0,2.05,10.0,97.0,86.58,69.45
2017,11,10,9,0,0.0,123.0,2.1,11.0,123.0,112.57,91.1
2017,11,10,9,15,1.5,139.0,2.1,11.5,139.5,128.66,104.25
2017,11,10,9,30,3.0,155.0,2.1,12.0,156.0,144.79,117.26
2017,11,10,9,45,12.0,178.0,2.1,12.5,184.0,175.92,142.86
2017,11,10,10,0,21.0,201.0,2.1,13.0,212.0,207.08,168.01
2017,11,10,10,15,30.0,222.0,2.05,13.0,239.0,256.38,207.68
2017,11,10,10,30,39.0,243.0,2.0,13.0,266.0,286.31,231.25
2017,11,10,10,45,21.0,211.5,1.95,13.5,224.0,211.15,169.54
2017,11,10,11,0,3.0,180.0,1.9,14.0,182.0,160.78,127.68
2017,11,10,11,15,34.0,238.5,1.85,14.5,261.0,265.33,212.41
2017,11,10,11,30,65.0,297.0,1.8,15.0,340.0,356.14,283.08
2017,11,10,11,45,89.0,309.5,1.8,15.5,369.0,387.17,306.41
2017,11,10,12,0,113.0,322.0,1.8,16.0,398.0,416.53,328.45
2017,11,10,12,15,62.5,274.0,1.75,16.0,316.0,314.64,248.69
2017,11,10,12,30,12.0,226.0,1.7,16.0,234.0,206.77,162.88
2017,11,10,12,45,8.0,206.5,1.7,16.5,212.0,184.38,145.03
2017,11,10,13,0,4.0,187.0,1.7,17.0,190.0,162.81,127.54
2017,11,10,13,15,2.0,165.5,1.65,17.0,167.0,141.69,110.66
2017,11,10,13,30,0.0,144.0,1.6,17.0,144.0,121.19,94.18
2017,11,10,13,45,0.0,155.0,1.55,17.5,155.0,130.47,101.68
2017,11,10,14,0,0.0,166.0,1.5,18.0,166.0,139.62,109.0
2017,11,10,14,15,3.0,171.5,1.45,18.0,173.0,145.43,113.89
2017,11,10,14,30,6.0,177.0,1.4,18.0,180.0,150.71,118.34
2017,11,10,14,45,3.0,130.0,1.4,18.0,131.5,109.25,84.91
2017,11,10,15,0,0.0,83.0,1.4,18.0,83.0,68.93,52.02
2017,11,10,15,15,2.5,110.5,1.4,17.5,111.5,91.96,71.39
2017,11,10,15,30,5.0,138.0,1.4,17.0,140.0,113.44,89.37
2017,11,10,15,45,292.5,112.0,1.4,17.0,203.5,138.57,97.64
2017,11,10,16,0,580.0,86.0,1.4,17.0,267.0,126.99,77.34
2017,11,10,16,15,521.5,77.0,1.25,16.5,218.5,77.11,49.28
2017,11,10,16,30,463.0,68.0,1.1,16.0,170.0,54.14,42.3
2017,11,10,16,45,377.5,55.5,0.95,15.5,123.5,42.52,31.75
2017,11,10,17,0,292.0,43.0,0.8,15.0,77.0,33.19,22.86
2017,11,10,17,15,146.0,21.5,0.8,14.5,38.5,16.71,5.15
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,156.5,17.5,2.05,11.5,34.5,163.28,56.03
2017,11,11,7,30,313.0,35.0,2.3,12.0,69.0,320.71,258.3
2017,11,11,7,45,407.5,45.5,2.6,12.5,114.5,419.59,348.01
2017,11,11,8,0,502.0,56.0,2.9,13.0,160.0,524.82,436.37
2017,11,11,8,15,561.0,63.0,3.05,13.5,208.5,600.44,497.28
2017,11,11,8,30,620.0,70.0,3.2,14.0,257.0,677.64,556.71
2017,11,11,8,45,358.0,116.5,3.35,15.0,228.5,506.54,419.75
2017,11,11,9,0,96.0,163.0,3.5,16.0,200.0,269.86,222.01
2017,11,11,9,15,97.5,183.5,3.6,16.5,225.0,293.61,240.85
2017,11,11,9,30,99.0,204.0,3.7,17.0,250.0,316.93,258.34
2017,11,11,9,45,101.0,221.5,3.8,18.0,271.5,336.29,271.99
2017,11,11,10,0,103.0,239.0,3.9,19.0,293.0,355.32,285.18
2017,11,11,10,15,69.5,238.5,3.95,19.0,276.5,316.17,252.55
2017,11,11,10,30,36.0,238.0,4.0,19.0,260.0,277.81,220.59
2017,11,11,10,45,36.5,248.0,4.05,19.5,270.5,286.0,226.33
2017,11,11,11,0,37.0,258.0,4.1,20.0,281.0,294.09,231.86
2017,11,11,11,15,37.0,265.0,4.1,20.0,288.5,298.12,234.66
2017,11,11,11,30,37.0,272.0,4.1,20.0,296.0,302.07,237.45
2017,11,11,11,45,18.5,209.0,4.2,20.5,221.0,200.37,156.6
2017,11,11,12,0,0.0,146.0,4.3,21.0,146.0,124.26,95.13
2017,11,11,12,15,0.0,118.0,4.35,21.0,118.0,99.18,75.06
2017,11,11,12,30,0.0,90.0,4.4,21.0,90.0,74.94,55.5
2017,11,11,12,45,0.0,87.0,4.45,21.5,87.0,72.42,53.38
2017,11,11,13,0,0.0,84.0,4.5,22.0,84.0,69.9,51.27
2017,11,11,13,15,27.0,179.5,4.5,22.0,196.5,179.61,139.96
2017,11,11,13,30,54.0,275.0,4.5,22.0,309.0,285.31,223.27
2017,11,11,13,45,88.5,274.5,4.55,22.0,328.0,301.1,235.99
2017,11,11,14,0,123.0,274.0,4.6,22.0,347.0,321.11,251.82
2017,11,11,14,15,77.0,243.0,4.55,22.0,288.0,251.82,197.17
2017,11,11,14,30,31.0,212.0,4.5,22.0,229.0,196.57,153.52
2017,11,11,14,45,376.5,155.5,4.5,22.0,333.5,298.73,231.2
2017,11,11,15,0,722.0,99.0,4.5,22.0,438.0,346.25,258.68
2017,11,11,15,15,361.0,96.5,4.35,21.5,266.0,190.34,139.62
2017,11,11,15,30,0.0,94.0,4.2,21.0,94.0,77.53,58.79
2017,11,11,15,45,0.0,81.5,4.05,21.0,81.5,67.16,50.42
2017,11,11,16,0,0.0,69.0,3.9,21.0,69.0,56.89,41.96
2017,11,11,16,15,0.0,56.5,3.45,20.5,56.5,46.74,33.55
2017,11,11,16,30,0.0,44.0,3.0,20.0,44.0,36.39,26.16
2017,11,11,16,45,0.0,31.5,2.55,19.5,31.5,26.01,16.9
2017,11,11,17,0,0.0,19.0,2.1,19.0,19.0,15.65,7.57
2017,11,11,17,15,0.0,9.5,1.95,18.5,9.5,7.81,0.0
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.0,18.5,1.35,15.0,31.5,136.31,29.68
2017,11,12,7,30,246.0,37.0,1.5,15.0,63.0,273.44,215.78
2017,11,12,7,45,346.5,48.5,1.7,15.5,107.0,374.68,306.6
2017,11,12,8,0,447.0,60.0,1.9,16.0,151.0,483.91,396.69
2017,11,12,8,15,223.5,35.0,1.8,16.5,80.5,268.52,224.2
2017,11,12,8,30,0.0,10.0,1.7,17.0,10.0,8.22,1.34
2017,11,12,8,45,322.5,50.0,1.65,17.5,173.5,390.76,325.1
2017,11,12,9,0,645.0,90.0,1.6,18.0,337.0,754.74,596.3
2017,11,12,9,15,322.5,71.0,1.55,18.5,194.5,431.88,349.57
2017,11,12,9,30,0.0,52.0,1.5,19.0,52.0,43.05,30.15
2017,11,12,9,45,0.0,56.5,1.45,19.5,56.5,46.81,33.41
2017,11,12,10,0,0.0,61.0,1.4,20.0,61.0,50.58,36.35
2017,11,12,10,15,0.0,103.5,1.4,20.0,103.5,87.14,66.2
2017,11,12,10,30,0.0,146.0,1.4,20.0,146.0,126.79,98.04
2017,11,12,10,45,0.0,152.5,1.4,20.5,152.5,132.33,102.02
2017,11,12,11,0,0.0,159.0,1.4,21.0,159.0,137.89,106.08
2017,11,12,11,15,0.0,145.0,1.45,21.5,145.0,124.27,94.92
2017,11,12,11,30,0.0,131.0,1.5,22.0,131.0,111.18,84.27
2017,11,12,11,45,0.0,135.5,1.55,22.5,135.5,115.04,87.14
2017,11,12,12,0,0.0,140.0,1.6,23.0,140.0,118.89,89.98
2017,11,12,12,15,0.0,143.5,1.7,23.0,143.5,121.82,92.29
2017,11,12,12,30,0.0,147.0,1.8,23.0,147.0,124.73,94.61
2017,11,12,12,45,18.5,209.0,1.9,23.0,221.0,195.26,150.63
2017,11,12,13,0,37.0,271.0,2.0,23.0,295.0,278.52,215.14
2017,11,12,13,15,18.5,182.5,2.05,23.0,194.5,168.7,129.67
2017,11,12,13,30,0.0,94.0,2.1,23.0,94.0,78.25,57.77
2017,11,12,13,45,0.0,71.0,2.15,23.0,71.0,58.98,42.4
2017,11,12,14,0,0.0,48.0,2.2,23.0,48.0,39.79,26.91
2017,11,12,14,15,0.0,51.5,2.25,23.0,51.5,42.69,29.34
2017,11,12,14,30,0.0,55.0,2.3,23.0,55.0,45.58,31.78
2017,11,12,14,45,0.0,70.5,2.35,23.0,70.5,58.49,42.41
2017,11,12,15,0,0.0,86.0,2.4,23.0,86.0,71.4,53.06
2017,11,12,15,15,291.5,98.0,2.35,22.5,212.0,172.04,126.5
2017,11,12,15,30,583.0,110.0,2.3,22.0,338.0,229.41,159.18
2017,11,12,15,45,539.5,102.5,2.3,22.0,292.5,175.71,115.15
2017,11,12,16,0,496.0,95.0,2.3,22.0,247.0,124.39,77.02
2017,11,12,16,15,435.5,84.5,2.0,21.5,200.5,78.42,50.64
2017,11,12,16,30,375.0,74.0,1.7,21.0,154.0,55.52,42.56
2017,11,12,16,45,290.0,59.0,1.45,20.5,110.5,44.7,32.85
2017,11,12,17,0,205.0,44.0,1.2,20.0,67.0,33.67,22.58
2017,11,12,17,15,102.5,22.0,1.15,19.5,33.5,17.02,3.89
2017,11,12,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,2.0,17.0,1.35,13.5,17.0,16.25,0.0
2017,11,13,7,30,4.0,34.0,1.6,14.0,34.0,37.68,24.83
2017,11,13,7,45,21.5,54.5,1.9,14.5,58.5,82.79,64.45
2017,11,13,8,0,39.0,75.0,2.2,15.0,83.0,120.42,97.46
2017,11,13,8,15,51.5,95.5,2.15,15.5,109.0,154.02,126.35
2017,11,13,8,30,64.0,116.0,2.1,16.0,135.0,187.81,154.67
2017,11,13,8,45,35.5,125.0,2.1,16.5,136.0,167.88,136.64
2017,11,13,9,0,7.0,134.0,2.1,17.0,137.0,132.9,106.08
2017,11,13,9,15,31.5,162.0,2.05,17.5,176.5,202.56,163.6
2017,11,13,9,30,56.0,190.0,2.0,18.0,216.0,257.66,207.7
2017,11,13,9,45,92.0,213.5,2.0,18.5,259.5,318.05,255.44
2017,11,13,10,0,128.0,237.0,2.0,19.0,303.0,399.34,317.79
2017,11,13,10,15,141.5,253.0,1.95,19.5,330.5,427.66,337.72
2017,11,13,10,30,155.0,269.0,1.9,20.0,358.0,455.26,357.09
2017,11,13,10,45,173.5,280.5,1.85,20.5,385.0,481.34,375.28
2017,11,13,11,0,192.0,292.0,1.8,21.0,412.0,506.36,392.45
2017,11,13,11,15,295.5,281.0,1.8,21.5,470.5,605.87,465.74
2017,11,13,11,30,399.0,270.0,1.8,22.0,529.0,680.81,519.13
2017,11,13,11,45,449.5,256.0,1.85,22.5,551.0,717.1,543.52
2017,11,13,12,0,500.0,242.0,1.9,23.0,573.0,731.51,553.21
2017,11,13,12,15,411.5,270.5,1.9,23.0,543.0,648.09,492.51
2017,11,13,12,30,323.0,299.0,1.9,23.0,513.0,586.04,446.47
2017,11,13,12,45,466.0,248.5,1.95,23.5,553.0,646.22,491.89
2017,11,13,13,0,609.0,198.0,2.0,24.0,593.0,686.68,521.44
2017,11,13,13,15,504.0,227.5,1.95,23.5,549.0,603.81,460.71
2017,11,13,13,30,399.0,257.0,1.9,23.0,505.0,521.83,400.51
2017,11,13,13,45,378.0,250.5,1.9,23.0,478.5,478.54,368.39
2017,11,13,14,0,357.0,244.0,1.9,23.0,452.0,436.51,336.42
2017,11,13,14,15,261.5,242.5,1.9,23.0,390.5,361.8,279.15
2017,11,13,14,30,166.0,241.0,1.9,23.0,329.0,290.61,224.4
2017,11,13,14,45,172.0,222.5,1.9,23.0,308.0,263.65,203.05
2017,11,13,15,0,178.0,204.0,1.9,23.0,287.0,236.2,180.65
2017,11,13,15,15,166.5,186.5,1.85,23.0,258.5,203.99,154.52
2017,11,13,15,30,155.0,169.0,1.8,23.0,230.0,173.32,129.62
2017,11,13,15,45,143.5,148.5,1.8,23.0,199.0,142.04,104.54
2017,11,13,16,0,132.0,128.0,1.8,23.0,168.0,112.56,81.69
2017,11,13,16,15,253.0,101.0,1.6,22.0,160.5,84.67,59.25
2017,11,13,16,30,374.0,74.0,1.4,21.0,153.0,55.54,42.55
2017,11,13,16,45,294.5,58.5,1.2,20.5,110.0,44.38,32.55
2017,11,13,17,0,215.0,43.0,1.0,20.0,67.0,32.97,21.93
2017,11,13,17,15,107.5,21.5,1.0,19.5,33.5,16.65,2.98
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,147.0,16.5,2.2,13.5,31.0,151.07,0.0
2017,11,14,7,30,294.0,33.0,2.6,14.0,62.0,303.71,238.67
2017,11,14,7,45,398.5,43.0,3.0,15.0,107.0,408.49,335.34
2017,11,14,8,0,503.0,53.0,3.4,16.0,152.0,520.42,428.52
2017,11,14,8,15,563.5,59.5,3.55,16.5,200.0,596.33,489.75
2017,11,14,8,30,624.0,66.0,3.7,17.0,248.0,673.94,549.51
2017,11,14,8,45,667.0,70.5,3.85,18.0,295.0,734.0,592.52
2017,11,14,9,0,710.0,75.0,4.0,19.0,342.0,793.6,633.59
2017,11,14,9,15,737.0,78.5,4.05,19.5,385.0,829.97,657.27
2017,11,14,9,30,764.0,82.0,4.1,20.0,428.0,870.34,683.45
2017,11,14,9,45,785.0,84.5,4.2,20.5,466.5,901.02,702.52
2017,11,14,10,0,806.0,87.0,4.3,21.0,505.0,928.71,719.37
2017,11,14,10,15,819.5,89.0,4.35,21.5,536.5,945.13,728.0
2017,11,14,10,30,833.0,91.0,4.4,22.0,568.0,958.06,734.36
2017,11,14,10,45,500.5,191.5,4.5,22.5,482.0,740.5,576.8
2017,11,14,11,0,168.0,292.0,4.6,23.0,396.0,483.43,377.15
2017,11,14,11,15,153.0,300.0,4.6,23.5,397.0,471.2,367.09
2017,11,14,11,30,138.0,308.0,4.6,24.0,398.0,458.76,356.09
2017,11,14,11,45,137.5,312.5,4.7,24.5,402.5,455.63,352.86
2017,11,14,12,0,137.0,317.0,4.8,25.0,407.0,451.98,349.27
2017,11,14,12,15,133.0,317.0,4.8,25.0,404.5,439.87,339.87
2017,11,14,12,30,129.0,317.0,4.8,25.0,402.0,427.6,330.41
2017,11,14,12,45,199.5,308.5,4.85,25.0,438.5,465.8,360.93
2017,11,14,13,0,270.0,300.0,4.9,25.0,475.0,512.01,396.58
2017,11,14,13,15,553.0,201.0,4.9,25.0,547.0,613.34,476.71
2017,11,14,13,30,836.0,102.0,4.9,25.0,619.0,679.71,528.19
2017,11,14,13,45,823.5,101.5,4.9,25.0,594.5,628.31,488.1
2017,11,14,14,0,811.0,101.0,4.9,25.0,570.0,576.01,446.95
2017,11,14,14,15,797.0,99.0,4.85,25.0,539.0,520.84,402.51
2017,11,14,14,30,783.0,97.0,4.8,25.0,508.0,465.52,356.81
2017,11,14,14,45,752.5,97.5,4.75,25.0,469.0,404.69,305.9
2017,11,14,15,0,722.0,98.0,4.7,25.0,430.0,346.84,256.36
2017,11,14,15,15,694.0,93.5,4.6,24.5,388.0,287.75,205.66
2017,11,14,15,30,666.0,89.0,4.5,24.0,346.0,231.35,157.12
2017,11,14,15,45,622.5,84.0,4.4,24.0,299.5,174.92,110.55
2017,11,14,16,0,579.0,79.0,4.3,24.0,253.0,123.63,72.49
2017,11,14,16,15,519.5,70.5,3.85,23.0,206.0,74.23,44.7
2017,11,14,16,30,460.0,62.0,3.4,22.0,159.0,49.39,37.08
2017,11,14,16,45,369.0,50.5,3.0,21.5,114.0,40.86,29.37
2017,11,14,17,0,278.0,39.0,2.6,21.0,69.0,30.18,19.42
2017,11,14,17,15,139.0,19.5,2.45,20.5,34.5,15.18,1.46
2017,11,14,17,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,115.5,17.5,3.05,16.5,28.5,126.8,0.0
2017,11,15,7,30,231.0,35.0,3.2,17.0,57.0,260.62,200.71
2017,11,15,7,45,337.0,47.0,3.35,17.5,101.0,362.48,295.78
2017,11,15,8,0,443.0,59.0,3.5,18.0,145.0,477.75,391.99
2017,11,15,8,15,221.5,47.0,3.55,18.5,90.0,275.91,229.87
2017,11,15,8,30,0.0,35.0,3.6,19.0,35.0,28.88,18.71
2017,11,15,8,45,324.5,62.5,3.7,19.5,183.5,398.93,331.86
2017,11,15,9,0,649.0,90.0,3.8,20.0,332.0,756.41,605.32
2017,11,15,9,15,324.5,76.5,3.75,20.5,197.5,427.66,349.33
2017,11,15,9,30,0.0,63.0,3.7,21.0,63.0,52.21,37.57
2017,11,15,9,45,4.0,120.0,3.7,21.5,122.0,108.2,83.61
2017,11,15,10,0,8.0,177.0,3.7,22.0,181.0,169.63,132.79
2017,11,15,10,15,4.0,119.0,3.6,22.0,121.0,105.72,80.9
2017,11,15,10,30,0.0,61.0,3.5,22.0,61.0,50.61,35.88
2017,11,15,10,45,0.0,66.0,3.45,22.5,66.0,54.8,39.17
2017,11,15,11,0,0.0,71.0,3.4,23.0,71.0,58.99,42.41
2017,11,15,11,15,0.0,74.0,3.25,23.5,74.0,61.51,44.3
2017,11,15,11,30,0.0,77.0,3.1,24.0,77.0,64.03,46.18
2017,11,15,11,45,3.5,139.0,3.0,24.5,141.5,121.52,92.0
2017,11,15,12,0,7.0,201.0,2.9,25.0,206.0,181.66,138.93
2017,11,15,12,15,15.5,227.5,2.7,25.0,238.5,213.19,163.45
2017,11,15,12,30,24.0,254.0,2.5,25.0,271.0,244.11,187.29
2017,11,15,12,45,57.5,277.0,2.35,25.5,315.0,305.83,234.56
2017,11,15,13,0,91.0,300.0,2.2,26.0,359.0,349.74,267.34
2017,11,15,13,15,49.0,247.5,2.0,26.0,279.0,260.97,199.36
2017,11,15,13,30,7.0,195.0,1.8,26.0,199.0,171.03,129.74
2017,11,15,13,45,6.5,189.5,1.65,26.0,193.5,164.96,125.33
2017,11,15,14,0,6.0,184.0,1.5,26.0,188.0,158.97,120.8
2017,11,15,14,15,9.0,184.5,1.3,26.0,189.5,160.05,121.79
2017,11,15,14,30,12.0,185.0,1.1,26.0,191.0,160.65,122.35
2017,11,15,14,45,6.0,160.0,0.95,26.0,163.0,135.67,102.97
2017,11,15,15,0,0.0,135.0,0.8,26.0,135.0,111.84,84.49
2017,11,15,15,15,0.0,121.5,0.65,25.5,121.5,100.22,75.65
2017,11,15,15,30,0.0,108.0,0.5,25.0,108.0,88.72,66.77
2017,11,15,15,45,276.0,96.0,0.4,25.0,178.5,125.83,84.93
2017,11,15,16,0,552.0,84.0,0.3,25.0,249.0,125.78,74.36
2017,11,15,16,15,491.5,75.0,0.3,24.5,202.0,77.61,47.29
2017,11,15,16,30,431.0,66.0,0.3,24.0,155.0,52.74,39.58
2017,11,15,16,45,336.5,53.0,0.3,23.5,110.5,40.56,28.86
2017,11,15,17,0,242.0,40.0,0.3,23.0,66.0,30.82,19.75
2017,11,15,17,15,121.0,20.0,0.35,22.5,33.0,15.54,0.79
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.0,17.0,0.5,17.5,27.0,118.47,0.0
2017,11,16,7,30,212.0,34.0,0.5,18.0,54.0,245.49,184.05
2017,11,16,7,45,317.0,46.5,0.5,18.5,97.0,346.37,275.79
2017,11,16,8,0,422.0,59.0,0.5,19.0,140.0,460.03,366.35
2017,11,16,8,15,486.5,67.5,0.6,19.5,186.5,539.83,427.55
2017,11,16,8,30,551.0,76.0,0.7,20.0,233.0,621.48,487.41
2017,11,16,8,45,594.5,82.5,0.85,20.5,279.0,683.06,531.04
2017,11,16,9,0,638.0,89.0,1.0,21.0,325.0,744.24,573.13
2017,11,16,9,15,668.5,94.0,1.15,21.0,367.5,790.32,604.83
2017,11,16,9,30,699.0,99.0,1.3,21.0,410.0,834.57,634.94
2017,11,16,9,45,723.5,101.5,1.45,21.5,448.0,867.53,655.84
2017,11,16,10,0,748.0,104.0,1.6,22.0,486.0,897.81,674.84
2017,11,16,10,15,420.5,181.0,1.7,22.5,398.5,658.54,505.82
2017,11,16,10,30,93.0,258.0,1.8,23.0,311.0,360.89,279.51
2017,11,16,10,45,94.0,269.5,1.9,23.5,325.0,370.48,287.3
2017,11,16,11,0,95.0,281.0,2.0,24.0,339.0,379.76,293.32
2017,11,16,11,15,457.0,197.0,2.05,24.5,486.5,686.16,524.89
2017,11,16,11,30,819.0,113.0,2.1,25.0,634.0,923.3,685.14
2017,11,16,11,45,563.5,205.0,2.2,25.5,565.5,767.23,575.61
2017,11,16,12,0,308.0,297.0,2.3,26.0,497.0,601.54,453.97
2017,11,16,12,15,264.0,304.5,2.3,26.0,476.5,557.46,422.25
2017,11,16,12,30,220.0,312.0,2.3,26.0,456.0,498.84,379.16
2017,11,16,12,45,250.5,303.5,2.35,26.5,465.5,501.95,381.69
2017,11,16,13,0,281.0,295.0,2.4,27.0,475.0,515.99,391.41
2017,11,16,13,15,538.5,206.0,2.35,27.0,540.0,608.21,461.72
2017,11,16,13,30,796.0,117.0,2.3,27.0,605.0,668.27,506.08
2017,11,16,13,45,431.5,185.0,2.3,27.0,448.5,461.42,352.15
2017,11,16,14,0,67.0,253.0,2.3,27.0,292.0,263.11,200.49
2017,11,16,14,15,66.0,239.5,2.3,27.0,276.0,244.25,186.72
2017,11,16,14,30,65.0,226.0,2.3,27.0,260.0,225.68,172.47
2017,11,16,14,45,393.5,161.5,2.3,27.0,343.0,312.84,236.07
2017,11,16,15,0,722.0,97.0,2.3,27.0,426.0,347.1,252.85
2017,11,16,15,15,694.0,92.5,2.15,26.5,384.0,288.14,202.98
2017,11,16,15,30,666.0,88.0,2.0,26.0,342.0,231.85,155.45
2017,11,16,15,45,625.0,82.0,1.95,26.0,296.0,175.06,109.24
2017,11,16,16,0,584.0,76.0,1.9,26.0,250.0,123.1,70.91
2017,11,16,16,15,524.5,68.0,1.7,25.0,203.0,73.8,43.24
2017,11,16,16,30,465.0,60.0,1.5,24.0,156.0,47.88,35.44
2017,11,16,16,45,375.5,48.5,1.3,23.5,111.5,39.29,27.74
2017,11,16,17,0,286.0,37.0,1.1,23.0,67.0,30.54,19.41
2017,11,16,17,15,143.0,18.5,1.2,22.5,33.5,14.43,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,16.5,3.75,18.5,26.5,92.85,0.0
2017,11,17,7,30,229.0,33.0,3.9,19.0,53.0,256.75,192.13
2017,11,17,7,45,334.0,45.5,4.05,19.5,97.0,359.34,290.65
2017,11,17,8,0,439.0,58.0,4.2,20.0,141.0,472.12,385.1
2017,11,17,8,15,219.5,49.5,4.5,20.5,91.0,278.63,230.65
2017,11,17,8,30,0.0,41.0,4.8,21.0,41.0,33.87,22.69
2017,11,17,8,45,0.0,49.0,5.1,21.5,49.0,40.52,28.25
2017,11,17,9,0,0.0,57.0,5.4,22.0,57.0,47.19,33.66
2017,11,17,9,15,21.0,118.0,5.55,22.5,127.5,137.8,108.83
2017,11,17,9,30,42.0,179.0,5.7,23.0,198.0,231.73,184.64
2017,11,17,9,45,43.5,195.5,5.85,23.5,216.5,249.31,197.7
2017,11,17,10,0,45.0,212.0,6.0,24.0,235.0,266.76,210.63
2017,11,17,10,15,426.5,157.0,6.0,24.5,395.5,635.26,505.37
2017,11,17,10,30,808.0,102.0,6.0,25.0,556.0,944.75,729.45
2017,11,17,10,45,822.5,101.5,6.05,25.5,581.5,952.15,730.68
2017,11,17,11,0,837.0,101.0,6.1,26.0,607.0,955.86,731.03
2017,11,17,11,15,843.0,102.0,6.05,26.0,624.0,949.43,725.38
2017,11,17,11,30,849.0,103.0,6.0,26.0,641.0,939.35,717.4
2017,11,17,11,45,840.5,109.0,6.0,26.5,647.5,918.09,700.61
2017,11,17,12,0,832.0,115.0,6.0,27.0,654.0,893.63,681.81
2017,11,17,12,15,832.0,115.0,5.95,27.0,654.5,867.0,662.74
2017,11,17,12,30,832.0,115.0,5.9,27.0,655.0,837.31,641.59
2017,11,17,12,45,835.0,111.5,5.9,27.5,648.5,803.35,616.4
2017,11,17,13,0,838.0,108.0,5.9,28.0,642.0,766.45,589.17
2017,11,17,13,15,832.0,107.0,5.85,28.0,626.0,722.92,557.57
2017,11,17,13,30,826.0,106.0,5.8,28.0,610.0,677.45,522.98
2017,11,17,13,45,821.0,102.5,5.75,28.5,587.0,628.35,484.14
2017,11,17,14,0,816.0,99.0,5.7,29.0,564.0,577.73,443.48
2017,11,17,14,15,802.5,97.0,5.65,28.5,533.5,522.84,400.39
2017,11,17,14,30,789.0,95.0,5.6,28.0,503.0,467.73,355.85
2017,11,17,14,45,764.5,93.0,5.6,28.0,465.0,408.16,306.15
2017,11,17,15,0,740.0,91.0,5.6,28.0,427.0,348.52,255.41
2017,11,17,15,15,713.0,87.0,5.45,27.5,385.0,289.4,204.82
2017,11,17,15,30,686.0,83.0,5.3,27.0,343.0,232.79,156.23
2017,11,17,15,45,651.5,76.5,5.2,27.0,297.5,175.54,108.75
2017,11,17,16,0,617.0,70.0,5.1,27.0,252.0,122.29,68.82
2017,11,17,16,15,558.5,63.0,4.8,26.5,204.5,71.84,40.37
2017,11,17,16,30,500.0,56.0,4.5,26.0,157.0,44.78,32.48
2017,11,17,16,45,412.0,45.0,4.2,25.5,112.5,36.47,25.07
2017,11,17,17,0,324.0,34.0,3.9,25.0,68.0,28.01,17.07
2017,11,17,17,15,162.0,17.0,3.9,24.5,34.0,13.79,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,18,7,15,110.5,16.5,3.9,17.5,26.0,89.98,0.0
2017,11,18,7,30,221.0,33.0,3.9,18.0,52.0,251.68,186.11
2017,11,18,7,45,329.5,45.5,3.95,18.5,95.5,354.76,287.49
2017,11,18,8,0,438.0,58.0,4.0,19.0,139.0,470.57,384.78
2017,11,18,8,15,504.0,67.0,4.2,19.5,186.5,552.67,451.62
2017,11,18,8,30,570.0,76.0,4.4,20.0,234.0,636.68,517.21
2017,11,18,8,45,629.5,79.0,4.65,21.0,283.0,708.79,570.5
2017,11,18,9,0,689.0,82.0,4.9,22.0,332.0,780.85,621.88
2017,11,18,9,15,720.0,86.0,5.55,22.5,376.0,826.93,656.1
2017,11,18,9,30,751.0,90.0,6.2,23.0,420.0,871.1,688.45
2017,11,18,9,45,786.0,89.0,6.85,23.5,461.5,904.24,712.34
2017,11,18,10,0,821.0,88.0,7.5,24.0,503.0,941.37,738.93
2017,11,18,10,15,836.5,90.0,7.8,24.0,536.0,959.91,751.92
2017,11,18,10,30,852.0,92.0,8.1,24.0,569.0,974.92,762.52
2017,11,18,10,45,868.0,91.5,8.4,24.0,596.0,983.59,768.65
2017,11,18,11,0,884.0,91.0,8.7,24.0,623.0,977.46,764.2
2017,11,18,11,15,891.0,92.0,8.65,23.5,641.0,971.88,760.6
2017,11,18,11,30,898.0,93.0,8.6,23.0,659.0,962.53,754.43
2017,11,18,11,45,910.0,90.0,8.6,23.0,670.5,949.35,744.33
2017,11,18,12,0,922.0,87.0,8.6,23.0,682.0,932.27,731.55
2017,11,18,12,15,922.5,87.0,8.55,23.0,683.0,904.72,711.07
2017,11,18,12,30,923.0,87.0,8.5,23.0,684.0,873.86,688.27
2017,11,18,12,45,925.5,85.0,8.5,23.0,677.5,839.18,662.83
2017,11,18,13,0,928.0,83.0,8.5,23.0,671.0,801.34,635.02
2017,11,18,13,15,923.0,82.0,8.45,22.5,655.0,756.16,602.68
2017,11,18,13,30,918.0,81.0,8.4,22.0,639.0,708.72,566.91
2017,11,18,13,45,912.5,79.0,8.35,22.0,615.5,657.88,525.79
2017,11,18,14,0,907.0,77.0,8.3,22.0,592.0,605.27,482.4
2017,11,18,14,15,895.5,75.5,8.2,21.5,560.5,548.5,435.48
2017,11,18,14,30,884.0,74.0,8.1,21.0,529.0,491.05,386.66
2017,11,18,14,45,868.5,71.0,8.0,21.0,491.0,430.1,333.06
2017,11,18,15,0,853.0,68.0,7.9,21.0,453.0,369.47,278.56
2017,11,18,15,15,829.5,65.5,7.75,20.5,409.5,306.22,221.81
2017,11,18,15,30,806.0,63.0,7.6,20.0,366.0,245.57,167.2
2017,11,18,15,45,774.5,58.5,7.45,19.5,319.0,183.92,113.96
2017,11,18,16,0,743.0,54.0,7.3,19.0,272.0,125.73,68.73
2017,11,18,16,15,689.0,49.0,7.0,18.5,222.0,69.85,36.68
2017,11,18,16,30,635.0,44.0,6.7,18.0,172.0,38.9,28.48
2017,11,18,16,45,548.5,36.0,6.45,17.5,124.0,32.1,22.19
2017,11,18,17,0,462.0,28.0,6.2,17.0,76.0,25.27,15.4
2017,11,18,17,15,231.0,14.0,6.0,16.5,38.0,12.33,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.0,12.0,1.75,5.5,31.0,167.29,0.0
2017,11,19,7,30,458.0,24.0,2.0,6.0,62.0,401.31,302.52
2017,11,19,7,45,562.0,32.0,2.3,6.5,111.5,510.01,422.2
2017,11,19,8,0,666.0,40.0,2.6,7.0,161.0,624.55,520.93
2017,11,19,8,15,725.0,45.0,2.65,8.0,213.5,702.67,583.7
2017,11,19,8,30,784.0,50.0,2.7,9.0,266.0,781.81,643.38
2017,11,19,8,45,822.0,53.5,2.75,10.0,316.0,840.42,684.53
2017,11,19,9,0,860.0,57.0,2.8,11.0,366.0,887.95,715.75
2017,11,19,9,15,884.5,59.5,2.85,11.5,412.0,928.99,742.51
2017,11,19,9,30,909.0,62.0,2.9,12.0,458.0,967.56,766.88
2017,11,19,9,45,927.0,63.5,2.95,12.5,498.5,995.55,783.38
2017,11,19,10,0,945.0,65.0,3.0,13.0,539.0,1020.23,797.51
2017,11,19,10,15,956.5,66.5,2.95,13.5,572.5,1034.93,803.78
2017,11,19,10,30,968.0,68.0,2.9,14.0,606.0,1045.78,807.55
2017,11,19,10,45,837.0,103.5,2.9,14.5,583.5,967.33,750.55
2017,11,19,11,0,706.0,139.0,2.9,15.0,561.0,879.44,687.23
2017,11,19,11,15,695.5,150.5,2.85,15.0,576.5,870.32,680.4
2017,11,19,11,30,685.0,162.0,2.8,15.0,592.0,858.0,670.75
2017,11,19,11,45,677.0,168.5,2.8,15.5,598.0,839.65,656.14
