Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,12,0,669.0,175.0,2.8,16.0,604.0,818.62,639.84
2017,11,19,12,15,675.5,173.0,2.75,16.0,606.5,798.97,625.53
2017,11,19,12,30,682.0,171.0,2.7,16.0,609.0,776.35,608.85
2017,11,19,12,45,643.5,181.5,2.65,16.0,591.0,727.39,572.02
2017,11,19,13,0,605.0,192.0,2.6,16.0,573.0,678.38,535.0
2017,11,19,13,15,615.0,182.5,2.55,16.0,562.0,646.25,510.97
2017,11,19,13,30,625.0,173.0,2.5,16.0,551.0,611.49,484.41
2017,11,19,13,45,656.5,155.0,2.45,16.0,538.5,579.61,459.72
2017,11,19,14,0,688.0,137.0,2.4,16.0,526.0,543.1,430.66
2017,11,19,14,15,711.0,121.0,2.35,16.0,503.5,499.48,395.06
2017,11,19,14,30,734.0,105.0,2.3,16.0,481.0,452.2,355.31
2017,11,19,14,45,809.5,87.0,2.25,16.0,474.0,422.12,326.65
2017,11,19,15,0,885.0,69.0,2.2,16.0,467.0,382.34,288.09
2017,11,19,15,15,860.5,66.5,2.0,15.5,422.0,317.0,230.15
2017,11,19,15,30,836.0,64.0,1.8,15.0,377.0,254.28,174.14
2017,11,19,15,45,799.5,60.0,1.6,14.5,327.5,190.41,119.3
2017,11,19,16,0,763.0,56.0,1.4,14.0,278.0,130.59,72.77
2017,11,19,16,15,706.5,51.0,1.25,13.5,226.5,73.33,39.48
2017,11,19,16,30,650.0,46.0,1.1,13.0,175.0,40.8,30.84
2017,11,19,16,45,552.0,38.0,0.95,12.5,125.5,34.0,24.42
2017,11,19,17,0,454.0,30.0,0.8,12.0,76.0,27.21,17.43
2017,11,19,17,15,227.0,15.0,0.8,11.5,38.0,12.2,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,147.5,13.5,0.7,6.5,25.5,112.5,0.0
2017,11,20,7,30,295.0,27.0,0.7,7.0,51.0,294.04,215.63
2017,11,20,7,45,396.0,39.0,0.7,7.5,95.5,399.19,327.58
2017,11,20,8,0,497.0,51.0,0.7,8.0,140.0,509.51,419.64
2017,11,20,8,15,563.0,58.5,0.95,8.5,188.5,590.87,486.32
2017,11,20,8,30,629.0,66.0,1.2,9.0,237.0,674.22,551.71
2017,11,20,8,45,665.5,73.0,1.5,10.0,284.0,731.82,594.77
2017,11,20,9,0,702.0,80.0,1.8,11.0,331.0,788.62,635.81
2017,11,20,9,15,732.0,84.5,2.1,11.5,375.0,834.65,668.97
2017,11,20,9,30,762.0,89.0,2.4,12.0,419.0,878.71,700.1
2017,11,20,9,45,783.0,92.5,2.75,13.0,458.0,903.84,716.31
2017,11,20,10,0,804.0,96.0,3.1,14.0,497.0,932.9,735.16
2017,11,20,10,15,819.5,98.5,3.15,14.5,529.5,952.11,745.9
2017,11,20,10,30,835.0,101.0,3.2,15.0,562.0,967.79,754.29
2017,11,20,10,45,847.0,102.0,3.3,15.5,587.5,974.59,757.0
2017,11,20,11,0,859.0,103.0,3.4,16.0,613.0,977.64,757.32
2017,11,20,11,15,865.5,104.0,3.5,16.0,631.0,971.59,752.93
2017,11,20,11,30,872.0,105.0,3.6,16.0,649.0,961.79,746.15
2017,11,20,11,45,889.5,99.5,3.7,16.5,661.0,950.71,737.25
2017,11,20,12,0,907.0,94.0,3.8,17.0,673.0,926.21,719.07
2017,11,20,12,15,907.5,94.0,3.85,17.0,674.0,899.13,700.28
2017,11,20,12,30,908.0,94.0,3.9,17.0,675.0,868.79,679.19
2017,11,20,12,45,907.0,93.0,3.95,17.5,668.0,833.03,652.94
2017,11,20,13,0,906.0,92.0,4.0,18.0,661.0,794.39,624.61
2017,11,20,13,15,901.0,91.0,4.0,18.0,645.0,750.17,593.06
2017,11,20,13,30,896.0,90.0,4.0,18.0,629.0,703.74,557.91
2017,11,20,13,45,888.0,88.5,4.0,18.5,605.5,652.94,517.23
2017,11,20,14,0,880.0,87.0,4.0,19.0,582.0,603.44,476.62
2017,11,20,14,15,867.5,85.0,3.95,19.0,551.0,546.21,429.95
2017,11,20,14,30,855.0,83.0,3.9,19.0,520.0,488.49,381.62
2017,11,20,14,45,837.0,80.5,3.9,19.0,482.0,427.83,329.74
2017,11,20,15,0,819.0,78.0,3.9,19.0,444.0,367.88,277.08
2017,11,20,15,15,792.5,74.5,3.75,18.5,400.5,305.49,222.1
2017,11,20,15,30,766.0,71.0,3.6,18.0,357.0,245.42,168.81
2017,11,20,15,45,728.0,66.5,3.5,18.0,309.5,185.08,117.08
2017,11,20,16,0,690.0,62.0,3.4,18.0,262.0,129.06,73.57
2017,11,20,16,15,631.0,56.0,2.95,17.0,212.5,71.89,39.21
2017,11,20,16,30,572.0,50.0,2.5,16.0,163.0,40.35,30.01
2017,11,20,16,45,474.0,40.5,2.1,15.0,116.0,33.02,23.25
2017,11,20,17,0,376.0,31.0,1.7,14.0,69.0,25.62,15.84
2017,11,20,17,15,188.0,15.5,1.7,13.0,34.5,12.59,0.0
2017,11,20,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,36.0,13.5,3.4,9.5,16.5,36.12,0.0
2017,11,21,7,30,72.0,27.0,3.6,10.0,33.0,111.24,76.45
2017,11,21,7,45,116.5,46.5,3.8,10.5,64.0,176.73,145.08
2017,11,21,8,0,161.0,66.0,4.0,11.0,95.0,239.96,202.32
2017,11,21,8,15,185.0,86.0,4.0,11.5,128.5,288.79,245.22
2017,11,21,8,30,209.0,106.0,4.0,12.0,162.0,338.03,286.95
2017,11,21,8,45,230.0,123.5,4.05,13.0,196.0,381.11,321.69
2017,11,21,9,0,251.0,141.0,4.1,14.0,230.0,424.33,355.39
2017,11,21,9,15,250.5,160.5,4.1,14.5,259.0,449.94,374.01
2017,11,21,9,30,250.0,180.0,4.1,15.0,288.0,474.19,391.2
2017,11,21,9,45,312.5,187.5,4.15,16.0,334.5,542.12,443.45
2017,11,21,10,0,375.0,195.0,4.2,17.0,381.0,610.3,494.21
2017,11,21,10,15,363.0,212.5,4.1,17.0,402.0,617.52,497.34
2017,11,21,10,30,351.0,230.0,4.0,17.0,423.0,622.76,499.31
2017,11,21,10,45,424.0,221.5,3.9,17.5,465.0,698.19,554.9
2017,11,21,11,0,497.0,213.0,3.8,18.0,507.0,751.72,593.13
2017,11,21,11,15,695.5,153.5,3.6,18.5,577.5,872.9,679.36
2017,11,21,11,30,894.0,94.0,3.4,19.0,648.0,958.49,735.09
2017,11,21,11,45,651.0,179.5,3.2,19.5,586.0,826.82,639.28
2017,11,21,12,0,408.0,265.0,3.0,20.0,524.0,656.51,510.38
2017,11,21,12,15,357.5,277.5,2.75,20.0,505.0,610.41,475.21
2017,11,21,12,30,307.0,290.0,2.5,20.0,486.0,565.5,440.04
2017,11,21,12,45,355.5,274.5,2.3,20.0,499.0,571.92,445.17
2017,11,21,13,0,404.0,259.0,2.1,20.0,512.0,574.16,446.61
2017,11,21,13,15,495.0,222.0,2.1,20.0,524.0,593.95,462.12
2017,11,21,13,30,586.0,185.0,2.1,20.0,536.0,591.86,461.17
2017,11,21,13,45,548.5,189.5,2.1,20.5,508.0,540.35,420.82
2017,11,21,14,0,511.0,194.0,2.1,21.0,480.0,490.74,381.73
2017,11,21,14,15,638.5,145.0,2.3,21.0,482.5,485.36,377.18
2017,11,21,14,30,766.0,96.0,2.5,21.0,485.0,460.26,355.44
2017,11,21,14,45,774.5,91.0,2.7,21.0,459.5,412.95,315.02
2017,11,21,15,0,783.0,86.0,2.9,21.0,434.0,363.5,271.42
2017,11,21,15,15,755.5,82.0,2.95,20.5,391.0,302.43,218.62
2017,11,21,15,30,728.0,78.0,3.0,20.0,348.0,241.46,165.61
2017,11,21,15,45,690.0,72.5,3.1,20.0,301.0,182.11,115.35
2017,11,21,16,0,652.0,67.0,3.2,20.0,254.0,127.08,72.83
2017,11,21,16,15,591.0,60.0,3.2,19.0,205.5,74.31,41.54
2017,11,21,16,30,530.0,53.0,3.2,18.0,157.0,42.64,31.73
2017,11,21,16,45,432.5,42.5,3.2,17.0,111.0,34.59,24.36
2017,11,21,17,0,335.0,32.0,3.2,16.0,65.0,26.43,16.27
2017,11,21,17,15,167.5,16.0,3.45,15.5,32.5,13.02,0.0
2017,11,21,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,162.0,12.0,4.2,6.0,24.0,120.75,0.0
2017,11,22,7,30,324.0,24.0,4.4,6.0,48.0,307.64,215.98
2017,11,22,7,45,443.0,33.5,4.6,6.5,94.0,427.63,358.56
2017,11,22,8,0,562.0,43.0,4.8,7.0,140.0,550.36,467.7
2017,11,22,8,15,628.5,49.5,4.9,7.5,190.0,624.5,531.79
2017,11,22,8,30,695.0,56.0,5.0,8.0,240.0,709.33,601.13
2017,11,22,8,45,742.0,59.5,5.1,8.5,289.5,773.96,651.53
2017,11,22,9,0,789.0,63.0,5.2,9.0,339.0,837.82,699.49
2017,11,22,9,15,708.5,84.0,5.1,9.5,356.0,810.34,674.64
2017,11,22,9,30,628.0,105.0,5.0,10.0,373.0,769.93,640.17
2017,11,22,9,45,761.0,89.0,4.95,11.0,443.0,876.67,717.58
2017,11,22,10,0,894.0,73.0,4.9,12.0,513.0,978.63,787.67
2017,11,22,10,15,908.5,74.5,4.8,12.5,547.0,996.0,795.56
2017,11,22,10,30,923.0,76.0,4.7,13.0,581.0,1009.76,801.4
2017,11,22,10,45,936.0,76.5,4.6,13.5,608.0,1016.97,802.64
2017,11,22,11,0,949.0,77.0,4.5,14.0,635.0,1020.26,801.27
2017,11,22,11,15,956.0,78.0,4.4,14.0,654.0,1014.4,795.19
2017,11,22,11,30,963.0,79.0,4.3,14.0,673.0,1004.56,786.57
2017,11,22,11,45,966.0,79.5,4.25,14.5,683.0,986.46,771.48
2017,11,22,12,0,969.0,80.0,4.2,15.0,693.0,964.56,754.08
2017,11,22,12,15,969.5,80.0,4.15,15.5,694.5,936.19,732.31
2017,11,22,12,30,970.0,80.0,4.1,16.0,696.0,904.35,708.26
2017,11,22,12,45,970.0,79.0,4.1,16.5,688.5,867.63,681.09
2017,11,22,13,0,970.0,78.0,4.1,17.0,681.0,827.76,651.68
2017,11,22,13,15,964.5,77.0,4.1,17.0,665.0,780.97,618.35
2017,11,22,13,30,959.0,76.0,4.1,17.0,649.0,731.83,581.91
2017,11,22,13,45,952.0,74.5,4.1,17.0,624.5,679.1,540.68
2017,11,22,14,0,945.0,73.0,4.1,17.0,600.0,624.64,497.03
2017,11,22,14,15,673.5,134.0,4.1,17.0,499.0,493.98,392.99
2017,11,22,14,30,402.0,195.0,4.1,17.0,398.0,369.48,293.63
2017,11,22,14,45,640.5,131.0,4.1,17.0,427.0,394.59,309.02
2017,11,22,15,0,879.0,67.0,4.1,17.0,456.0,380.75,288.84
2017,11,22,15,15,853.0,64.5,4.0,16.5,411.5,315.66,230.68
2017,11,22,15,30,827.0,62.0,3.9,16.0,367.0,253.26,174.59
2017,11,22,15,45,790.5,58.0,3.8,16.0,318.5,190.11,119.59
2017,11,22,16,0,754.0,54.0,3.7,16.0,270.0,130.97,72.84
2017,11,22,16,15,696.5,49.0,3.2,15.0,219.0,74.22,38.99
2017,11,22,16,30,639.0,44.0,2.7,14.0,168.0,39.04,29.08
2017,11,22,16,45,540.0,36.0,2.2,13.0,119.5,32.18,22.68
2017,11,22,17,0,441.0,28.0,1.7,12.0,71.0,25.33,15.62
2017,11,22,17,15,220.5,14.0,1.6,11.0,35.5,11.37,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,182.5,11.0,1.25,4.0,24.0,133.67,0.0
2017,11,23,7,30,365.0,22.0,1.4,5.0,48.0,323.22,215.48
2017,11,23,7,45,479.0,31.0,1.55,6.0,94.0,442.11,363.9
2017,11,23,8,0,593.0,40.0,1.7,7.0,140.0,562.19,466.84
2017,11,23,8,15,657.0,46.0,1.65,7.5,190.0,643.32,532.63
2017,11,23,8,30,721.0,52.0,1.6,8.0,240.0,725.93,595.52
2017,11,23,8,45,755.5,57.0,1.55,9.0,288.0,781.8,633.88
2017,11,23,9,0,790.0,62.0,1.5,10.0,336.0,836.44,669.35
2017,11,23,9,15,817.5,65.0,1.4,10.5,381.0,880.16,695.91
2017,11,23,9,30,845.0,68.0,1.3,11.0,426.0,921.52,719.8
2017,11,23,9,45,863.5,70.5,1.2,12.0,465.0,950.83,733.24
2017,11,23,10,0,882.0,73.0,1.1,13.0,504.0,966.1,736.91
2017,11,23,10,15,895.0,75.0,1.1,14.0,537.0,982.67,743.4
2017,11,23,10,30,908.0,77.0,1.1,15.0,570.0,995.66,747.51
2017,11,23,10,45,917.0,78.0,1.15,16.0,595.5,999.73,746.9
2017,11,23,11,0,926.0,79.0,1.2,17.0,621.0,999.99,744.09
2017,11,23,11,15,931.0,79.5,1.2,17.5,638.5,991.94,736.6
2017,11,23,11,30,936.0,80.0,1.2,18.0,656.0,980.09,726.96
2017,11,23,11,45,941.5,79.5,1.2,18.5,665.5,963.7,714.61
2017,11,23,12,0,947.0,79.0,1.2,19.0,675.0,943.53,700.03
2017,11,23,12,15,946.5,79.0,1.2,19.0,675.5,915.03,681.47
2017,11,23,12,30,946.0,79.0,1.2,19.0,676.0,883.21,660.8
2017,11,23,12,45,944.0,78.0,1.2,19.5,668.5,845.86,635.22
2017,11,23,13,0,942.0,77.0,1.2,20.0,661.0,805.6,607.66
2017,11,23,13,15,936.5,76.5,1.2,20.0,645.0,760.63,577.88
2017,11,23,13,30,931.0,76.0,1.2,20.0,629.0,713.38,545.1
2017,11,23,13,45,922.5,74.5,1.2,20.5,605.0,661.14,505.86
2017,11,23,14,0,914.0,73.0,1.2,21.0,581.0,607.39,464.55
2017,11,23,14,15,901.5,71.5,1.15,21.0,549.5,550.27,420.1
2017,11,23,14,30,889.0,70.0,1.1,21.0,518.0,492.55,373.81
2017,11,23,14,45,870.5,68.0,1.05,21.0,480.0,431.53,323.62
2017,11,23,15,0,852.0,66.0,1.0,21.0,442.0,371.12,272.44
2017,11,23,15,15,827.0,63.5,0.85,20.5,398.5,308.03,218.36
2017,11,23,15,30,802.0,61.0,0.7,20.0,355.0,247.52,165.91
2017,11,23,15,45,765.5,57.0,0.6,20.0,308.0,185.94,114.16
2017,11,23,16,0,729.0,53.0,0.5,20.0,261.0,128.39,69.96
2017,11,23,16,15,672.0,48.0,0.5,19.0,211.5,73.22,37.62
2017,11,23,16,30,615.0,43.0,0.5,18.0,162.0,38.03,27.72
2017,11,23,16,45,517.5,35.0,0.5,17.5,115.0,31.18,21.4
2017,11,23,17,0,420.0,27.0,0.5,17.0,68.0,24.33,14.4
2017,11,23,17,15,210.0,13.5,0.65,16.0,34.0,10.94,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.3,7.0,22.5,128.24,0.0
2017,11,24,7,30,351.0,21.0,2.6,8.0,45.0,310.41,194.39
2017,11,24,7,45,464.5,29.5,2.95,9.0,90.0,428.91,351.88
2017,11,24,8,0,578.0,38.0,3.3,10.0,135.0,547.13,455.29
2017,11,24,8,15,642.5,43.5,3.15,10.5,183.5,627.19,521.69
2017,11,24,8,30,707.0,49.0,3.0,11.0,232.0,708.92,585.34
2017,11,24,8,45,747.5,53.0,2.9,12.0,280.0,768.26,627.6
2017,11,24,9,0,788.0,57.0,2.8,13.0,328.0,826.76,666.99
2017,11,24,9,15,815.0,60.0,3.0,14.0,372.0,869.91,695.57
2017,11,24,9,30,842.0,63.0,3.2,15.0,416.0,900.35,714.32
2017,11,24,9,45,860.5,65.0,3.45,16.5,455.0,928.78,730.3
2017,11,24,10,0,879.0,67.0,3.7,18.0,494.0,954.19,743.82
2017,11,24,10,15,892.0,69.0,3.75,18.5,526.5,970.95,752.66
2017,11,24,10,30,905.0,71.0,3.8,19.0,559.0,984.14,759.15
2017,11,24,10,45,913.0,72.5,3.9,20.0,584.5,988.1,758.26
2017,11,24,11,0,921.0,74.0,4.0,21.0,610.0,988.26,754.99
2017,11,24,11,15,926.5,74.5,4.05,21.0,627.5,980.93,749.35
2017,11,24,11,30,932.0,75.0,4.1,21.0,645.0,969.81,741.34
2017,11,24,11,45,929.5,77.5,4.15,21.5,653.5,950.0,726.09
2017,11,24,12,0,927.0,80.0,4.2,22.0,662.0,926.69,708.63
2017,11,24,12,15,927.0,80.0,4.25,22.0,663.0,899.26,689.77
2017,11,24,12,30,927.0,80.0,4.3,22.0,664.0,868.54,668.64
2017,11,24,12,45,923.0,80.5,4.35,22.5,656.0,832.04,642.14
2017,11,24,13,0,919.0,81.0,4.4,23.0,648.0,792.78,613.67
2017,11,24,13,15,913.5,80.0,4.45,23.0,632.5,748.25,582.54
2017,11,24,13,30,908.0,79.0,4.5,23.0,617.0,701.53,548.3
2017,11,24,13,45,899.0,78.0,4.55,23.0,593.0,650.63,509.2
2017,11,24,14,0,890.0,77.0,4.6,23.0,569.0,598.3,467.98
2017,11,24,14,15,805.0,92.0,4.6,23.0,518.5,523.09,407.99
2017,11,24,14,30,720.0,107.0,4.6,23.0,468.0,450.95,349.59
2017,11,24,14,45,760.5,92.0,4.65,23.0,448.5,410.45,313.88
2017,11,24,15,0,801.0,77.0,4.7,23.0,429.0,364.0,271.67
2017,11,24,15,15,774.5,73.5,4.45,22.5,386.5,302.93,218.25
2017,11,24,15,30,748.0,70.0,4.2,22.0,344.0,244.15,166.58
2017,11,24,15,45,709.0,65.5,4.0,21.5,297.5,184.86,116.44
2017,11,24,16,0,670.0,61.0,3.8,21.0,251.0,127.06,71.53
2017,11,24,16,15,611.0,55.0,3.4,20.0,203.0,74.12,39.56
2017,11,24,16,30,552.0,49.0,3.0,19.0,155.0,39.54,28.87
2017,11,24,16,45,454.0,39.5,2.65,18.0,109.5,32.2,22.15
2017,11,24,17,0,356.0,30.0,2.3,17.0,64.0,24.8,14.67
2017,11,24,17,15,178.0,15.0,2.4,16.5,32.0,12.21,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.0,1.35,7.5,19.5,87.24,0.0
2017,11,25,7,30,227.0,24.0,1.5,8.0,39.0,230.83,133.27
2017,11,25,7,45,344.0,36.0,1.7,9.0,81.0,353.58,289.27
2017,11,25,8,0,461.0,48.0,1.9,10.0,123.0,473.77,393.35
2017,11,25,8,15,532.5,56.5,1.7,10.5,171.0,559.32,463.01
2017,11,25,8,30,604.0,65.0,1.5,11.0,219.0,647.44,530.13
2017,11,25,8,45,653.0,70.0,1.35,12.0,266.5,712.74,575.33
2017,11,25,9,0,702.0,75.0,1.2,13.0,314.0,777.86,617.57
2017,11,25,9,15,733.5,79.5,1.1,14.0,358.0,825.24,645.5
2017,11,25,9,30,765.0,84.0,1.0,15.0,402.0,864.17,666.39
2017,11,25,9,45,787.5,87.0,0.95,16.0,441.5,897.26,683.37
2017,11,25,10,0,810.0,90.0,0.9,17.0,481.0,927.39,697.91
2017,11,25,10,15,825.0,92.5,0.9,17.5,513.5,946.37,707.13
2017,11,25,10,30,840.0,95.0,0.9,18.0,546.0,961.87,714.25
2017,11,25,10,45,850.0,96.5,0.9,19.0,571.5,967.66,713.87
2017,11,25,11,0,860.0,98.0,0.9,20.0,597.0,969.75,711.4
2017,11,25,11,15,866.5,99.0,1.0,20.5,614.5,964.14,707.5
2017,11,25,11,30,873.0,100.0,1.1,21.0,632.0,954.8,701.39
2017,11,25,11,45,895.0,93.0,1.25,22.0,645.0,936.6,689.09
2017,11,25,12,0,917.0,86.0,1.4,23.0,658.0,924.64,680.85
2017,11,25,12,15,916.5,86.0,1.5,23.0,659.0,897.05,664.13
2017,11,25,12,30,916.0,86.0,1.6,23.0,660.0,866.23,645.27
2017,11,25,12,45,912.0,86.5,1.7,23.5,652.5,830.09,621.4
2017,11,25,13,0,908.0,87.0,1.8,24.0,645.0,791.23,595.5
2017,11,25,13,15,902.0,86.0,1.85,24.0,629.0,746.79,566.17
2017,11,25,13,30,896.0,85.0,1.9,24.0,613.0,700.23,533.57
2017,11,25,13,45,885.5,84.0,2.0,24.5,589.0,648.94,495.34
2017,11,25,14,0,875.0,83.0,2.1,25.0,565.0,596.4,455.12
2017,11,25,14,15,861.5,81.5,2.1,25.0,534.0,542.77,413.3
2017,11,25,14,30,848.0,80.0,2.1,25.0,503.0,485.91,367.82
2017,11,25,14,45,827.5,77.5,2.15,25.0,465.5,425.06,318.13
2017,11,25,15,0,807.0,75.0,2.2,25.0,428.0,365.17,267.73
2017,11,25,15,15,780.0,72.0,2.05,24.5,385.5,304.15,215.7
2017,11,25,15,30,753.0,69.0,1.9,24.0,343.0,245.45,165.17
2017,11,25,15,45,712.5,65.0,1.75,23.5,296.5,186.08,115.83
2017,11,25,16,0,672.0,61.0,1.6,23.0,250.0,128.37,71.61
2017,11,25,16,15,612.0,54.5,1.55,22.0,202.0,74.8,39.34
2017,11,25,16,30,552.0,48.0,1.5,21.0,154.0,38.74,27.92
2017,11,25,16,45,451.0,39.0,1.45,20.0,108.5,31.78,21.6
2017,11,25,17,0,350.0,30.0,1.4,19.0,63.0,24.81,14.49
2017,11,25,17,15,175.0,15.0,1.5,18.5,31.5,12.22,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,120.0,11.0,1.9,9.5,18.5,90.64,0.0
2017,11,26,7,30,240.0,22.0,2.2,10.0,37.0,236.45,122.81
2017,11,26,7,45,358.5,33.5,2.5,10.5,79.5,361.48,294.11
2017,11,26,8,0,477.0,45.0,2.8,11.0,122.0,482.43,400.71
2017,11,26,8,15,547.0,52.5,2.65,11.5,169.0,565.58,469.85
2017,11,26,8,30,617.0,60.0,2.5,12.0,216.0,651.28,536.96
2017,11,26,8,45,662.5,65.5,2.4,13.0,263.0,714.24,582.32
2017,11,26,9,0,708.0,71.0,2.3,14.0,310.0,776.98,625.11
2017,11,26,9,15,738.5,75.0,2.15,15.0,353.5,816.54,648.65
2017,11,26,9,30,769.0,79.0,2.0,16.0,397.0,860.99,674.64
2017,11,26,9,45,790.5,82.0,1.9,17.0,435.5,893.13,691.42
2017,11,26,10,0,812.0,85.0,1.8,18.0,474.0,922.33,705.73
2017,11,26,10,15,827.0,87.5,1.65,18.5,506.5,941.37,713.5
2017,11,26,10,30,842.0,90.0,1.5,19.0,539.0,956.97,718.83
2017,11,26,10,45,852.5,91.5,1.4,20.0,564.5,963.33,717.38
2017,11,26,11,0,863.0,93.0,1.3,21.0,590.0,966.01,713.69
2017,11,26,11,15,869.5,94.0,1.3,21.5,608.0,960.5,707.87
2017,11,26,11,30,876.0,95.0,1.3,22.0,626.0,951.27,699.95
2017,11,26,11,45,875.0,97.5,1.35,22.5,634.5,933.28,687.32
2017,11,26,12,0,874.0,100.0,1.4,23.0,643.0,911.86,672.67
2017,11,26,12,15,874.5,100.0,1.45,23.0,644.5,885.54,656.16
2017,11,26,12,30,875.0,100.0,1.5,23.0,646.0,856.03,637.52
2017,11,26,12,45,872.5,99.5,1.55,23.5,639.0,820.49,613.56
2017,11,26,13,0,870.0,99.0,1.6,24.0,632.0,782.24,587.69
2017,11,26,13,15,864.0,98.0,1.6,24.0,616.5,738.41,558.4
2017,11,26,13,30,858.0,97.0,1.6,24.0,601.0,692.54,525.53
2017,11,26,13,45,849.5,95.5,1.6,24.0,578.0,642.77,489.1
2017,11,26,14,0,841.0,94.0,1.6,24.0,555.0,591.65,450.7
2017,11,26,14,15,827.5,91.5,1.55,24.0,525.0,535.81,407.47
2017,11,26,14,30,814.0,89.0,1.5,24.0,495.0,479.67,362.77
2017,11,26,14,45,776.0,92.0,1.45,24.0,455.5,418.57,313.25
2017,11,26,15,0,738.0,95.0,1.4,24.0,416.0,358.95,263.82
2017,11,26,15,15,709.5,90.5,1.3,23.5,374.5,299.4,213.82
2017,11,26,15,30,681.0,86.0,1.2,23.0,333.0,242.48,165.5
2017,11,26,15,45,643.0,79.5,1.15,22.5,287.5,185.05,118.12
2017,11,26,16,0,605.0,73.0,1.1,22.0,242.0,132.0,77.47
2017,11,26,16,15,543.5,64.5,1.05,21.0,195.0,80.61,45.82
2017,11,26,16,30,482.0,56.0,1.0,20.0,148.0,45.1,33.54
2017,11,26,16,45,387.5,44.5,1.0,19.0,104.0,36.31,25.57
2017,11,26,17,0,293.0,33.0,1.0,18.0,60.0,27.38,16.6
2017,11,26,17,15,146.5,16.5,1.05,17.5,30.0,13.53,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,11.5,1.6,10.0,17.0,74.36,0.0
2017,11,27,7,30,191.0,23.0,1.9,11.0,34.0,199.83,89.11
2017,11,27,7,45,306.0,36.5,2.2,12.0,75.0,323.9,261.22
2017,11,27,8,0,421.0,50.0,2.5,13.0,116.0,442.34,365.17
2017,11,27,8,15,493.5,59.0,2.65,13.5,163.0,528.33,437.27
2017,11,27,8,30,566.0,68.0,2.8,14.0,210.0,616.81,507.98
2017,11,27,8,45,615.0,74.5,2.95,15.0,256.5,683.25,557.75
2017,11,27,9,0,664.0,81.0,3.1,16.0,303.0,749.56,605.35
2017,11,27,9,15,697.0,85.5,3.35,16.5,346.5,797.74,639.61
2017,11,27,9,30,730.0,90.0,3.6,17.0,390.0,844.16,671.89
2017,11,27,9,45,753.0,93.5,3.9,18.0,428.5,877.52,693.13
2017,11,27,10,0,776.0,97.0,4.2,19.0,467.0,908.16,712.16
2017,11,27,10,15,792.5,100.0,4.2,19.5,499.5,922.34,719.13
2017,11,27,10,30,809.0,103.0,4.2,20.0,532.0,940.01,728.73
2017,11,27,10,45,820.5,104.5,4.25,20.5,557.5,947.53,731.51
2017,11,27,11,0,832.0,106.0,4.3,21.0,583.0,951.42,731.97
2017,11,27,11,15,839.5,107.0,4.35,21.5,601.0,947.21,726.99
2017,11,27,11,30,847.0,108.0,4.4,22.0,619.0,939.33,719.71
2017,11,27,11,45,527.0,201.0,4.45,22.5,520.5,728.77,566.84
2017,11,27,12,0,207.0,294.0,4.5,23.0,422.0,493.63,385.07
2017,11,27,12,15,549.0,194.0,4.5,23.0,535.0,704.57,550.29
2017,11,27,12,30,891.0,94.0,4.5,23.0,648.0,854.59,658.85
2017,11,27,12,45,889.0,93.5,4.55,23.0,641.0,819.85,633.71
2017,11,27,13,0,887.0,93.0,4.6,23.0,634.0,782.37,607.67
2017,11,27,13,15,881.5,92.0,4.6,23.0,619.0,739.24,577.11
2017,11,27,13,30,876.0,91.0,4.6,23.0,604.0,698.78,546.51
2017,11,27,13,45,868.0,89.5,4.6,23.5,581.0,648.69,506.83
2017,11,27,14,0,860.0,88.0,4.6,24.0,558.0,597.17,465.33
2017,11,27,14,15,847.0,86.0,4.55,23.5,528.0,541.31,421.18
2017,11,27,14,30,834.0,84.0,4.5,23.0,498.0,485.04,375.34
2017,11,27,14,45,816.0,81.0,4.45,23.0,461.5,425.57,325.01
2017,11,27,15,0,798.0,78.0,4.4,23.0,425.0,366.82,274.02
2017,11,27,15,15,771.5,75.0,4.2,22.5,383.0,306.51,221.45
2017,11,27,15,30,745.0,72.0,4.0,22.0,341.0,248.47,170.48
2017,11,27,15,45,707.5,67.0,3.85,22.0,295.0,189.2,119.96
2017,11,27,16,0,670.0,62.0,3.7,22.0,249.0,131.25,74.41
2017,11,27,16,15,610.0,55.5,3.25,21.0,201.0,77.71,41.25
2017,11,27,16,30,550.0,49.0,2.8,20.0,153.0,39.6,28.77
2017,11,27,16,45,452.5,39.5,2.4,19.0,108.0,32.26,22.07
2017,11,27,17,0,355.0,30.0,2.0,18.0,63.0,24.86,14.49
2017,11,27,17,15,177.5,15.0,2.0,17.5,31.5,12.24,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,114.5,10.5,2.5,9.5,17.0,86.2,0.0
2017,11,28,7,30,229.0,21.0,2.8,10.0,34.0,223.62,82.36
2017,11,28,7,45,359.0,32.0,3.15,11.0,76.5,359.26,290.06
2017,11,28,8,0,489.0,43.0,3.5,12.0,119.0,488.23,404.31
2017,11,28,8,15,562.0,50.0,3.7,13.0,166.5,573.28,475.73
2017,11,28,8,30,635.0,57.0,3.9,14.0,214.0,661.1,545.55
2017,11,28,8,45,686.0,61.0,4.15,15.0,262.0,720.32,590.29
2017,11,28,9,0,737.0,65.0,4.4,16.0,310.0,787.23,639.3
2017,11,28,9,15,767.5,68.5,4.7,17.0,354.0,833.56,671.76
2017,11,28,9,30,798.0,72.0,5.0,18.0,398.0,877.8,701.94
2017,11,28,9,45,822.0,74.0,5.3,19.0,437.5,911.38,723.75
2017,11,28,10,0,846.0,76.0,5.6,20.0,477.0,942.02,743.16
2017,11,28,10,15,860.5,78.0,5.6,20.5,509.5,960.23,753.04
2017,11,28,10,30,875.0,80.0,5.6,21.0,542.0,964.03,752.71
2017,11,28,10,45,887.0,80.5,5.7,21.5,568.0,970.79,755.38
2017,11,28,11,0,899.0,81.0,5.8,22.0,594.0,973.87,755.58
2017,11,28,11,15,905.0,82.0,5.8,22.0,612.0,968.11,750.55
2017,11,28,11,30,911.0,83.0,5.8,22.0,630.0,958.62,743.12
2017,11,28,11,45,909.0,85.5,5.8,22.5,638.5,939.88,727.87
2017,11,28,12,0,907.0,88.0,5.8,23.0,647.0,917.72,710.42
2017,11,28,12,15,907.0,88.0,5.7,23.0,648.5,891.1,690.81
2017,11,28,12,30,907.0,88.0,5.6,23.0,650.0,861.27,669.03
2017,11,28,12,45,902.0,88.5,5.55,23.5,642.5,824.92,641.6
2017,11,28,13,0,897.0,89.0,5.5,24.0,635.0,785.95,612.38
2017,11,28,13,15,891.5,88.5,5.4,24.0,619.5,743.13,581.33
2017,11,28,13,30,886.0,88.0,5.3,24.0,604.0,698.14,547.07
2017,11,28,13,45,873.5,87.5,5.2,24.5,580.5,650.68,508.6
2017,11,28,14,0,861.0,87.0,5.1,25.0,557.0,597.46,465.35
2017,11,28,14,15,847.0,85.0,5.0,25.0,526.5,541.13,419.83
2017,11,28,14,30,833.0,83.0,4.9,25.0,496.0,484.49,372.95
2017,11,28,14,45,807.0,82.5,4.8,25.0,458.0,424.26,322.25
2017,11,28,15,0,781.0,82.0,4.7,25.0,420.0,365.55,271.69
2017,11,28,15,15,752.5,78.5,4.4,24.5,378.0,305.15,219.46
2017,11,28,15,30,724.0,75.0,4.1,24.0,336.0,245.13,167.43
2017,11,28,15,45,680.5,70.5,3.8,23.5,289.5,186.09,117.94
2017,11,28,16,0,637.0,66.0,3.5,23.0,243.0,131.94,75.97
2017,11,28,16,15,574.5,59.0,3.0,22.0,195.5,79.76,43.43
2017,11,28,16,30,512.0,52.0,2.5,21.0,148.0,41.92,30.63
2017,11,28,16,45,407.5,41.5,2.05,20.0,103.5,33.82,23.29
2017,11,28,17,0,303.0,31.0,1.6,19.0,59.0,25.63,15.0
2017,11,28,17,15,151.5,15.5,1.55,18.5,29.5,12.66,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,92.0,10.5,3.4,9.0,15.5,70.9,0.0
2017,11,29,7,30,184.0,21.0,3.6,9.0,31.0,189.42,50.02
2017,11,29,7,45,315.5,33.0,3.8,9.5,72.0,326.94,265.02
2017,11,29,8,0,447.0,45.0,4.0,10.0,113.0,456.52,382.22
2017,11,29,8,15,523.0,53.0,4.1,10.5,160.0,544.24,457.75
2017,11,29,8,30,599.0,61.0,4.2,11.0,207.0,634.89,532.06
2017,11,29,8,45,651.5,66.0,4.3,12.0,255.0,702.88,584.33
2017,11,29,9,0,704.0,71.0,4.4,13.0,303.0,770.97,634.41
2017,11,29,9,15,736.5,75.0,4.35,13.5,347.0,812.01,662.53
2017,11,29,9,30,769.0,79.0,4.3,14.0,391.0,858.43,693.85
2017,11,29,9,45,793.5,82.0,4.25,15.0,430.5,893.59,714.67
2017,11,29,10,0,818.0,85.0,4.2,16.0,470.0,925.86,733.25
2017,11,29,10,15,834.0,87.0,4.15,16.5,503.0,945.47,743.81
2017,11,29,10,30,850.0,89.0,4.1,17.0,536.0,961.62,751.99
2017,11,29,10,45,862.5,90.0,4.1,17.5,562.0,969.5,754.71
2017,11,29,11,0,875.0,91.0,4.1,18.0,588.0,973.66,755.03
2017,11,29,11,15,882.0,92.0,4.0,18.0,606.5,968.77,750.06
2017,11,29,11,30,889.0,93.0,3.9,18.0,625.0,949.9,735.55
2017,11,29,11,45,894.5,93.0,3.85,18.5,635.5,935.37,723.31
2017,11,29,12,0,900.0,93.0,3.8,19.0,646.0,917.25,708.72
2017,11,29,12,15,901.0,93.0,3.75,19.0,648.0,891.69,690.44
2017,11,29,12,30,902.0,93.0,3.7,19.0,650.0,862.89,670.0
2017,11,29,12,45,902.5,92.0,3.65,19.5,643.5,829.44,645.07
2017,11,29,13,0,903.0,91.0,3.6,20.0,637.0,793.03,618.13
2017,11,29,13,15,898.0,90.0,3.5,20.0,622.5,749.85,587.23
