Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,13,30,893.0,89.0,3.4,20.0,608.0,704.47,553.08
2017,11,29,13,45,888.0,86.5,3.35,20.5,585.5,655.54,514.27
2017,11,29,14,0,883.0,84.0,3.3,21.0,563.0,607.84,475.51
2017,11,29,14,15,870.5,82.0,3.15,21.0,533.0,551.31,429.87
2017,11,29,14,30,858.0,80.0,3.0,21.0,503.0,494.26,382.67
2017,11,29,14,45,842.0,77.0,2.9,21.0,466.5,434.51,332.24
2017,11,29,15,0,826.0,74.0,2.8,21.0,430.0,375.2,280.84
2017,11,29,15,15,800.0,71.0,2.55,20.5,388.0,313.57,227.12
2017,11,29,15,30,774.0,68.0,2.3,20.0,346.0,254.09,174.77
2017,11,29,15,45,739.0,63.0,2.05,20.0,299.5,193.59,122.82
2017,11,29,16,0,704.0,58.0,1.8,20.0,253.0,136.93,77.84
2017,11,29,16,15,644.0,52.0,1.6,19.0,204.5,82.04,43.36
2017,11,29,16,30,584.0,46.0,1.4,18.0,156.0,37.34,27.05
2017,11,29,16,45,484.0,37.5,1.2,17.0,110.0,30.71,20.94
2017,11,29,17,0,384.0,29.0,1.0,16.0,64.0,24.08,13.95
2017,11,29,17,15,192.0,14.5,1.0,15.5,32.0,11.84,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.1,8.5,14.5,73.38,0.0
2017,11,30,7,30,193.0,20.0,1.2,9.0,29.0,193.18,26.68
2017,11,30,7,45,317.5,32.5,1.35,10.0,69.5,327.45,260.75
2017,11,30,8,0,442.0,45.0,1.5,11.0,110.0,451.83,371.24
2017,11,30,8,15,517.5,53.0,1.55,11.5,157.0,538.99,443.72
2017,11,30,8,30,593.0,61.0,1.6,12.0,204.0,628.98,514.57
2017,11,30,8,45,639.5,67.0,1.7,13.0,250.5,692.87,561.7
2017,11,30,9,0,686.0,73.0,1.8,14.0,297.0,756.62,606.65
2017,11,30,9,15,422.0,123.0,1.6,15.0,266.5,579.84,469.77
2017,11,30,9,30,158.0,173.0,1.4,16.0,236.0,359.65,291.89
2017,11,30,9,45,155.0,192.5,1.2,17.0,260.0,378.85,305.45
2017,11,30,10,0,152.0,212.0,1.0,18.0,284.0,397.14,316.36
2017,11,30,10,15,249.0,214.0,1.0,18.5,340.5,509.39,401.54
2017,11,30,10,30,346.0,216.0,1.0,19.0,397.0,601.09,467.95
2017,11,30,10,45,341.0,231.0,1.0,20.0,416.5,608.92,469.49
2017,11,30,11,0,336.0,246.0,1.0,21.0,436.0,615.01,470.71
2017,11,30,11,15,233.5,263.5,0.95,21.0,397.5,509.96,392.14
2017,11,30,11,30,131.0,281.0,0.9,21.0,359.0,427.17,328.77
2017,11,30,11,45,179.0,284.5,0.9,21.5,393.0,467.74,359.47
2017,11,30,12,0,227.0,288.0,0.9,22.0,427.0,505.67,386.66
2017,11,30,12,15,218.0,289.5,0.9,22.0,423.5,489.13,373.85
2017,11,30,12,30,209.0,291.0,0.9,22.0,420.0,472.39,361.4
2017,11,30,12,45,308.5,269.0,0.9,22.5,457.0,532.06,405.63
2017,11,30,13,0,408.0,247.0,0.9,23.0,494.0,568.25,431.58
2017,11,30,13,15,635.0,171.0,0.95,23.0,544.5,653.53,494.57
2017,11,30,13,30,862.0,95.0,1.0,23.0,595.0,695.41,525.38
2017,11,30,13,45,853.5,93.5,1.05,23.0,572.5,645.87,489.18
2017,11,30,14,0,845.0,92.0,1.1,23.0,550.0,594.96,451.85
2017,11,30,14,15,831.0,90.0,1.2,23.0,520.0,539.52,410.26
2017,11,30,14,30,817.0,88.0,1.3,23.0,490.0,483.78,366.83
2017,11,30,14,45,787.0,88.0,1.4,23.0,452.0,423.24,318.28
2017,11,30,15,0,757.0,88.0,1.5,23.0,414.0,363.41,268.79
2017,11,30,15,15,728.5,84.0,1.45,22.5,372.0,303.5,218.22
2017,11,30,15,30,700.0,80.0,1.4,22.0,330.0,246.15,169.14
2017,11,30,15,45,659.5,74.5,1.4,22.0,285.0,188.11,120.55
2017,11,30,16,0,619.0,69.0,1.4,22.0,240.0,134.65,78.82
2017,11,30,16,15,556.5,61.5,1.3,20.5,193.0,83.01,46.18
2017,11,30,16,30,494.0,54.0,1.2,19.0,146.0,43.56,32.32
2017,11,30,16,45,396.5,42.5,1.2,18.0,102.5,34.68,24.24
2017,11,30,17,0,299.0,31.0,1.2,17.0,59.0,25.65,15.11
2017,11,30,17,15,149.5,15.5,1.3,16.5,29.5,12.67,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,58.5,10.0,0.95,9.5,13.0,47.77,0.0
2017,12,1,7,30,117.0,20.0,1.1,10.0,26.0,137.06,0.0
2017,12,1,7,45,234.0,36.0,1.3,10.5,64.5,269.31,212.63
2017,12,1,8,0,351.0,52.0,1.5,11.0,103.0,387.6,320.39
2017,12,1,8,15,427.5,63.0,1.55,11.5,148.0,474.41,393.52
2017,12,1,8,30,504.0,74.0,1.6,12.0,193.0,566.82,467.42
2017,12,1,8,45,560.0,80.5,1.65,13.0,239.5,638.53,521.09
2017,12,1,9,0,616.0,87.0,1.7,14.0,286.0,710.21,572.28
2017,12,1,9,15,651.0,92.5,1.85,15.0,329.0,760.89,606.94
2017,12,1,9,30,686.0,98.0,2.0,16.0,372.0,809.96,639.54
2017,12,1,9,45,714.5,101.0,2.2,17.0,410.5,847.69,663.75
2017,12,1,10,0,743.0,104.0,2.4,18.0,449.0,882.88,685.83
2017,12,1,10,15,760.0,107.0,2.4,18.5,481.5,904.1,697.48
2017,12,1,10,30,777.0,110.0,2.4,19.0,514.0,922.14,707.02
2017,12,1,10,45,791.5,111.0,2.45,20.0,540.0,925.02,705.37
2017,12,1,11,0,806.0,112.0,2.5,21.0,566.0,931.78,706.67
2017,12,1,11,15,813.5,113.0,2.5,21.5,583.5,928.24,701.97
2017,12,1,11,30,821.0,114.0,2.5,22.0,601.0,921.11,695.15
2017,12,1,11,45,843.5,107.0,2.55,22.5,614.5,915.02,689.68
2017,12,1,12,0,866.0,100.0,2.6,23.0,628.0,904.61,681.45
2017,12,1,12,15,866.0,100.0,2.55,23.0,629.5,878.61,663.3
2017,12,1,12,30,866.0,100.0,2.5,23.0,631.0,849.47,643.21
2017,12,1,12,45,864.0,99.5,2.5,23.0,624.5,815.16,619.97
2017,12,1,13,0,862.0,99.0,2.5,23.0,618.0,778.13,594.79
2017,12,1,13,15,855.5,98.0,2.45,23.0,603.0,734.78,564.7
2017,12,1,13,30,849.0,97.0,2.4,23.0,588.0,689.44,531.11
2017,12,1,13,45,839.5,95.5,2.4,23.5,565.5,639.92,493.09
2017,12,1,14,0,830.0,94.0,2.4,24.0,543.0,589.17,453.36
2017,12,1,14,15,816.0,92.0,2.35,23.5,513.5,534.53,411.27
2017,12,1,14,30,802.0,90.0,2.3,23.0,484.0,479.63,367.63
2017,12,1,14,45,779.5,88.0,2.25,23.0,447.5,421.16,319.3
2017,12,1,15,0,757.0,86.0,2.2,23.0,411.0,363.9,270.71
2017,12,1,15,15,729.0,82.0,1.9,22.5,370.0,302.97,218.63
2017,12,1,15,30,701.0,78.0,1.6,22.0,329.0,245.78,169.18
2017,12,1,15,45,661.0,72.5,1.3,22.0,284.0,187.81,120.28
2017,12,1,16,0,621.0,67.0,1.0,22.0,239.0,134.35,78.31
2017,12,1,16,15,560.0,60.0,1.0,21.0,192.5,83.05,45.65
2017,12,1,16,30,499.0,53.0,1.0,20.0,146.0,42.75,31.48
2017,12,1,16,45,401.0,42.0,1.05,19.0,102.5,34.27,23.78
2017,12,1,17,0,303.0,31.0,1.1,18.0,59.0,25.67,15.03
2017,12,1,17,15,151.5,15.5,1.15,17.5,29.5,12.68,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,15,78.0,9.0,1.75,10.5,12.5,59.89,0.0
2017,12,2,7,30,156.0,18.0,2.0,11.0,25.0,161.66,0.0
2017,12,2,7,45,282.5,31.5,2.3,12.0,64.5,299.2,234.41
2017,12,2,8,0,409.0,45.0,2.6,13.0,104.0,424.27,348.87
2017,12,2,8,15,486.5,54.5,2.6,13.5,150.0,513.76,424.48
2017,12,2,8,30,564.0,64.0,2.6,14.0,196.0,606.39,498.63
2017,12,2,8,45,610.0,71.0,2.65,15.0,242.0,670.56,546.7
2017,12,2,9,0,656.0,78.0,2.7,16.0,288.0,734.56,592.41
2017,12,2,9,15,690.0,83.0,2.9,16.5,331.5,784.21,627.75
2017,12,2,9,30,724.0,88.0,3.1,17.0,375.0,832.22,661.08
2017,12,2,9,45,751.0,91.0,3.35,18.0,414.5,868.86,684.58
2017,12,2,10,0,778.0,94.0,3.6,19.0,454.0,896.1,701.05
2017,12,2,10,15,795.0,96.5,3.55,19.5,486.5,917.41,712.75
2017,12,2,10,30,812.0,99.0,3.5,20.0,519.0,935.36,722.07
2017,12,2,10,45,825.0,100.5,3.5,21.0,545.5,944.74,724.41
2017,12,2,11,0,838.0,102.0,3.5,22.0,572.0,950.48,724.43
2017,12,2,11,15,845.5,103.0,3.45,22.0,590.0,946.7,720.56
2017,12,2,11,30,853.0,104.0,3.4,22.0,608.0,939.26,714.44
2017,12,2,11,45,869.0,100.0,3.35,22.5,620.5,930.06,705.95
2017,12,2,12,0,885.0,96.0,3.3,23.0,633.0,916.84,694.93
2017,12,2,12,15,885.5,96.0,3.25,23.0,635.0,890.93,676.74
2017,12,2,12,30,886.0,96.0,3.2,23.0,637.0,861.79,656.49
2017,12,2,12,45,882.5,96.0,3.2,23.5,630.5,826.35,630.97
2017,12,2,13,0,879.0,96.0,3.2,24.0,624.0,788.22,603.61
2017,12,2,13,15,873.5,95.0,3.15,24.0,609.0,745.06,573.52
2017,12,2,13,30,868.0,94.0,3.1,24.0,594.0,699.77,539.99
2017,12,2,13,45,858.0,93.0,3.1,24.0,571.5,649.74,502.28
2017,12,2,14,0,848.0,92.0,3.1,24.0,549.0,598.44,462.72
2017,12,2,14,15,834.5,89.5,3.05,24.0,519.0,542.77,418.72
2017,12,2,14,30,821.0,87.0,3.0,24.0,489.0,486.75,373.25
2017,12,2,14,45,695.0,104.5,3.0,24.0,427.5,401.73,305.58
2017,12,2,15,0,569.0,122.0,3.0,24.0,366.0,328.46,246.78
2017,12,2,15,15,538.0,117.0,2.8,23.5,329.5,273.5,200.76
2017,12,2,15,30,507.0,112.0,2.6,23.0,293.0,225.66,160.12
2017,12,2,15,45,483.5,99.0,2.45,23.0,253.0,175.84,118.11
2017,12,2,16,0,460.0,86.0,2.3,23.0,213.0,128.85,80.62
2017,12,2,16,15,415.5,73.5,2.0,21.5,171.5,83.88,50.59
2017,12,2,16,30,371.0,61.0,1.7,20.0,130.0,46.37,34.59
2017,12,2,16,45,299.0,46.5,1.4,19.0,91.5,35.71,24.99
2017,12,2,17,0,227.0,32.0,1.1,18.0,53.0,24.82,14.33
2017,12,2,17,15,113.5,16.0,1.1,17.5,26.5,12.48,0.0
2017,12,2,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.41,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.57,0.0
2017,12,3,7,45,0.0,22.5,1.6,15.5,22.5,18.58,8.87
2017,12,3,8,0,0.0,37.0,1.9,16.0,37.0,32.35,21.28
2017,12,3,8,15,0.0,54.5,1.95,16.5,54.5,50.31,36.78
2017,12,3,8,30,0.0,72.0,2.0,17.0,72.0,67.61,51.57
2017,12,3,8,45,0.0,90.5,2.15,17.5,90.5,85.81,66.87
2017,12,3,9,0,0.0,109.0,2.3,18.0,109.0,103.73,81.65
2017,12,3,9,15,0.0,83.5,2.4,18.5,83.5,71.71,54.71
2017,12,3,9,30,0.0,58.0,2.5,19.0,58.0,48.02,34.74
2017,12,3,9,45,40.5,129.0,2.65,19.5,147.5,167.88,135.12
2017,12,3,10,0,81.0,200.0,2.8,20.0,237.0,293.76,236.25
2017,12,3,10,15,81.5,214.5,2.9,20.5,254.5,307.67,245.77
2017,12,3,10,30,82.0,229.0,3.0,21.0,272.0,321.36,255.42
2017,12,3,10,45,44.5,208.0,3.1,21.5,231.5,254.3,200.8
2017,12,3,11,0,7.0,187.0,3.2,22.0,191.0,174.93,136.13
2017,12,3,11,15,12.0,201.5,3.2,22.0,208.5,192.95,150.59
2017,12,3,11,30,17.0,216.0,3.2,22.0,226.0,210.77,164.62
2017,12,3,11,45,161.0,244.0,3.2,22.5,341.5,405.71,319.63
2017,12,3,12,0,305.0,272.0,3.2,23.0,457.0,575.98,447.91
2017,12,3,12,15,353.0,262.0,3.2,23.0,476.5,593.19,460.41
2017,12,3,12,30,401.0,252.0,3.2,23.0,496.0,606.84,470.99
2017,12,3,12,45,232.5,259.5,3.25,23.0,401.0,447.36,349.31
2017,12,3,13,0,64.0,267.0,3.3,23.0,306.0,301.4,234.61
2017,12,3,13,15,171.5,263.0,3.35,23.0,362.5,382.19,299.45
2017,12,3,13,30,279.0,259.0,3.4,23.0,419.0,451.63,353.28
2017,12,3,13,45,384.0,226.0,3.5,23.0,437.5,467.75,366.35
2017,12,3,14,0,489.0,193.0,3.6,23.0,456.0,484.32,378.81
2017,12,3,14,15,386.5,201.0,3.65,23.0,402.0,398.85,311.88
2017,12,3,14,30,284.0,209.0,3.7,23.0,348.0,332.89,259.74
2017,12,3,14,45,214.5,198.0,3.75,23.0,298.5,267.87,208.28
2017,12,3,15,0,145.0,187.0,3.8,23.0,249.0,217.45,168.37
2017,12,3,15,15,388.5,137.5,3.7,22.5,281.0,246.27,184.65
2017,12,3,15,30,632.0,88.0,3.6,22.0,313.0,240.11,168.61
2017,12,3,15,45,594.0,81.0,3.5,22.0,270.0,185.16,121.84
2017,12,3,16,0,556.0,74.0,3.4,22.0,227.0,134.57,81.57
2017,12,3,16,15,493.5,65.5,3.0,21.5,182.5,85.69,49.34
2017,12,3,16,30,431.0,57.0,2.6,21.0,138.0,45.83,33.97
2017,12,3,16,45,334.0,45.0,2.2,20.5,96.5,36.66,25.61
2017,12,3,17,0,237.0,33.0,1.8,20.0,55.0,25.61,14.78
2017,12,3,17,15,118.5,16.5,1.85,19.5,27.5,12.88,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,8.5,3.8,18.0,10.5,7.26,0.0
2017,12,4,7,30,102.0,17.0,3.9,18.0,21.0,117.94,0.0
2017,12,4,7,45,231.0,31.0,4.05,18.5,57.5,258.71,194.51
2017,12,4,8,0,360.0,45.0,4.2,19.0,94.0,384.21,310.89
2017,12,4,8,15,439.5,54.5,4.35,19.0,138.5,473.74,387.71
2017,12,4,8,30,519.0,64.0,4.5,19.0,183.0,566.56,464.03
2017,12,4,8,45,455.0,85.0,4.65,19.5,206.0,544.35,447.18
2017,12,4,9,0,391.0,106.0,4.8,20.0,229.0,522.93,429.72
2017,12,4,9,15,396.5,124.5,5.05,20.5,264.5,557.05,455.38
2017,12,4,9,30,402.0,143.0,5.3,21.0,300.0,589.21,478.68
2017,12,4,9,45,323.5,171.0,5.6,22.0,305.5,531.46,429.91
2017,12,4,10,0,245.0,199.0,5.9,23.0,311.0,490.89,394.02
2017,12,4,10,15,249.5,213.0,5.9,23.5,334.0,509.29,406.56
2017,12,4,10,30,254.0,227.0,5.9,24.0,357.0,526.52,417.92
2017,12,4,10,45,127.0,124.5,5.95,24.5,189.5,255.33,204.25
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.14
2017,12,4,11,15,137.5,144.5,5.9,25.0,225.0,282.08,225.11
2017,12,4,11,30,275.0,267.0,5.8,25.0,428.0,565.37,443.28
2017,12,4,11,45,328.0,261.0,5.7,25.5,456.5,596.52,465.38
2017,12,4,12,0,381.0,255.0,5.6,26.0,485.0,624.55,485.63
2017,12,4,12,15,257.0,272.0,5.45,26.0,427.5,522.05,405.59
2017,12,4,12,30,133.0,289.0,5.3,26.0,370.0,408.73,316.91
2017,12,4,12,45,82.0,264.5,5.2,26.5,314.5,318.23,246.37
2017,12,4,13,0,31.0,240.0,5.1,27.0,259.0,248.58,191.09
2017,12,4,13,15,249.0,228.0,4.95,27.0,371.5,415.57,323.7
2017,12,4,13,30,467.0,216.0,4.8,27.0,484.0,548.35,424.76
2017,12,4,13,45,466.5,207.0,4.7,27.0,466.0,512.81,396.77
2017,12,4,14,0,466.0,198.0,4.6,27.0,448.0,476.32,368.26
2017,12,4,14,15,631.5,142.0,4.45,27.0,461.0,488.45,376.34
2017,12,4,14,30,797.0,86.0,4.3,27.0,474.0,476.48,364.1
2017,12,4,14,45,777.0,83.5,4.15,27.0,439.0,419.1,316.22
2017,12,4,15,0,757.0,81.0,4.0,27.0,404.0,362.65,268.16
2017,12,4,15,15,729.0,77.5,3.75,26.5,363.5,304.02,218.14
2017,12,4,15,30,701.0,74.0,3.5,26.0,323.0,245.85,168.17
2017,12,4,15,45,661.5,69.0,3.25,26.0,278.5,188.48,119.85
2017,12,4,16,0,622.0,64.0,3.0,26.0,234.0,135.49,78.11
2017,12,4,16,15,560.5,57.0,2.6,25.0,188.5,83.95,44.72
2017,12,4,16,30,499.0,50.0,2.2,24.0,143.0,40.24,28.77
2017,12,4,16,45,402.0,40.0,1.85,23.0,100.5,32.56,21.87
2017,12,4,17,0,305.0,30.0,1.5,22.0,58.0,24.79,13.98
2017,12,4,17,15,152.5,15.0,1.55,21.5,29.0,12.24,0.0
2017,12,4,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,5.2,10.5,4.5,3.84,0.0
2017,12,5,7,30,0.0,9.0,5.3,10.0,9.0,7.68,0.0
2017,12,5,7,45,0.0,27.5,5.4,10.0,27.5,26.71,15.12
2017,12,5,8,0,0.0,46.0,5.5,10.0,46.0,47.17,34.25
2017,12,5,8,15,11.5,65.5,5.65,10.0,68.0,76.77,60.84
2017,12,5,8,30,23.0,85.0,5.8,10.0,90.0,118.53,97.78
2017,12,5,8,45,34.0,104.0,6.0,10.5,113.5,148.67,124.2
2017,12,5,9,0,45.0,123.0,6.2,11.0,137.0,179.0,150.31
2017,12,5,9,15,93.0,145.0,6.15,11.0,179.0,248.01,210.4
2017,12,5,9,30,141.0,167.0,6.1,11.0,221.0,337.02,285.84
2017,12,5,9,45,106.0,181.0,6.1,11.5,224.5,318.11,267.42
2017,12,5,10,0,71.0,195.0,6.1,12.0,228.0,278.27,232.03
2017,12,5,10,15,35.5,152.5,6.05,12.5,169.0,186.29,153.52
2017,12,5,10,30,0.0,110.0,6.0,13.0,110.0,93.77,73.91
2017,12,5,10,45,0.0,116.0,5.95,13.5,116.0,99.01,78.07
2017,12,5,11,0,0.0,122.0,5.9,14.0,122.0,104.26,82.18
2017,12,5,11,15,0.0,126.0,5.85,14.0,126.0,107.65,84.88
2017,12,5,11,30,0.0,130.0,5.8,14.0,130.0,111.05,87.62
2017,12,5,11,45,17.5,189.0,5.8,14.5,199.5,182.84,147.37
2017,12,5,12,0,35.0,248.0,5.8,15.0,269.0,274.02,221.59
2017,12,5,12,15,35.0,248.5,5.8,15.0,270.0,271.04,218.92
2017,12,5,12,30,35.0,249.0,5.8,15.0,271.0,268.1,216.47
2017,12,5,12,45,17.5,194.5,5.85,15.5,205.5,183.22,146.73
2017,12,5,13,0,0.0,140.0,5.9,16.0,140.0,118.79,93.2
2017,12,5,13,15,1.0,157.0,5.9,16.0,158.0,134.57,106.35
2017,12,5,13,30,2.0,174.0,5.9,16.0,176.0,150.25,119.36
2017,12,5,13,45,1.0,168.5,5.95,16.0,169.5,144.2,114.49
2017,12,5,14,0,0.0,163.0,6.0,16.0,163.0,138.32,109.81
2017,12,5,14,15,60.0,191.0,6.0,16.0,220.0,201.07,162.19
2017,12,5,14,30,120.0,219.0,6.0,16.0,277.0,257.52,208.14
2017,12,5,14,45,115.5,203.5,6.0,16.0,256.5,231.72,186.54
2017,12,5,15,0,111.0,188.0,6.0,16.0,236.0,206.61,165.43
2017,12,5,15,15,107.5,170.0,5.95,15.5,212.5,180.4,143.47
2017,12,5,15,30,104.0,152.0,5.9,15.0,189.0,154.9,121.88
2017,12,5,15,45,97.0,132.0,5.85,15.0,163.0,127.88,98.91
2017,12,5,16,0,90.0,112.0,5.8,15.0,137.0,102.13,77.32
2017,12,5,16,15,77.5,91.5,5.55,14.5,110.0,76.96,57.27
2017,12,5,16,30,65.0,71.0,5.3,14.0,83.0,53.9,42.12
2017,12,5,16,45,42.5,51.0,5.05,13.5,58.0,39.89,29.2
2017,12,5,17,0,20.0,31.0,4.8,13.0,33.0,24.89,14.7
2017,12,5,17,15,10.0,15.5,4.7,12.5,16.5,12.78,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,4.0,2.0,1.71,0.0
2017,12,6,7,45,0.0,6.5,3.1,4.0,6.5,5.33,0.0
2017,12,6,8,0,0.0,11.0,3.1,4.0,11.0,9.03,2.16
2017,12,6,8,15,0.0,17.0,3.05,4.0,17.0,13.98,6.69
2017,12,6,8,30,0.0,23.0,3.0,4.0,23.0,18.94,11.21
2017,12,6,8,45,0.0,28.5,2.95,4.0,28.5,23.49,15.33
2017,12,6,9,0,0.0,34.0,2.9,4.0,34.0,28.06,19.4
2017,12,6,9,15,0.0,48.0,2.9,4.0,48.0,39.69,29.71
2017,12,6,9,30,0.0,62.0,2.9,4.0,62.0,51.36,39.95
2017,12,6,9,45,0.0,79.0,2.95,4.0,79.0,65.72,52.48
2017,12,6,10,0,0.0,96.0,3.0,4.0,96.0,81.48,66.13
2017,12,6,10,15,0.0,106.5,3.05,4.0,106.5,91.02,74.25
2017,12,6,10,30,0.0,117.0,3.1,4.0,117.0,100.54,82.34
2017,12,6,10,45,0.0,121.0,3.2,4.5,121.0,103.81,84.84
2017,12,6,11,0,0.0,125.0,3.3,5.0,125.0,107.14,87.4
2017,12,6,11,15,0.0,125.0,3.4,5.0,125.0,106.75,86.95
2017,12,6,11,30,0.0,125.0,3.5,5.0,125.0,106.44,86.6
2017,12,6,11,45,0.0,104.5,3.6,5.0,104.5,87.64,70.4
2017,12,6,12,0,0.0,84.0,3.7,5.0,84.0,69.84,55.05
2017,12,6,12,15,0.0,94.5,3.8,5.0,94.5,78.72,62.7
2017,12,6,12,30,0.0,105.0,3.9,5.0,105.0,87.91,70.6
2017,12,6,12,45,0.0,100.0,4.0,5.5,100.0,83.5,66.69
2017,12,6,13,0,0.0,95.0,4.1,6.0,95.0,79.13,62.86
2017,12,6,13,15,0.0,78.0,4.1,6.0,78.0,64.81,50.58
2017,12,6,13,30,0.0,61.0,4.1,6.0,61.0,50.61,38.37
2017,12,6,13,45,0.0,112.5,4.15,6.0,112.5,94.22,76.06
2017,12,6,14,0,0.0,164.0,4.2,6.0,164.0,139.25,114.7
2017,12,6,14,15,0.0,99.5,4.15,6.0,99.5,82.94,66.52
2017,12,6,14,30,0.0,35.0,4.1,6.0,35.0,28.94,19.72
2017,12,6,14,45,0.0,54.0,4.05,6.0,54.0,44.71,33.61
2017,12,6,15,0,0.0,73.0,4.0,6.0,73.0,60.55,47.54
2017,12,6,15,15,0.0,65.5,3.9,5.5,65.5,54.28,42.25
2017,12,6,15,30,0.0,58.0,3.8,5.0,58.0,48.02,36.91
2017,12,6,15,45,0.0,50.0,3.75,5.0,50.0,41.35,31.07
2017,12,6,16,0,0.0,42.0,3.7,5.0,42.0,34.7,25.18
2017,12,6,16,15,0.0,34.0,3.45,5.0,34.0,28.06,19.22
2017,12,6,16,30,0.0,26.0,3.2,5.0,26.0,21.43,14.03
2017,12,6,16,45,0.0,18.0,2.95,5.0,18.0,14.81,7.73
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,8.21,1.28
2017,12,6,17,15,0.0,5.0,2.45,4.5,5.0,4.1,0.0
2017,12,6,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.65,5.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.6,5.0,1.0,0.85,0.0
2017,12,7,7,45,0.0,4.5,2.6,5.0,4.5,3.69,0.0
2017,12,7,8,0,0.0,8.0,2.6,5.0,8.0,6.56,0.0
2017,12,7,8,15,0.0,12.0,2.7,5.0,12.0,9.86,3.01
2017,12,7,8,30,0.0,16.0,2.8,5.0,16.0,13.16,6.02
2017,12,7,8,45,0.0,20.0,2.9,5.0,20.0,16.46,9.0
2017,12,7,9,0,0.0,24.0,3.0,5.0,24.0,19.78,11.96
2017,12,7,9,15,0.0,73.0,3.15,5.0,73.0,61.31,48.67
2017,12,7,9,30,0.0,122.0,3.3,5.0,122.0,112.05,92.86
2017,12,7,9,45,0.0,89.5,3.5,5.0,89.5,75.9,61.14
2017,12,7,10,0,0.0,57.0,3.7,5.0,57.0,47.21,35.94
2017,12,7,10,15,0.0,52.5,3.9,5.0,52.5,43.48,32.59
2017,12,7,10,30,0.0,48.0,4.1,5.0,48.0,39.75,29.25
2017,12,7,10,45,0.0,89.0,4.35,5.5,89.0,74.05,58.94
2017,12,7,11,0,0.0,130.0,4.6,6.0,130.0,111.94,91.3
2017,12,7,11,15,0.0,123.5,4.75,6.0,123.5,105.38,85.53
2017,12,7,11,30,0.0,117.0,4.9,6.0,117.0,99.1,80.07
2017,12,7,11,45,9.5,170.5,5.05,6.0,176.0,157.7,130.39
2017,12,7,12,0,19.0,224.0,5.2,6.0,235.0,217.74,181.25
2017,12,7,12,15,9.5,184.0,5.3,6.0,189.5,168.88,139.6
2017,12,7,12,30,0.0,144.0,5.4,6.0,144.0,122.9,100.23
2017,12,7,12,45,27.5,201.5,5.5,6.0,217.5,209.77,174.9
2017,12,7,13,0,55.0,259.0,5.6,6.0,291.0,287.28,240.41
2017,12,7,13,15,27.5,202.5,5.65,6.0,218.5,205.79,171.4
2017,12,7,13,30,0.0,146.0,5.7,6.0,146.0,123.81,101.25
2017,12,7,13,45,0.0,90.5,5.8,6.0,90.5,75.26,59.72
2017,12,7,14,0,0.0,35.0,5.9,6.0,35.0,28.96,19.64
2017,12,7,14,15,0.0,92.5,5.85,5.5,92.5,76.97,61.57
2017,12,7,14,30,0.0,150.0,5.8,5.0,150.0,126.29,104.55
2017,12,7,14,45,0.0,142.0,5.75,5.0,142.0,119.01,98.44
2017,12,7,15,0,0.0,134.0,5.7,5.0,134.0,111.77,92.39
2017,12,7,15,15,0.0,120.5,5.5,4.5,120.5,99.98,82.47
2017,12,7,15,30,0.0,107.0,5.3,4.0,107.0,88.32,72.57
2017,12,7,15,45,0.0,92.5,5.15,4.0,92.5,76.0,61.82
2017,12,7,16,0,0.0,78.0,5.0,4.0,78.0,63.83,51.07
2017,12,7,16,15,0.0,63.0,4.8,3.5,63.0,51.44,40.06
2017,12,7,16,30,0.0,48.0,4.6,3.0,48.0,39.25,30.57
2017,12,7,16,45,0.0,33.5,4.4,2.5,33.5,27.69,19.54
2017,12,7,17,0,0.0,19.0,4.2,2.0,19.0,15.67,7.71
2017,12,7,17,15,0.0,9.5,3.95,1.5,9.5,7.82,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,107.5,6.5,1.7,-0.5,10.0,0.0,0.0
2017,12,8,7,30,215.0,13.0,1.8,0.0,20.0,161.52,0.0
2017,12,8,7,45,370.5,24.0,1.9,0.0,61.0,351.02,263.65
2017,12,8,8,0,526.0,35.0,2.0,0.0,102.0,489.68,413.41
2017,12,8,8,15,607.0,42.0,1.95,0.5,151.0,583.28,496.13
2017,12,8,8,30,688.0,49.0,1.9,1.0,200.0,679.43,575.14
2017,12,8,8,45,739.5,53.5,1.85,1.5,249.5,748.88,628.9
2017,12,8,9,0,791.0,58.0,1.8,2.0,299.0,817.94,679.46
2017,12,8,9,15,824.0,61.5,1.75,2.5,345.0,867.87,713.37
2017,12,8,9,30,857.0,65.0,1.7,3.0,391.0,915.74,744.53
2017,12,8,9,45,880.5,67.0,1.7,4.0,432.5,950.1,764.34
2017,12,8,10,0,904.0,69.0,1.7,5.0,474.0,970.89,774.2
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.0,991.54,786.85
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,1008.65,797.01
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,1016.55,801.54
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,1020.58,803.57
2017,12,8,11,15,965.0,77.0,2.3,7.5,620.0,1016.22,799.27
2017,12,8,11,30,972.0,78.0,2.4,8.0,640.0,1007.92,792.47
2017,12,8,11,45,973.5,79.5,2.5,8.5,651.0,991.25,779.99
2017,12,8,12,0,975.0,81.0,2.6,9.0,662.0,970.82,765.05
2017,12,8,12,15,975.5,81.0,2.65,9.0,664.5,944.08,746.64
2017,12,8,12,30,976.0,81.0,2.7,9.0,667.0,913.86,725.79
2017,12,8,12,45,973.5,81.0,2.8,9.5,661.0,877.88,699.88
2017,12,8,13,0,971.0,81.0,2.9,10.0,655.0,838.87,671.67
2017,12,8,13,15,965.0,80.0,2.95,10.0,640.0,793.39,639.37
2017,12,8,13,30,959.0,79.0,3.0,10.0,625.0,745.56,604.34
2017,12,8,13,45,948.5,78.5,3.1,10.0,601.5,693.28,563.65
2017,12,8,14,0,938.0,78.0,3.2,10.0,578.0,639.51,520.61
2017,12,8,14,15,925.0,76.5,3.2,10.0,547.0,582.14,473.13
2017,12,8,14,30,912.0,75.0,3.2,10.0,516.0,524.07,423.68
2017,12,8,14,45,889.5,73.5,3.25,10.0,478.0,462.29,369.92
2017,12,8,15,0,867.0,72.0,3.3,10.0,440.0,399.94,314.21
2017,12,8,15,15,839.5,69.0,3.1,9.5,396.5,335.84,256.16
2017,12,8,15,30,812.0,66.0,2.9,9.0,353.0,273.93,199.3
2017,12,8,15,45,773.0,61.5,2.7,9.0,305.5,210.88,142.38
2017,12,8,16,0,734.0,57.0,2.5,9.0,258.0,152.03,92.33
2017,12,8,16,15,673.0,51.5,2.1,8.0,209.0,95.13,52.15
2017,12,8,16,30,612.0,46.0,1.7,7.0,160.0,45.71,35.93
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,30.42,21.69
2017,12,8,17,0,413.0,28.0,1.0,6.0,66.0,23.27,13.99
2017,12,8,17,15,206.5,14.0,0.95,5.5,33.0,11.41,0.0
2017,12,8,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,125.0,6.0,4.0,0.5,9.5,0.0,0.0
2017,12,9,7,30,250.0,12.0,4.1,1.0,19.0,184.79,0.0
2017,12,9,7,45,397.0,21.5,4.2,1.5,59.0,356.37,262.23
2017,12,9,8,0,544.0,31.0,4.3,2.0,99.0,499.57,423.19
2017,12,9,8,15,622.5,37.0,4.15,3.0,147.0,589.37,504.05
2017,12,9,8,30,701.0,43.0,4.0,4.0,195.0,682.05,580.95
2017,12,9,8,45,740.5,48.5,3.9,5.0,242.5,742.28,627.92
2017,12,9,9,0,780.0,54.0,3.8,6.0,290.0,801.84,671.73
2017,12,9,9,15,812.5,57.0,3.85,7.0,335.5,850.32,705.62
2017,12,9,9,30,845.0,60.0,3.9,8.0,381.0,896.85,736.77
2017,12,9,9,45,868.5,62.0,3.95,9.5,421.5,920.73,748.84
2017,12,9,10,0,892.0,64.0,4.0,11.0,462.0,951.88,766.0
2017,12,9,10,15,907.0,66.0,4.3,11.5,496.0,971.73,779.27
2017,12,9,10,30,922.0,68.0,4.6,12.0,530.0,988.09,790.73
2017,12,9,10,45,934.0,68.5,4.9,13.0,557.5,995.88,794.45
2017,12,9,11,0,946.0,69.0,5.2,14.0,585.0,999.9,795.49
2017,12,9,11,15,952.5,70.0,5.2,14.5,604.5,995.47,789.72
2017,12,9,11,30,959.0,71.0,5.2,15.0,624.0,987.16,781.43
2017,12,9,11,45,964.0,70.5,5.25,15.5,635.5,971.71,768.61
2017,12,9,12,0,969.0,70.0,5.3,16.0,647.0,952.49,753.29
2017,12,9,12,15,969.5,70.0,5.25,16.0,649.5,926.23,733.81
2017,12,9,12,30,970.0,70.0,5.2,16.0,652.0,896.53,711.96
2017,12,9,12,45,969.0,69.5,5.2,16.5,646.0,861.69,685.4
2017,12,9,13,0,968.0,69.0,5.2,17.0,640.0,823.76,656.64
2017,12,9,13,15,963.0,68.0,5.15,17.0,625.5,779.43,624.09
2017,12,9,13,30,958.0,67.0,5.1,17.0,611.0,732.69,589.41
2017,12,9,13,45,950.5,66.0,5.05,17.0,589.0,682.15,549.09
2017,12,9,14,0,943.0,65.0,5.0,17.0,567.0,629.85,506.52
2017,12,9,14,15,931.5,64.0,4.85,16.5,537.5,573.88,460.62
2017,12,9,14,30,920.0,63.0,4.7,16.0,508.0,517.05,412.7
2017,12,9,14,45,897.5,63.0,4.6,16.0,471.0,455.89,359.4
2017,12,9,15,0,875.0,63.0,4.5,16.0,434.0,395.54,305.5
2017,12,9,15,15,850.5,60.5,4.1,15.5,392.0,333.25,249.27
2017,12,9,15,30,826.0,58.0,3.7,15.0,350.0,271.48,193.12
2017,12,9,15,45,790.5,54.5,3.35,15.0,304.0,209.35,137.58
2017,12,9,16,0,755.0,51.0,3.0,15.0,258.0,150.91,88.42
2017,12,9,16,15,699.0,46.0,2.65,13.5,209.5,93.54,48.41
2017,12,9,16,30,643.0,41.0,2.3,12.0,161.0,42.93,26.44
2017,12,9,16,45,546.5,33.5,1.95,11.0,114.5,30.03,20.9
2017,12,9,17,0,450.0,26.0,1.6,10.0,68.0,23.55,13.96
2017,12,9,17,15,225.0,13.0,1.6,9.5,34.0,11.5,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
