Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.5,6.0,1.45,2.0,9.0,0.0,0.0
2017,12,10,7,30,259.0,12.0,1.5,3.0,18.0,190.69,0.0
2017,12,10,7,45,417.0,21.5,1.55,4.0,60.0,369.1,258.74
2017,12,10,8,0,575.0,31.0,1.6,5.0,102.0,522.67,428.7
2017,12,10,8,15,654.0,37.0,1.85,6.0,151.5,614.02,508.95
2017,12,10,8,30,733.0,43.0,2.1,7.0,201.0,708.1,585.65
2017,12,10,8,45,779.5,47.5,2.35,8.0,250.5,773.96,636.91
2017,12,10,9,0,826.0,52.0,2.6,9.0,300.0,839.37,685.34
2017,12,10,9,15,856.0,55.0,2.45,10.0,346.0,876.89,707.99
2017,12,10,9,30,886.0,58.0,2.3,11.0,392.0,921.45,734.48
2017,12,10,9,45,907.5,59.5,2.15,12.0,433.0,953.41,750.72
2017,12,10,10,0,929.0,61.0,2.0,13.0,474.0,982.45,764.28
2017,12,10,10,15,712.5,116.0,1.95,13.5,446.5,865.59,678.99
2017,12,10,10,30,496.0,171.0,1.9,14.0,419.0,712.26,566.44
2017,12,10,10,45,737.5,118.5,1.9,15.0,508.5,886.95,690.08
2017,12,10,11,0,979.0,66.0,1.9,16.0,598.0,1027.27,779.83
2017,12,10,11,15,985.5,67.0,1.9,16.0,618.0,1022.67,774.03
2017,12,10,11,30,992.0,68.0,1.9,16.0,638.0,1014.07,767.56
2017,12,10,11,45,991.5,70.0,1.9,16.5,649.5,996.32,753.79
2017,12,10,12,0,991.0,72.0,1.9,17.0,661.0,974.8,737.8
2017,12,10,12,15,992.0,72.5,1.9,17.0,664.0,949.1,720.56
2017,12,10,12,30,993.0,73.0,1.9,17.0,667.0,919.81,700.97
2017,12,10,12,45,992.0,72.0,1.9,17.5,661.0,883.69,675.48
2017,12,10,13,0,991.0,71.0,1.9,18.0,655.0,844.43,647.87
2017,12,10,13,15,986.5,70.5,1.9,18.0,641.0,800.2,617.91
2017,12,10,13,30,982.0,70.0,1.9,18.0,627.0,753.41,585.74
2017,12,10,13,45,975.5,68.5,1.9,18.5,604.5,701.92,546.31
2017,12,10,14,0,969.0,67.0,1.9,19.0,582.0,648.52,504.57
2017,12,10,14,15,712.5,120.0,1.85,19.0,488.0,516.96,403.64
2017,12,10,14,30,456.0,173.0,1.8,19.0,394.0,395.31,309.39
2017,12,10,14,45,678.5,119.0,1.8,19.0,420.5,417.34,322.81
2017,12,10,15,0,901.0,65.0,1.8,19.0,447.0,408.73,308.13
2017,12,10,15,15,877.0,62.0,1.55,18.5,404.0,344.61,251.99
2017,12,10,15,30,853.0,59.0,1.3,18.0,361.0,280.98,195.82
2017,12,10,15,45,817.5,55.5,1.05,17.5,314.0,217.19,140.46
2017,12,10,16,0,782.0,52.0,0.8,17.0,267.0,157.08,91.0
2017,12,10,16,15,725.5,47.0,0.75,16.0,217.0,97.94,50.11
2017,12,10,16,30,669.0,42.0,0.7,15.0,167.0,45.62,27.21
2017,12,10,16,45,572.0,34.5,0.7,14.5,119.0,31.05,21.5
2017,12,10,17,0,475.0,27.0,0.7,14.0,71.0,24.57,14.58
2017,12,10,17,15,237.5,13.5,0.8,13.5,35.5,11.98,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,5.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,6.0,16.0,13.66,0.0
2017,12,11,7,45,259.0,25.0,3.3,7.0,56.0,263.93,179.27
2017,12,11,8,0,518.0,34.0,3.5,8.0,96.0,479.6,395.47
2017,12,11,8,15,602.0,41.0,3.45,8.5,145.0,575.36,480.41
2017,12,11,8,30,686.0,48.0,3.4,9.0,194.0,673.78,561.65
2017,12,11,8,45,734.5,53.5,3.4,9.5,243.0,741.85,615.3
2017,12,11,9,0,783.0,59.0,3.4,10.0,292.0,809.51,665.92
2017,12,11,9,15,786.0,59.0,3.2,10.5,323.0,827.37,675.94
2017,12,11,9,30,789.0,59.0,3.0,11.0,354.0,841.87,682.94
2017,12,11,9,45,844.5,64.0,2.9,12.0,410.5,909.99,727.82
2017,12,11,10,0,900.0,69.0,2.8,13.0,467.0,965.45,761.54
2017,12,11,10,15,811.0,87.5,2.6,14.0,466.0,917.57,721.04
2017,12,11,10,30,722.0,106.0,2.4,15.0,465.0,860.71,675.5
2017,12,11,10,45,565.0,160.0,2.25,16.5,450.0,760.68,598.58
2017,12,11,11,0,408.0,214.0,2.1,18.0,435.0,646.61,508.6
2017,12,11,11,15,559.0,175.0,2.15,18.5,489.5,756.49,590.63
2017,12,11,11,30,710.0,136.0,2.2,19.0,544.0,850.22,654.24
2017,12,11,11,45,594.5,179.0,2.25,20.0,525.0,767.78,593.04
2017,12,11,12,0,479.0,222.0,2.3,21.0,506.0,695.24,536.81
2017,12,11,12,15,728.0,150.5,2.4,21.0,584.0,824.42,632.46
2017,12,11,12,30,977.0,79.0,2.5,21.0,662.0,914.17,693.89
2017,12,11,12,45,975.0,78.5,2.7,21.5,656.5,878.37,668.95
2017,12,11,13,0,973.0,78.0,2.9,22.0,651.0,839.53,642.76
2017,12,11,13,15,772.0,128.0,2.95,22.0,576.0,716.63,555.46
2017,12,11,13,30,571.0,178.0,3.0,22.0,501.0,586.7,458.13
2017,12,11,13,45,502.0,190.5,3.1,22.0,467.0,524.7,411.15
2017,12,11,14,0,433.0,203.0,3.2,22.0,433.0,466.89,366.21
2017,12,11,14,15,511.0,171.0,3.1,22.0,428.0,452.54,354.52
2017,12,11,14,30,589.0,139.0,3.0,22.0,423.0,434.36,338.37
2017,12,11,14,45,585.5,128.5,2.95,22.0,394.0,386.97,298.83
2017,12,11,15,0,582.0,118.0,2.9,22.0,365.0,339.18,258.07
2017,12,11,15,15,570.0,107.5,2.55,21.0,330.0,288.44,214.83
2017,12,11,15,30,558.0,97.0,2.2,20.0,295.0,238.64,171.64
2017,12,11,15,45,539.0,86.0,1.85,19.0,256.5,188.12,128.22
2017,12,11,16,0,520.0,75.0,1.5,18.0,218.0,139.73,88.2
2017,12,11,16,15,478.0,65.0,1.5,16.5,177.5,92.67,54.62
2017,12,11,16,30,436.0,55.0,1.5,15.0,137.0,50.85,33.0
2017,12,11,16,45,365.5,43.0,1.55,14.0,98.0,34.95,24.92
2017,12,11,17,0,295.0,31.0,1.6,13.0,59.0,25.58,15.5
2017,12,11,17,15,147.5,15.5,1.6,12.5,29.5,12.62,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,113.5,5.5,3.15,4.5,7.5,0.0,0.0
2017,12,12,7,30,227.0,11.0,3.4,5.0,15.0,166.89,0.0
2017,12,12,7,45,386.5,21.0,3.7,5.5,55.0,342.43,224.86
2017,12,12,8,0,546.0,31.0,4.0,6.0,95.0,498.32,412.86
2017,12,12,8,15,627.0,37.0,4.25,6.5,143.5,590.43,497.77
2017,12,12,8,30,708.0,43.0,4.5,7.0,192.0,685.32,578.99
2017,12,12,8,45,756.5,47.5,4.8,8.0,241.0,752.29,633.52
2017,12,12,9,0,805.0,52.0,5.1,9.0,290.0,818.97,685.26
2017,12,12,9,15,836.0,55.0,5.15,9.5,335.5,866.72,720.27
2017,12,12,9,30,867.0,58.0,5.2,10.0,381.0,902.41,745.0
2017,12,12,9,45,890.0,59.5,5.3,10.5,422.0,935.68,767.63
2017,12,12,10,0,913.0,61.0,5.4,11.0,463.0,966.15,787.79
2017,12,12,10,15,928.0,62.5,5.3,11.5,497.5,985.78,798.26
2017,12,12,10,30,943.0,64.0,5.2,12.0,532.0,1001.88,806.09
2017,12,12,10,45,955.0,64.0,5.1,12.5,560.0,1009.36,807.65
2017,12,12,11,0,967.0,64.0,5.0,13.0,588.0,1013.01,806.61
2017,12,12,11,15,974.0,65.0,4.9,13.0,608.0,1009.3,802.01
2017,12,12,11,30,981.0,66.0,4.8,13.0,628.0,1001.63,794.8
2017,12,12,11,45,972.0,73.0,4.75,13.5,638.5,982.89,778.8
2017,12,12,12,0,963.0,80.0,4.7,14.0,649.0,960.47,760.48
2017,12,12,12,15,964.5,80.0,4.6,14.0,652.5,935.41,741.51
2017,12,12,12,30,966.0,80.0,4.5,14.0,656.0,906.85,720.17
2017,12,12,12,45,967.5,78.5,4.45,14.5,651.5,873.17,694.26
2017,12,12,13,0,969.0,77.0,4.4,15.0,647.0,836.26,666.13
2017,12,12,13,15,965.0,76.5,4.35,15.0,633.0,793.36,634.88
2017,12,12,13,30,961.0,76.0,4.3,15.0,619.0,747.92,601.3
2017,12,12,13,45,955.5,74.0,4.25,15.0,597.5,697.57,561.48
2017,12,12,14,0,950.0,72.0,4.2,15.0,576.0,645.27,519.26
2017,12,12,14,15,938.5,70.5,4.1,15.0,547.0,588.53,472.41
2017,12,12,14,30,927.0,69.0,4.0,15.0,518.0,530.9,423.62
2017,12,12,14,45,894.0,71.5,3.9,15.0,479.0,467.27,368.88
2017,12,12,15,0,861.0,74.0,3.8,15.0,440.0,405.68,314.56
2017,12,12,15,15,835.5,71.0,3.5,14.5,398.0,342.61,258.26
2017,12,12,15,30,810.0,68.0,3.2,14.0,356.0,281.46,202.86
2017,12,12,15,45,773.5,63.5,2.9,14.0,309.0,218.92,146.99
2017,12,12,16,0,737.0,59.0,2.6,14.0,262.0,160.24,97.25
2017,12,12,16,15,678.0,53.5,2.25,12.5,213.0,102.98,56.38
2017,12,12,16,30,619.0,48.0,1.9,11.0,164.0,49.66,29.73
2017,12,12,16,45,518.5,39.0,1.6,10.0,117.0,32.11,22.86
2017,12,12,17,0,418.0,30.0,1.3,9.0,70.0,25.01,15.39
2017,12,12,17,15,209.0,15.0,1.3,8.5,35.0,12.25,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.0,1.7,3.5,2.0,0.0,0.0
2017,12,13,7,30,0.0,4.0,1.8,4.0,4.0,3.41,0.0
2017,12,13,7,45,0.0,16.5,1.95,4.5,16.5,13.61,3.09
2017,12,13,8,0,0.0,29.0,2.1,5.0,29.0,24.09,14.84
2017,12,13,8,15,0.0,44.5,2.3,5.5,44.5,39.89,29.12
2017,12,13,8,30,0.0,60.0,2.5,6.0,60.0,54.99,42.67
2017,12,13,8,45,0.0,75.5,2.75,7.0,75.5,69.76,55.63
2017,12,13,9,0,0.0,91.0,3.0,8.0,91.0,84.34,68.15
2017,12,13,9,15,52.0,124.0,3.0,8.0,143.5,182.91,155.1
2017,12,13,9,30,104.0,157.0,3.0,8.0,196.0,290.82,247.24
2017,12,13,9,45,171.5,172.0,3.0,8.5,244.0,370.02,313.52
2017,12,13,10,0,239.0,187.0,3.0,9.0,292.0,470.65,394.8
2017,12,13,10,15,349.5,182.5,3.15,9.5,349.0,566.99,472.42
2017,12,13,10,30,460.0,178.0,3.3,10.0,406.0,685.8,564.44
2017,12,13,10,45,440.0,194.0,3.45,10.5,421.5,680.89,557.52
2017,12,13,11,0,420.0,210.0,3.6,11.0,437.0,673.68,549.8
2017,12,13,11,15,550.0,177.5,3.7,11.5,485.5,751.24,610.43
2017,12,13,11,30,680.0,145.0,3.8,12.0,534.0,833.01,669.7
2017,12,13,11,45,660.5,155.0,3.9,12.5,539.0,810.63,651.27
2017,12,13,12,0,641.0,165.0,4.0,13.0,544.0,785.85,631.93
2017,12,13,12,15,791.5,125.0,4.0,13.0,595.0,851.86,680.64
2017,12,13,12,30,942.0,85.0,4.0,13.0,646.0,893.34,710.35
2017,12,13,12,45,640.0,170.5,4.0,13.0,550.0,722.48,582.46
2017,12,13,13,0,338.0,256.0,4.0,13.0,454.0,530.94,430.63
2017,12,13,13,15,377.0,241.0,3.95,13.0,457.5,526.0,428.05
2017,12,13,13,30,416.0,226.0,3.9,13.0,461.0,517.32,421.38
2017,12,13,13,45,370.5,226.0,3.9,13.0,430.0,465.5,379.45
2017,12,13,14,0,325.0,226.0,3.9,13.0,399.0,416.82,339.81
2017,12,13,14,15,322.5,214.5,3.9,13.0,378.5,384.03,312.88
2017,12,13,14,30,320.0,203.0,3.9,13.0,358.0,351.13,285.3
2017,12,13,14,45,408.0,170.0,3.9,13.0,353.0,344.86,278.12
2017,12,13,15,0,496.0,137.0,3.9,13.0,348.0,321.65,255.39
2017,12,13,15,15,481.5,126.5,3.55,12.5,315.0,275.12,214.1
2017,12,13,15,30,467.0,116.0,3.2,12.0,282.0,229.92,173.54
2017,12,13,15,45,451.0,102.0,2.85,12.0,245.0,182.95,131.55
2017,12,13,16,0,435.0,88.0,2.5,12.0,208.0,137.92,92.76
2017,12,13,16,15,398.5,75.0,2.35,11.0,169.5,94.01,59.69
2017,12,13,16,30,362.0,62.0,2.2,10.0,131.0,54.68,36.65
2017,12,13,16,45,303.5,47.0,2.05,9.5,93.5,36.08,26.43
2017,12,13,17,0,245.0,32.0,1.9,9.0,56.0,24.86,15.3
2017,12,13,17,15,122.5,16.0,1.95,8.5,28.0,12.49,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,66.5,21.0,3.05,5.5,28.5,93.41,52.27
2017,12,14,8,0,133.0,42.0,3.4,6.0,57.0,185.69,153.53
2017,12,14,8,15,170.0,61.0,3.3,6.5,90.0,242.98,207.23
2017,12,14,8,30,207.0,80.0,3.2,7.0,123.0,301.36,259.38
2017,12,14,8,45,245.0,94.5,3.15,8.0,157.0,354.42,304.96
2017,12,14,9,0,283.0,109.0,3.1,9.0,191.0,409.08,350.05
2017,12,14,9,15,367.0,115.0,3.15,10.0,239.5,515.43,436.1
2017,12,14,9,30,451.0,121.0,3.2,11.0,288.0,604.63,505.3
2017,12,14,9,45,492.0,128.0,3.25,12.0,328.0,655.48,541.6
2017,12,14,10,0,533.0,135.0,3.3,13.0,368.0,705.31,576.38
2017,12,14,10,15,669.5,116.0,3.4,13.5,431.5,823.24,662.33
2017,12,14,10,30,806.0,97.0,3.5,14.0,495.0,922.95,731.85
2017,12,14,10,45,819.0,99.0,3.65,14.5,522.0,934.16,737.33
2017,12,14,11,0,832.0,101.0,3.8,15.0,549.0,941.8,741.1
2017,12,14,11,15,631.0,163.0,3.85,15.0,509.5,819.06,651.72
2017,12,14,11,30,430.0,225.0,3.9,15.0,470.0,681.69,546.24
2017,12,14,11,45,278.5,251.5,4.0,15.5,412.0,543.65,437.51
2017,12,14,12,0,127.0,278.0,4.1,16.0,354.0,410.37,329.57
2017,12,14,12,15,154.5,280.5,4.1,16.0,372.5,429.45,345.47
2017,12,14,12,30,182.0,283.0,4.1,16.0,391.0,446.54,359.18
2017,12,14,12,45,227.0,275.5,4.2,16.5,409.5,464.47,373.47
2017,12,14,13,0,272.0,268.0,4.3,17.0,428.0,493.56,395.93
2017,12,14,13,15,312.0,254.0,4.35,17.0,434.0,492.77,395.91
2017,12,14,13,30,352.0,240.0,4.4,17.0,440.0,488.34,392.9
2017,12,14,13,45,268.5,242.5,4.45,17.0,391.5,417.2,335.81
2017,12,14,14,0,185.0,245.0,4.5,17.0,343.0,342.97,276.06
2017,12,14,14,15,211.5,229.0,4.45,16.5,335.5,329.44,265.72
2017,12,14,14,30,238.0,213.0,4.4,16.0,328.0,313.26,252.53
2017,12,14,14,45,257.5,194.5,4.35,16.0,311.0,295.34,236.81
2017,12,14,15,0,277.0,176.0,4.3,16.0,294.0,267.85,212.73
2017,12,14,15,15,263.5,161.5,4.0,15.5,265.0,231.04,181.26
2017,12,14,15,30,250.0,147.0,3.7,15.0,236.0,195.79,150.9
2017,12,14,15,45,237.0,129.0,3.4,14.5,204.5,159.43,119.68
2017,12,14,16,0,224.0,111.0,3.1,14.0,173.0,124.88,90.62
2017,12,14,16,15,202.5,92.0,2.95,13.0,140.0,90.74,64.01
2017,12,14,16,30,181.0,73.0,2.8,12.0,107.0,59.65,42.74
2017,12,14,16,45,143.0,53.5,2.65,11.5,76.0,40.78,30.34
2017,12,14,17,0,105.0,34.0,2.5,11.0,45.0,26.46,16.54
2017,12,14,17,15,52.5,17.0,2.7,11.0,22.5,13.53,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,17.5,19.5,3.35,4.5,21.5,33.18,13.68
2017,12,15,8,0,35.0,39.0,3.5,5.0,43.0,75.89,59.55
2017,12,15,8,15,50.5,59.0,3.6,5.5,68.0,113.7,94.6
2017,12,15,8,30,66.0,79.0,3.7,6.0,93.0,150.57,128.07
2017,12,15,8,45,79.0,98.0,3.85,6.5,118.5,199.59,171.11
2017,12,15,9,0,92.0,117.0,4.0,7.0,144.0,233.56,200.51
2017,12,15,9,15,142.5,135.5,4.15,7.5,184.0,300.96,258.86
2017,12,15,9,30,193.0,154.0,4.3,8.0,224.0,369.66,316.85
2017,12,15,9,45,409.0,132.5,4.45,9.0,303.5,582.88,494.41
2017,12,15,10,0,625.0,111.0,4.6,10.0,383.0,772.49,640.99
2017,12,15,10,15,736.0,98.0,4.55,10.0,442.0,864.21,707.95
2017,12,15,10,30,847.0,85.0,4.5,10.0,501.0,947.52,767.5
2017,12,15,10,45,496.5,166.5,4.45,10.5,414.0,702.97,579.11
2017,12,15,11,0,146.0,248.0,4.4,11.0,327.0,419.38,345.67
2017,12,15,11,15,275.0,239.0,4.3,11.5,393.5,543.91,447.65
2017,12,15,11,30,404.0,230.0,4.2,12.0,460.0,644.67,526.58
2017,12,15,11,45,503.5,203.0,4.1,12.5,495.5,713.16,578.22
2017,12,15,12,0,603.0,176.0,4.0,13.0,531.0,764.12,616.14
2017,12,15,12,15,588.0,182.5,3.85,13.0,530.0,731.84,590.25
2017,12,15,12,30,573.0,189.0,3.7,13.0,529.0,705.31,569.0
2017,12,15,12,45,736.0,140.5,3.55,13.0,574.0,770.09,618.92
2017,12,15,13,0,899.0,92.0,3.4,13.0,619.0,802.22,641.71
2017,12,15,13,15,894.0,91.5,3.2,13.0,606.0,767.38,615.15
2017,12,15,13,30,889.0,91.0,3.0,13.0,593.0,723.44,581.3
2017,12,15,13,45,881.5,89.5,2.9,13.5,572.0,674.74,541.91
2017,12,15,14,0,874.0,88.0,2.8,14.0,551.0,624.43,500.64
2017,12,15,14,15,861.5,86.0,2.65,13.5,522.5,569.5,456.54
2017,12,15,14,30,849.0,84.0,2.5,13.0,494.0,513.96,410.68
2017,12,15,14,45,832.0,81.0,2.35,13.0,459.0,455.1,360.19
2017,12,15,15,0,815.0,78.0,2.2,13.0,424.0,396.69,308.76
2017,12,15,15,15,789.0,74.5,1.95,12.5,383.5,335.57,254.55
2017,12,15,15,30,763.0,71.0,1.7,12.0,343.0,276.49,201.28
2017,12,15,15,45,728.0,66.0,1.45,12.0,298.0,216.48,147.65
2017,12,15,16,0,693.0,61.0,1.2,12.0,253.0,160.18,99.54
2017,12,15,16,15,635.5,55.0,1.05,11.5,206.0,102.22,56.64
2017,12,15,16,30,578.0,49.0,0.9,11.0,159.0,53.56,31.16
2017,12,15,16,45,485.5,39.5,0.8,10.5,114.0,32.33,23.08
2017,12,15,17,0,393.0,30.0,0.7,10.0,69.0,24.86,15.39
2017,12,15,17,15,196.5,15.0,0.6,10.0,34.5,12.18,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,16,7,45,5.0,18.5,1.3,6.0,19.0,19.22,4.57
2017,12,16,8,0,10.0,37.0,1.4,7.0,38.0,45.82,33.08
2017,12,16,8,15,24.5,57.0,1.45,7.5,61.5,89.55,72.27
2017,12,16,8,30,39.0,77.0,1.5,8.0,85.0,124.98,103.96
2017,12,16,8,45,45.0,95.5,1.6,8.5,106.5,150.4,126.25
2017,12,16,9,0,51.0,114.0,1.7,9.0,128.0,175.76,147.94
2017,12,16,9,15,25.5,100.5,1.9,9.0,107.5,126.94,105.41
2017,12,16,9,30,0.0,87.0,2.1,9.0,87.0,75.01,59.61
2017,12,16,9,45,0.0,68.0,2.35,9.5,68.0,56.37,43.36
2017,12,16,10,0,0.0,49.0,2.6,10.0,49.0,40.54,29.53
2017,12,16,10,15,0.0,52.5,2.75,9.5,52.5,43.47,32.05
2017,12,16,10,30,0.0,56.0,2.9,9.0,56.0,46.39,34.56
2017,12,16,10,45,0.0,75.5,3.05,9.0,75.5,62.67,48.47
2017,12,16,11,0,0.0,95.0,3.2,9.0,95.0,79.46,62.72
2017,12,16,11,15,0.0,69.0,3.2,9.0,69.0,57.27,43.67
2017,12,16,11,30,0.0,43.0,3.2,9.0,43.0,35.62,25.07
2017,12,16,11,45,0.0,37.0,3.2,9.0,37.0,30.64,20.77
2017,12,16,12,0,0.0,31.0,3.2,9.0,31.0,25.67,16.48
2017,12,16,12,15,0.0,51.5,3.2,8.5,51.5,42.71,31.17
2017,12,16,12,30,0.0,72.0,3.2,8.0,72.0,59.81,45.89
2017,12,16,12,45,0.0,102.0,3.2,8.0,102.0,85.28,67.64
2017,12,16,13,0,0.0,132.0,3.2,8.0,132.0,111.82,90.17
2017,12,16,13,15,0.0,76.0,3.05,8.0,76.0,63.13,48.76
2017,12,16,13,30,0.0,20.0,2.9,8.0,20.0,16.54,8.69
2017,12,16,13,45,0.0,16.5,2.8,8.0,16.5,13.64,6.19
2017,12,16,14,0,0.0,13.0,2.7,8.0,13.0,10.74,3.69
2017,12,16,14,15,0.0,22.0,2.6,8.0,22.0,18.18,10.19
2017,12,16,14,30,0.0,31.0,2.5,8.0,31.0,25.62,16.7
2017,12,16,14,45,0.0,21.5,2.4,8.0,21.5,17.75,9.87
2017,12,16,15,0,0.0,12.0,2.3,8.0,12.0,9.89,3.02
2017,12,16,15,15,0.0,11.0,2.15,7.5,11.0,9.06,2.33
2017,12,16,15,30,0.0,10.0,2.0,7.0,10.0,8.23,1.62
2017,12,16,15,45,0.0,8.5,1.95,7.0,8.5,6.99,0.53
2017,12,16,16,0,0.0,7.0,1.9,7.0,7.0,5.75,0.0
2017,12,16,16,15,0.0,5.5,1.75,7.0,5.5,4.51,0.0
2017,12,16,16,30,0.0,4.0,1.6,7.0,4.0,3.28,0.0
2017,12,16,16,45,0.0,2.5,1.5,7.0,2.5,2.05,0.0
2017,12,16,17,0,0.0,1.0,1.4,7.0,1.0,0.82,0.0
2017,12,16,17,15,0.0,0.5,1.4,6.5,0.5,0.41,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,169.0,19.5,0.6,4.0,37.5,183.2,84.2
2017,12,17,8,0,338.0,39.0,0.6,4.0,75.0,352.7,288.38
2017,12,17,8,15,432.5,50.0,0.65,4.0,120.5,454.26,379.1
2017,12,17,8,30,527.0,61.0,0.7,4.0,166.0,560.46,466.96
2017,12,17,8,45,263.5,68.0,0.8,4.5,120.5,350.11,298.98
2017,12,17,9,0,0.0,75.0,0.9,5.0,75.0,66.14,52.44
2017,12,17,9,15,0.0,88.0,1.0,5.5,88.0,78.1,63.29
2017,12,17,9,30,0.0,101.0,1.1,6.0,101.0,90.05,73.42
2017,12,17,9,45,21.0,138.5,1.2,6.5,147.5,149.31,124.92
2017,12,17,10,0,42.0,176.0,1.3,7.0,194.0,228.99,191.95
2017,12,17,10,15,41.5,190.5,1.3,7.5,209.5,242.27,201.69
2017,12,17,10,30,41.0,205.0,1.3,8.0,225.0,255.45,211.54
2017,12,17,10,45,177.5,217.5,1.3,8.5,311.5,417.3,345.32
2017,12,17,11,0,314.0,230.0,1.3,9.0,398.0,577.93,469.73
2017,12,17,11,15,283.0,244.5,1.25,9.5,400.0,558.61,450.58
2017,12,17,11,30,252.0,259.0,1.2,10.0,402.0,538.45,432.74
2017,12,17,11,45,578.5,177.0,1.15,11.0,514.0,753.09,596.0
2017,12,17,12,0,905.0,95.0,1.1,12.0,626.0,938.81,718.85
2017,12,17,12,15,699.5,156.0,1.1,12.5,568.5,809.1,626.0
2017,12,17,12,30,494.0,217.0,1.1,13.0,511.0,670.11,524.47
2017,12,17,12,45,521.5,205.5,1.1,14.0,513.5,659.77,516.88
2017,12,17,13,0,549.0,194.0,1.1,15.0,516.0,645.97,505.25
2017,12,17,13,15,539.0,194.5,1.1,15.0,505.0,613.41,481.03
2017,12,17,13,30,529.0,195.0,1.1,15.0,494.0,579.89,455.97
2017,12,17,13,45,403.5,214.5,1.15,15.5,438.0,478.0,377.99
2017,12,17,14,0,278.0,234.0,1.2,16.0,382.0,399.14,316.31
2017,12,17,14,15,192.5,225.5,1.3,15.5,325.5,317.12,253.01
2017,12,17,14,30,107.0,217.0,1.4,15.0,269.0,246.27,197.17
2017,12,17,14,45,174.5,199.0,1.5,15.0,276.5,258.0,206.34
2017,12,17,15,0,242.0,181.0,1.6,15.0,284.0,260.72,206.72
2017,12,17,15,15,231.0,166.0,1.5,14.5,257.0,226.15,177.59
2017,12,17,15,30,220.0,151.0,1.4,14.0,230.0,192.9,149.35
2017,12,17,15,45,209.5,132.5,1.35,13.5,200.0,158.28,119.92
2017,12,17,16,0,199.0,114.0,1.3,13.0,170.0,125.21,92.14
2017,12,17,16,15,180.5,95.0,1.25,12.0,138.5,92.64,66.44
2017,12,17,16,30,162.0,76.0,1.2,11.0,107.0,62.74,45.23
2017,12,17,16,45,131.5,56.0,1.2,10.5,76.5,42.47,32.05
2017,12,17,17,0,101.0,36.0,1.2,10.0,46.0,27.9,18.06
2017,12,17,17,15,50.5,18.0,1.2,9.5,23.0,14.3,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,13.0,1.15,6.5,13.0,10.71,0.0
2017,12,18,8,0,0.0,26.0,1.3,7.0,26.0,21.48,12.27
2017,12,18,8,15,0.0,43.0,1.35,7.0,43.0,39.1,28.17
2017,12,18,8,30,0.0,60.0,1.4,7.0,60.0,56.25,43.54
2017,12,18,8,45,0.0,77.0,1.45,7.5,77.0,72.86,58.17
2017,12,18,9,0,0.0,94.0,1.5,8.0,94.0,89.17,72.29
2017,12,18,9,15,1.0,110.0,1.55,8.0,110.5,105.0,85.92
2017,12,18,9,30,2.0,126.0,1.6,8.0,127.0,120.82,99.36
2017,12,18,9,45,1.0,101.0,1.7,8.5,101.5,89.17,71.83
2017,12,18,10,0,0.0,76.0,1.8,9.0,76.0,63.06,49.1
2017,12,18,10,15,0.0,109.5,1.85,9.5,109.5,94.52,75.82
2017,12,18,10,30,0.0,143.0,1.9,10.0,143.0,127.37,103.22
2017,12,18,10,45,0.0,127.0,1.95,10.5,127.0,110.14,88.29
2017,12,18,11,0,0.0,111.0,2.0,11.0,111.0,94.27,74.67
2017,12,18,11,15,0.0,108.0,2.0,11.0,108.0,91.21,72.01
2017,12,18,11,30,0.0,105.0,2.0,11.0,105.0,88.29,69.47
2017,12,18,11,45,5.5,155.0,2.0,11.5,158.5,139.68,112.39
2017,12,18,12,0,11.0,205.0,2.0,12.0,212.0,192.64,155.68
2017,12,18,12,15,7.0,192.5,2.0,12.0,197.0,175.62,141.39
2017,12,18,12,30,3.0,180.0,2.0,12.0,182.0,159.35,127.91
2017,12,18,12,45,1.5,159.0,2.05,12.5,160.0,137.89,110.04
2017,12,18,13,0,0.0,138.0,2.1,13.0,138.0,117.23,92.81
2017,12,18,13,15,8.5,174.0,2.1,13.0,179.0,156.01,125.16
2017,12,18,13,30,17.0,210.0,2.1,13.0,220.0,194.5,156.82
2017,12,18,13,45,12.0,195.0,2.15,13.5,201.5,175.96,141.35
2017,12,18,14,0,7.0,180.0,2.2,14.0,183.0,158.23,126.69
2017,12,18,14,15,3.5,115.5,2.2,14.0,117.0,98.69,77.62
2017,12,18,14,30,0.0,51.0,2.2,14.0,51.0,42.23,30.31
2017,12,18,14,45,0.0,54.0,2.25,14.0,54.0,44.71,32.52
2017,12,18,15,0,0.0,57.0,2.3,14.0,57.0,47.2,34.72
2017,12,18,15,15,0.0,51.5,2.2,13.5,51.5,42.61,30.96
2017,12,18,15,30,0.0,46.0,2.1,13.0,46.0,38.03,27.16
2017,12,18,15,45,0.0,40.0,2.05,13.0,40.0,33.04,22.91
2017,12,18,16,0,0.0,34.0,2.0,13.0,34.0,28.05,18.62
2017,12,18,16,15,0.0,27.5,1.75,12.5,27.5,22.67,13.97
2017,12,18,16,30,0.0,21.0,1.5,12.0,21.0,17.29,9.25
2017,12,18,16,45,0.0,15.0,1.3,11.5,15.0,12.33,5.31
2017,12,18,17,0,0.0,9.0,1.1,11.0,9.0,7.39,0.64
2017,12,18,17,15,0.0,4.5,1.1,10.5,4.5,3.69,0.0
2017,12,18,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,13.5,2.7,12.5,13.5,11.13,0.0
2017,12,19,8,0,0.0,27.0,2.9,13.0,27.0,22.66,12.76
2017,12,19,8,15,0.0,44.0,2.95,13.5,44.0,40.8,28.76
2017,12,19,8,30,0.0,61.0,3.0,14.0,61.0,57.88,43.66
2017,12,19,8,45,0.0,78.0,3.1,14.5,78.0,74.42,57.91
2017,12,19,9,0,0.0,95.0,3.2,15.0,95.0,90.67,71.67
2017,12,19,9,15,2.5,111.5,3.2,15.0,112.0,108.42,86.7
2017,12,19,9,30,5.0,128.0,3.2,15.0,129.0,126.2,101.56
2017,12,19,9,45,2.5,110.0,3.25,15.5,110.5,100.18,79.29
2017,12,19,10,0,0.0,92.0,3.3,16.0,92.0,78.1,60.38
2017,12,19,10,15,5.5,133.0,3.35,16.5,136.0,123.85,98.44
2017,12,19,10,30,11.0,174.0,3.4,17.0,180.0,171.19,137.03
2017,12,19,10,45,5.5,112.0,3.45,17.5,115.0,100.91,78.68
2017,12,19,11,0,0.0,50.0,3.5,18.0,50.0,41.42,28.98
2017,12,19,11,15,4.5,121.5,3.6,18.5,124.5,108.04,84.04
2017,12,19,11,30,9.0,193.0,3.7,19.0,199.0,181.59,143.44
2017,12,19,11,45,9.0,195.5,3.8,19.5,201.0,182.71,143.81
2017,12,19,12,0,9.0,198.0,3.9,20.0,203.0,183.94,144.42
2017,12,19,12,15,4.5,177.5,4.0,20.0,180.0,158.98,124.21
2017,12,19,12,30,0.0,157.0,4.1,20.0,157.0,135.2,104.92
2017,12,19,12,45,0.0,155.5,4.25,20.0,155.5,133.46,103.58
2017,12,19,13,0,0.0,154.0,4.4,20.0,154.0,131.78,102.28
2017,12,19,13,15,0.0,119.5,4.35,20.0,119.5,100.59,77.04
2017,12,19,13,30,0.0,85.0,4.3,20.0,85.0,70.65,52.67
2017,12,19,13,45,0.0,98.5,4.3,20.0,98.5,82.16,62.19
2017,12,19,14,0,0.0,112.0,4.3,20.0,112.0,93.81,71.81
2017,12,19,14,15,0.0,81.0,4.2,19.5,81.0,67.27,50.23
2017,12,19,14,30,0.0,50.0,4.1,19.0,50.0,41.4,28.96
2017,12,19,14,45,0.0,46.0,4.0,19.0,46.0,38.06,26.26
2017,12,19,15,0,0.0,42.0,3.9,19.0,42.0,34.72,23.53
2017,12,19,15,15,0.0,38.0,3.8,18.5,38.0,31.39,20.85
2017,12,19,15,30,0.0,34.0,3.7,18.0,34.0,28.07,18.14
2017,12,19,15,45,0.0,29.0,3.6,18.0,29.0,23.92,14.66
2017,12,19,16,0,0.0,24.0,3.5,18.0,24.0,19.77,11.15
2017,12,19,16,15,0.0,19.5,3.45,17.5,19.5,16.05,7.98
2017,12,19,16,30,0.0,15.0,3.4,17.0,15.0,12.33,4.77
2017,12,19,16,45,0.0,10.5,3.35,17.0,10.5,8.62,1.85
2017,12,19,17,0,0.0,6.0,3.3,17.0,6.0,4.92,0.0
2017,12,19,17,15,0.0,3.0,3.3,16.5,3.0,2.46,0.0
2017,12,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
