Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,241.5,14.5,3.9,7.5,39.0,219.96,62.16
2017,12,20,8,0,483.0,29.0,4.1,8.0,78.0,441.51,357.23
2017,12,20,8,15,573.5,36.0,4.0,8.5,125.5,540.03,450.62
2017,12,20,8,30,664.0,43.0,3.9,9.0,173.0,642.27,537.05
2017,12,20,8,45,717.0,47.5,3.85,9.5,221.0,712.28,593.71
2017,12,20,9,0,770.0,52.0,3.8,10.0,269.0,782.32,647.32
2017,12,20,9,15,804.5,55.5,3.8,11.0,314.5,833.78,683.33
2017,12,20,9,30,839.0,59.0,3.8,12.0,360.0,883.5,716.53
2017,12,20,9,45,863.5,61.0,3.85,13.0,401.5,909.37,731.38
2017,12,20,10,0,888.0,63.0,3.9,14.0,443.0,942.39,751.14
2017,12,20,10,15,904.0,65.0,3.85,14.5,478.0,964.29,763.27
2017,12,20,10,30,920.0,67.0,3.8,15.0,513.0,982.81,772.96
2017,12,20,10,45,931.5,68.0,3.75,16.0,541.5,992.06,774.67
2017,12,20,11,0,943.0,69.0,3.7,17.0,570.0,997.57,773.94
2017,12,20,11,15,950.5,70.0,3.55,17.5,591.0,995.45,768.82
2017,12,20,11,30,958.0,71.0,3.4,18.0,612.0,989.46,761.27
2017,12,20,11,45,961.5,71.5,3.3,18.5,624.5,975.27,748.69
2017,12,20,12,0,965.0,72.0,3.2,19.0,637.0,957.34,733.81
2017,12,20,12,15,966.5,72.0,3.1,19.5,641.0,933.35,715.02
2017,12,20,12,30,968.0,72.0,3.0,20.0,645.0,905.84,694.03
2017,12,20,12,45,965.5,72.5,2.9,20.5,640.5,872.25,669.02
2017,12,20,13,0,963.0,73.0,2.8,21.0,636.0,835.61,642.04
2017,12,20,13,15,958.5,72.5,2.65,21.0,623.5,793.48,612.13
2017,12,20,13,30,954.0,72.0,2.5,21.0,611.0,748.82,580.38
2017,12,20,13,45,945.5,71.5,2.4,21.0,590.0,699.25,543.15
2017,12,20,14,0,937.0,71.0,2.3,21.0,569.0,647.93,503.51
2017,12,20,14,15,926.0,69.5,2.15,21.0,540.5,592.67,459.77
2017,12,20,14,30,915.0,68.0,2.0,21.0,512.0,536.43,414.18
2017,12,20,14,45,898.0,66.0,1.85,21.0,477.0,476.28,364.42
2017,12,20,15,0,881.0,64.0,1.7,21.0,442.0,416.34,313.48
2017,12,20,15,15,857.5,61.5,1.5,20.5,401.0,354.2,260.13
2017,12,20,15,30,834.0,59.0,1.3,20.0,360.0,292.63,206.28
2017,12,20,15,45,798.0,56.0,1.1,19.5,314.0,230.09,152.11
2017,12,20,16,0,762.0,53.0,0.9,19.0,268.0,171.18,102.78
2017,12,20,16,15,708.5,48.0,0.95,18.0,220.0,112.66,59.71
2017,12,20,16,30,655.0,43.0,1.0,17.0,172.0,60.49,31.24
2017,12,20,16,45,562.5,36.0,1.05,16.0,125.0,32.2,22.46
2017,12,20,17,0,470.0,29.0,1.1,15.0,78.0,26.24,16.45
2017,12,20,17,15,235.0,14.5,1.15,14.5,39.0,12.76,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,3.15,11.0,37.0,211.4,43.37
2017,12,21,8,0,449.0,29.0,3.4,12.0,74.0,414.82,329.39
2017,12,21,8,15,540.0,36.5,3.45,12.5,120.0,513.12,421.69
2017,12,21,8,30,631.0,44.0,3.5,13.0,166.0,615.37,507.2
2017,12,21,8,45,682.0,49.5,3.55,14.0,213.0,684.17,561.48
2017,12,21,9,0,733.0,55.0,3.6,15.0,260.0,753.03,612.79
2017,12,21,9,15,630.0,79.5,3.55,15.5,276.5,713.91,581.4
2017,12,21,9,30,527.0,104.0,3.5,16.0,293.0,650.93,531.7
2017,12,21,9,45,513.5,121.0,3.5,16.5,322.5,665.51,541.2
2017,12,21,10,0,500.0,138.0,3.5,17.0,352.0,677.03,547.66
2017,12,21,10,15,495.5,153.5,3.75,17.5,379.5,692.41,557.76
2017,12,21,10,30,491.0,169.0,4.0,18.0,407.0,705.17,565.3
2017,12,21,10,45,687.5,124.0,4.25,19.0,477.5,845.79,667.04
2017,12,21,11,0,884.0,79.0,4.5,20.0,548.0,954.63,741.52
2017,12,21,11,15,890.5,80.0,4.6,20.0,567.5,952.01,738.69
2017,12,21,11,30,897.0,81.0,4.7,20.0,587.0,945.78,734.28
2017,12,21,11,45,881.0,89.0,4.85,20.5,595.0,933.65,724.8
2017,12,21,12,0,865.0,97.0,5.0,21.0,603.0,908.26,706.03
2017,12,21,12,15,865.0,97.5,5.0,21.0,606.5,885.13,689.39
2017,12,21,12,30,865.0,98.0,5.0,21.0,610.0,858.82,670.55
2017,12,21,12,45,850.5,102.5,5.0,21.5,603.0,822.18,643.02
2017,12,21,13,0,836.0,107.0,5.0,22.0,596.0,783.37,614.0
2017,12,21,13,15,829.5,106.0,4.9,22.0,583.0,742.76,584.35
2017,12,21,13,30,823.0,105.0,4.8,22.0,570.0,700.15,551.82
2017,12,21,13,45,797.0,109.0,4.7,22.0,547.0,648.09,511.16
2017,12,21,14,0,771.0,113.0,4.6,22.0,524.0,597.68,471.1
2017,12,21,14,15,756.0,110.5,4.35,21.5,496.5,545.29,429.42
2017,12,21,14,30,741.0,108.0,4.1,21.0,469.0,492.74,386.82
2017,12,21,14,45,644.5,119.0,3.95,21.0,417.0,416.4,324.69
2017,12,21,15,0,548.0,130.0,3.8,21.0,365.0,344.23,265.58
2017,12,21,15,15,510.5,126.5,3.45,20.5,329.5,293.3,222.48
2017,12,21,15,30,473.0,123.0,3.1,20.0,294.0,245.95,181.97
2017,12,21,15,45,426.5,113.5,2.8,20.0,253.0,195.41,139.35
2017,12,21,16,0,380.0,104.0,2.5,20.0,212.0,150.19,102.47
2017,12,21,16,15,334.0,89.5,2.3,19.5,172.5,106.59,69.59
2017,12,21,16,30,288.0,75.0,2.1,19.0,133.0,68.72,45.28
2017,12,21,16,45,209.5,58.5,1.95,18.5,94.5,44.6,32.86
2017,12,21,17,0,131.0,42.0,1.8,18.0,56.0,32.25,21.25
2017,12,21,17,15,65.5,21.0,1.8,17.5,28.0,16.58,1.19
2017,12,21,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,13.0,1.0,16.5,13.0,10.72,0.0
2017,12,22,8,0,0.0,26.0,1.1,17.0,26.0,21.84,11.69
2017,12,22,8,15,0.0,46.0,1.25,17.0,46.0,44.65,31.47
2017,12,22,8,30,0.0,66.0,1.4,17.0,66.0,65.91,49.79
2017,12,22,8,45,8.5,85.5,1.55,17.5,88.0,92.8,72.87
2017,12,22,9,0,17.0,105.0,1.7,18.0,110.0,119.66,95.56
2017,12,22,9,15,25.5,122.5,1.6,18.0,131.0,159.33,128.5
2017,12,22,9,30,34.0,140.0,1.5,18.0,152.0,185.24,149.64
2017,12,22,9,45,24.0,148.5,1.45,18.5,158.0,164.78,131.93
2017,12,22,10,0,14.0,157.0,1.4,19.0,164.0,161.37,128.19
2017,12,22,10,15,7.0,87.5,1.25,19.0,91.0,79.98,61.26
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,14.86,6.82
2017,12,22,10,45,0.0,28.0,1.0,19.5,28.0,23.14,13.72
2017,12,22,11,0,0.0,38.0,0.9,20.0,38.0,31.45,20.55
2017,12,22,11,15,0.0,31.0,1.05,20.0,31.0,25.65,15.69
2017,12,22,11,30,0.0,24.0,1.2,20.0,24.0,19.85,10.86
2017,12,22,11,45,0.0,34.5,1.4,20.5,34.5,28.57,18.02
2017,12,22,12,0,0.0,45.0,1.6,21.0,45.0,37.3,25.13
2017,12,22,12,15,0.0,45.0,2.05,20.5,45.0,37.3,25.17
2017,12,22,12,30,0.0,45.0,2.5,20.0,45.0,37.3,25.21
2017,12,22,12,45,0.0,56.5,3.0,20.0,56.5,46.87,33.09
2017,12,22,13,0,0.0,68.0,3.5,20.0,68.0,56.46,40.98
2017,12,22,13,15,0.0,66.5,3.95,19.5,66.5,55.2,40.05
2017,12,22,13,30,0.0,65.0,4.4,19.0,65.0,53.94,39.13
2017,12,22,13,45,0.0,62.5,4.85,18.5,62.5,51.85,37.53
2017,12,22,14,0,0.0,60.0,5.3,18.0,60.0,49.75,35.92
2017,12,22,14,15,23.5,132.0,5.45,17.0,144.0,128.95,102.23
2017,12,22,14,30,47.0,204.0,5.6,16.0,228.0,205.06,165.4
2017,12,22,14,45,23.5,141.5,5.85,15.5,153.5,133.56,106.63
2017,12,22,15,0,0.0,79.0,6.1,15.0,79.0,65.57,50.05
2017,12,22,15,15,0.0,71.0,6.2,13.5,71.0,58.88,44.8
2017,12,22,15,30,0.0,63.0,6.3,12.0,63.0,52.19,39.42
2017,12,22,15,45,0.0,54.5,6.4,11.0,54.5,45.1,33.52
2017,12,22,16,0,0.0,46.0,6.5,10.0,46.0,38.03,27.52
2017,12,22,16,15,0.0,37.5,6.55,9.0,37.5,30.96,21.41
2017,12,22,16,30,0.0,29.0,6.6,8.0,29.0,23.91,15.21
2017,12,22,16,45,0.0,20.5,6.65,7.5,20.5,16.88,9.54
2017,12,22,17,0,0.0,12.0,6.7,7.0,12.0,9.86,2.92
2017,12,22,17,15,0.0,6.0,6.7,6.5,6.0,4.92,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,7,45,164.5,16.0,2.85,0.5,32.0,169.11,8.89
2017,12,23,8,0,329.0,32.0,3.0,1.0,64.0,337.59,278.06
2017,12,23,8,15,406.5,43.0,2.95,1.5,105.5,423.32,363.6
2017,12,23,8,30,484.0,54.0,2.9,2.0,147.0,513.77,443.37
2017,12,23,8,45,535.5,61.5,2.9,3.0,189.5,581.01,499.45
2017,12,23,9,0,587.0,69.0,2.9,4.0,232.0,648.94,553.13
2017,12,23,9,15,623.5,73.5,2.8,4.5,272.5,699.5,591.14
2017,12,23,9,30,660.0,78.0,2.7,5.0,313.0,748.98,626.79
2017,12,23,9,45,692.5,80.5,2.65,6.0,352.0,790.51,654.28
2017,12,23,10,0,725.0,83.0,2.6,7.0,391.0,830.05,679.43
2017,12,23,10,15,818.0,77.5,2.4,7.5,451.5,909.33,732.82
2017,12,23,10,30,911.0,72.0,2.2,8.0,512.0,981.13,778.2
2017,12,23,10,45,923.5,73.5,2.0,8.5,541.0,992.25,779.78
2017,12,23,11,0,936.0,75.0,1.8,9.0,570.0,999.67,779.32
2017,12,23,11,15,943.5,76.0,1.6,9.0,591.5,997.85,773.87
2017,12,23,11,30,951.0,77.0,1.4,9.0,613.0,992.19,765.88
2017,12,23,11,45,948.5,80.5,1.25,9.5,625.0,976.57,750.71
2017,12,23,12,0,946.0,84.0,1.1,10.0,637.0,957.32,733.4
2017,12,23,12,15,948.0,84.0,1.05,10.0,642.0,934.35,716.97
2017,12,23,12,30,950.0,84.0,1.0,10.0,647.0,907.89,698.35
2017,12,23,12,45,950.0,83.5,0.95,10.5,643.5,875.82,674.8
2017,12,23,13,0,950.0,83.0,0.9,11.0,640.0,840.61,649.27
2017,12,23,13,15,945.5,82.5,0.95,11.0,627.5,799.06,622.09
2017,12,23,13,30,941.0,82.0,1.0,11.0,615.0,755.0,592.81
2017,12,23,13,45,814.5,105.5,1.1,11.5,555.5,658.64,521.31
2017,12,23,14,0,688.0,129.0,1.2,12.0,496.0,566.21,451.1
2017,12,23,14,15,649.0,132.0,1.2,12.0,464.5,509.52,406.95
2017,12,23,14,30,610.0,135.0,1.2,12.0,433.0,454.99,363.1
2017,12,23,14,45,604.5,126.0,1.25,12.0,404.5,407.35,323.75
2017,12,23,15,0,599.0,117.0,1.3,12.0,376.0,359.41,282.8
2017,12,23,15,15,571.5,112.5,1.15,12.0,341.5,307.88,237.74
2017,12,23,15,30,544.0,108.0,1.0,12.0,307.0,258.83,194.29
2017,12,23,15,45,524.0,96.5,0.9,12.0,268.5,208.18,149.51
2017,12,23,16,0,504.0,85.0,0.8,12.0,230.0,159.73,107.63
2017,12,23,16,15,463.5,74.0,0.8,11.0,189.0,111.97,70.61
2017,12,23,16,30,423.0,63.0,0.8,10.0,148.0,69.24,43.46
2017,12,23,16,45,362.5,49.5,0.85,9.5,108.5,40.12,30.24
2017,12,23,17,0,302.0,36.0,0.9,9.0,69.0,29.6,20.03
2017,12,23,17,15,151.0,18.0,0.95,8.5,34.5,14.52,2.01
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.4,4.5,35.0,201.26,0.0
2017,12,24,8,0,430.0,28.0,3.7,5.0,70.0,397.77,321.16
2017,12,24,8,15,526.0,35.5,3.8,5.5,115.5,499.12,421.08
2017,12,24,8,30,622.0,43.0,3.9,6.0,161.0,604.91,512.6
2017,12,24,8,45,678.5,48.0,4.0,7.0,208.5,677.58,572.19
2017,12,24,9,0,735.0,53.0,4.1,8.0,256.0,750.65,629.02
2017,12,24,9,15,600.5,83.0,4.7,9.0,267.0,690.51,582.33
2017,12,24,9,30,466.0,113.0,5.3,10.0,278.0,606.3,514.65
2017,12,24,9,45,413.5,138.0,5.9,11.0,297.0,593.26,502.2
2017,12,24,10,0,361.0,163.0,6.5,12.0,316.0,555.42,468.8
2017,12,24,10,15,428.5,163.5,6.65,12.0,360.0,640.64,537.65
2017,12,24,10,30,496.0,164.0,6.8,12.0,404.0,704.31,588.53
2017,12,24,10,45,700.5,119.0,7.0,12.5,478.5,852.84,703.27
2017,12,24,11,0,905.0,74.0,7.2,13.0,553.0,969.17,789.68
2017,12,24,11,15,757.5,119.0,7.2,12.5,530.5,891.77,730.72
2017,12,24,11,30,610.0,164.0,7.2,12.0,508.0,792.37,654.76
2017,12,24,11,45,349.5,216.5,7.25,12.0,414.5,571.09,474.91
2017,12,24,12,0,89.0,269.0,7.3,12.0,321.0,350.23,288.63
2017,12,24,12,15,503.0,176.0,7.25,12.0,474.0,656.15,546.45
2017,12,24,12,30,917.0,83.0,7.2,12.0,627.0,879.96,721.92
2017,12,24,12,45,909.0,85.5,7.15,12.0,622.0,845.97,694.78
2017,12,24,13,0,901.0,88.0,7.1,12.0,617.0,809.36,666.67
2017,12,24,13,15,896.5,87.5,6.95,11.5,605.5,769.66,637.01
2017,12,24,13,30,892.0,87.0,6.8,11.0,594.0,727.59,605.25
2017,12,24,13,45,880.0,87.5,6.7,11.0,573.5,684.07,568.76
2017,12,24,14,0,868.0,88.0,6.6,11.0,553.0,633.84,526.43
2017,12,24,14,15,855.5,86.5,6.45,10.5,525.5,580.18,481.37
2017,12,24,14,30,843.0,85.0,6.3,10.0,498.0,525.83,434.58
2017,12,24,14,45,824.0,83.0,6.2,10.0,464.0,467.6,382.75
2017,12,24,15,0,805.0,81.0,6.1,10.0,430.0,409.93,330.23
2017,12,24,15,15,780.0,78.0,5.85,9.5,390.5,350.08,275.4
2017,12,24,15,30,755.0,75.0,5.6,9.0,351.0,292.08,221.39
2017,12,24,15,45,717.5,70.5,5.45,9.0,306.5,230.02,164.28
2017,12,24,16,0,680.0,66.0,5.3,9.0,262.0,173.49,113.83
2017,12,24,16,15,625.0,60.0,4.95,8.0,215.5,117.97,69.86
2017,12,24,16,30,570.0,54.0,4.6,7.0,169.0,69.01,39.59
2017,12,24,16,45,480.0,45.0,4.35,6.5,124.0,36.69,27.51
2017,12,24,17,0,390.0,36.0,4.1,6.0,79.0,29.83,20.51
2017,12,24,17,15,195.0,18.0,3.85,5.5,39.5,14.57,2.72
2017,12,24,17,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,45,179.0,15.5,2.6,-0.5,32.5,177.19,0.0
2017,12,25,8,0,358.0,31.0,2.9,0.0,65.0,357.75,292.97
2017,12,25,8,15,455.5,40.5,3.05,0.5,109.5,458.38,393.54
2017,12,25,8,30,553.0,50.0,3.2,1.0,154.0,564.92,487.28
2017,12,25,8,45,606.5,57.5,3.4,1.5,200.5,635.67,547.76
2017,12,25,9,0,660.0,65.0,3.6,2.0,247.0,707.2,606.15
2017,12,25,9,15,699.5,69.5,3.55,2.5,291.5,762.08,647.93
2017,12,25,9,30,739.0,74.0,3.5,3.0,336.0,808.89,681.82
2017,12,25,9,45,761.5,79.0,3.45,3.5,376.0,846.25,707.39
2017,12,25,10,0,784.0,84.0,3.4,4.0,416.0,880.96,730.33
2017,12,25,10,15,803.0,87.0,3.35,4.5,451.0,907.0,746.33
2017,12,25,10,30,822.0,90.0,3.3,5.0,486.0,929.83,759.8
2017,12,25,10,45,831.0,93.5,3.25,5.5,513.5,940.25,764.11
2017,12,25,11,0,840.0,97.0,3.2,6.0,541.0,947.12,766.01
2017,12,25,11,15,849.0,98.5,3.2,6.5,562.0,947.96,764.11
2017,12,25,11,30,858.0,100.0,3.2,7.0,583.0,945.14,759.79
2017,12,25,11,45,486.5,187.0,3.2,7.5,462.5,684.04,561.47
2017,12,25,12,0,115.0,274.0,3.2,8.0,342.0,379.54,312.87
2017,12,25,12,15,126.0,277.5,3.25,8.0,352.5,404.32,333.96
2017,12,25,12,30,137.0,281.0,3.3,8.0,363.0,409.89,338.45
2017,12,25,12,45,135.0,280.5,3.4,8.5,360.5,399.35,329.26
2017,12,25,13,0,133.0,280.0,3.5,9.0,358.0,388.6,320.01
2017,12,25,13,15,110.5,271.0,3.55,9.0,335.5,340.07,280.5
2017,12,25,13,30,88.0,262.0,3.6,9.0,313.0,307.92,254.02
2017,12,25,13,45,89.0,252.5,3.65,9.5,302.5,292.76,241.35
2017,12,25,14,0,90.0,243.0,3.7,10.0,292.0,277.62,228.59
2017,12,25,14,15,153.5,231.0,3.65,10.0,309.5,303.88,250.65
2017,12,25,14,30,217.0,219.0,3.6,10.0,327.0,313.87,258.49
2017,12,25,14,45,220.0,203.5,3.6,10.5,306.0,286.23,234.41
2017,12,25,15,0,223.0,188.0,3.6,11.0,285.0,258.28,209.81
2017,12,25,15,15,468.0,136.0,3.4,10.5,315.0,291.42,231.07
2017,12,25,15,30,713.0,84.0,3.2,10.0,345.0,288.29,217.55
2017,12,25,15,45,667.5,80.0,3.05,10.0,300.5,228.68,163.78
2017,12,25,16,0,622.0,76.0,2.9,10.0,256.0,173.97,116.03
2017,12,25,16,15,564.5,68.5,2.45,9.0,210.5,120.14,73.78
2017,12,25,16,30,507.0,61.0,2.0,8.0,165.0,73.29,44.29
2017,12,25,16,45,409.5,50.5,1.6,7.5,120.0,41.08,31.39
2017,12,25,17,0,312.0,40.0,1.2,7.0,75.0,33.12,23.41
2017,12,25,17,15,156.0,20.0,1.2,6.5,37.5,15.59,3.89
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,86.0,19.0,2.15,3.5,27.0,112.91,0.0
2017,12,26,8,0,172.0,38.0,2.3,4.0,54.0,228.47,182.72
2017,12,26,8,15,263.0,53.5,2.25,4.0,95.0,322.25,274.33
2017,12,26,8,30,354.0,69.0,2.2,4.0,136.0,422.88,363.77
2017,12,26,8,45,395.5,84.5,2.2,4.0,177.5,486.17,418.59
2017,12,26,9,0,437.0,100.0,2.2,4.0,219.0,550.41,471.77
2017,12,26,9,15,482.0,109.0,2.2,4.5,261.5,609.6,517.95
2017,12,26,9,30,527.0,118.0,2.2,5.0,304.0,668.92,562.57
2017,12,26,9,45,545.5,129.0,2.25,5.5,341.0,705.49,588.59
2017,12,26,10,0,564.0,140.0,2.3,6.0,378.0,740.22,612.82
2017,12,26,10,15,588.0,145.5,2.35,6.0,412.0,771.24,635.0
2017,12,26,10,30,612.0,151.0,2.4,6.0,446.0,800.06,655.38
2017,12,26,10,45,306.0,123.0,2.45,6.5,270.5,467.81,393.56
2017,12,26,11,0,0.0,95.0,2.5,7.0,95.0,79.51,62.83
2017,12,26,11,15,0.0,99.0,2.55,7.0,99.0,83.01,66.16
2017,12,26,11,30,0.0,103.0,2.6,7.0,103.0,86.51,69.07
2017,12,26,11,45,0.0,81.0,2.65,7.0,81.0,67.31,52.56
2017,12,26,12,0,0.0,59.0,2.7,7.0,59.0,48.95,36.75
2017,12,26,12,15,0.0,59.5,2.75,7.0,59.5,49.37,37.11
2017,12,26,12,30,0.0,60.0,2.8,7.0,60.0,49.79,37.46
2017,12,26,12,45,0.0,59.5,2.85,7.5,59.5,49.38,37.03
2017,12,26,13,0,0.0,59.0,2.9,8.0,59.0,48.96,36.6
2017,12,26,13,15,0.0,58.0,2.95,8.0,58.0,48.12,35.91
2017,12,26,13,30,0.0,57.0,3.0,8.0,57.0,47.28,35.22
2017,12,26,13,45,1.0,114.0,3.05,8.0,115.0,96.27,77.25
2017,12,26,14,0,2.0,171.0,3.1,8.0,173.0,147.22,120.48
2017,12,26,14,15,1.0,163.0,3.15,8.0,164.0,139.03,113.66
2017,12,26,14,30,0.0,155.0,3.2,8.0,155.0,131.05,107.11
2017,12,26,14,45,0.0,143.5,3.25,8.0,143.5,120.67,98.53
2017,12,26,15,0,0.0,132.0,3.3,8.0,132.0,110.44,90.02
2017,12,26,15,15,0.0,119.5,3.3,7.5,119.5,99.49,80.99
2017,12,26,15,30,0.0,107.0,3.3,7.0,107.0,88.67,71.96
2017,12,26,15,45,199.0,112.5,3.35,7.0,170.5,144.08,112.25
2017,12,26,16,0,398.0,118.0,3.4,7.0,234.0,168.99,123.39
2017,12,26,16,15,341.5,103.5,3.45,6.5,191.0,122.4,86.21
2017,12,26,16,30,285.0,89.0,3.5,6.0,148.0,82.23,58.23
2017,12,26,16,45,211.5,69.5,3.55,6.0,107.0,52.08,41.5
2017,12,26,17,0,138.0,50.0,3.6,6.0,66.0,37.88,27.71
2017,12,26,17,15,69.0,25.0,3.7,6.0,33.0,19.58,7.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,2.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,5.5,5.15,2.0,5.5,4.51,0.0
2017,12,27,8,0,0.0,11.0,5.2,2.0,11.0,9.04,1.75
2017,12,27,8,15,0.0,19.5,5.25,2.0,19.5,16.06,8.38
2017,12,27,8,30,0.0,28.0,5.3,2.0,28.0,23.09,14.86
2017,12,27,8,45,0.0,37.5,5.35,2.5,37.5,30.97,22.01
2017,12,27,9,0,0.0,47.0,5.4,3.0,47.0,38.86,29.08
2017,12,27,9,15,0.0,56.0,5.3,3.0,56.0,46.36,35.77
2017,12,27,9,30,0.0,65.0,5.2,3.0,65.0,53.86,42.39
2017,12,27,9,45,0.0,82.0,5.15,3.0,82.0,69.21,55.88
2017,12,27,10,0,0.0,99.0,5.1,3.0,99.0,85.24,69.85
2017,12,27,10,15,0.0,87.0,5.0,3.0,87.0,72.86,58.8
2017,12,27,10,30,0.0,75.0,4.9,3.0,75.0,62.24,49.35
2017,12,27,10,45,0.0,104.0,4.85,3.5,104.0,88.13,71.78
2017,12,27,11,0,0.0,133.0,4.8,4.0,133.0,115.45,95.16
2017,12,27,11,15,0.0,139.5,4.7,4.0,139.5,121.08,99.84
2017,12,27,11,30,0.0,146.0,4.6,4.0,146.0,126.74,104.56
2017,12,27,11,45,0.0,116.5,4.55,4.0,116.5,98.65,80.28
2017,12,27,12,0,0.0,87.0,4.5,4.0,87.0,72.34,57.49
2017,12,27,12,15,7.5,151.5,4.45,4.0,156.5,137.06,113.56
2017,12,27,12,30,15.0,216.0,4.4,4.0,226.0,204.59,171.11
2017,12,27,12,45,15.0,214.5,4.35,4.0,224.0,201.71,168.52
2017,12,27,13,0,15.0,213.0,4.3,4.0,222.0,198.91,166.16
2017,12,27,13,15,7.5,156.5,4.2,4.0,161.0,139.4,115.38
2017,12,27,13,30,0.0,100.0,4.1,4.0,100.0,83.47,67.16
2017,12,27,13,45,0.0,101.0,4.1,4.0,101.0,84.32,68.02
2017,12,27,14,0,0.0,102.0,4.1,4.0,102.0,85.16,68.85
2017,12,27,14,15,0.0,117.0,4.0,4.0,117.0,98.08,80.17
2017,12,27,14,30,0.0,132.0,3.9,4.0,132.0,110.96,91.46
2017,12,27,14,45,0.0,129.0,3.85,4.0,129.0,108.16,89.21
2017,12,27,15,0,0.0,126.0,3.8,4.0,126.0,105.33,86.95
2017,12,27,15,15,0.0,114.0,3.75,3.5,114.0,94.88,78.18
2017,12,27,15,30,0.0,102.0,3.7,3.0,102.0,84.55,69.42
2017,12,27,15,45,0.0,89.0,3.65,3.0,89.0,73.51,59.81
2017,12,27,16,0,0.0,76.0,3.6,3.0,76.0,62.6,50.2
2017,12,27,16,15,0.0,62.5,3.45,2.5,62.5,51.43,40.31
2017,12,27,16,30,0.0,49.0,3.3,2.0,49.0,40.4,30.38
2017,12,27,16,45,0.0,36.0,3.2,2.0,36.0,29.76,21.76
2017,12,27,17,0,0.0,23.0,3.1,2.0,23.0,18.97,11.37
2017,12,27,17,15,0.0,13.0,3.0,2.0,13.0,10.7,1.71
2017,12,27,17,30,0.0,3.0,2.9,2.0,3.0,2.56,0.0
2017,12,27,17,45,0.0,1.5,2.85,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,125.5,17.5,1.6,1.5,29.0,137.26,0.0
2017,12,28,8,0,251.0,35.0,1.9,2.0,58.0,282.58,226.48
2017,12,28,8,15,348.0,47.5,1.9,2.0,100.5,378.68,323.3
2017,12,28,8,30,445.0,60.0,1.9,2.0,143.0,485.34,416.75
2017,12,28,8,45,506.5,69.5,1.95,2.5,188.5,563.3,482.11
2017,12,28,9,0,568.0,79.0,2.0,3.0,234.0,642.34,545.35
2017,12,28,9,15,611.0,85.5,1.95,3.5,278.0,701.85,589.95
2017,12,28,9,30,654.0,92.0,1.9,4.0,322.0,760.38,632.03
2017,12,28,9,45,685.0,96.0,1.85,4.5,362.5,803.24,660.83
2017,12,28,10,0,716.0,100.0,1.8,5.0,403.0,843.91,687.29
2017,12,28,10,15,737.5,104.0,1.7,5.5,438.0,873.0,704.1
2017,12,28,10,30,759.0,108.0,1.6,6.0,473.0,899.16,718.5
2017,12,28,10,45,404.0,166.0,1.55,6.5,362.0,615.76,504.3
2017,12,28,11,0,49.0,224.0,1.5,7.0,251.0,278.95,229.51
2017,12,28,11,15,48.0,234.0,1.4,7.0,261.0,285.7,236.03
2017,12,28,11,30,47.0,244.0,1.3,7.0,271.0,292.37,240.8
2017,12,28,11,45,89.0,260.5,1.25,7.5,312.5,346.14,284.49
2017,12,28,12,0,131.0,277.0,1.2,8.0,354.0,416.17,339.32
2017,12,28,12,15,247.5,265.5,1.1,8.0,412.5,515.59,417.78
2017,12,28,12,30,364.0,254.0,1.0,8.0,471.0,590.18,474.66
2017,12,28,12,45,598.0,184.5,0.95,8.5,538.5,708.28,563.75
2017,12,28,13,0,832.0,115.0,0.9,9.0,606.0,797.05,625.74
2017,12,28,13,15,827.5,114.5,0.9,9.0,595.0,758.98,597.88
2017,12,28,13,30,823.0,114.0,0.9,9.0,584.0,718.67,568.81
2017,12,28,13,45,817.5,111.0,0.95,9.5,565.5,673.15,534.56
2017,12,28,14,0,812.0,108.0,1.0,10.0,547.0,625.95,498.22
2017,12,28,14,15,799.5,106.0,1.05,10.0,520.5,574.27,458.29
2017,12,28,14,30,787.0,104.0,1.1,10.0,494.0,522.52,416.96
2017,12,28,14,45,742.0,108.5,1.15,10.0,457.0,460.71,366.54
2017,12,28,15,0,697.0,113.0,1.2,10.0,420.0,401.96,317.26
2017,12,28,15,15,669.0,108.0,1.2,9.5,381.0,344.16,267.71
2017,12,28,15,30,641.0,103.0,1.2,9.0,342.0,288.75,218.98
2017,12,28,15,45,602.0,96.5,1.3,9.0,299.0,232.13,169.06
2017,12,28,16,0,563.0,90.0,1.4,9.0,256.0,179.8,123.69
2017,12,28,16,15,506.0,80.5,1.25,8.0,211.0,127.43,82.36
2017,12,28,16,30,449.0,71.0,1.1,7.0,166.0,79.11,49.93
2017,12,28,16,45,366.0,58.0,1.0,6.5,122.5,44.33,34.53
2017,12,28,17,0,283.0,45.0,0.9,6.0,79.0,34.66,25.08
2017,12,28,17,15,166.5,27.5,0.95,5.5,45.0,21.33,9.44
2017,12,28,17,30,50.0,10.0,1.0,5.0,11.0,8.54,0.0
2017,12,28,17,45,25.0,5.0,1.1,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,7,45,137.5,17.0,1.15,1.5,29.5,144.39,0.0
2017,12,29,8,0,275.0,34.0,1.3,2.0,59.0,295.21,235.2
2017,12,29,8,15,374.5,46.0,1.25,2.5,102.5,398.03,336.58
2017,12,29,8,30,474.0,58.0,1.2,3.0,146.0,506.94,429.26
2017,12,29,8,45,541.5,66.0,1.2,3.5,193.0,589.03,495.96
2017,12,29,9,0,609.0,74.0,1.2,4.0,240.0,672.39,560.25
2017,12,29,9,15,651.5,80.0,1.2,4.5,285.0,731.54,603.19
2017,12,29,9,30,694.0,86.0,1.2,5.0,330.0,789.69,643.81
2017,12,29,9,45,724.0,90.0,1.2,5.5,371.0,832.14,671.59
2017,12,29,10,0,754.0,94.0,1.2,6.0,412.0,872.33,697.18
2017,12,29,10,15,774.5,97.5,1.2,6.5,447.5,900.2,713.54
2017,12,29,10,30,795.0,101.0,1.2,7.0,483.0,925.04,727.74
2017,12,29,10,45,397.5,117.0,1.25,7.5,308.0,548.4,450.08
2017,12,29,11,0,0.0,133.0,1.3,8.0,133.0,115.45,92.44
2017,12,29,11,15,3.5,160.5,1.4,8.5,163.0,145.09,118.18
2017,12,29,11,30,7.0,188.0,1.5,9.0,193.0,174.92,142.67
2017,12,29,11,45,3.5,144.0,1.65,9.5,146.5,127.51,102.74
2017,12,29,12,0,0.0,100.0,1.8,10.0,100.0,83.64,65.64
2017,12,29,12,15,0.5,135.0,1.95,10.0,135.5,115.62,92.58
2017,12,29,12,30,1.0,170.0,2.1,10.0,171.0,148.3,119.78
2017,12,29,12,45,9.0,194.5,2.25,10.5,200.0,177.52,143.96
2017,12,29,13,0,17.0,219.0,2.4,11.0,229.0,206.28,167.52
2017,12,29,13,15,437.5,162.0,2.55,11.5,412.5,514.32,422.77
2017,12,29,13,30,858.0,105.0,2.7,12.0,596.0,735.52,592.94
2017,12,29,13,45,458.5,170.5,2.85,12.5,432.0,492.16,400.11
2017,12,29,14,0,59.0,236.0,3.0,13.0,268.0,252.2,204.05
2017,12,29,14,15,440.5,166.0,3.05,13.0,386.5,425.43,347.31
2017,12,29,14,30,822.0,96.0,3.1,13.0,505.0,533.89,430.33
2017,12,29,14,45,805.5,93.0,3.2,13.0,471.5,476.78,381.28
2017,12,29,15,0,789.0,90.0,3.3,13.0,438.0,419.97,331.93
2017,12,29,15,15,763.5,86.5,3.2,12.5,399.0,359.01,278.36
2017,12,29,15,30,738.0,83.0,3.1,12.0,360.0,300.63,225.86
2017,12,29,15,45,703.0,78.0,3.05,12.0,316.0,240.83,171.95
2017,12,29,16,0,668.0,73.0,3.0,12.0,272.0,184.66,122.41
2017,12,29,16,15,613.5,66.0,2.7,11.0,225.5,128.38,77.66
2017,12,29,16,30,559.0,59.0,2.4,10.0,179.0,78.65,45.35
2017,12,29,16,45,475.0,49.5,2.1,9.5,133.0,40.24,30.47
2017,12,29,17,0,391.0,40.0,1.8,9.0,87.0,33.09,23.41
2017,12,29,17,15,249.0,26.0,1.9,8.5,51.0,21.57,9.95
2017,12,29,17,30,107.0,12.0,2.0,8.0,15.0,10.24,0.0
2017,12,29,17,45,53.5,6.0,2.1,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.0,16.0,0.95,7.5,30.0,155.71,0.0
2017,12,30,8,0,306.0,32.0,1.1,8.0,60.0,317.15,245.89
2017,12,30,8,15,408.0,43.0,1.25,8.0,104.0,421.41,348.29
2017,12,30,8,30,510.0,54.0,1.4,8.0,148.0,532.07,442.19
2017,12,30,8,45,569.0,62.0,1.6,8.5,194.0,607.48,503.98
2017,12,30,9,0,628.0,70.0,1.8,9.0,240.0,683.93,563.94
2017,12,30,9,15,314.0,91.0,1.85,9.5,176.0,433.0,365.1
2017,12,30,9,30,0.0,112.0,1.9,10.0,112.0,103.55,83.36
2017,12,30,9,45,0.0,126.5,2.0,11.0,126.5,116.86,94.71
2017,12,30,10,0,0.0,141.0,2.1,12.0,141.0,130.17,105.3
2017,12,30,10,15,24.0,171.0,2.1,12.5,182.5,184.06,150.73
2017,12,30,10,30,48.0,201.0,2.1,13.0,224.0,258.71,211.83
2017,12,30,10,45,59.5,217.5,2.15,13.5,248.0,285.85,233.0
2017,12,30,11,0,71.0,234.0,2.2,14.0,272.0,312.63,253.77
2017,12,30,11,15,210.0,237.5,2.25,14.5,355.0,463.68,375.56
2017,12,30,11,30,349.0,241.0,2.3,15.0,438.0,611.49,488.63
2017,12,30,11,45,343.0,251.0,2.35,15.5,448.5,607.64,482.99
2017,12,30,12,0,337.0,261.0,2.4,16.0,459.0,602.39,477.52
2017,12,30,12,15,226.0,271.5,2.45,16.0,404.5,486.15,387.44
2017,12,30,12,30,115.0,282.0,2.5,16.0,350.0,376.61,300.69
2017,12,30,12,45,113.0,281.5,2.65,16.0,349.0,367.73,294.27
2017,12,30,13,0,111.0,281.0,2.8,16.0,348.0,358.83,287.36
2017,12,30,13,15,55.5,218.0,2.85,16.0,251.5,244.62,196.03
2017,12,30,13,30,0.0,155.0,2.9,16.0,155.0,132.16,103.98
2017,12,30,13,45,1.0,163.0,2.95,16.0,164.0,139.76,110.51
2017,12,30,14,0,2.0,171.0,3.0,16.0,173.0,147.2,116.76
2017,12,30,14,15,4.0,171.0,3.05,16.0,173.5,147.85,117.49
2017,12,30,14,30,6.0,171.0,3.1,16.0,174.0,148.25,118.03
2017,12,30,14,45,3.0,134.5,3.15,16.0,136.0,114.29,90.22
2017,12,30,15,0,0.0,98.0,3.2,16.0,98.0,81.57,63.2
2017,12,30,15,15,0.0,89.0,3.2,15.5,89.0,73.92,57.07
2017,12,30,15,30,0.0,80.0,3.2,15.0,80.0,66.34,50.91
2017,12,30,15,45,315.5,81.0,3.25,14.5,175.5,149.67,109.76
2017,12,30,16,0,631.0,82.0,3.3,14.0,271.0,187.3,125.59
2017,12,30,16,15,576.0,74.0,3.1,13.0,224.5,132.12,81.81
2017,12,30,16,30,521.0,66.0,2.9,12.0,178.0,83.64,50.02
2017,12,30,16,45,424.5,56.0,2.75,11.0,132.0,45.59,35.05
2017,12,30,17,0,328.0,46.0,2.6,10.0,86.0,35.54,25.5
2017,12,30,17,15,202.0,29.5,2.75,9.5,50.0,22.92,11.34
2017,12,30,17,30,76.0,13.0,2.9,9.0,14.0,11.1,0.0
2017,12,30,17,45,38.0,6.5,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,89.5,18.5,4.2,2.0,26.5,112.56,0.0
2017,12,31,8,0,179.0,37.0,4.4,2.0,53.0,232.38,184.58
2017,12,31,8,15,272.5,53.5,4.5,2.0,95.0,329.25,283.67
2017,12,31,8,30,366.0,70.0,4.6,2.0,137.0,433.26,378.96
2017,12,31,8,45,427.5,82.5,4.75,2.0,182.5,509.67,447.28
2017,12,31,9,0,489.0,95.0,4.9,2.0,228.0,588.46,515.06
2017,12,31,9,15,535.0,104.0,5.0,2.0,272.5,650.01,566.31
2017,12,31,9,30,581.0,113.0,5.1,2.0,317.0,715.47,619.4
2017,12,31,9,45,290.5,99.5,5.25,2.0,201.5,427.2,376.11
2017,12,31,10,0,0.0,86.0,5.4,2.0,86.0,72.42,58.62
2017,12,31,10,15,0.0,84.0,5.5,2.0,84.0,70.04,56.55
2017,12,31,10,30,0.0,82.0,5.6,2.0,82.0,68.09,54.7
2017,12,31,10,45,0.0,69.0,5.7,2.0,69.0,57.24,45.03
2017,12,31,11,0,0.0,56.0,5.8,2.0,56.0,46.42,35.41
2017,12,31,11,15,0.0,35.0,5.8,2.0,35.0,28.97,19.97
2017,12,31,11,30,0.0,14.0,5.8,2.0,14.0,11.57,4.58
2017,12,31,11,45,0.0,77.0,5.85,2.0,77.0,63.97,50.68
2017,12,31,12,0,0.0,140.0,5.9,2.0,140.0,120.11,99.51
2017,12,31,12,15,0.0,108.0,5.85,2.0,108.0,90.7,73.89
2017,12,31,12,30,0.0,76.0,5.8,2.0,76.0,63.15,49.85
2017,12,31,12,45,0.0,51.5,5.8,2.5,51.5,42.71,31.89
2017,12,31,13,0,0.0,27.0,5.8,3.0,27.0,22.35,14.0
2017,12,31,13,15,0.0,64.0,5.8,3.0,64.0,53.12,40.98
2017,12,31,13,30,0.0,101.0,5.8,3.0,101.0,84.33,68.22
2017,12,31,13,45,0.0,71.5,5.8,3.0,71.5,59.36,46.5
2017,12,31,14,0,0.0,42.0,5.8,3.0,42.0,34.78,25.0
2017,12,31,14,15,0.0,49.5,5.8,3.0,49.5,41.0,30.53
2017,12,31,14,30,0.0,57.0,5.8,3.0,57.0,47.23,36.08
2017,12,31,14,45,0.0,74.5,5.8,3.0,74.5,61.82,49.01
2017,12,31,15,0,0.0,92.0,5.8,3.0,92.0,76.51,62.06
2017,12,31,15,15,0.0,83.5,5.75,2.5,83.5,69.32,55.97
2017,12,31,15,30,0.0,75.0,5.7,2.0,75.0,62.2,49.89
2017,12,31,15,45,0.0,66.0,5.7,2.0,66.0,54.7,43.31
2017,12,31,16,0,0.0,57.0,5.7,2.0,57.0,47.19,36.65
2017,12,31,16,15,0.0,47.0,5.6,1.5,47.0,38.87,29.24
2017,12,31,16,30,0.0,37.0,5.5,1.0,37.0,30.56,21.73
2017,12,31,16,45,0.0,27.5,5.4,0.5,27.5,22.68,15.4
2017,12,31,17,0,0.0,18.0,5.3,0.0,18.0,14.82,7.82
2017,12,31,17,15,0.0,10.5,5.3,0.0,10.5,8.63,1.12
2017,12,31,17,30,0.0,3.0,5.3,0.0,3.0,2.56,0.0
2017,12,31,17,45,0.0,1.5,3.25,7.5,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
